Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
601301,Woodbine Way Hakin,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
601301,Woodbine Way Hakin,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
601301,Woodbine Way Hakin,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.03
601301,Woodbine Way Hakin,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.39
601301,Woodbine Way Hakin,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.77
601301,Woodbine Way Hakin,2023-06-15T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
601301,Woodbine Way Hakin,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
601301,Woodbine Way Hakin,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.0
601301,Woodbine Way Hakin,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
601301,Woodbine Way Hakin,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.08
601301,Woodbine Way Hakin,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
601301,Woodbine Way Hakin,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
601301,Woodbine Way Hakin,2023-06-15T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
601301,Woodbine Way Hakin,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
601301,Woodbine Way Hakin,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
601301,Woodbine Way Hakin,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-15T07:10:00.000+00:00,transformer,,Temperature,C,26.3
601301,Woodbine Way Hakin,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
601301,Woodbine Way Hakin,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
601301,Woodbine Way Hakin,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
601301,Woodbine Way Hakin,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
601301,Woodbine Way Hakin,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
601301,Woodbine Way Hakin,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
601301,Woodbine Way Hakin,2023-06-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
601301,Woodbine Way Hakin,2023-06-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
601301,Woodbine Way Hakin,2023-06-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.6
601301,Woodbine Way Hakin,2023-06-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.66
601301,Woodbine Way Hakin,2023-06-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,26.57
601301,Woodbine Way Hakin,2023-06-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
601301,Woodbine Way Hakin,2023-06-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
601301,Woodbine Way Hakin,2023-06-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
601301,Woodbine Way Hakin,2023-06-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
601301,Woodbine Way Hakin,2023-06-15T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-15T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-15T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-15T07:00:00.000+00:00,feeder,,L3 Active Power,kW,1.8
601301,Woodbine Way Hakin,2023-06-15T07:00:00.000+00:00,feeder,,L2 Active Power,kW,1.16
601301,Woodbine Way Hakin,2023-06-15T07:00:00.000+00:00,feeder,,L1 Active Power,kW,1.55
601301,Woodbine Way Hakin,2023-06-15T07:00:00.000+00:00,feeder,,N Current (RMS),A,7.9
601301,Woodbine Way Hakin,2023-06-15T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-15T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
601301,Woodbine Way Hakin,2023-06-15T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
601301,Woodbine Way Hakin,2023-06-15T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-15T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-15T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.55
601301,Woodbine Way Hakin,2023-06-15T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.16
601301,Woodbine Way Hakin,2023-06-15T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.0
601301,Woodbine Way Hakin,2023-06-15T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.74
601301,Woodbine Way Hakin,2023-06-15T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
601301,Woodbine Way Hakin,2023-06-15T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.3
601301,Woodbine Way Hakin,2023-06-15T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-15T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.9
601301,Woodbine Way Hakin,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
601301,Woodbine Way Hakin,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.42
601301,Woodbine Way Hakin,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.74
601301,Woodbine Way Hakin,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.42
601301,Woodbine Way Hakin,2023-06-15T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
601301,Woodbine Way Hakin,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
601301,Woodbine Way Hakin,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
601301,Woodbine Way Hakin,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
601301,Woodbine Way Hakin,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.46
601301,Woodbine Way Hakin,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.63
601301,Woodbine Way Hakin,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.35
601301,Woodbine Way Hakin,2023-06-15T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
601301,Woodbine Way Hakin,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
601301,Woodbine Way Hakin,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
601301,Woodbine Way Hakin,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
601301,Woodbine Way Hakin,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
601301,Woodbine Way Hakin,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
601301,Woodbine Way Hakin,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.35
601301,Woodbine Way Hakin,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
601301,Woodbine Way Hakin,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
601301,Woodbine Way Hakin,2023-06-15T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
601301,Woodbine Way Hakin,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.4
601301,Woodbine Way Hakin,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
601301,Woodbine Way Hakin,2023-06-15T07:00:00.000+00:00,transformer,,Temperature,C,26.1
601301,Woodbine Way Hakin,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
601301,Woodbine Way Hakin,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
601301,Woodbine Way Hakin,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
601301,Woodbine Way Hakin,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
601301,Woodbine Way Hakin,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
601301,Woodbine Way Hakin,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
601301,Woodbine Way Hakin,2023-06-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
601301,Woodbine Way Hakin,2023-06-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
601301,Woodbine Way Hakin,2023-06-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,28.2
601301,Woodbine Way Hakin,2023-06-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.58
601301,Woodbine Way Hakin,2023-06-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,20.26
601301,Woodbine Way Hakin,2023-06-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,63.9
601301,Woodbine Way Hakin,2023-06-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
601301,Woodbine Way Hakin,2023-06-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
601301,Woodbine Way Hakin,2023-06-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
601301,Woodbine Way Hakin,2023-06-15T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-15T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-15T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-15T06:50:00.000+00:00,feeder,,L3 Active Power,kW,3.38
601301,Woodbine Way Hakin,2023-06-15T06:50:00.000+00:00,feeder,,L2 Active Power,kW,1.18
601301,Woodbine Way Hakin,2023-06-15T06:50:00.000+00:00,feeder,,L1 Active Power,kW,2.55
601301,Woodbine Way Hakin,2023-06-15T06:50:00.000+00:00,feeder,,N Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-15T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
601301,Woodbine Way Hakin,2023-06-15T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
601301,Woodbine Way Hakin,2023-06-15T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-15T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-15T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.66
601301,Woodbine Way Hakin,2023-06-15T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-15T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.47
601301,Woodbine Way Hakin,2023-06-15T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.98
601301,Woodbine Way Hakin,2023-06-15T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.84
601301,Woodbine Way Hakin,2023-06-15T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.1
601301,Woodbine Way Hakin,2023-06-15T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-15T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-15T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.5
601301,Woodbine Way Hakin,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.18
601301,Woodbine Way Hakin,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.23
601301,Woodbine Way Hakin,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.96
601301,Woodbine Way Hakin,2023-06-15T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
601301,Woodbine Way Hakin,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.7
601301,Woodbine Way Hakin,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
601301,Woodbine Way Hakin,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
601301,Woodbine Way Hakin,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
601301,Woodbine Way Hakin,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.59
601301,Woodbine Way Hakin,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.62
601301,Woodbine Way Hakin,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.43
601301,Woodbine Way Hakin,2023-06-15T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
601301,Woodbine Way Hakin,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
601301,Woodbine Way Hakin,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
601301,Woodbine Way Hakin,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
601301,Woodbine Way Hakin,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.62
601301,Woodbine Way Hakin,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
601301,Woodbine Way Hakin,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
601301,Woodbine Way Hakin,2023-06-15T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
601301,Woodbine Way Hakin,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
601301,Woodbine Way Hakin,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-15T06:50:00.000+00:00,transformer,,Temperature,C,26.0
601301,Woodbine Way Hakin,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
601301,Woodbine Way Hakin,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
601301,Woodbine Way Hakin,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
601301,Woodbine Way Hakin,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
601301,Woodbine Way Hakin,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
601301,Woodbine Way Hakin,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
601301,Woodbine Way Hakin,2023-06-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
601301,Woodbine Way Hakin,2023-06-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,30.23
601301,Woodbine Way Hakin,2023-06-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.46
601301,Woodbine Way Hakin,2023-06-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,20.66
601301,Woodbine Way Hakin,2023-06-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,59.7
601301,Woodbine Way Hakin,2023-06-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
601301,Woodbine Way Hakin,2023-06-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
601301,Woodbine Way Hakin,2023-06-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
601301,Woodbine Way Hakin,2023-06-15T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-15T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-15T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-15T06:40:00.000+00:00,feeder,,L3 Active Power,kW,1.15
601301,Woodbine Way Hakin,2023-06-15T06:40:00.000+00:00,feeder,,L2 Active Power,kW,1.01
601301,Woodbine Way Hakin,2023-06-15T06:40:00.000+00:00,feeder,,L1 Active Power,kW,3.99
601301,Woodbine Way Hakin,2023-06-15T06:40:00.000+00:00,feeder,,N Current (RMS),A,18.0
601301,Woodbine Way Hakin,2023-06-15T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
601301,Woodbine Way Hakin,2023-06-15T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
601301,Woodbine Way Hakin,2023-06-15T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
601301,Woodbine Way Hakin,2023-06-15T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
601301,Woodbine Way Hakin,2023-06-15T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.78
601301,Woodbine Way Hakin,2023-06-15T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
601301,Woodbine Way Hakin,2023-06-15T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.8
601301,Woodbine Way Hakin,2023-06-15T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.29
601301,Woodbine Way Hakin,2023-06-15T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.37
601301,Woodbine Way Hakin,2023-06-15T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,50.8
601301,Woodbine Way Hakin,2023-06-15T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-15T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-15T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.6
601301,Woodbine Way Hakin,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.75
601301,Woodbine Way Hakin,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.81
601301,Woodbine Way Hakin,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.1
601301,Woodbine Way Hakin,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.76
601301,Woodbine Way Hakin,2023-06-15T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
601301,Woodbine Way Hakin,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
601301,Woodbine Way Hakin,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
601301,Woodbine Way Hakin,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
601301,Woodbine Way Hakin,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
601301,Woodbine Way Hakin,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.8
601301,Woodbine Way Hakin,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
601301,Woodbine Way Hakin,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
601301,Woodbine Way Hakin,2023-06-15T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
601301,Woodbine Way Hakin,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
601301,Woodbine Way Hakin,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.33
601301,Woodbine Way Hakin,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.86
601301,Woodbine Way Hakin,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
601301,Woodbine Way Hakin,2023-06-15T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
601301,Woodbine Way Hakin,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
601301,Woodbine Way Hakin,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
601301,Woodbine Way Hakin,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-15T06:40:00.000+00:00,transformer,,Temperature,C,25.9
601301,Woodbine Way Hakin,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
601301,Woodbine Way Hakin,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
601301,Woodbine Way Hakin,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
601301,Woodbine Way Hakin,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
601301,Woodbine Way Hakin,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
601301,Woodbine Way Hakin,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
601301,Woodbine Way Hakin,2023-06-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
601301,Woodbine Way Hakin,2023-06-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.89
601301,Woodbine Way Hakin,2023-06-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.14
601301,Woodbine Way Hakin,2023-06-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,31.29
601301,Woodbine Way Hakin,2023-06-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
601301,Woodbine Way Hakin,2023-06-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
601301,Woodbine Way Hakin,2023-06-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
601301,Woodbine Way Hakin,2023-06-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
601301,Woodbine Way Hakin,2023-06-15T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-15T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-15T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-15T06:30:00.000+00:00,feeder,,L3 Active Power,kW,2.6
601301,Woodbine Way Hakin,2023-06-15T06:30:00.000+00:00,feeder,,L2 Active Power,kW,1.94
601301,Woodbine Way Hakin,2023-06-15T06:30:00.000+00:00,feeder,,L1 Active Power,kW,1.23
601301,Woodbine Way Hakin,2023-06-15T06:30:00.000+00:00,feeder,,N Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-15T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
601301,Woodbine Way Hakin,2023-06-15T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-15T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-15T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-15T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-15T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-15T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.2
601301,Woodbine Way Hakin,2023-06-15T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.57
601301,Woodbine Way Hakin,2023-06-15T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.77
601301,Woodbine Way Hakin,2023-06-15T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.8
601301,Woodbine Way Hakin,2023-06-15T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.3
601301,Woodbine Way Hakin,2023-06-15T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
601301,Woodbine Way Hakin,2023-06-15T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.6
601301,Woodbine Way Hakin,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
601301,Woodbine Way Hakin,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.96
601301,Woodbine Way Hakin,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.98
601301,Woodbine Way Hakin,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
601301,Woodbine Way Hakin,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.82
601301,Woodbine Way Hakin,2023-06-15T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
601301,Woodbine Way Hakin,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
601301,Woodbine Way Hakin,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
601301,Woodbine Way Hakin,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
601301,Woodbine Way Hakin,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.93
601301,Woodbine Way Hakin,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.74
601301,Woodbine Way Hakin,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.28
601301,Woodbine Way Hakin,2023-06-15T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
601301,Woodbine Way Hakin,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
601301,Woodbine Way Hakin,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
601301,Woodbine Way Hakin,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
601301,Woodbine Way Hakin,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
601301,Woodbine Way Hakin,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.46
601301,Woodbine Way Hakin,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
601301,Woodbine Way Hakin,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
601301,Woodbine Way Hakin,2023-06-15T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
601301,Woodbine Way Hakin,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
601301,Woodbine Way Hakin,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
601301,Woodbine Way Hakin,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-15T06:30:00.000+00:00,transformer,,Temperature,C,25.8
601301,Woodbine Way Hakin,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
601301,Woodbine Way Hakin,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
601301,Woodbine Way Hakin,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
601301,Woodbine Way Hakin,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
601301,Woodbine Way Hakin,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
601301,Woodbine Way Hakin,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
601301,Woodbine Way Hakin,2023-06-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
601301,Woodbine Way Hakin,2023-06-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
601301,Woodbine Way Hakin,2023-06-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,26.16
601301,Woodbine Way Hakin,2023-06-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.18
601301,Woodbine Way Hakin,2023-06-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,24.54
601301,Woodbine Way Hakin,2023-06-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
601301,Woodbine Way Hakin,2023-06-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
601301,Woodbine Way Hakin,2023-06-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
601301,Woodbine Way Hakin,2023-06-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
601301,Woodbine Way Hakin,2023-06-15T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-15T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-15T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-15T06:20:00.000+00:00,feeder,,L3 Active Power,kW,3.22
601301,Woodbine Way Hakin,2023-06-15T06:20:00.000+00:00,feeder,,L2 Active Power,kW,1.68
601301,Woodbine Way Hakin,2023-06-15T06:20:00.000+00:00,feeder,,L1 Active Power,kW,1.92
601301,Woodbine Way Hakin,2023-06-15T06:20:00.000+00:00,feeder,,N Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-15T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
601301,Woodbine Way Hakin,2023-06-15T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
601301,Woodbine Way Hakin,2023-06-15T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-15T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.41
601301,Woodbine Way Hakin,2023-06-15T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-15T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-15T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.86
601301,Woodbine Way Hakin,2023-06-15T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.56
601301,Woodbine Way Hakin,2023-06-15T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.95
601301,Woodbine Way Hakin,2023-06-15T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,70.2
601301,Woodbine Way Hakin,2023-06-15T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-15T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
601301,Woodbine Way Hakin,2023-06-15T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,95.6
601301,Woodbine Way Hakin,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.48
601301,Woodbine Way Hakin,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.82
601301,Woodbine Way Hakin,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.02
601301,Woodbine Way Hakin,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.65
601301,Woodbine Way Hakin,2023-06-15T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
601301,Woodbine Way Hakin,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
601301,Woodbine Way Hakin,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
601301,Woodbine Way Hakin,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
601301,Woodbine Way Hakin,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.61
601301,Woodbine Way Hakin,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.07
601301,Woodbine Way Hakin,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.7
601301,Woodbine Way Hakin,2023-06-15T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
601301,Woodbine Way Hakin,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
601301,Woodbine Way Hakin,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
601301,Woodbine Way Hakin,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
601301,Woodbine Way Hakin,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
601301,Woodbine Way Hakin,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
601301,Woodbine Way Hakin,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
601301,Woodbine Way Hakin,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.42
601301,Woodbine Way Hakin,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
601301,Woodbine Way Hakin,2023-06-15T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
601301,Woodbine Way Hakin,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
601301,Woodbine Way Hakin,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
601301,Woodbine Way Hakin,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-15T06:20:00.000+00:00,transformer,,Temperature,C,25.7
601301,Woodbine Way Hakin,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
601301,Woodbine Way Hakin,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
601301,Woodbine Way Hakin,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
601301,Woodbine Way Hakin,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
601301,Woodbine Way Hakin,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
601301,Woodbine Way Hakin,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
601301,Woodbine Way Hakin,2023-06-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
601301,Woodbine Way Hakin,2023-06-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
601301,Woodbine Way Hakin,2023-06-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.63
601301,Woodbine Way Hakin,2023-06-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,20.75
601301,Woodbine Way Hakin,2023-06-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,35.59
601301,Woodbine Way Hakin,2023-06-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,75.5
601301,Woodbine Way Hakin,2023-06-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
601301,Woodbine Way Hakin,2023-06-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
601301,Woodbine Way Hakin,2023-06-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
601301,Woodbine Way Hakin,2023-06-15T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-15T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-15T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-15T06:10:00.000+00:00,feeder,,L3 Active Power,kW,5.65
601301,Woodbine Way Hakin,2023-06-15T06:10:00.000+00:00,feeder,,L2 Active Power,kW,1.67
601301,Woodbine Way Hakin,2023-06-15T06:10:00.000+00:00,feeder,,L1 Active Power,kW,2.32
601301,Woodbine Way Hakin,2023-06-15T06:10:00.000+00:00,feeder,,N Current (RMS),A,17.9
601301,Woodbine Way Hakin,2023-06-15T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
601301,Woodbine Way Hakin,2023-06-15T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-15T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-15T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.3
601301,Woodbine Way Hakin,2023-06-15T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-15T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-15T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.5
601301,Woodbine Way Hakin,2023-06-15T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.12
601301,Woodbine Way Hakin,2023-06-15T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.7
601301,Woodbine Way Hakin,2023-06-15T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,55.6
601301,Woodbine Way Hakin,2023-06-15T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
601301,Woodbine Way Hakin,2023-06-15T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-15T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,75.3
601301,Woodbine Way Hakin,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.11
601301,Woodbine Way Hakin,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
601301,Woodbine Way Hakin,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.51
601301,Woodbine Way Hakin,2023-06-15T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
601301,Woodbine Way Hakin,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
601301,Woodbine Way Hakin,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
601301,Woodbine Way Hakin,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.64
601301,Woodbine Way Hakin,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
601301,Woodbine Way Hakin,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.18
601301,Woodbine Way Hakin,2023-06-15T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
601301,Woodbine Way Hakin,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
601301,Woodbine Way Hakin,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.23
601301,Woodbine Way Hakin,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
601301,Woodbine Way Hakin,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
601301,Woodbine Way Hakin,2023-06-15T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
601301,Woodbine Way Hakin,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
601301,Woodbine Way Hakin,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
601301,Woodbine Way Hakin,2023-06-15T06:10:00.000+00:00,transformer,,Temperature,C,25.6
601301,Woodbine Way Hakin,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
601301,Woodbine Way Hakin,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
601301,Woodbine Way Hakin,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
601301,Woodbine Way Hakin,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
601301,Woodbine Way Hakin,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
601301,Woodbine Way Hakin,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
601301,Woodbine Way Hakin,2023-06-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
601301,Woodbine Way Hakin,2023-06-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.14
601301,Woodbine Way Hakin,2023-06-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.53
601301,Woodbine Way Hakin,2023-06-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,29.69
601301,Woodbine Way Hakin,2023-06-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
601301,Woodbine Way Hakin,2023-06-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
601301,Woodbine Way Hakin,2023-06-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
601301,Woodbine Way Hakin,2023-06-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
601301,Woodbine Way Hakin,2023-06-15T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-15T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-15T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-15T06:00:00.000+00:00,feeder,,L3 Active Power,kW,1.71
601301,Woodbine Way Hakin,2023-06-15T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.85
601301,Woodbine Way Hakin,2023-06-15T06:00:00.000+00:00,feeder,,L1 Active Power,kW,1.79
601301,Woodbine Way Hakin,2023-06-15T06:00:00.000+00:00,feeder,,N Current (RMS),A,7.7
601301,Woodbine Way Hakin,2023-06-15T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-15T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
601301,Woodbine Way Hakin,2023-06-15T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-15T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-15T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-15T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
601301,Woodbine Way Hakin,2023-06-15T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.74
601301,Woodbine Way Hakin,2023-06-15T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.21
601301,Woodbine Way Hakin,2023-06-15T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.62
601301,Woodbine Way Hakin,2023-06-15T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.8
601301,Woodbine Way Hakin,2023-06-15T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.0
601301,Woodbine Way Hakin,2023-06-15T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-15T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.3
601301,Woodbine Way Hakin,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
601301,Woodbine Way Hakin,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
601301,Woodbine Way Hakin,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.21
601301,Woodbine Way Hakin,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.13
601301,Woodbine Way Hakin,2023-06-15T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
601301,Woodbine Way Hakin,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
601301,Woodbine Way Hakin,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
601301,Woodbine Way Hakin,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
601301,Woodbine Way Hakin,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.31
601301,Woodbine Way Hakin,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.25
601301,Woodbine Way Hakin,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.82
601301,Woodbine Way Hakin,2023-06-15T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
601301,Woodbine Way Hakin,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
601301,Woodbine Way Hakin,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
601301,Woodbine Way Hakin,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
601301,Woodbine Way Hakin,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
601301,Woodbine Way Hakin,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
601301,Woodbine Way Hakin,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.58
601301,Woodbine Way Hakin,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
601301,Woodbine Way Hakin,2023-06-15T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
601301,Woodbine Way Hakin,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
601301,Woodbine Way Hakin,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-15T06:00:00.000+00:00,transformer,,Temperature,C,25.6
601301,Woodbine Way Hakin,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
601301,Woodbine Way Hakin,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
601301,Woodbine Way Hakin,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
601301,Woodbine Way Hakin,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
601301,Woodbine Way Hakin,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
601301,Woodbine Way Hakin,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
601301,Woodbine Way Hakin,2023-06-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
601301,Woodbine Way Hakin,2023-06-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
601301,Woodbine Way Hakin,2023-06-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.26
601301,Woodbine Way Hakin,2023-06-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.1
601301,Woodbine Way Hakin,2023-06-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,25.56
601301,Woodbine Way Hakin,2023-06-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,43.7
601301,Woodbine Way Hakin,2023-06-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
601301,Woodbine Way Hakin,2023-06-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
601301,Woodbine Way Hakin,2023-06-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
601301,Woodbine Way Hakin,2023-06-15T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-15T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-15T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-15T05:50:00.000+00:00,feeder,,L3 Active Power,kW,1.11
601301,Woodbine Way Hakin,2023-06-15T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.84
601301,Woodbine Way Hakin,2023-06-15T05:50:00.000+00:00,feeder,,L1 Active Power,kW,2.05
601301,Woodbine Way Hakin,2023-06-15T05:50:00.000+00:00,feeder,,N Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-15T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
601301,Woodbine Way Hakin,2023-06-15T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
601301,Woodbine Way Hakin,2023-06-15T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-15T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-15T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.5
