Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-15T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-15T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.59
601301,Woodbine Way Hakin,2023-06-15T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.75
601301,Woodbine Way Hakin,2023-06-15T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.69
601301,Woodbine Way Hakin,2023-06-15T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.0
601301,Woodbine Way Hakin,2023-06-15T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-15T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
601301,Woodbine Way Hakin,2023-06-15T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.4
601301,Woodbine Way Hakin,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
601301,Woodbine Way Hakin,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.52
601301,Woodbine Way Hakin,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
601301,Woodbine Way Hakin,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.55
601301,Woodbine Way Hakin,2023-06-15T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
601301,Woodbine Way Hakin,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
601301,Woodbine Way Hakin,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.4
601301,Woodbine Way Hakin,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
601301,Woodbine Way Hakin,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.93
601301,Woodbine Way Hakin,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.8
601301,Woodbine Way Hakin,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
601301,Woodbine Way Hakin,2023-06-15T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
601301,Woodbine Way Hakin,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
601301,Woodbine Way Hakin,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
601301,Woodbine Way Hakin,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
601301,Woodbine Way Hakin,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
601301,Woodbine Way Hakin,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.89
601301,Woodbine Way Hakin,2023-06-15T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
601301,Woodbine Way Hakin,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
601301,Woodbine Way Hakin,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
601301,Woodbine Way Hakin,2023-06-15T05:50:00.000+00:00,transformer,,Temperature,C,25.4
601301,Woodbine Way Hakin,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
601301,Woodbine Way Hakin,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
601301,Woodbine Way Hakin,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
601301,Woodbine Way Hakin,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
601301,Woodbine Way Hakin,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
601301,Woodbine Way Hakin,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
601301,Woodbine Way Hakin,2023-06-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
601301,Woodbine Way Hakin,2023-06-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.38
601301,Woodbine Way Hakin,2023-06-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.05
601301,Woodbine Way Hakin,2023-06-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,29.48
601301,Woodbine Way Hakin,2023-06-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
601301,Woodbine Way Hakin,2023-06-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
601301,Woodbine Way Hakin,2023-06-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
601301,Woodbine Way Hakin,2023-06-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
601301,Woodbine Way Hakin,2023-06-15T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-15T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-15T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-15T05:40:00.000+00:00,feeder,,L3 Active Power,kW,1.2
601301,Woodbine Way Hakin,2023-06-15T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.83
601301,Woodbine Way Hakin,2023-06-15T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.99
601301,Woodbine Way Hakin,2023-06-15T05:40:00.000+00:00,feeder,,N Current (RMS),A,5.3
601301,Woodbine Way Hakin,2023-06-15T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-15T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
601301,Woodbine Way Hakin,2023-06-15T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
601301,Woodbine Way Hakin,2023-06-15T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-15T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-15T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-15T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.02
601301,Woodbine Way Hakin,2023-06-15T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.3
601301,Woodbine Way Hakin,2023-06-15T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.61
601301,Woodbine Way Hakin,2023-06-15T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
601301,Woodbine Way Hakin,2023-06-15T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-15T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-15T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
601301,Woodbine Way Hakin,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.74
601301,Woodbine Way Hakin,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.14
601301,Woodbine Way Hakin,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.98
601301,Woodbine Way Hakin,2023-06-15T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.3
601301,Woodbine Way Hakin,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
601301,Woodbine Way Hakin,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
601301,Woodbine Way Hakin,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
601301,Woodbine Way Hakin,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.81
601301,Woodbine Way Hakin,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.42
601301,Woodbine Way Hakin,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.68
601301,Woodbine Way Hakin,2023-06-15T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.3
601301,Woodbine Way Hakin,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
601301,Woodbine Way Hakin,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
601301,Woodbine Way Hakin,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
601301,Woodbine Way Hakin,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
601301,Woodbine Way Hakin,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
601301,Woodbine Way Hakin,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
601301,Woodbine Way Hakin,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
601301,Woodbine Way Hakin,2023-06-15T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-15T05:40:00.000+00:00,transformer,,Temperature,C,25.5
601301,Woodbine Way Hakin,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
601301,Woodbine Way Hakin,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
601301,Woodbine Way Hakin,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
601301,Woodbine Way Hakin,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
601301,Woodbine Way Hakin,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
601301,Woodbine Way Hakin,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
601301,Woodbine Way Hakin,2023-06-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
601301,Woodbine Way Hakin,2023-06-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
601301,Woodbine Way Hakin,2023-06-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.2
601301,Woodbine Way Hakin,2023-06-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.73
601301,Woodbine Way Hakin,2023-06-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,32.7
601301,Woodbine Way Hakin,2023-06-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
601301,Woodbine Way Hakin,2023-06-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
601301,Woodbine Way Hakin,2023-06-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
601301,Woodbine Way Hakin,2023-06-15T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-15T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-15T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-15T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.64
601301,Woodbine Way Hakin,2023-06-15T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.99
601301,Woodbine Way Hakin,2023-06-15T05:30:00.000+00:00,feeder,,L1 Active Power,kW,2.19
601301,Woodbine Way Hakin,2023-06-15T05:30:00.000+00:00,feeder,,N Current (RMS),A,6.9
601301,Woodbine Way Hakin,2023-06-15T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
601301,Woodbine Way Hakin,2023-06-15T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
601301,Woodbine Way Hakin,2023-06-15T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-15T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-15T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-15T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
601301,Woodbine Way Hakin,2023-06-15T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.36
601301,Woodbine Way Hakin,2023-06-15T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.31
601301,Woodbine Way Hakin,2023-06-15T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.42
601301,Woodbine Way Hakin,2023-06-15T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
601301,Woodbine Way Hakin,2023-06-15T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-15T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-15T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
601301,Woodbine Way Hakin,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.79
601301,Woodbine Way Hakin,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.26
601301,Woodbine Way Hakin,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.78
601301,Woodbine Way Hakin,2023-06-15T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.5
601301,Woodbine Way Hakin,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
601301,Woodbine Way Hakin,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
601301,Woodbine Way Hakin,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
601301,Woodbine Way Hakin,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.35
601301,Woodbine Way Hakin,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.18
601301,Woodbine Way Hakin,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.64
601301,Woodbine Way Hakin,2023-06-15T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
601301,Woodbine Way Hakin,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
601301,Woodbine Way Hakin,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
601301,Woodbine Way Hakin,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
601301,Woodbine Way Hakin,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
601301,Woodbine Way Hakin,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
601301,Woodbine Way Hakin,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
601301,Woodbine Way Hakin,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
601301,Woodbine Way Hakin,2023-06-15T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
601301,Woodbine Way Hakin,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-15T05:30:00.000+00:00,transformer,,Temperature,C,25.4
601301,Woodbine Way Hakin,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
601301,Woodbine Way Hakin,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
601301,Woodbine Way Hakin,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
601301,Woodbine Way Hakin,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
601301,Woodbine Way Hakin,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
601301,Woodbine Way Hakin,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
601301,Woodbine Way Hakin,2023-06-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
601301,Woodbine Way Hakin,2023-06-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.36
601301,Woodbine Way Hakin,2023-06-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.24
601301,Woodbine Way Hakin,2023-06-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.1
601301,Woodbine Way Hakin,2023-06-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
601301,Woodbine Way Hakin,2023-06-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
601301,Woodbine Way Hakin,2023-06-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
601301,Woodbine Way Hakin,2023-06-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
601301,Woodbine Way Hakin,2023-06-15T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-15T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-15T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-15T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.85
601301,Woodbine Way Hakin,2023-06-15T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.91
601301,Woodbine Way Hakin,2023-06-15T05:20:00.000+00:00,feeder,,L1 Active Power,kW,1.49
601301,Woodbine Way Hakin,2023-06-15T05:20:00.000+00:00,feeder,,N Current (RMS),A,5.3
601301,Woodbine Way Hakin,2023-06-15T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
601301,Woodbine Way Hakin,2023-06-15T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
601301,Woodbine Way Hakin,2023-06-15T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
601301,Woodbine Way Hakin,2023-06-15T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-15T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
601301,Woodbine Way Hakin,2023-06-15T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-15T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.02
601301,Woodbine Way Hakin,2023-06-15T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.59
601301,Woodbine Way Hakin,2023-06-15T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.74
601301,Woodbine Way Hakin,2023-06-15T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-15T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-15T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
601301,Woodbine Way Hakin,2023-06-15T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.6
601301,Woodbine Way Hakin,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.45
601301,Woodbine Way Hakin,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.26
601301,Woodbine Way Hakin,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.21
601301,Woodbine Way Hakin,2023-06-15T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
601301,Woodbine Way Hakin,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
601301,Woodbine Way Hakin,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
601301,Woodbine Way Hakin,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
601301,Woodbine Way Hakin,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.39
601301,Woodbine Way Hakin,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.52
601301,Woodbine Way Hakin,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.86
601301,Woodbine Way Hakin,2023-06-15T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
601301,Woodbine Way Hakin,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
601301,Woodbine Way Hakin,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
601301,Woodbine Way Hakin,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.2
601301,Woodbine Way Hakin,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
601301,Woodbine Way Hakin,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
601301,Woodbine Way Hakin,2023-06-15T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-15T05:20:00.000+00:00,transformer,,Temperature,C,25.5
601301,Woodbine Way Hakin,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
601301,Woodbine Way Hakin,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
601301,Woodbine Way Hakin,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
601301,Woodbine Way Hakin,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
601301,Woodbine Way Hakin,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
601301,Woodbine Way Hakin,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
601301,Woodbine Way Hakin,2023-06-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
601301,Woodbine Way Hakin,2023-06-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
601301,Woodbine Way Hakin,2023-06-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.9
601301,Woodbine Way Hakin,2023-06-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.82
601301,Woodbine Way Hakin,2023-06-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.7
601301,Woodbine Way Hakin,2023-06-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,30.2
601301,Woodbine Way Hakin,2023-06-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
601301,Woodbine Way Hakin,2023-06-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
601301,Woodbine Way Hakin,2023-06-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
601301,Woodbine Way Hakin,2023-06-15T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-15T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-15T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-15T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.84
601301,Woodbine Way Hakin,2023-06-15T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.98
601301,Woodbine Way Hakin,2023-06-15T05:10:00.000+00:00,feeder,,L1 Active Power,kW,5.59
601301,Woodbine Way Hakin,2023-06-15T05:10:00.000+00:00,feeder,,N Current (RMS),A,20.8
601301,Woodbine Way Hakin,2023-06-15T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
601301,Woodbine Way Hakin,2023-06-15T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
601301,Woodbine Way Hakin,2023-06-15T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
601301,Woodbine Way Hakin,2023-06-15T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-15T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-15T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-15T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.43
601301,Woodbine Way Hakin,2023-06-15T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.92
601301,Woodbine Way Hakin,2023-06-15T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.76
601301,Woodbine Way Hakin,2023-06-15T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
601301,Woodbine Way Hakin,2023-06-15T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.0
601301,Woodbine Way Hakin,2023-06-15T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
601301,Woodbine Way Hakin,2023-06-15T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.9
601301,Woodbine Way Hakin,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.79
601301,Woodbine Way Hakin,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.78
601301,Woodbine Way Hakin,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
601301,Woodbine Way Hakin,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.97
601301,Woodbine Way Hakin,2023-06-15T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
601301,Woodbine Way Hakin,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
601301,Woodbine Way Hakin,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
601301,Woodbine Way Hakin,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
601301,Woodbine Way Hakin,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.08
601301,Woodbine Way Hakin,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.46
601301,Woodbine Way Hakin,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.94
601301,Woodbine Way Hakin,2023-06-15T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
601301,Woodbine Way Hakin,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
601301,Woodbine Way Hakin,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
601301,Woodbine Way Hakin,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
601301,Woodbine Way Hakin,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
601301,Woodbine Way Hakin,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
601301,Woodbine Way Hakin,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
601301,Woodbine Way Hakin,2023-06-15T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-15T05:10:00.000+00:00,transformer,,Temperature,C,25.6
601301,Woodbine Way Hakin,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
601301,Woodbine Way Hakin,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
601301,Woodbine Way Hakin,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
601301,Woodbine Way Hakin,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
601301,Woodbine Way Hakin,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
601301,Woodbine Way Hakin,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
601301,Woodbine Way Hakin,2023-06-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
601301,Woodbine Way Hakin,2023-06-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.47
601301,Woodbine Way Hakin,2023-06-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.27
601301,Woodbine Way Hakin,2023-06-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.73
601301,Woodbine Way Hakin,2023-06-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,36.3
601301,Woodbine Way Hakin,2023-06-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
601301,Woodbine Way Hakin,2023-06-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
601301,Woodbine Way Hakin,2023-06-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
601301,Woodbine Way Hakin,2023-06-15T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-15T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-15T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-15T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.8
601301,Woodbine Way Hakin,2023-06-15T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.73
601301,Woodbine Way Hakin,2023-06-15T05:00:00.000+00:00,feeder,,L1 Active Power,kW,1.58
601301,Woodbine Way Hakin,2023-06-15T05:00:00.000+00:00,feeder,,N Current (RMS),A,5.4
601301,Woodbine Way Hakin,2023-06-15T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
601301,Woodbine Way Hakin,2023-06-15T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
601301,Woodbine Way Hakin,2023-06-15T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
601301,Woodbine Way Hakin,2023-06-15T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-15T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
601301,Woodbine Way Hakin,2023-06-15T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-15T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.37
601301,Woodbine Way Hakin,2023-06-15T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.62
601301,Woodbine Way Hakin,2023-06-15T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.74
601301,Woodbine Way Hakin,2023-06-15T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
601301,Woodbine Way Hakin,2023-06-15T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-15T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-15T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
601301,Woodbine Way Hakin,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.59
601301,Woodbine Way Hakin,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.58
601301,Woodbine Way Hakin,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.61
601301,Woodbine Way Hakin,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.79
601301,Woodbine Way Hakin,2023-06-15T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
601301,Woodbine Way Hakin,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
601301,Woodbine Way Hakin,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
601301,Woodbine Way Hakin,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
601301,Woodbine Way Hakin,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.15
601301,Woodbine Way Hakin,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
601301,Woodbine Way Hakin,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
601301,Woodbine Way Hakin,2023-06-15T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
601301,Woodbine Way Hakin,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
601301,Woodbine Way Hakin,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
601301,Woodbine Way Hakin,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
601301,Woodbine Way Hakin,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
601301,Woodbine Way Hakin,2023-06-15T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
601301,Woodbine Way Hakin,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
601301,Woodbine Way Hakin,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-15T05:00:00.000+00:00,transformer,,Temperature,C,25.6
601301,Woodbine Way Hakin,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
601301,Woodbine Way Hakin,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
601301,Woodbine Way Hakin,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
601301,Woodbine Way Hakin,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
601301,Woodbine Way Hakin,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
601301,Woodbine Way Hakin,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
601301,Woodbine Way Hakin,2023-06-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
601301,Woodbine Way Hakin,2023-06-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.85
601301,Woodbine Way Hakin,2023-06-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.21
601301,Woodbine Way Hakin,2023-06-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.89
601301,Woodbine Way Hakin,2023-06-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,25.1
601301,Woodbine Way Hakin,2023-06-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
601301,Woodbine Way Hakin,2023-06-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
601301,Woodbine Way Hakin,2023-06-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
601301,Woodbine Way Hakin,2023-06-15T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-15T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-15T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-15T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.79
601301,Woodbine Way Hakin,2023-06-15T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.67
601301,Woodbine Way Hakin,2023-06-15T04:50:00.000+00:00,feeder,,L1 Active Power,kW,1.08
601301,Woodbine Way Hakin,2023-06-15T04:50:00.000+00:00,feeder,,N Current (RMS),A,3.9
601301,Woodbine Way Hakin,2023-06-15T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
601301,Woodbine Way Hakin,2023-06-15T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
601301,Woodbine Way Hakin,2023-06-15T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
601301,Woodbine Way Hakin,2023-06-15T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-15T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.55
601301,Woodbine Way Hakin,2023-06-15T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-15T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.19
601301,Woodbine Way Hakin,2023-06-15T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.33
601301,Woodbine Way Hakin,2023-06-15T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.79
601301,Woodbine Way Hakin,2023-06-15T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-15T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-15T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-15T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
601301,Woodbine Way Hakin,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
601301,Woodbine Way Hakin,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.77
601301,Woodbine Way Hakin,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.67
601301,Woodbine Way Hakin,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.41
601301,Woodbine Way Hakin,2023-06-15T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
601301,Woodbine Way Hakin,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
601301,Woodbine Way Hakin,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.11
601301,Woodbine Way Hakin,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
601301,Woodbine Way Hakin,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.03
601301,Woodbine Way Hakin,2023-06-15T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
601301,Woodbine Way Hakin,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
601301,Woodbine Way Hakin,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
601301,Woodbine Way Hakin,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.55
601301,Woodbine Way Hakin,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
601301,Woodbine Way Hakin,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
601301,Woodbine Way Hakin,2023-06-15T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
601301,Woodbine Way Hakin,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-15T04:50:00.000+00:00,transformer,,Temperature,C,25.8
601301,Woodbine Way Hakin,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
601301,Woodbine Way Hakin,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
601301,Woodbine Way Hakin,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
601301,Woodbine Way Hakin,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
601301,Woodbine Way Hakin,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
601301,Woodbine Way Hakin,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
601301,Woodbine Way Hakin,2023-06-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
601301,Woodbine Way Hakin,2023-06-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
601301,Woodbine Way Hakin,2023-06-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.42
601301,Woodbine Way Hakin,2023-06-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.63
601301,Woodbine Way Hakin,2023-06-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.48
601301,Woodbine Way Hakin,2023-06-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,22.7
601301,Woodbine Way Hakin,2023-06-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
601301,Woodbine Way Hakin,2023-06-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
601301,Woodbine Way Hakin,2023-06-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
601301,Woodbine Way Hakin,2023-06-15T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-15T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-15T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-15T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.75
601301,Woodbine Way Hakin,2023-06-15T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.64
601301,Woodbine Way Hakin,2023-06-15T04:40:00.000+00:00,feeder,,L1 Active Power,kW,1.59
601301,Woodbine Way Hakin,2023-06-15T04:40:00.000+00:00,feeder,,N Current (RMS),A,5.8
601301,Woodbine Way Hakin,2023-06-15T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
601301,Woodbine Way Hakin,2023-06-15T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
601301,Woodbine Way Hakin,2023-06-15T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
601301,Woodbine Way Hakin,2023-06-15T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-15T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-15T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-15T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.84
601301,Woodbine Way Hakin,2023-06-15T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.38
601301,Woodbine Way Hakin,2023-06-15T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.06
601301,Woodbine Way Hakin,2023-06-15T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-15T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-15T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
601301,Woodbine Way Hakin,2023-06-15T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
601301,Woodbine Way Hakin,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.99
601301,Woodbine Way Hakin,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.58
601301,Woodbine Way Hakin,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.21
601301,Woodbine Way Hakin,2023-06-15T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
601301,Woodbine Way Hakin,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
601301,Woodbine Way Hakin,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.05
601301,Woodbine Way Hakin,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.9
601301,Woodbine Way Hakin,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.03
601301,Woodbine Way Hakin,2023-06-15T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
601301,Woodbine Way Hakin,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
601301,Woodbine Way Hakin,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
601301,Woodbine Way Hakin,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
601301,Woodbine Way Hakin,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
601301,Woodbine Way Hakin,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
601301,Woodbine Way Hakin,2023-06-15T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
601301,Woodbine Way Hakin,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
601301,Woodbine Way Hakin,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
601301,Woodbine Way Hakin,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-15T04:40:00.000+00:00,transformer,,Temperature,C,25.9
601301,Woodbine Way Hakin,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
601301,Woodbine Way Hakin,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
601301,Woodbine Way Hakin,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
601301,Woodbine Way Hakin,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
601301,Woodbine Way Hakin,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
601301,Woodbine Way Hakin,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
601301,Woodbine Way Hakin,2023-06-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
601301,Woodbine Way Hakin,2023-06-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.85
