Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.12
601301,Woodbine Way Hakin,2023-06-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.37
601301,Woodbine Way Hakin,2023-06-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,23.3
601301,Woodbine Way Hakin,2023-06-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
601301,Woodbine Way Hakin,2023-06-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
601301,Woodbine Way Hakin,2023-06-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
601301,Woodbine Way Hakin,2023-06-15T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-15T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-15T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-15T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.78
601301,Woodbine Way Hakin,2023-06-15T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.68
601301,Woodbine Way Hakin,2023-06-15T04:30:00.000+00:00,feeder,,L1 Active Power,kW,1.19
601301,Woodbine Way Hakin,2023-06-15T04:30:00.000+00:00,feeder,,N Current (RMS),A,3.7
601301,Woodbine Way Hakin,2023-06-15T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
601301,Woodbine Way Hakin,2023-06-15T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
601301,Woodbine Way Hakin,2023-06-15T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
601301,Woodbine Way Hakin,2023-06-15T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
601301,Woodbine Way Hakin,2023-06-15T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-15T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-15T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.32
601301,Woodbine Way Hakin,2023-06-15T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.9
601301,Woodbine Way Hakin,2023-06-15T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.37
601301,Woodbine Way Hakin,2023-06-15T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-15T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-15T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-15T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
601301,Woodbine Way Hakin,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.68
601301,Woodbine Way Hakin,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.27
601301,Woodbine Way Hakin,2023-06-15T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
601301,Woodbine Way Hakin,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
601301,Woodbine Way Hakin,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.74
601301,Woodbine Way Hakin,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
601301,Woodbine Way Hakin,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
601301,Woodbine Way Hakin,2023-06-15T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
601301,Woodbine Way Hakin,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
601301,Woodbine Way Hakin,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.71
601301,Woodbine Way Hakin,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
601301,Woodbine Way Hakin,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
601301,Woodbine Way Hakin,2023-06-15T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
601301,Woodbine Way Hakin,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-15T04:30:00.000+00:00,transformer,,Temperature,C,25.9
601301,Woodbine Way Hakin,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
601301,Woodbine Way Hakin,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
601301,Woodbine Way Hakin,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
601301,Woodbine Way Hakin,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
601301,Woodbine Way Hakin,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
601301,Woodbine Way Hakin,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
601301,Woodbine Way Hakin,2023-06-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
601301,Woodbine Way Hakin,2023-06-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
601301,Woodbine Way Hakin,2023-06-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
601301,Woodbine Way Hakin,2023-06-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.65
601301,Woodbine Way Hakin,2023-06-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.96
601301,Woodbine Way Hakin,2023-06-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.1
601301,Woodbine Way Hakin,2023-06-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,19.9
601301,Woodbine Way Hakin,2023-06-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
601301,Woodbine Way Hakin,2023-06-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
601301,Woodbine Way Hakin,2023-06-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
601301,Woodbine Way Hakin,2023-06-15T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-15T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-15T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-15T04:20:00.000+00:00,feeder,,L3 Active Power,kW,1.38
601301,Woodbine Way Hakin,2023-06-15T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.66
601301,Woodbine Way Hakin,2023-06-15T04:20:00.000+00:00,feeder,,L1 Active Power,kW,1.69
601301,Woodbine Way Hakin,2023-06-15T04:20:00.000+00:00,feeder,,N Current (RMS),A,5.8
601301,Woodbine Way Hakin,2023-06-15T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
601301,Woodbine Way Hakin,2023-06-15T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
601301,Woodbine Way Hakin,2023-06-15T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-15T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-15T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-15T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-15T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.22
601301,Woodbine Way Hakin,2023-06-15T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.0
601301,Woodbine Way Hakin,2023-06-15T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.29
601301,Woodbine Way Hakin,2023-06-15T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
601301,Woodbine Way Hakin,2023-06-15T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-15T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-15T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-15T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-15T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-15T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-15T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
601301,Woodbine Way Hakin,2023-06-15T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
601301,Woodbine Way Hakin,2023-06-15T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.16
601301,Woodbine Way Hakin,2023-06-15T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-15T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-15T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-15T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
601301,Woodbine Way Hakin,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
601301,Woodbine Way Hakin,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.76
601301,Woodbine Way Hakin,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.7
601301,Woodbine Way Hakin,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.17
601301,Woodbine Way Hakin,2023-06-15T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
601301,Woodbine Way Hakin,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
601301,Woodbine Way Hakin,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
601301,Woodbine Way Hakin,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
601301,Woodbine Way Hakin,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
601301,Woodbine Way Hakin,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
601301,Woodbine Way Hakin,2023-06-15T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
601301,Woodbine Way Hakin,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-15T04:20:00.000+00:00,transformer,,Temperature,C,25.9
601301,Woodbine Way Hakin,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
601301,Woodbine Way Hakin,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
601301,Woodbine Way Hakin,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
601301,Woodbine Way Hakin,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
601301,Woodbine Way Hakin,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
601301,Woodbine Way Hakin,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
601301,Woodbine Way Hakin,2023-06-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
601301,Woodbine Way Hakin,2023-06-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.41
601301,Woodbine Way Hakin,2023-06-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.23
601301,Woodbine Way Hakin,2023-06-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.09
601301,Woodbine Way Hakin,2023-06-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,20.6
601301,Woodbine Way Hakin,2023-06-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
601301,Woodbine Way Hakin,2023-06-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
601301,Woodbine Way Hakin,2023-06-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
601301,Woodbine Way Hakin,2023-06-15T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-15T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-15T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-15T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.74
601301,Woodbine Way Hakin,2023-06-15T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.75
601301,Woodbine Way Hakin,2023-06-15T04:10:00.000+00:00,feeder,,L1 Active Power,kW,1.16
601301,Woodbine Way Hakin,2023-06-15T04:10:00.000+00:00,feeder,,N Current (RMS),A,3.6
601301,Woodbine Way Hakin,2023-06-15T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
601301,Woodbine Way Hakin,2023-06-15T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
601301,Woodbine Way Hakin,2023-06-15T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
601301,Woodbine Way Hakin,2023-06-15T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-15T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-15T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-15T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.15
601301,Woodbine Way Hakin,2023-06-15T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.92
601301,Woodbine Way Hakin,2023-06-15T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.49
601301,Woodbine Way Hakin,2023-06-15T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-15T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-15T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-15T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-15T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-15T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-15T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-15T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.23
601301,Woodbine Way Hakin,2023-06-15T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.29
601301,Woodbine Way Hakin,2023-06-15T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.23
601301,Woodbine Way Hakin,2023-06-15T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-15T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-15T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-15T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
601301,Woodbine Way Hakin,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
601301,Woodbine Way Hakin,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.06
601301,Woodbine Way Hakin,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.81
601301,Woodbine Way Hakin,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
601301,Woodbine Way Hakin,2023-06-15T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
601301,Woodbine Way Hakin,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
601301,Woodbine Way Hakin,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
601301,Woodbine Way Hakin,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
601301,Woodbine Way Hakin,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.42
601301,Woodbine Way Hakin,2023-06-15T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
601301,Woodbine Way Hakin,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
601301,Woodbine Way Hakin,2023-06-15T04:10:00.000+00:00,transformer,,Temperature,C,26.0
601301,Woodbine Way Hakin,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
601301,Woodbine Way Hakin,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
601301,Woodbine Way Hakin,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
601301,Woodbine Way Hakin,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
601301,Woodbine Way Hakin,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
601301,Woodbine Way Hakin,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
601301,Woodbine Way Hakin,2023-06-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
601301,Woodbine Way Hakin,2023-06-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
601301,Woodbine Way Hakin,2023-06-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.11
601301,Woodbine Way Hakin,2023-06-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.34
601301,Woodbine Way Hakin,2023-06-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.14
601301,Woodbine Way Hakin,2023-06-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,22.2
601301,Woodbine Way Hakin,2023-06-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
601301,Woodbine Way Hakin,2023-06-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
601301,Woodbine Way Hakin,2023-06-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
601301,Woodbine Way Hakin,2023-06-15T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-15T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-15T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-15T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.64
601301,Woodbine Way Hakin,2023-06-15T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.78
601301,Woodbine Way Hakin,2023-06-15T04:00:00.000+00:00,feeder,,L1 Active Power,kW,1.05
601301,Woodbine Way Hakin,2023-06-15T04:00:00.000+00:00,feeder,,N Current (RMS),A,3.3
601301,Woodbine Way Hakin,2023-06-15T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
601301,Woodbine Way Hakin,2023-06-15T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
601301,Woodbine Way Hakin,2023-06-15T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
601301,Woodbine Way Hakin,2023-06-15T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-15T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-15T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-15T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.19
601301,Woodbine Way Hakin,2023-06-15T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.01
601301,Woodbine Way Hakin,2023-06-15T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.43
601301,Woodbine Way Hakin,2023-06-15T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-15T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-15T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-15T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-15T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-15T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
601301,Woodbine Way Hakin,2023-06-15T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
601301,Woodbine Way Hakin,2023-06-15T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.49
601301,Woodbine Way Hakin,2023-06-15T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
601301,Woodbine Way Hakin,2023-06-15T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.29
601301,Woodbine Way Hakin,2023-06-15T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-15T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-15T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-15T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
601301,Woodbine Way Hakin,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
601301,Woodbine Way Hakin,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.65
601301,Woodbine Way Hakin,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.67
601301,Woodbine Way Hakin,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
601301,Woodbine Way Hakin,2023-06-15T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
601301,Woodbine Way Hakin,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
601301,Woodbine Way Hakin,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
601301,Woodbine Way Hakin,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.39
601301,Woodbine Way Hakin,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
601301,Woodbine Way Hakin,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
601301,Woodbine Way Hakin,2023-06-15T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
601301,Woodbine Way Hakin,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
601301,Woodbine Way Hakin,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-15T04:00:00.000+00:00,transformer,,Temperature,C,26.1
601301,Woodbine Way Hakin,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
601301,Woodbine Way Hakin,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
601301,Woodbine Way Hakin,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
601301,Woodbine Way Hakin,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
601301,Woodbine Way Hakin,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
601301,Woodbine Way Hakin,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
601301,Woodbine Way Hakin,2023-06-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
601301,Woodbine Way Hakin,2023-06-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
601301,Woodbine Way Hakin,2023-06-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.36
601301,Woodbine Way Hakin,2023-06-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.44
601301,Woodbine Way Hakin,2023-06-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.56
601301,Woodbine Way Hakin,2023-06-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,22.6
601301,Woodbine Way Hakin,2023-06-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
601301,Woodbine Way Hakin,2023-06-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
601301,Woodbine Way Hakin,2023-06-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
601301,Woodbine Way Hakin,2023-06-15T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-15T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-15T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-15T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.74
601301,Woodbine Way Hakin,2023-06-15T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.6
601301,Woodbine Way Hakin,2023-06-15T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.89
601301,Woodbine Way Hakin,2023-06-15T03:50:00.000+00:00,feeder,,N Current (RMS),A,3.2
601301,Woodbine Way Hakin,2023-06-15T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
601301,Woodbine Way Hakin,2023-06-15T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
601301,Woodbine Way Hakin,2023-06-15T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
601301,Woodbine Way Hakin,2023-06-15T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-15T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-15T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-15T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.53
601301,Woodbine Way Hakin,2023-06-15T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.17
601301,Woodbine Way Hakin,2023-06-15T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.68
601301,Woodbine Way Hakin,2023-06-15T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-15T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-15T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-15T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-15T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
601301,Woodbine Way Hakin,2023-06-15T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
601301,Woodbine Way Hakin,2023-06-15T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
601301,Woodbine Way Hakin,2023-06-15T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.55
601301,Woodbine Way Hakin,2023-06-15T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.29
601301,Woodbine Way Hakin,2023-06-15T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.36
601301,Woodbine Way Hakin,2023-06-15T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-15T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-15T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-15T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
601301,Woodbine Way Hakin,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
601301,Woodbine Way Hakin,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.13
601301,Woodbine Way Hakin,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
601301,Woodbine Way Hakin,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.27
601301,Woodbine Way Hakin,2023-06-15T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
601301,Woodbine Way Hakin,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
601301,Woodbine Way Hakin,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.64
601301,Woodbine Way Hakin,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
601301,Woodbine Way Hakin,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
601301,Woodbine Way Hakin,2023-06-15T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
601301,Woodbine Way Hakin,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-15T03:50:00.000+00:00,transformer,,Temperature,C,26.2
601301,Woodbine Way Hakin,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
601301,Woodbine Way Hakin,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
601301,Woodbine Way Hakin,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
601301,Woodbine Way Hakin,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
601301,Woodbine Way Hakin,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
601301,Woodbine Way Hakin,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
601301,Woodbine Way Hakin,2023-06-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
601301,Woodbine Way Hakin,2023-06-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
601301,Woodbine Way Hakin,2023-06-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.59
601301,Woodbine Way Hakin,2023-06-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.11
601301,Woodbine Way Hakin,2023-06-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.61
601301,Woodbine Way Hakin,2023-06-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,20.3
601301,Woodbine Way Hakin,2023-06-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
601301,Woodbine Way Hakin,2023-06-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
601301,Woodbine Way Hakin,2023-06-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
601301,Woodbine Way Hakin,2023-06-15T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-15T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-15T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-15T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.91
601301,Woodbine Way Hakin,2023-06-15T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.6
601301,Woodbine Way Hakin,2023-06-15T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.85
601301,Woodbine Way Hakin,2023-06-15T03:40:00.000+00:00,feeder,,N Current (RMS),A,3.2
601301,Woodbine Way Hakin,2023-06-15T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
601301,Woodbine Way Hakin,2023-06-15T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
601301,Woodbine Way Hakin,2023-06-15T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
601301,Woodbine Way Hakin,2023-06-15T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
601301,Woodbine Way Hakin,2023-06-15T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
601301,Woodbine Way Hakin,2023-06-15T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-15T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.63
601301,Woodbine Way Hakin,2023-06-15T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.06
601301,Woodbine Way Hakin,2023-06-15T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.48
601301,Woodbine Way Hakin,2023-06-15T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
601301,Woodbine Way Hakin,2023-06-15T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-15T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-15T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-15T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
601301,Woodbine Way Hakin,2023-06-15T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-15T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
601301,Woodbine Way Hakin,2023-06-15T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.75
601301,Woodbine Way Hakin,2023-06-15T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
601301,Woodbine Way Hakin,2023-06-15T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.71
601301,Woodbine Way Hakin,2023-06-15T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-15T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-15T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-15T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
601301,Woodbine Way Hakin,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
601301,Woodbine Way Hakin,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.23
601301,Woodbine Way Hakin,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
601301,Woodbine Way Hakin,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
601301,Woodbine Way Hakin,2023-06-15T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
601301,Woodbine Way Hakin,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
601301,Woodbine Way Hakin,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
601301,Woodbine Way Hakin,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.7
601301,Woodbine Way Hakin,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
601301,Woodbine Way Hakin,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.11
601301,Woodbine Way Hakin,2023-06-15T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
601301,Woodbine Way Hakin,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-15T03:40:00.000+00:00,transformer,,Temperature,C,26.4
601301,Woodbine Way Hakin,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
601301,Woodbine Way Hakin,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
601301,Woodbine Way Hakin,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
601301,Woodbine Way Hakin,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
601301,Woodbine Way Hakin,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
601301,Woodbine Way Hakin,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
601301,Woodbine Way Hakin,2023-06-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
601301,Woodbine Way Hakin,2023-06-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
601301,Woodbine Way Hakin,2023-06-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.23
601301,Woodbine Way Hakin,2023-06-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.9
601301,Woodbine Way Hakin,2023-06-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.17
601301,Woodbine Way Hakin,2023-06-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,21.0
601301,Woodbine Way Hakin,2023-06-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
601301,Woodbine Way Hakin,2023-06-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
601301,Woodbine Way Hakin,2023-06-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
601301,Woodbine Way Hakin,2023-06-15T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-15T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-15T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-15T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.74
601301,Woodbine Way Hakin,2023-06-15T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.72
601301,Woodbine Way Hakin,2023-06-15T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.99
601301,Woodbine Way Hakin,2023-06-15T03:30:00.000+00:00,feeder,,N Current (RMS),A,3.2
601301,Woodbine Way Hakin,2023-06-15T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
601301,Woodbine Way Hakin,2023-06-15T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
601301,Woodbine Way Hakin,2023-06-15T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
601301,Woodbine Way Hakin,2023-06-15T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-15T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-15T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-15T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.62
601301,Woodbine Way Hakin,2023-06-15T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.93
601301,Woodbine Way Hakin,2023-06-15T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.46
601301,Woodbine Way Hakin,2023-06-15T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
601301,Woodbine Way Hakin,2023-06-15T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-15T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-15T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-15T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
601301,Woodbine Way Hakin,2023-06-15T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-15T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
601301,Woodbine Way Hakin,2023-06-15T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
601301,Woodbine Way Hakin,2023-06-15T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
601301,Woodbine Way Hakin,2023-06-15T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.27
601301,Woodbine Way Hakin,2023-06-15T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-15T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
601301,Woodbine Way Hakin,2023-06-15T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-15T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
601301,Woodbine Way Hakin,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
601301,Woodbine Way Hakin,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.15
601301,Woodbine Way Hakin,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.64
601301,Woodbine Way Hakin,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
601301,Woodbine Way Hakin,2023-06-15T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
601301,Woodbine Way Hakin,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
601301,Woodbine Way Hakin,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
601301,Woodbine Way Hakin,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
601301,Woodbine Way Hakin,2023-06-15T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
601301,Woodbine Way Hakin,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-15T03:30:00.000+00:00,transformer,,Temperature,C,26.5
601301,Woodbine Way Hakin,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
601301,Woodbine Way Hakin,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
601301,Woodbine Way Hakin,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
601301,Woodbine Way Hakin,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
601301,Woodbine Way Hakin,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
601301,Woodbine Way Hakin,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
601301,Woodbine Way Hakin,2023-06-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
601301,Woodbine Way Hakin,2023-06-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.52
601301,Woodbine Way Hakin,2023-06-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.16
601301,Woodbine Way Hakin,2023-06-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.05
601301,Woodbine Way Hakin,2023-06-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,21.1
601301,Woodbine Way Hakin,2023-06-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
601301,Woodbine Way Hakin,2023-06-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
601301,Woodbine Way Hakin,2023-06-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
601301,Woodbine Way Hakin,2023-06-15T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-15T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-15T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-15T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.86
601301,Woodbine Way Hakin,2023-06-15T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.74
601301,Woodbine Way Hakin,2023-06-15T03:20:00.000+00:00,feeder,,L1 Active Power,kW,1.22
601301,Woodbine Way Hakin,2023-06-15T03:20:00.000+00:00,feeder,,N Current (RMS),A,3.6
601301,Woodbine Way Hakin,2023-06-15T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
601301,Woodbine Way Hakin,2023-06-15T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
601301,Woodbine Way Hakin,2023-06-15T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
601301,Woodbine Way Hakin,2023-06-15T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-15T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-15T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-15T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.33
601301,Woodbine Way Hakin,2023-06-15T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.89
601301,Woodbine Way Hakin,2023-06-15T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.53
601301,Woodbine Way Hakin,2023-06-15T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
601301,Woodbine Way Hakin,2023-06-15T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-15T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
601301,Woodbine Way Hakin,2023-06-15T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-15T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
601301,Woodbine Way Hakin,2023-06-15T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-15T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
601301,Woodbine Way Hakin,2023-06-15T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.96
601301,Woodbine Way Hakin,2023-06-15T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
601301,Woodbine Way Hakin,2023-06-15T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.8
601301,Woodbine Way Hakin,2023-06-15T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
601301,Woodbine Way Hakin,2023-06-15T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-15T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-15T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
601301,Woodbine Way Hakin,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
601301,Woodbine Way Hakin,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
601301,Woodbine Way Hakin,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
601301,Woodbine Way Hakin,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.39
601301,Woodbine Way Hakin,2023-06-15T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
601301,Woodbine Way Hakin,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.8
