Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-15T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
601301,Woodbine Way Hakin,2023-06-15T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-15T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.81
601301,Woodbine Way Hakin,2023-06-15T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.28
601301,Woodbine Way Hakin,2023-06-15T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.35
601301,Woodbine Way Hakin,2023-06-15T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-15T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-15T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-15T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
601301,Woodbine Way Hakin,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
601301,Woodbine Way Hakin,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
601301,Woodbine Way Hakin,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
601301,Woodbine Way Hakin,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.01
601301,Woodbine Way Hakin,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.63
601301,Woodbine Way Hakin,2023-06-15T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
601301,Woodbine Way Hakin,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
601301,Woodbine Way Hakin,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.94
601301,Woodbine Way Hakin,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.25
601301,Woodbine Way Hakin,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.23
601301,Woodbine Way Hakin,2023-06-15T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
601301,Woodbine Way Hakin,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
601301,Woodbine Way Hakin,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.96
601301,Woodbine Way Hakin,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
601301,Woodbine Way Hakin,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
601301,Woodbine Way Hakin,2023-06-15T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
601301,Woodbine Way Hakin,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-15T00:40:00.000+00:00,transformer,,Temperature,C,28.1
601301,Woodbine Way Hakin,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
601301,Woodbine Way Hakin,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
601301,Woodbine Way Hakin,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
601301,Woodbine Way Hakin,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
601301,Woodbine Way Hakin,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
601301,Woodbine Way Hakin,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
601301,Woodbine Way Hakin,2023-06-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
601301,Woodbine Way Hakin,2023-06-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
601301,Woodbine Way Hakin,2023-06-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.17
601301,Woodbine Way Hakin,2023-06-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.6
601301,Woodbine Way Hakin,2023-06-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.1
601301,Woodbine Way Hakin,2023-06-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,27.4
601301,Woodbine Way Hakin,2023-06-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
601301,Woodbine Way Hakin,2023-06-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
601301,Woodbine Way Hakin,2023-06-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
601301,Woodbine Way Hakin,2023-06-15T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-15T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-15T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-15T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.83
601301,Woodbine Way Hakin,2023-06-15T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.91
601301,Woodbine Way Hakin,2023-06-15T00:30:00.000+00:00,feeder,,L1 Active Power,kW,1.83
601301,Woodbine Way Hakin,2023-06-15T00:30:00.000+00:00,feeder,,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-15T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
601301,Woodbine Way Hakin,2023-06-15T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
601301,Woodbine Way Hakin,2023-06-15T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-15T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-15T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
601301,Woodbine Way Hakin,2023-06-15T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-15T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.8
601301,Woodbine Way Hakin,2023-06-15T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.21
601301,Woodbine Way Hakin,2023-06-15T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.68
601301,Woodbine Way Hakin,2023-06-15T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-15T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-15T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-15T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.5
601301,Woodbine Way Hakin,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
601301,Woodbine Way Hakin,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.13
601301,Woodbine Way Hakin,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.58
601301,Woodbine Way Hakin,2023-06-15T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
601301,Woodbine Way Hakin,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
601301,Woodbine Way Hakin,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.66
601301,Woodbine Way Hakin,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.41
601301,Woodbine Way Hakin,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
601301,Woodbine Way Hakin,2023-06-15T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
601301,Woodbine Way Hakin,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
601301,Woodbine Way Hakin,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
601301,Woodbine Way Hakin,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.02
601301,Woodbine Way Hakin,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
601301,Woodbine Way Hakin,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.73
601301,Woodbine Way Hakin,2023-06-15T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
601301,Woodbine Way Hakin,2023-06-15T00:30:00.000+00:00,transformer,,Temperature,C,28.2
601301,Woodbine Way Hakin,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
601301,Woodbine Way Hakin,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
601301,Woodbine Way Hakin,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
601301,Woodbine Way Hakin,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
601301,Woodbine Way Hakin,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
601301,Woodbine Way Hakin,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
601301,Woodbine Way Hakin,2023-06-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
601301,Woodbine Way Hakin,2023-06-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.86
601301,Woodbine Way Hakin,2023-06-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.14
601301,Woodbine Way Hakin,2023-06-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,18.01
601301,Woodbine Way Hakin,2023-06-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
601301,Woodbine Way Hakin,2023-06-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
601301,Woodbine Way Hakin,2023-06-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
601301,Woodbine Way Hakin,2023-06-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
601301,Woodbine Way Hakin,2023-06-15T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-15T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-15T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-15T00:20:00.000+00:00,feeder,,L3 Active Power,kW,1.19
601301,Woodbine Way Hakin,2023-06-15T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.86
601301,Woodbine Way Hakin,2023-06-15T00:20:00.000+00:00,feeder,,L1 Active Power,kW,1.46
601301,Woodbine Way Hakin,2023-06-15T00:20:00.000+00:00,feeder,,N Current (RMS),A,4.8
601301,Woodbine Way Hakin,2023-06-15T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
601301,Woodbine Way Hakin,2023-06-15T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
601301,Woodbine Way Hakin,2023-06-15T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-15T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-15T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-15T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-15T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.87
601301,Woodbine Way Hakin,2023-06-15T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.17
601301,Woodbine Way Hakin,2023-06-15T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.83
601301,Woodbine Way Hakin,2023-06-15T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-15T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-15T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-15T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
601301,Woodbine Way Hakin,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
601301,Woodbine Way Hakin,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.16
601301,Woodbine Way Hakin,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
601301,Woodbine Way Hakin,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.5
601301,Woodbine Way Hakin,2023-06-15T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
601301,Woodbine Way Hakin,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
601301,Woodbine Way Hakin,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
601301,Woodbine Way Hakin,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.41
601301,Woodbine Way Hakin,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.74
601301,Woodbine Way Hakin,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
601301,Woodbine Way Hakin,2023-06-15T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
601301,Woodbine Way Hakin,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
601301,Woodbine Way Hakin,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
601301,Woodbine Way Hakin,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
601301,Woodbine Way Hakin,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
601301,Woodbine Way Hakin,2023-06-15T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
601301,Woodbine Way Hakin,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
601301,Woodbine Way Hakin,2023-06-15T00:20:00.000+00:00,transformer,,Temperature,C,28.5
601301,Woodbine Way Hakin,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
601301,Woodbine Way Hakin,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
601301,Woodbine Way Hakin,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
601301,Woodbine Way Hakin,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
601301,Woodbine Way Hakin,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
601301,Woodbine Way Hakin,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
601301,Woodbine Way Hakin,2023-06-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
601301,Woodbine Way Hakin,2023-06-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.49
601301,Woodbine Way Hakin,2023-06-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.14
601301,Woodbine Way Hakin,2023-06-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.08
601301,Woodbine Way Hakin,2023-06-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,29.1
601301,Woodbine Way Hakin,2023-06-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
601301,Woodbine Way Hakin,2023-06-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
601301,Woodbine Way Hakin,2023-06-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
601301,Woodbine Way Hakin,2023-06-15T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-15T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-15T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-15T00:10:00.000+00:00,feeder,,L3 Active Power,kW,1.05
601301,Woodbine Way Hakin,2023-06-15T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.99
601301,Woodbine Way Hakin,2023-06-15T00:10:00.000+00:00,feeder,,L1 Active Power,kW,1.63
601301,Woodbine Way Hakin,2023-06-15T00:10:00.000+00:00,feeder,,N Current (RMS),A,4.9
601301,Woodbine Way Hakin,2023-06-15T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
601301,Woodbine Way Hakin,2023-06-15T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
601301,Woodbine Way Hakin,2023-06-15T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
601301,Woodbine Way Hakin,2023-06-15T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-15T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
601301,Woodbine Way Hakin,2023-06-15T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-15T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.91
601301,Woodbine Way Hakin,2023-06-15T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.64
601301,Woodbine Way Hakin,2023-06-15T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.1
601301,Woodbine Way Hakin,2023-06-15T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-15T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-15T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-15T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
601301,Woodbine Way Hakin,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.72
601301,Woodbine Way Hakin,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.26
601301,Woodbine Way Hakin,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.8
601301,Woodbine Way Hakin,2023-06-15T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
601301,Woodbine Way Hakin,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
601301,Woodbine Way Hakin,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
601301,Woodbine Way Hakin,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.63
601301,Woodbine Way Hakin,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.78
601301,Woodbine Way Hakin,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.36
601301,Woodbine Way Hakin,2023-06-15T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
601301,Woodbine Way Hakin,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
601301,Woodbine Way Hakin,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
601301,Woodbine Way Hakin,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.89
601301,Woodbine Way Hakin,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
601301,Woodbine Way Hakin,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
601301,Woodbine Way Hakin,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.07
601301,Woodbine Way Hakin,2023-06-15T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
601301,Woodbine Way Hakin,2023-06-15T00:10:00.000+00:00,transformer,,Temperature,C,28.8
601301,Woodbine Way Hakin,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
601301,Woodbine Way Hakin,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
601301,Woodbine Way Hakin,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
601301,Woodbine Way Hakin,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
601301,Woodbine Way Hakin,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
601301,Woodbine Way Hakin,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
601301,Woodbine Way Hakin,2023-06-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
601301,Woodbine Way Hakin,2023-06-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
601301,Woodbine Way Hakin,2023-06-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.21
601301,Woodbine Way Hakin,2023-06-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.63
601301,Woodbine Way Hakin,2023-06-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.97
601301,Woodbine Way Hakin,2023-06-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,29.1
601301,Woodbine Way Hakin,2023-06-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
601301,Woodbine Way Hakin,2023-06-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
601301,Woodbine Way Hakin,2023-06-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
601301,Woodbine Way Hakin,2023-06-15T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-15T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-15T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-15T00:00:00.000+00:00,feeder,,L3 Active Power,kW,1.13
601301,Woodbine Way Hakin,2023-06-15T00:00:00.000+00:00,feeder,,L2 Active Power,kW,1.11
601301,Woodbine Way Hakin,2023-06-15T00:00:00.000+00:00,feeder,,L1 Active Power,kW,1.56
601301,Woodbine Way Hakin,2023-06-15T00:00:00.000+00:00,feeder,,N Current (RMS),A,4.8
601301,Woodbine Way Hakin,2023-06-15T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
601301,Woodbine Way Hakin,2023-06-15T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
601301,Woodbine Way Hakin,2023-06-15T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
601301,Woodbine Way Hakin,2023-06-15T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-15T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
601301,Woodbine Way Hakin,2023-06-15T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-15T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.94
601301,Woodbine Way Hakin,2023-06-15T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.62
601301,Woodbine Way Hakin,2023-06-15T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.66
601301,Woodbine Way Hakin,2023-06-15T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-15T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-15T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-15T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-15T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
601301,Woodbine Way Hakin,2023-06-15T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-15T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-15T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
601301,Woodbine Way Hakin,2023-06-15T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
601301,Woodbine Way Hakin,2023-06-15T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.98
601301,Woodbine Way Hakin,2023-06-15T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-15T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-15T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-15T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
601301,Woodbine Way Hakin,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
601301,Woodbine Way Hakin,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.71
601301,Woodbine Way Hakin,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.68
601301,Woodbine Way Hakin,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.63
601301,Woodbine Way Hakin,2023-06-15T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
601301,Woodbine Way Hakin,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
601301,Woodbine Way Hakin,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
601301,Woodbine Way Hakin,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
601301,Woodbine Way Hakin,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
601301,Woodbine Way Hakin,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
601301,Woodbine Way Hakin,2023-06-15T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
601301,Woodbine Way Hakin,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
601301,Woodbine Way Hakin,2023-06-15T00:00:00.000+00:00,transformer,,Temperature,C,29.3
601301,Woodbine Way Hakin,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
601301,Woodbine Way Hakin,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
601301,Woodbine Way Hakin,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
601301,Woodbine Way Hakin,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
601301,Woodbine Way Hakin,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
601301,Woodbine Way Hakin,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
601301,Woodbine Way Hakin,2023-06-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
601301,Woodbine Way Hakin,2023-06-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
601301,Woodbine Way Hakin,2023-06-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.27
601301,Woodbine Way Hakin,2023-06-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.97
601301,Woodbine Way Hakin,2023-06-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,16.25
601301,Woodbine Way Hakin,2023-06-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,28.5
601301,Woodbine Way Hakin,2023-06-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
601301,Woodbine Way Hakin,2023-06-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
601301,Woodbine Way Hakin,2023-06-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
601301,Woodbine Way Hakin,2023-06-18T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-18T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-18T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-18T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.94
601301,Woodbine Way Hakin,2023-06-18T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.93
601301,Woodbine Way Hakin,2023-06-18T23:50:00.000+00:00,feeder,,L1 Active Power,kW,1.5
601301,Woodbine Way Hakin,2023-06-18T23:50:00.000+00:00,feeder,,N Current (RMS),A,4.7
601301,Woodbine Way Hakin,2023-06-18T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
601301,Woodbine Way Hakin,2023-06-18T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
601301,Woodbine Way Hakin,2023-06-18T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-18T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-18T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-18T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-18T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.76
601301,Woodbine Way Hakin,2023-06-18T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.32
601301,Woodbine Way Hakin,2023-06-18T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.22
601301,Woodbine Way Hakin,2023-06-18T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
601301,Woodbine Way Hakin,2023-06-18T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
601301,Woodbine Way Hakin,2023-06-18T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
601301,Woodbine Way Hakin,2023-06-18T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
601301,Woodbine Way Hakin,2023-06-18T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
601301,Woodbine Way Hakin,2023-06-18T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-18T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-18T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
601301,Woodbine Way Hakin,2023-06-18T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
601301,Woodbine Way Hakin,2023-06-18T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.09
601301,Woodbine Way Hakin,2023-06-18T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-18T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-18T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-18T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
601301,Woodbine Way Hakin,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
601301,Woodbine Way Hakin,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
601301,Woodbine Way Hakin,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
601301,Woodbine Way Hakin,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.81
601301,Woodbine Way Hakin,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.61
601301,Woodbine Way Hakin,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
601301,Woodbine Way Hakin,2023-06-18T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
601301,Woodbine Way Hakin,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
601301,Woodbine Way Hakin,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
601301,Woodbine Way Hakin,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
601301,Woodbine Way Hakin,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
601301,Woodbine Way Hakin,2023-06-18T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
601301,Woodbine Way Hakin,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-18T23:50:00.000+00:00,transformer,,Temperature,C,29.4
601301,Woodbine Way Hakin,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
601301,Woodbine Way Hakin,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
601301,Woodbine Way Hakin,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
601301,Woodbine Way Hakin,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
601301,Woodbine Way Hakin,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
601301,Woodbine Way Hakin,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
601301,Woodbine Way Hakin,2023-06-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
601301,Woodbine Way Hakin,2023-06-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
601301,Woodbine Way Hakin,2023-06-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
601301,Woodbine Way Hakin,2023-06-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.96
601301,Woodbine Way Hakin,2023-06-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.03
601301,Woodbine Way Hakin,2023-06-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.35
601301,Woodbine Way Hakin,2023-06-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
601301,Woodbine Way Hakin,2023-06-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
601301,Woodbine Way Hakin,2023-06-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
601301,Woodbine Way Hakin,2023-06-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
601301,Woodbine Way Hakin,2023-06-18T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-18T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-18T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-18T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.88
601301,Woodbine Way Hakin,2023-06-18T23:40:00.000+00:00,feeder,,L2 Active Power,kW,1.08
601301,Woodbine Way Hakin,2023-06-18T23:40:00.000+00:00,feeder,,L1 Active Power,kW,1.9
601301,Woodbine Way Hakin,2023-06-18T23:40:00.000+00:00,feeder,,N Current (RMS),A,4.6
601301,Woodbine Way Hakin,2023-06-18T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
601301,Woodbine Way Hakin,2023-06-18T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
601301,Woodbine Way Hakin,2023-06-18T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
601301,Woodbine Way Hakin,2023-06-18T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
601301,Woodbine Way Hakin,2023-06-18T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-18T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
601301,Woodbine Way Hakin,2023-06-18T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.27
601301,Woodbine Way Hakin,2023-06-18T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.22
601301,Woodbine Way Hakin,2023-06-18T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.14
601301,Woodbine Way Hakin,2023-06-18T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-18T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
601301,Woodbine Way Hakin,2023-06-18T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.5
601301,Woodbine Way Hakin,2023-06-18T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-18T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
601301,Woodbine Way Hakin,2023-06-18T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-18T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-18T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.36
601301,Woodbine Way Hakin,2023-06-18T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.33
601301,Woodbine Way Hakin,2023-06-18T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.18
601301,Woodbine Way Hakin,2023-06-18T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-18T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
601301,Woodbine Way Hakin,2023-06-18T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-18T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
601301,Woodbine Way Hakin,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
601301,Woodbine Way Hakin,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.73
601301,Woodbine Way Hakin,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.67
601301,Woodbine Way Hakin,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
601301,Woodbine Way Hakin,2023-06-18T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
601301,Woodbine Way Hakin,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.7
601301,Woodbine Way Hakin,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
601301,Woodbine Way Hakin,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.08
601301,Woodbine Way Hakin,2023-06-18T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
601301,Woodbine Way Hakin,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-18T23:40:00.000+00:00,transformer,,Temperature,C,29.4
601301,Woodbine Way Hakin,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
601301,Woodbine Way Hakin,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
601301,Woodbine Way Hakin,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
601301,Woodbine Way Hakin,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
601301,Woodbine Way Hakin,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
601301,Woodbine Way Hakin,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
601301,Woodbine Way Hakin,2023-06-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
601301,Woodbine Way Hakin,2023-06-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
601301,Woodbine Way Hakin,2023-06-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
601301,Woodbine Way Hakin,2023-06-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.94
601301,Woodbine Way Hakin,2023-06-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.8
601301,Woodbine Way Hakin,2023-06-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.11
601301,Woodbine Way Hakin,2023-06-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
601301,Woodbine Way Hakin,2023-06-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
601301,Woodbine Way Hakin,2023-06-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
601301,Woodbine Way Hakin,2023-06-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
601301,Woodbine Way Hakin,2023-06-18T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-18T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-18T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-18T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.81
601301,Woodbine Way Hakin,2023-06-18T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.96
601301,Woodbine Way Hakin,2023-06-18T23:30:00.000+00:00,feeder,,L1 Active Power,kW,1.93
601301,Woodbine Way Hakin,2023-06-18T23:30:00.000+00:00,feeder,,N Current (RMS),A,4.9
601301,Woodbine Way Hakin,2023-06-18T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
601301,Woodbine Way Hakin,2023-06-18T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
601301,Woodbine Way Hakin,2023-06-18T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
601301,Woodbine Way Hakin,2023-06-18T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
601301,Woodbine Way Hakin,2023-06-18T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-18T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-18T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.69
601301,Woodbine Way Hakin,2023-06-18T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.26
601301,Woodbine Way Hakin,2023-06-18T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.3
601301,Woodbine Way Hakin,2023-06-18T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-18T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.9
601301,Woodbine Way Hakin,2023-06-18T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-18T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
601301,Woodbine Way Hakin,2023-06-18T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-18T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
601301,Woodbine Way Hakin,2023-06-18T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
601301,Woodbine Way Hakin,2023-06-18T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.25
601301,Woodbine Way Hakin,2023-06-18T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.08
601301,Woodbine Way Hakin,2023-06-18T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.89
601301,Woodbine Way Hakin,2023-06-18T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-18T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
601301,Woodbine Way Hakin,2023-06-18T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-18T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
601301,Woodbine Way Hakin,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
601301,Woodbine Way Hakin,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
601301,Woodbine Way Hakin,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.11
601301,Woodbine Way Hakin,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
601301,Woodbine Way Hakin,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.08
601301,Woodbine Way Hakin,2023-06-18T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
601301,Woodbine Way Hakin,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
601301,Woodbine Way Hakin,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
601301,Woodbine Way Hakin,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
601301,Woodbine Way Hakin,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
601301,Woodbine Way Hakin,2023-06-18T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
601301,Woodbine Way Hakin,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-18T23:30:00.000+00:00,transformer,,Temperature,C,29.5
601301,Woodbine Way Hakin,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
601301,Woodbine Way Hakin,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
601301,Woodbine Way Hakin,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
601301,Woodbine Way Hakin,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
601301,Woodbine Way Hakin,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
601301,Woodbine Way Hakin,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
601301,Woodbine Way Hakin,2023-06-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
601301,Woodbine Way Hakin,2023-06-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
601301,Woodbine Way Hakin,2023-06-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
