Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.59
601301,Woodbine Way Hakin,2023-06-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.47
601301,Woodbine Way Hakin,2023-06-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.28
601301,Woodbine Way Hakin,2023-06-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,36.1
601301,Woodbine Way Hakin,2023-06-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
601301,Woodbine Way Hakin,2023-06-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
601301,Woodbine Way Hakin,2023-06-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
601301,Woodbine Way Hakin,2023-06-18T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-18T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-18T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-18T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.9
601301,Woodbine Way Hakin,2023-06-18T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.98
601301,Woodbine Way Hakin,2023-06-18T23:20:00.000+00:00,feeder,,L1 Active Power,kW,1.92
601301,Woodbine Way Hakin,2023-06-18T23:20:00.000+00:00,feeder,,N Current (RMS),A,4.9
601301,Woodbine Way Hakin,2023-06-18T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
601301,Woodbine Way Hakin,2023-06-18T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
601301,Woodbine Way Hakin,2023-06-18T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
601301,Woodbine Way Hakin,2023-06-18T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-18T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-18T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-18T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.43
601301,Woodbine Way Hakin,2023-06-18T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.41
601301,Woodbine Way Hakin,2023-06-18T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.27
601301,Woodbine Way Hakin,2023-06-18T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-18T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.9
601301,Woodbine Way Hakin,2023-06-18T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-18T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
601301,Woodbine Way Hakin,2023-06-18T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-18T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
601301,Woodbine Way Hakin,2023-06-18T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
601301,Woodbine Way Hakin,2023-06-18T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.89
601301,Woodbine Way Hakin,2023-06-18T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.79
601301,Woodbine Way Hakin,2023-06-18T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.89
601301,Woodbine Way Hakin,2023-06-18T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-18T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
601301,Woodbine Way Hakin,2023-06-18T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-18T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
601301,Woodbine Way Hakin,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
601301,Woodbine Way Hakin,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
601301,Woodbine Way Hakin,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.85
601301,Woodbine Way Hakin,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.68
601301,Woodbine Way Hakin,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.72
601301,Woodbine Way Hakin,2023-06-18T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
601301,Woodbine Way Hakin,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
601301,Woodbine Way Hakin,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.02
601301,Woodbine Way Hakin,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
601301,Woodbine Way Hakin,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
601301,Woodbine Way Hakin,2023-06-18T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
601301,Woodbine Way Hakin,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
601301,Woodbine Way Hakin,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
601301,Woodbine Way Hakin,2023-06-18T23:20:00.000+00:00,transformer,,Temperature,C,29.6
601301,Woodbine Way Hakin,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
601301,Woodbine Way Hakin,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
601301,Woodbine Way Hakin,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
601301,Woodbine Way Hakin,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
601301,Woodbine Way Hakin,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
601301,Woodbine Way Hakin,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
601301,Woodbine Way Hakin,2023-06-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
601301,Woodbine Way Hakin,2023-06-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
601301,Woodbine Way Hakin,2023-06-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.09
601301,Woodbine Way Hakin,2023-06-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.12
601301,Woodbine Way Hakin,2023-06-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.77
601301,Woodbine Way Hakin,2023-06-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
601301,Woodbine Way Hakin,2023-06-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
601301,Woodbine Way Hakin,2023-06-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
601301,Woodbine Way Hakin,2023-06-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
601301,Woodbine Way Hakin,2023-06-18T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-18T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-18T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-18T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.83
601301,Woodbine Way Hakin,2023-06-18T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.98
601301,Woodbine Way Hakin,2023-06-18T23:10:00.000+00:00,feeder,,L1 Active Power,kW,2.36
601301,Woodbine Way Hakin,2023-06-18T23:10:00.000+00:00,feeder,,N Current (RMS),A,5.6
601301,Woodbine Way Hakin,2023-06-18T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
601301,Woodbine Way Hakin,2023-06-18T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
601301,Woodbine Way Hakin,2023-06-18T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-18T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-18T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-18T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-18T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.0
601301,Woodbine Way Hakin,2023-06-18T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.45
601301,Woodbine Way Hakin,2023-06-18T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.31
601301,Woodbine Way Hakin,2023-06-18T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-18T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
601301,Woodbine Way Hakin,2023-06-18T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-18T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
601301,Woodbine Way Hakin,2023-06-18T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-18T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
601301,Woodbine Way Hakin,2023-06-18T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
601301,Woodbine Way Hakin,2023-06-18T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.48
601301,Woodbine Way Hakin,2023-06-18T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.68
601301,Woodbine Way Hakin,2023-06-18T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.04
601301,Woodbine Way Hakin,2023-06-18T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-18T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
601301,Woodbine Way Hakin,2023-06-18T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-18T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
601301,Woodbine Way Hakin,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
601301,Woodbine Way Hakin,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
601301,Woodbine Way Hakin,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.38
601301,Woodbine Way Hakin,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
601301,Woodbine Way Hakin,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.35
601301,Woodbine Way Hakin,2023-06-18T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
601301,Woodbine Way Hakin,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
601301,Woodbine Way Hakin,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
601301,Woodbine Way Hakin,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.26
601301,Woodbine Way Hakin,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
601301,Woodbine Way Hakin,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
601301,Woodbine Way Hakin,2023-06-18T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
601301,Woodbine Way Hakin,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-18T23:10:00.000+00:00,transformer,,Temperature,C,29.6
601301,Woodbine Way Hakin,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
601301,Woodbine Way Hakin,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
601301,Woodbine Way Hakin,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
601301,Woodbine Way Hakin,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
601301,Woodbine Way Hakin,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
601301,Woodbine Way Hakin,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
601301,Woodbine Way Hakin,2023-06-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
601301,Woodbine Way Hakin,2023-06-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601301,Woodbine Way Hakin,2023-06-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.94
601301,Woodbine Way Hakin,2023-06-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.06
601301,Woodbine Way Hakin,2023-06-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.34
601301,Woodbine Way Hakin,2023-06-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,35.3
601301,Woodbine Way Hakin,2023-06-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
601301,Woodbine Way Hakin,2023-06-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
601301,Woodbine Way Hakin,2023-06-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
601301,Woodbine Way Hakin,2023-06-18T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-18T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-18T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-18T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.83
601301,Woodbine Way Hakin,2023-06-18T23:00:00.000+00:00,feeder,,L2 Active Power,kW,1.06
601301,Woodbine Way Hakin,2023-06-18T23:00:00.000+00:00,feeder,,L1 Active Power,kW,3.78
601301,Woodbine Way Hakin,2023-06-18T23:00:00.000+00:00,feeder,,N Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-18T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
601301,Woodbine Way Hakin,2023-06-18T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
601301,Woodbine Way Hakin,2023-06-18T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-18T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-18T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-18T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-18T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.68
601301,Woodbine Way Hakin,2023-06-18T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.51
601301,Woodbine Way Hakin,2023-06-18T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.55
601301,Woodbine Way Hakin,2023-06-18T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
601301,Woodbine Way Hakin,2023-06-18T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.4
601301,Woodbine Way Hakin,2023-06-18T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-18T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
601301,Woodbine Way Hakin,2023-06-18T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
601301,Woodbine Way Hakin,2023-06-18T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
601301,Woodbine Way Hakin,2023-06-18T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
601301,Woodbine Way Hakin,2023-06-18T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.93
601301,Woodbine Way Hakin,2023-06-18T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.13
601301,Woodbine Way Hakin,2023-06-18T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.75
601301,Woodbine Way Hakin,2023-06-18T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
601301,Woodbine Way Hakin,2023-06-18T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
601301,Woodbine Way Hakin,2023-06-18T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
601301,Woodbine Way Hakin,2023-06-18T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
601301,Woodbine Way Hakin,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
601301,Woodbine Way Hakin,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
601301,Woodbine Way Hakin,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.89
601301,Woodbine Way Hakin,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.55
601301,Woodbine Way Hakin,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.56
601301,Woodbine Way Hakin,2023-06-18T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
601301,Woodbine Way Hakin,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
601301,Woodbine Way Hakin,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
601301,Woodbine Way Hakin,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.85
601301,Woodbine Way Hakin,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
601301,Woodbine Way Hakin,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.38
601301,Woodbine Way Hakin,2023-06-18T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
601301,Woodbine Way Hakin,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
601301,Woodbine Way Hakin,2023-06-18T23:00:00.000+00:00,transformer,,Temperature,C,29.8
601301,Woodbine Way Hakin,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
601301,Woodbine Way Hakin,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
601301,Woodbine Way Hakin,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
601301,Woodbine Way Hakin,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
601301,Woodbine Way Hakin,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
601301,Woodbine Way Hakin,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
601301,Woodbine Way Hakin,2023-06-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
601301,Woodbine Way Hakin,2023-06-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
601301,Woodbine Way Hakin,2023-06-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.18
601301,Woodbine Way Hakin,2023-06-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.9
601301,Woodbine Way Hakin,2023-06-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,20.03
601301,Woodbine Way Hakin,2023-06-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
601301,Woodbine Way Hakin,2023-06-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
601301,Woodbine Way Hakin,2023-06-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
601301,Woodbine Way Hakin,2023-06-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
601301,Woodbine Way Hakin,2023-06-18T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-18T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-18T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
601301,Woodbine Way Hakin,2023-06-18T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.73
601301,Woodbine Way Hakin,2023-06-18T22:50:00.000+00:00,feeder,,L2 Active Power,kW,1.05
601301,Woodbine Way Hakin,2023-06-18T22:50:00.000+00:00,feeder,,L1 Active Power,kW,3.99
601301,Woodbine Way Hakin,2023-06-18T22:50:00.000+00:00,feeder,,N Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-18T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
601301,Woodbine Way Hakin,2023-06-18T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
601301,Woodbine Way Hakin,2023-06-18T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
601301,Woodbine Way Hakin,2023-06-18T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-18T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-18T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
601301,Woodbine Way Hakin,2023-06-18T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.43
601301,Woodbine Way Hakin,2023-06-18T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.42
601301,Woodbine Way Hakin,2023-06-18T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.47
601301,Woodbine Way Hakin,2023-06-18T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-18T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.6
601301,Woodbine Way Hakin,2023-06-18T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-18T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
601301,Woodbine Way Hakin,2023-06-18T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-18T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-18T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-18T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.15
601301,Woodbine Way Hakin,2023-06-18T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
601301,Woodbine Way Hakin,2023-06-18T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.06
601301,Woodbine Way Hakin,2023-06-18T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
601301,Woodbine Way Hakin,2023-06-18T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
601301,Woodbine Way Hakin,2023-06-18T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
601301,Woodbine Way Hakin,2023-06-18T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
601301,Woodbine Way Hakin,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
601301,Woodbine Way Hakin,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
601301,Woodbine Way Hakin,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.77
601301,Woodbine Way Hakin,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.96
601301,Woodbine Way Hakin,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.72
601301,Woodbine Way Hakin,2023-06-18T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
601301,Woodbine Way Hakin,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
601301,Woodbine Way Hakin,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
601301,Woodbine Way Hakin,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
601301,Woodbine Way Hakin,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
601301,Woodbine Way Hakin,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.96
601301,Woodbine Way Hakin,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
601301,Woodbine Way Hakin,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.51
601301,Woodbine Way Hakin,2023-06-18T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
601301,Woodbine Way Hakin,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
601301,Woodbine Way Hakin,2023-06-18T22:50:00.000+00:00,transformer,,Temperature,C,29.9
601301,Woodbine Way Hakin,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
601301,Woodbine Way Hakin,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
601301,Woodbine Way Hakin,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
601301,Woodbine Way Hakin,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.28
601301,Woodbine Way Hakin,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
601301,Woodbine Way Hakin,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
601301,Woodbine Way Hakin,2023-06-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
601301,Woodbine Way Hakin,2023-06-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
601301,Woodbine Way Hakin,2023-06-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.04
601301,Woodbine Way Hakin,2023-06-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.29
601301,Woodbine Way Hakin,2023-06-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,23.75
601301,Woodbine Way Hakin,2023-06-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
601301,Woodbine Way Hakin,2023-06-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
601301,Woodbine Way Hakin,2023-06-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
601301,Woodbine Way Hakin,2023-06-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
601301,Woodbine Way Hakin,2023-06-18T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-18T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-18T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
601301,Woodbine Way Hakin,2023-06-18T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.85
601301,Woodbine Way Hakin,2023-06-18T22:40:00.000+00:00,feeder,,L2 Active Power,kW,1.06
601301,Woodbine Way Hakin,2023-06-18T22:40:00.000+00:00,feeder,,L1 Active Power,kW,3.38
601301,Woodbine Way Hakin,2023-06-18T22:40:00.000+00:00,feeder,,N Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-18T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
601301,Woodbine Way Hakin,2023-06-18T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
601301,Woodbine Way Hakin,2023-06-18T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
601301,Woodbine Way Hakin,2023-06-18T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-18T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-18T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-18T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.42
601301,Woodbine Way Hakin,2023-06-18T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.44
601301,Woodbine Way Hakin,2023-06-18T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.16
601301,Woodbine Way Hakin,2023-06-18T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
601301,Woodbine Way Hakin,2023-06-18T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-18T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-18T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.7
601301,Woodbine Way Hakin,2023-06-18T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-18T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-18T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-18T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
601301,Woodbine Way Hakin,2023-06-18T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.9
601301,Woodbine Way Hakin,2023-06-18T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.01
601301,Woodbine Way Hakin,2023-06-18T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
601301,Woodbine Way Hakin,2023-06-18T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-18T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
601301,Woodbine Way Hakin,2023-06-18T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.3
601301,Woodbine Way Hakin,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
601301,Woodbine Way Hakin,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
601301,Woodbine Way Hakin,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.7
601301,Woodbine Way Hakin,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.68
601301,Woodbine Way Hakin,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.37
601301,Woodbine Way Hakin,2023-06-18T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
601301,Woodbine Way Hakin,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
601301,Woodbine Way Hakin,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
601301,Woodbine Way Hakin,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.89
601301,Woodbine Way Hakin,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.01
601301,Woodbine Way Hakin,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.86
601301,Woodbine Way Hakin,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.15
601301,Woodbine Way Hakin,2023-06-18T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
601301,Woodbine Way Hakin,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
601301,Woodbine Way Hakin,2023-06-18T22:40:00.000+00:00,transformer,,Temperature,C,30.0
601301,Woodbine Way Hakin,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
601301,Woodbine Way Hakin,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
601301,Woodbine Way Hakin,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
601301,Woodbine Way Hakin,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.94
601301,Woodbine Way Hakin,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
601301,Woodbine Way Hakin,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
601301,Woodbine Way Hakin,2023-06-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
601301,Woodbine Way Hakin,2023-06-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.93
601301,Woodbine Way Hakin,2023-06-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.94
601301,Woodbine Way Hakin,2023-06-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,26.06
601301,Woodbine Way Hakin,2023-06-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,48.7
601301,Woodbine Way Hakin,2023-06-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
601301,Woodbine Way Hakin,2023-06-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
601301,Woodbine Way Hakin,2023-06-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
601301,Woodbine Way Hakin,2023-06-18T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-18T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-18T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-18T22:30:00.000+00:00,feeder,,L3 Active Power,kW,1.59
601301,Woodbine Way Hakin,2023-06-18T22:30:00.000+00:00,feeder,,L2 Active Power,kW,1.13
601301,Woodbine Way Hakin,2023-06-18T22:30:00.000+00:00,feeder,,L1 Active Power,kW,2.16
601301,Woodbine Way Hakin,2023-06-18T22:30:00.000+00:00,feeder,,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-18T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
601301,Woodbine Way Hakin,2023-06-18T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
601301,Woodbine Way Hakin,2023-06-18T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-18T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-18T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-18T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-18T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.84
601301,Woodbine Way Hakin,2023-06-18T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.09
601301,Woodbine Way Hakin,2023-06-18T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.01
601301,Woodbine Way Hakin,2023-06-18T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-18T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
601301,Woodbine Way Hakin,2023-06-18T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-18T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
601301,Woodbine Way Hakin,2023-06-18T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
601301,Woodbine Way Hakin,2023-06-18T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-18T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-18T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
601301,Woodbine Way Hakin,2023-06-18T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.97
601301,Woodbine Way Hakin,2023-06-18T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.67
601301,Woodbine Way Hakin,2023-06-18T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-18T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
601301,Woodbine Way Hakin,2023-06-18T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
601301,Woodbine Way Hakin,2023-06-18T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
601301,Woodbine Way Hakin,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
601301,Woodbine Way Hakin,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
601301,Woodbine Way Hakin,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
601301,Woodbine Way Hakin,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.88
601301,Woodbine Way Hakin,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.45
601301,Woodbine Way Hakin,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
601301,Woodbine Way Hakin,2023-06-18T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
601301,Woodbine Way Hakin,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
601301,Woodbine Way Hakin,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
601301,Woodbine Way Hakin,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.13
601301,Woodbine Way Hakin,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
601301,Woodbine Way Hakin,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.6
601301,Woodbine Way Hakin,2023-06-18T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
601301,Woodbine Way Hakin,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
601301,Woodbine Way Hakin,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
601301,Woodbine Way Hakin,2023-06-18T22:30:00.000+00:00,transformer,,Temperature,C,30.1
601301,Woodbine Way Hakin,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
601301,Woodbine Way Hakin,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
601301,Woodbine Way Hakin,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
601301,Woodbine Way Hakin,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.71
601301,Woodbine Way Hakin,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
601301,Woodbine Way Hakin,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
601301,Woodbine Way Hakin,2023-06-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
601301,Woodbine Way Hakin,2023-06-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
601301,Woodbine Way Hakin,2023-06-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.35
601301,Woodbine Way Hakin,2023-06-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.56
601301,Woodbine Way Hakin,2023-06-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.02
601301,Woodbine Way Hakin,2023-06-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,39.3
601301,Woodbine Way Hakin,2023-06-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
601301,Woodbine Way Hakin,2023-06-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
601301,Woodbine Way Hakin,2023-06-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
601301,Woodbine Way Hakin,2023-06-18T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-18T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-18T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-18T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.97
601301,Woodbine Way Hakin,2023-06-18T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.94
601301,Woodbine Way Hakin,2023-06-18T22:20:00.000+00:00,feeder,,L1 Active Power,kW,2.16
601301,Woodbine Way Hakin,2023-06-18T22:20:00.000+00:00,feeder,,N Current (RMS),A,5.5
601301,Woodbine Way Hakin,2023-06-18T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
601301,Woodbine Way Hakin,2023-06-18T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
601301,Woodbine Way Hakin,2023-06-18T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-18T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.51
601301,Woodbine Way Hakin,2023-06-18T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.49
601301,Woodbine Way Hakin,2023-06-18T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-18T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.1
601301,Woodbine Way Hakin,2023-06-18T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.85
601301,Woodbine Way Hakin,2023-06-18T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.67
601301,Woodbine Way Hakin,2023-06-18T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-18T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.1
601301,Woodbine Way Hakin,2023-06-18T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
601301,Woodbine Way Hakin,2023-06-18T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
601301,Woodbine Way Hakin,2023-06-18T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
601301,Woodbine Way Hakin,2023-06-18T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-18T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
601301,Woodbine Way Hakin,2023-06-18T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
601301,Woodbine Way Hakin,2023-06-18T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.35
601301,Woodbine Way Hakin,2023-06-18T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.57
601301,Woodbine Way Hakin,2023-06-18T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
601301,Woodbine Way Hakin,2023-06-18T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-18T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
601301,Woodbine Way Hakin,2023-06-18T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
601301,Woodbine Way Hakin,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
601301,Woodbine Way Hakin,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.67
601301,Woodbine Way Hakin,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
601301,Woodbine Way Hakin,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.02
601301,Woodbine Way Hakin,2023-06-18T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
601301,Woodbine Way Hakin,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
601301,Woodbine Way Hakin,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
601301,Woodbine Way Hakin,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
601301,Woodbine Way Hakin,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.2
601301,Woodbine Way Hakin,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
601301,Woodbine Way Hakin,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.19
601301,Woodbine Way Hakin,2023-06-18T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
601301,Woodbine Way Hakin,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
601301,Woodbine Way Hakin,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
601301,Woodbine Way Hakin,2023-06-18T22:20:00.000+00:00,transformer,,Temperature,C,30.1
601301,Woodbine Way Hakin,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
601301,Woodbine Way Hakin,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
601301,Woodbine Way Hakin,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
601301,Woodbine Way Hakin,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.85
601301,Woodbine Way Hakin,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
601301,Woodbine Way Hakin,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
601301,Woodbine Way Hakin,2023-06-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
601301,Woodbine Way Hakin,2023-06-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.94
601301,Woodbine Way Hakin,2023-06-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.29
601301,Woodbine Way Hakin,2023-06-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.62
601301,Woodbine Way Hakin,2023-06-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
601301,Woodbine Way Hakin,2023-06-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
601301,Woodbine Way Hakin,2023-06-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
601301,Woodbine Way Hakin,2023-06-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
601301,Woodbine Way Hakin,2023-06-18T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-18T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-18T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-18T22:10:00.000+00:00,feeder,,L3 Active Power,kW,1.04
601301,Woodbine Way Hakin,2023-06-18T22:10:00.000+00:00,feeder,,L2 Active Power,kW,1.29
601301,Woodbine Way Hakin,2023-06-18T22:10:00.000+00:00,feeder,,L1 Active Power,kW,2.41
601301,Woodbine Way Hakin,2023-06-18T22:10:00.000+00:00,feeder,,N Current (RMS),A,5.3
601301,Woodbine Way Hakin,2023-06-18T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
601301,Woodbine Way Hakin,2023-06-18T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
601301,Woodbine Way Hakin,2023-06-18T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-18T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-18T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-18T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-18T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.49
601301,Woodbine Way Hakin,2023-06-18T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.12
601301,Woodbine Way Hakin,2023-06-18T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.0
601301,Woodbine Way Hakin,2023-06-18T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-18T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.3
601301,Woodbine Way Hakin,2023-06-18T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-18T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
601301,Woodbine Way Hakin,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
601301,Woodbine Way Hakin,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
601301,Woodbine Way Hakin,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
601301,Woodbine Way Hakin,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.02
601301,Woodbine Way Hakin,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.99
601301,Woodbine Way Hakin,2023-06-18T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
601301,Woodbine Way Hakin,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
601301,Woodbine Way Hakin,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
601301,Woodbine Way Hakin,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
601301,Woodbine Way Hakin,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.05
601301,Woodbine Way Hakin,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
601301,Woodbine Way Hakin,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.17
601301,Woodbine Way Hakin,2023-06-18T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
601301,Woodbine Way Hakin,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
601301,Woodbine Way Hakin,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
601301,Woodbine Way Hakin,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
601301,Woodbine Way Hakin,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
