Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.66
601301,Woodbine Way Hakin,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.3
601301,Woodbine Way Hakin,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
601301,Woodbine Way Hakin,2023-06-18T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
601301,Woodbine Way Hakin,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
601301,Woodbine Way Hakin,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
601301,Woodbine Way Hakin,2023-06-18T22:10:00.000+00:00,transformer,,Temperature,C,30.2
601301,Woodbine Way Hakin,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
601301,Woodbine Way Hakin,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
601301,Woodbine Way Hakin,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
601301,Woodbine Way Hakin,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
601301,Woodbine Way Hakin,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
601301,Woodbine Way Hakin,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
601301,Woodbine Way Hakin,2023-06-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
601301,Woodbine Way Hakin,2023-06-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.21
601301,Woodbine Way Hakin,2023-06-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.77
601301,Woodbine Way Hakin,2023-06-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.3
601301,Woodbine Way Hakin,2023-06-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,36.5
601301,Woodbine Way Hakin,2023-06-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
601301,Woodbine Way Hakin,2023-06-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
601301,Woodbine Way Hakin,2023-06-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
601301,Woodbine Way Hakin,2023-06-18T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-18T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-18T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-18T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.94
601301,Woodbine Way Hakin,2023-06-18T22:00:00.000+00:00,feeder,,L2 Active Power,kW,1.08
601301,Woodbine Way Hakin,2023-06-18T22:00:00.000+00:00,feeder,,L1 Active Power,kW,2.7
601301,Woodbine Way Hakin,2023-06-18T22:00:00.000+00:00,feeder,,N Current (RMS),A,5.6
601301,Woodbine Way Hakin,2023-06-18T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
601301,Woodbine Way Hakin,2023-06-18T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
601301,Woodbine Way Hakin,2023-06-18T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-18T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-18T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-18T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-18T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.72
601301,Woodbine Way Hakin,2023-06-18T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.22
601301,Woodbine Way Hakin,2023-06-18T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.54
601301,Woodbine Way Hakin,2023-06-18T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-18T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
601301,Woodbine Way Hakin,2023-06-18T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
601301,Woodbine Way Hakin,2023-06-18T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
601301,Woodbine Way Hakin,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
601301,Woodbine Way Hakin,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
601301,Woodbine Way Hakin,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.6
601301,Woodbine Way Hakin,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.2
601301,Woodbine Way Hakin,2023-06-18T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
601301,Woodbine Way Hakin,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
601301,Woodbine Way Hakin,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
601301,Woodbine Way Hakin,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
601301,Woodbine Way Hakin,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
601301,Woodbine Way Hakin,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.13
601301,Woodbine Way Hakin,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.67
601301,Woodbine Way Hakin,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.94
601301,Woodbine Way Hakin,2023-06-18T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
601301,Woodbine Way Hakin,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.2
601301,Woodbine Way Hakin,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
601301,Woodbine Way Hakin,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
601301,Woodbine Way Hakin,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.45
601301,Woodbine Way Hakin,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
601301,Woodbine Way Hakin,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
601301,Woodbine Way Hakin,2023-06-18T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
601301,Woodbine Way Hakin,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
601301,Woodbine Way Hakin,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
601301,Woodbine Way Hakin,2023-06-18T22:00:00.000+00:00,transformer,,Temperature,C,30.3
601301,Woodbine Way Hakin,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
601301,Woodbine Way Hakin,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
601301,Woodbine Way Hakin,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
601301,Woodbine Way Hakin,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
601301,Woodbine Way Hakin,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
601301,Woodbine Way Hakin,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
601301,Woodbine Way Hakin,2023-06-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
601301,Woodbine Way Hakin,2023-06-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
601301,Woodbine Way Hakin,2023-06-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
601301,Woodbine Way Hakin,2023-06-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.1
601301,Woodbine Way Hakin,2023-06-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.67
601301,Woodbine Way Hakin,2023-06-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.1
601301,Woodbine Way Hakin,2023-06-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
601301,Woodbine Way Hakin,2023-06-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
601301,Woodbine Way Hakin,2023-06-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
601301,Woodbine Way Hakin,2023-06-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
601301,Woodbine Way Hakin,2023-06-18T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-18T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-18T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-18T21:50:00.000+00:00,feeder,,L3 Active Power,kW,1.09
601301,Woodbine Way Hakin,2023-06-18T21:50:00.000+00:00,feeder,,L2 Active Power,kW,1.4
601301,Woodbine Way Hakin,2023-06-18T21:50:00.000+00:00,feeder,,L1 Active Power,kW,2.6
601301,Woodbine Way Hakin,2023-06-18T21:50:00.000+00:00,feeder,,N Current (RMS),A,5.9
601301,Woodbine Way Hakin,2023-06-18T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
601301,Woodbine Way Hakin,2023-06-18T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
601301,Woodbine Way Hakin,2023-06-18T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-18T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-18T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-18T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-18T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.08
601301,Woodbine Way Hakin,2023-06-18T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.26
601301,Woodbine Way Hakin,2023-06-18T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.78
601301,Woodbine Way Hakin,2023-06-18T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-18T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.3
601301,Woodbine Way Hakin,2023-06-18T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-18T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.3
601301,Woodbine Way Hakin,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
601301,Woodbine Way Hakin,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
601301,Woodbine Way Hakin,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.93
601301,Woodbine Way Hakin,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.72
601301,Woodbine Way Hakin,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.68
601301,Woodbine Way Hakin,2023-06-18T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
601301,Woodbine Way Hakin,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
601301,Woodbine Way Hakin,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
601301,Woodbine Way Hakin,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
601301,Woodbine Way Hakin,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
601301,Woodbine Way Hakin,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.03
601301,Woodbine Way Hakin,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.68
601301,Woodbine Way Hakin,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.94
601301,Woodbine Way Hakin,2023-06-18T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
601301,Woodbine Way Hakin,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.9
601301,Woodbine Way Hakin,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
601301,Woodbine Way Hakin,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
601301,Woodbine Way Hakin,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.1
601301,Woodbine Way Hakin,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
601301,Woodbine Way Hakin,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.89
601301,Woodbine Way Hakin,2023-06-18T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
601301,Woodbine Way Hakin,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.5
601301,Woodbine Way Hakin,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
601301,Woodbine Way Hakin,2023-06-18T21:50:00.000+00:00,transformer,,Temperature,C,30.4
601301,Woodbine Way Hakin,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
601301,Woodbine Way Hakin,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
601301,Woodbine Way Hakin,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
601301,Woodbine Way Hakin,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
601301,Woodbine Way Hakin,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
601301,Woodbine Way Hakin,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
601301,Woodbine Way Hakin,2023-06-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
601301,Woodbine Way Hakin,2023-06-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,24.22
601301,Woodbine Way Hakin,2023-06-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,29.13
601301,Woodbine Way Hakin,2023-06-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,19.89
601301,Woodbine Way Hakin,2023-06-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
601301,Woodbine Way Hakin,2023-06-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
601301,Woodbine Way Hakin,2023-06-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
601301,Woodbine Way Hakin,2023-06-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
601301,Woodbine Way Hakin,2023-06-18T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-18T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-18T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-18T21:40:00.000+00:00,feeder,,L3 Active Power,kW,1.35
601301,Woodbine Way Hakin,2023-06-18T21:40:00.000+00:00,feeder,,L2 Active Power,kW,1.31
601301,Woodbine Way Hakin,2023-06-18T21:40:00.000+00:00,feeder,,L1 Active Power,kW,4.62
601301,Woodbine Way Hakin,2023-06-18T21:40:00.000+00:00,feeder,,N Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-18T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
601301,Woodbine Way Hakin,2023-06-18T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
601301,Woodbine Way Hakin,2023-06-18T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
601301,Woodbine Way Hakin,2023-06-18T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.37
601301,Woodbine Way Hakin,2023-06-18T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-18T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-18T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.41
601301,Woodbine Way Hakin,2023-06-18T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.51
601301,Woodbine Way Hakin,2023-06-18T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.83
601301,Woodbine Way Hakin,2023-06-18T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-18T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.7
601301,Woodbine Way Hakin,2023-06-18T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-18T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
601301,Woodbine Way Hakin,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
601301,Woodbine Way Hakin,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
601301,Woodbine Way Hakin,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.72
601301,Woodbine Way Hakin,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.9
601301,Woodbine Way Hakin,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.37
601301,Woodbine Way Hakin,2023-06-18T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
601301,Woodbine Way Hakin,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
601301,Woodbine Way Hakin,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
601301,Woodbine Way Hakin,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
601301,Woodbine Way Hakin,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
601301,Woodbine Way Hakin,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
601301,Woodbine Way Hakin,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.27
601301,Woodbine Way Hakin,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.83
601301,Woodbine Way Hakin,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.94
601301,Woodbine Way Hakin,2023-06-18T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
601301,Woodbine Way Hakin,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.8
601301,Woodbine Way Hakin,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
601301,Woodbine Way Hakin,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.22
601301,Woodbine Way Hakin,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
601301,Woodbine Way Hakin,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.49
601301,Woodbine Way Hakin,2023-06-18T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
601301,Woodbine Way Hakin,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
601301,Woodbine Way Hakin,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
601301,Woodbine Way Hakin,2023-06-18T21:40:00.000+00:00,transformer,,Temperature,C,30.5
601301,Woodbine Way Hakin,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
601301,Woodbine Way Hakin,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
601301,Woodbine Way Hakin,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
601301,Woodbine Way Hakin,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
601301,Woodbine Way Hakin,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
601301,Woodbine Way Hakin,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
601301,Woodbine Way Hakin,2023-06-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
601301,Woodbine Way Hakin,2023-06-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
601301,Woodbine Way Hakin,2023-06-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,21.98
601301,Woodbine Way Hakin,2023-06-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,28.97
601301,Woodbine Way Hakin,2023-06-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,22.25
601301,Woodbine Way Hakin,2023-06-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,41.3
601301,Woodbine Way Hakin,2023-06-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
601301,Woodbine Way Hakin,2023-06-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
601301,Woodbine Way Hakin,2023-06-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
601301,Woodbine Way Hakin,2023-06-18T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-18T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-18T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-18T21:30:00.000+00:00,feeder,,L3 Active Power,kW,1.5
601301,Woodbine Way Hakin,2023-06-18T21:30:00.000+00:00,feeder,,L2 Active Power,kW,2.21
601301,Woodbine Way Hakin,2023-06-18T21:30:00.000+00:00,feeder,,L1 Active Power,kW,2.83
601301,Woodbine Way Hakin,2023-06-18T21:30:00.000+00:00,feeder,,N Current (RMS),A,7.0
601301,Woodbine Way Hakin,2023-06-18T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-18T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-18T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-18T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-18T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-18T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-18T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.75
601301,Woodbine Way Hakin,2023-06-18T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.89
601301,Woodbine Way Hakin,2023-06-18T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.43
601301,Woodbine Way Hakin,2023-06-18T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-18T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
601301,Woodbine Way Hakin,2023-06-18T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
601301,Woodbine Way Hakin,2023-06-18T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.9
601301,Woodbine Way Hakin,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
601301,Woodbine Way Hakin,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.7
601301,Woodbine Way Hakin,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.48
601301,Woodbine Way Hakin,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.52
601301,Woodbine Way Hakin,2023-06-18T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
601301,Woodbine Way Hakin,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
601301,Woodbine Way Hakin,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
601301,Woodbine Way Hakin,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
601301,Woodbine Way Hakin,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
601301,Woodbine Way Hakin,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
601301,Woodbine Way Hakin,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.92
601301,Woodbine Way Hakin,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.4
601301,Woodbine Way Hakin,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.97
601301,Woodbine Way Hakin,2023-06-18T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
601301,Woodbine Way Hakin,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.8
601301,Woodbine Way Hakin,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
601301,Woodbine Way Hakin,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.88
601301,Woodbine Way Hakin,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
601301,Woodbine Way Hakin,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.95
601301,Woodbine Way Hakin,2023-06-18T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
601301,Woodbine Way Hakin,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
601301,Woodbine Way Hakin,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
601301,Woodbine Way Hakin,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
601301,Woodbine Way Hakin,2023-06-18T21:30:00.000+00:00,transformer,,Temperature,C,30.6
601301,Woodbine Way Hakin,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
601301,Woodbine Way Hakin,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
601301,Woodbine Way Hakin,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
601301,Woodbine Way Hakin,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
601301,Woodbine Way Hakin,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
601301,Woodbine Way Hakin,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
601301,Woodbine Way Hakin,2023-06-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
601301,Woodbine Way Hakin,2023-06-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
601301,Woodbine Way Hakin,2023-06-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,23.75
601301,Woodbine Way Hakin,2023-06-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,30.68
601301,Woodbine Way Hakin,2023-06-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,22.69
601301,Woodbine Way Hakin,2023-06-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
601301,Woodbine Way Hakin,2023-06-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
601301,Woodbine Way Hakin,2023-06-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
601301,Woodbine Way Hakin,2023-06-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
601301,Woodbine Way Hakin,2023-06-18T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-18T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-18T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
601301,Woodbine Way Hakin,2023-06-18T21:20:00.000+00:00,feeder,,L3 Active Power,kW,1.65
601301,Woodbine Way Hakin,2023-06-18T21:20:00.000+00:00,feeder,,L2 Active Power,kW,1.63
601301,Woodbine Way Hakin,2023-06-18T21:20:00.000+00:00,feeder,,L1 Active Power,kW,2.43
601301,Woodbine Way Hakin,2023-06-18T21:20:00.000+00:00,feeder,,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-18T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
601301,Woodbine Way Hakin,2023-06-18T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
601301,Woodbine Way Hakin,2023-06-18T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-18T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-18T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-18T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-18T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.26
601301,Woodbine Way Hakin,2023-06-18T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.7
601301,Woodbine Way Hakin,2023-06-18T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.69
601301,Woodbine Way Hakin,2023-06-18T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-18T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.1
601301,Woodbine Way Hakin,2023-06-18T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
601301,Woodbine Way Hakin,2023-06-18T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.1
601301,Woodbine Way Hakin,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
601301,Woodbine Way Hakin,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.85
601301,Woodbine Way Hakin,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.3
601301,Woodbine Way Hakin,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.39
601301,Woodbine Way Hakin,2023-06-18T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
601301,Woodbine Way Hakin,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
601301,Woodbine Way Hakin,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.9
601301,Woodbine Way Hakin,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
601301,Woodbine Way Hakin,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
601301,Woodbine Way Hakin,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.89
601301,Woodbine Way Hakin,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.56
601301,Woodbine Way Hakin,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.28
601301,Woodbine Way Hakin,2023-06-18T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
601301,Woodbine Way Hakin,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
601301,Woodbine Way Hakin,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
601301,Woodbine Way Hakin,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
601301,Woodbine Way Hakin,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.47
601301,Woodbine Way Hakin,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
601301,Woodbine Way Hakin,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.75
601301,Woodbine Way Hakin,2023-06-18T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
601301,Woodbine Way Hakin,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
601301,Woodbine Way Hakin,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
601301,Woodbine Way Hakin,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
601301,Woodbine Way Hakin,2023-06-18T21:20:00.000+00:00,transformer,,Temperature,C,30.7
601301,Woodbine Way Hakin,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
601301,Woodbine Way Hakin,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
601301,Woodbine Way Hakin,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
601301,Woodbine Way Hakin,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
601301,Woodbine Way Hakin,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
601301,Woodbine Way Hakin,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
601301,Woodbine Way Hakin,2023-06-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
601301,Woodbine Way Hakin,2023-06-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,26.11
601301,Woodbine Way Hakin,2023-06-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.65
601301,Woodbine Way Hakin,2023-06-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,22.55
601301,Woodbine Way Hakin,2023-06-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
601301,Woodbine Way Hakin,2023-06-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
601301,Woodbine Way Hakin,2023-06-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
601301,Woodbine Way Hakin,2023-06-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
601301,Woodbine Way Hakin,2023-06-18T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-18T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-18T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
601301,Woodbine Way Hakin,2023-06-18T21:10:00.000+00:00,feeder,,L3 Active Power,kW,1.71
601301,Woodbine Way Hakin,2023-06-18T21:10:00.000+00:00,feeder,,L2 Active Power,kW,1.22
601301,Woodbine Way Hakin,2023-06-18T21:10:00.000+00:00,feeder,,L1 Active Power,kW,3.65
601301,Woodbine Way Hakin,2023-06-18T21:10:00.000+00:00,feeder,,N Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-18T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
601301,Woodbine Way Hakin,2023-06-18T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
601301,Woodbine Way Hakin,2023-06-18T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
601301,Woodbine Way Hakin,2023-06-18T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-18T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-18T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-18T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.24
601301,Woodbine Way Hakin,2023-06-18T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.48
601301,Woodbine Way Hakin,2023-06-18T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.11
601301,Woodbine Way Hakin,2023-06-18T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-18T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
601301,Woodbine Way Hakin,2023-06-18T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
601301,Woodbine Way Hakin,2023-06-18T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.1
601301,Woodbine Way Hakin,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
601301,Woodbine Way Hakin,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.89
601301,Woodbine Way Hakin,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.43
601301,Woodbine Way Hakin,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.28
601301,Woodbine Way Hakin,2023-06-18T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
601301,Woodbine Way Hakin,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
601301,Woodbine Way Hakin,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
601301,Woodbine Way Hakin,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.3
601301,Woodbine Way Hakin,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
601301,Woodbine Way Hakin,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.28
601301,Woodbine Way Hakin,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.68
601301,Woodbine Way Hakin,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.35
601301,Woodbine Way Hakin,2023-06-18T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
601301,Woodbine Way Hakin,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.4
601301,Woodbine Way Hakin,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
601301,Woodbine Way Hakin,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
601301,Woodbine Way Hakin,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
601301,Woodbine Way Hakin,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.79
601301,Woodbine Way Hakin,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
601301,Woodbine Way Hakin,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.16
601301,Woodbine Way Hakin,2023-06-18T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
601301,Woodbine Way Hakin,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
601301,Woodbine Way Hakin,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
601301,Woodbine Way Hakin,2023-06-18T21:10:00.000+00:00,transformer,,Temperature,C,30.8
601301,Woodbine Way Hakin,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
601301,Woodbine Way Hakin,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
601301,Woodbine Way Hakin,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
601301,Woodbine Way Hakin,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
601301,Woodbine Way Hakin,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
601301,Woodbine Way Hakin,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
601301,Woodbine Way Hakin,2023-06-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
601301,Woodbine Way Hakin,2023-06-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,25.91
601301,Woodbine Way Hakin,2023-06-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.42
601301,Woodbine Way Hakin,2023-06-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,30.54
601301,Woodbine Way Hakin,2023-06-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
601301,Woodbine Way Hakin,2023-06-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
601301,Woodbine Way Hakin,2023-06-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
601301,Woodbine Way Hakin,2023-06-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
601301,Woodbine Way Hakin,2023-06-18T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-18T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-18T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-18T21:00:00.000+00:00,feeder,,L3 Active Power,kW,1.79
601301,Woodbine Way Hakin,2023-06-18T21:00:00.000+00:00,feeder,,L2 Active Power,kW,2.2
601301,Woodbine Way Hakin,2023-06-18T21:00:00.000+00:00,feeder,,L1 Active Power,kW,5.08
601301,Woodbine Way Hakin,2023-06-18T21:00:00.000+00:00,feeder,,N Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-18T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
601301,Woodbine Way Hakin,2023-06-18T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-18T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
601301,Woodbine Way Hakin,2023-06-18T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-18T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-18T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
601301,Woodbine Way Hakin,2023-06-18T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.38
601301,Woodbine Way Hakin,2023-06-18T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.63
601301,Woodbine Way Hakin,2023-06-18T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.27
601301,Woodbine Way Hakin,2023-06-18T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.0
601301,Woodbine Way Hakin,2023-06-18T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.7
601301,Woodbine Way Hakin,2023-06-18T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.8
601301,Woodbine Way Hakin,2023-06-18T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.3
601301,Woodbine Way Hakin,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.94
601301,Woodbine Way Hakin,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.1
601301,Woodbine Way Hakin,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.5
601301,Woodbine Way Hakin,2023-06-18T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
601301,Woodbine Way Hakin,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
601301,Woodbine Way Hakin,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
601301,Woodbine Way Hakin,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
601301,Woodbine Way Hakin,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
601301,Woodbine Way Hakin,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
601301,Woodbine Way Hakin,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.6
601301,Woodbine Way Hakin,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
601301,Woodbine Way Hakin,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.29
601301,Woodbine Way Hakin,2023-06-18T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
601301,Woodbine Way Hakin,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
601301,Woodbine Way Hakin,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
601301,Woodbine Way Hakin,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
601301,Woodbine Way Hakin,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.8
601301,Woodbine Way Hakin,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.31
601301,Woodbine Way Hakin,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.11
601301,Woodbine Way Hakin,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.74
601301,Woodbine Way Hakin,2023-06-18T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
601301,Woodbine Way Hakin,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
601301,Woodbine Way Hakin,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
601301,Woodbine Way Hakin,2023-06-18T21:00:00.000+00:00,transformer,,Temperature,C,31.0
601301,Woodbine Way Hakin,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
601301,Woodbine Way Hakin,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
601301,Woodbine Way Hakin,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
601301,Woodbine Way Hakin,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
601301,Woodbine Way Hakin,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
601301,Woodbine Way Hakin,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
601301,Woodbine Way Hakin,2023-06-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
601301,Woodbine Way Hakin,2023-06-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
601301,Woodbine Way Hakin,2023-06-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
601301,Woodbine Way Hakin,2023-06-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,22.02
601301,Woodbine Way Hakin,2023-06-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,21.36
601301,Woodbine Way Hakin,2023-06-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,30.88
601301,Woodbine Way Hakin,2023-06-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
601301,Woodbine Way Hakin,2023-06-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
601301,Woodbine Way Hakin,2023-06-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
601301,Woodbine Way Hakin,2023-06-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
601301,Woodbine Way Hakin,2023-06-18T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-18T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-18T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-18T20:50:00.000+00:00,feeder,,L3 Active Power,kW,1.78
601301,Woodbine Way Hakin,2023-06-18T20:50:00.000+00:00,feeder,,L2 Active Power,kW,1.24
601301,Woodbine Way Hakin,2023-06-18T20:50:00.000+00:00,feeder,,L1 Active Power,kW,2.66
601301,Woodbine Way Hakin,2023-06-18T20:50:00.000+00:00,feeder,,N Current (RMS),A,8.1
601301,Woodbine Way Hakin,2023-06-18T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
601301,Woodbine Way Hakin,2023-06-18T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
601301,Woodbine Way Hakin,2023-06-18T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-18T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
601301,Woodbine Way Hakin,2023-06-18T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-18T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-18T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.69
601301,Woodbine Way Hakin,2023-06-18T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.55
601301,Woodbine Way Hakin,2023-06-18T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.09
601301,Woodbine Way Hakin,2023-06-18T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
601301,Woodbine Way Hakin,2023-06-18T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
601301,Woodbine Way Hakin,2023-06-18T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
601301,Woodbine Way Hakin,2023-06-18T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.5
601301,Woodbine Way Hakin,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
601301,Woodbine Way Hakin,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.53
601301,Woodbine Way Hakin,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.26
