Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.29
601301,Woodbine Way Hakin,2023-06-18T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
601301,Woodbine Way Hakin,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
601301,Woodbine Way Hakin,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
601301,Woodbine Way Hakin,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
601301,Woodbine Way Hakin,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
601301,Woodbine Way Hakin,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
601301,Woodbine Way Hakin,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.83
601301,Woodbine Way Hakin,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.44
601301,Woodbine Way Hakin,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.23
601301,Woodbine Way Hakin,2023-06-18T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
601301,Woodbine Way Hakin,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
601301,Woodbine Way Hakin,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
601301,Woodbine Way Hakin,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
601301,Woodbine Way Hakin,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
601301,Woodbine Way Hakin,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.53
601301,Woodbine Way Hakin,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.14
601301,Woodbine Way Hakin,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.35
601301,Woodbine Way Hakin,2023-06-18T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
601301,Woodbine Way Hakin,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
601301,Woodbine Way Hakin,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
601301,Woodbine Way Hakin,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
601301,Woodbine Way Hakin,2023-06-18T20:50:00.000+00:00,transformer,,Temperature,C,31.0
601301,Woodbine Way Hakin,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
601301,Woodbine Way Hakin,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
601301,Woodbine Way Hakin,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
601301,Woodbine Way Hakin,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
601301,Woodbine Way Hakin,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
601301,Woodbine Way Hakin,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
601301,Woodbine Way Hakin,2023-06-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
601301,Woodbine Way Hakin,2023-06-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
601301,Woodbine Way Hakin,2023-06-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,23.36
601301,Woodbine Way Hakin,2023-06-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.64
601301,Woodbine Way Hakin,2023-06-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,24.63
601301,Woodbine Way Hakin,2023-06-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,44.5
601301,Woodbine Way Hakin,2023-06-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
601301,Woodbine Way Hakin,2023-06-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
601301,Woodbine Way Hakin,2023-06-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
601301,Woodbine Way Hakin,2023-06-18T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-18T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-18T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-18T20:40:00.000+00:00,feeder,,L3 Active Power,kW,1.7
601301,Woodbine Way Hakin,2023-06-18T20:40:00.000+00:00,feeder,,L2 Active Power,kW,1.4
601301,Woodbine Way Hakin,2023-06-18T20:40:00.000+00:00,feeder,,L1 Active Power,kW,2.91
601301,Woodbine Way Hakin,2023-06-18T20:40:00.000+00:00,feeder,,N Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-18T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
601301,Woodbine Way Hakin,2023-06-18T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
601301,Woodbine Way Hakin,2023-06-18T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
601301,Woodbine Way Hakin,2023-06-18T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-18T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-18T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-18T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.28
601301,Woodbine Way Hakin,2023-06-18T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.31
601301,Woodbine Way Hakin,2023-06-18T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.56
601301,Woodbine Way Hakin,2023-06-18T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,46.5
601301,Woodbine Way Hakin,2023-06-18T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.6
601301,Woodbine Way Hakin,2023-06-18T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-18T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.9
601301,Woodbine Way Hakin,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
601301,Woodbine Way Hakin,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
601301,Woodbine Way Hakin,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
601301,Woodbine Way Hakin,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.69
601301,Woodbine Way Hakin,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.25
601301,Woodbine Way Hakin,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.95
601301,Woodbine Way Hakin,2023-06-18T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
601301,Woodbine Way Hakin,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
601301,Woodbine Way Hakin,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.0
601301,Woodbine Way Hakin,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
601301,Woodbine Way Hakin,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
601301,Woodbine Way Hakin,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
601301,Woodbine Way Hakin,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.93
601301,Woodbine Way Hakin,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.74
601301,Woodbine Way Hakin,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.27
601301,Woodbine Way Hakin,2023-06-18T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
601301,Woodbine Way Hakin,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
601301,Woodbine Way Hakin,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
601301,Woodbine Way Hakin,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.36
601301,Woodbine Way Hakin,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.14
601301,Woodbine Way Hakin,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.02
601301,Woodbine Way Hakin,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.2
601301,Woodbine Way Hakin,2023-06-18T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
601301,Woodbine Way Hakin,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
601301,Woodbine Way Hakin,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
601301,Woodbine Way Hakin,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
601301,Woodbine Way Hakin,2023-06-18T20:40:00.000+00:00,transformer,,Temperature,C,31.0
601301,Woodbine Way Hakin,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
601301,Woodbine Way Hakin,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
601301,Woodbine Way Hakin,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
601301,Woodbine Way Hakin,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
601301,Woodbine Way Hakin,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
601301,Woodbine Way Hakin,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
601301,Woodbine Way Hakin,2023-06-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
601301,Woodbine Way Hakin,2023-06-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
601301,Woodbine Way Hakin,2023-06-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
601301,Woodbine Way Hakin,2023-06-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,25.75
601301,Woodbine Way Hakin,2023-06-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.72
601301,Woodbine Way Hakin,2023-06-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,38.89
601301,Woodbine Way Hakin,2023-06-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,73.0
601301,Woodbine Way Hakin,2023-06-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
601301,Woodbine Way Hakin,2023-06-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
601301,Woodbine Way Hakin,2023-06-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
601301,Woodbine Way Hakin,2023-06-18T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-18T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-18T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-18T20:30:00.000+00:00,feeder,,L3 Active Power,kW,1.72
601301,Woodbine Way Hakin,2023-06-18T20:30:00.000+00:00,feeder,,L2 Active Power,kW,2.44
601301,Woodbine Way Hakin,2023-06-18T20:30:00.000+00:00,feeder,,L1 Active Power,kW,2.25
601301,Woodbine Way Hakin,2023-06-18T20:30:00.000+00:00,feeder,,N Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-18T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
601301,Woodbine Way Hakin,2023-06-18T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-18T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-18T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-18T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-18T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-18T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.41
601301,Woodbine Way Hakin,2023-06-18T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.4
601301,Woodbine Way Hakin,2023-06-18T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.62
601301,Woodbine Way Hakin,2023-06-18T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,54.1
601301,Woodbine Way Hakin,2023-06-18T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.6
601301,Woodbine Way Hakin,2023-06-18T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-18T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,80.7
601301,Woodbine Way Hakin,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
601301,Woodbine Way Hakin,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
601301,Woodbine Way Hakin,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.37
601301,Woodbine Way Hakin,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.53
601301,Woodbine Way Hakin,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.69
601301,Woodbine Way Hakin,2023-06-18T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
601301,Woodbine Way Hakin,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.5
601301,Woodbine Way Hakin,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
601301,Woodbine Way Hakin,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
601301,Woodbine Way Hakin,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.37
601301,Woodbine Way Hakin,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.23
601301,Woodbine Way Hakin,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.87
601301,Woodbine Way Hakin,2023-06-18T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.1
601301,Woodbine Way Hakin,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
601301,Woodbine Way Hakin,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
601301,Woodbine Way Hakin,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.26
601301,Woodbine Way Hakin,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.36
601301,Woodbine Way Hakin,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.95
601301,Woodbine Way Hakin,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.86
601301,Woodbine Way Hakin,2023-06-18T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
601301,Woodbine Way Hakin,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
601301,Woodbine Way Hakin,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
601301,Woodbine Way Hakin,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
601301,Woodbine Way Hakin,2023-06-18T20:30:00.000+00:00,transformer,,Temperature,C,31.1
601301,Woodbine Way Hakin,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
601301,Woodbine Way Hakin,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
601301,Woodbine Way Hakin,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
601301,Woodbine Way Hakin,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
601301,Woodbine Way Hakin,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
601301,Woodbine Way Hakin,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
601301,Woodbine Way Hakin,2023-06-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
601301,Woodbine Way Hakin,2023-06-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
601301,Woodbine Way Hakin,2023-06-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
601301,Woodbine Way Hakin,2023-06-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,24.23
601301,Woodbine Way Hakin,2023-06-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,23.55
601301,Woodbine Way Hakin,2023-06-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,43.3
601301,Woodbine Way Hakin,2023-06-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,86.9
601301,Woodbine Way Hakin,2023-06-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
601301,Woodbine Way Hakin,2023-06-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
601301,Woodbine Way Hakin,2023-06-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
601301,Woodbine Way Hakin,2023-06-18T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-18T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-18T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-18T20:20:00.000+00:00,feeder,,L3 Active Power,kW,1.66
601301,Woodbine Way Hakin,2023-06-18T20:20:00.000+00:00,feeder,,L2 Active Power,kW,4.0
601301,Woodbine Way Hakin,2023-06-18T20:20:00.000+00:00,feeder,,L1 Active Power,kW,2.57
601301,Woodbine Way Hakin,2023-06-18T20:20:00.000+00:00,feeder,,N Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-18T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
601301,Woodbine Way Hakin,2023-06-18T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
601301,Woodbine Way Hakin,2023-06-18T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-18T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-18T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
601301,Woodbine Way Hakin,2023-06-18T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-18T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.47
601301,Woodbine Way Hakin,2023-06-18T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.95
601301,Woodbine Way Hakin,2023-06-18T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.7
601301,Woodbine Way Hakin,2023-06-18T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.2
601301,Woodbine Way Hakin,2023-06-18T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.3
601301,Woodbine Way Hakin,2023-06-18T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
601301,Woodbine Way Hakin,2023-06-18T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.8
601301,Woodbine Way Hakin,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
601301,Woodbine Way Hakin,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
601301,Woodbine Way Hakin,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.51
601301,Woodbine Way Hakin,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.46
601301,Woodbine Way Hakin,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.57
601301,Woodbine Way Hakin,2023-06-18T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
601301,Woodbine Way Hakin,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
601301,Woodbine Way Hakin,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.3
601301,Woodbine Way Hakin,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
601301,Woodbine Way Hakin,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
601301,Woodbine Way Hakin,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
601301,Woodbine Way Hakin,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.84
601301,Woodbine Way Hakin,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.82
601301,Woodbine Way Hakin,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.03
601301,Woodbine Way Hakin,2023-06-18T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
601301,Woodbine Way Hakin,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
601301,Woodbine Way Hakin,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
601301,Woodbine Way Hakin,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.33
601301,Woodbine Way Hakin,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.88
601301,Woodbine Way Hakin,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.68
601301,Woodbine Way Hakin,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.9
601301,Woodbine Way Hakin,2023-06-18T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
601301,Woodbine Way Hakin,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
601301,Woodbine Way Hakin,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
601301,Woodbine Way Hakin,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
601301,Woodbine Way Hakin,2023-06-18T20:20:00.000+00:00,transformer,,Temperature,C,31.1
601301,Woodbine Way Hakin,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
601301,Woodbine Way Hakin,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
601301,Woodbine Way Hakin,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
601301,Woodbine Way Hakin,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
601301,Woodbine Way Hakin,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
601301,Woodbine Way Hakin,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
601301,Woodbine Way Hakin,2023-06-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
601301,Woodbine Way Hakin,2023-06-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
601301,Woodbine Way Hakin,2023-06-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
601301,Woodbine Way Hakin,2023-06-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,18.36
601301,Woodbine Way Hakin,2023-06-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,29.91
601301,Woodbine Way Hakin,2023-06-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,39.77
601301,Woodbine Way Hakin,2023-06-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,77.7
601301,Woodbine Way Hakin,2023-06-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
601301,Woodbine Way Hakin,2023-06-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
601301,Woodbine Way Hakin,2023-06-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
601301,Woodbine Way Hakin,2023-06-18T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-18T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-18T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-18T20:10:00.000+00:00,feeder,,L3 Active Power,kW,1.73
601301,Woodbine Way Hakin,2023-06-18T20:10:00.000+00:00,feeder,,L2 Active Power,kW,3.7
601301,Woodbine Way Hakin,2023-06-18T20:10:00.000+00:00,feeder,,L1 Active Power,kW,1.8
601301,Woodbine Way Hakin,2023-06-18T20:10:00.000+00:00,feeder,,N Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-18T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
601301,Woodbine Way Hakin,2023-06-18T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
601301,Woodbine Way Hakin,2023-06-18T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
601301,Woodbine Way Hakin,2023-06-18T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-18T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-18T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-18T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.91
601301,Woodbine Way Hakin,2023-06-18T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.61
601301,Woodbine Way Hakin,2023-06-18T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.94
601301,Woodbine Way Hakin,2023-06-18T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.6
601301,Woodbine Way Hakin,2023-06-18T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.8
601301,Woodbine Way Hakin,2023-06-18T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.4
601301,Woodbine Way Hakin,2023-06-18T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.8
601301,Woodbine Way Hakin,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
601301,Woodbine Way Hakin,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
601301,Woodbine Way Hakin,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.36
601301,Woodbine Way Hakin,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.48
601301,Woodbine Way Hakin,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.71
601301,Woodbine Way Hakin,2023-06-18T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
601301,Woodbine Way Hakin,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.7
601301,Woodbine Way Hakin,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.9
601301,Woodbine Way Hakin,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.1
601301,Woodbine Way Hakin,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
601301,Woodbine Way Hakin,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
601301,Woodbine Way Hakin,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.04
601301,Woodbine Way Hakin,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
601301,Woodbine Way Hakin,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.01
601301,Woodbine Way Hakin,2023-06-18T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
601301,Woodbine Way Hakin,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
601301,Woodbine Way Hakin,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
601301,Woodbine Way Hakin,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
601301,Woodbine Way Hakin,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.76
601301,Woodbine Way Hakin,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.67
601301,Woodbine Way Hakin,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.58
601301,Woodbine Way Hakin,2023-06-18T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
601301,Woodbine Way Hakin,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
601301,Woodbine Way Hakin,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.3
601301,Woodbine Way Hakin,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
601301,Woodbine Way Hakin,2023-06-18T20:10:00.000+00:00,transformer,,Temperature,C,31.2
601301,Woodbine Way Hakin,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
601301,Woodbine Way Hakin,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
601301,Woodbine Way Hakin,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
601301,Woodbine Way Hakin,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
601301,Woodbine Way Hakin,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
601301,Woodbine Way Hakin,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
601301,Woodbine Way Hakin,2023-06-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
601301,Woodbine Way Hakin,2023-06-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
601301,Woodbine Way Hakin,2023-06-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.8
601301,Woodbine Way Hakin,2023-06-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,38.25
601301,Woodbine Way Hakin,2023-06-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,41.04
601301,Woodbine Way Hakin,2023-06-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,70.7
601301,Woodbine Way Hakin,2023-06-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
601301,Woodbine Way Hakin,2023-06-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
601301,Woodbine Way Hakin,2023-06-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
601301,Woodbine Way Hakin,2023-06-18T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-18T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-18T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-18T20:00:00.000+00:00,feeder,,L3 Active Power,kW,2.28
601301,Woodbine Way Hakin,2023-06-18T20:00:00.000+00:00,feeder,,L2 Active Power,kW,3.43
601301,Woodbine Way Hakin,2023-06-18T20:00:00.000+00:00,feeder,,L1 Active Power,kW,1.72
601301,Woodbine Way Hakin,2023-06-18T20:00:00.000+00:00,feeder,,N Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-18T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-18T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-18T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
601301,Woodbine Way Hakin,2023-06-18T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
601301,Woodbine Way Hakin,2023-06-18T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-18T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-18T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.03
601301,Woodbine Way Hakin,2023-06-18T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.57
601301,Woodbine Way Hakin,2023-06-18T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.93
601301,Woodbine Way Hakin,2023-06-18T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,42.4
601301,Woodbine Way Hakin,2023-06-18T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.9
601301,Woodbine Way Hakin,2023-06-18T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.5
601301,Woodbine Way Hakin,2023-06-18T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.0
601301,Woodbine Way Hakin,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
601301,Woodbine Way Hakin,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.76
601301,Woodbine Way Hakin,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.24
601301,Woodbine Way Hakin,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.2
601301,Woodbine Way Hakin,2023-06-18T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.9
601301,Woodbine Way Hakin,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
601301,Woodbine Way Hakin,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
601301,Woodbine Way Hakin,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.8
601301,Woodbine Way Hakin,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
601301,Woodbine Way Hakin,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
601301,Woodbine Way Hakin,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.01
601301,Woodbine Way Hakin,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.99
601301,Woodbine Way Hakin,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.55
601301,Woodbine Way Hakin,2023-06-18T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.2
601301,Woodbine Way Hakin,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
601301,Woodbine Way Hakin,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
601301,Woodbine Way Hakin,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
601301,Woodbine Way Hakin,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.59
601301,Woodbine Way Hakin,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.47
601301,Woodbine Way Hakin,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.12
601301,Woodbine Way Hakin,2023-06-18T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
601301,Woodbine Way Hakin,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.2
601301,Woodbine Way Hakin,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
601301,Woodbine Way Hakin,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
601301,Woodbine Way Hakin,2023-06-18T20:00:00.000+00:00,transformer,,Temperature,C,31.3
601301,Woodbine Way Hakin,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
601301,Woodbine Way Hakin,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
601301,Woodbine Way Hakin,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
601301,Woodbine Way Hakin,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
601301,Woodbine Way Hakin,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
601301,Woodbine Way Hakin,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
601301,Woodbine Way Hakin,2023-06-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
601301,Woodbine Way Hakin,2023-06-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
601301,Woodbine Way Hakin,2023-06-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,35.66
601301,Woodbine Way Hakin,2023-06-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,32.7
601301,Woodbine Way Hakin,2023-06-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,43.52
601301,Woodbine Way Hakin,2023-06-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,72.7
601301,Woodbine Way Hakin,2023-06-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
601301,Woodbine Way Hakin,2023-06-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
601301,Woodbine Way Hakin,2023-06-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
601301,Woodbine Way Hakin,2023-06-18T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-18T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
601301,Woodbine Way Hakin,2023-06-18T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-18T19:50:00.000+00:00,feeder,,L3 Active Power,kW,3.29
601301,Woodbine Way Hakin,2023-06-18T19:50:00.000+00:00,feeder,,L2 Active Power,kW,1.48
601301,Woodbine Way Hakin,2023-06-18T19:50:00.000+00:00,feeder,,L1 Active Power,kW,2.2
601301,Woodbine Way Hakin,2023-06-18T19:50:00.000+00:00,feeder,,N Current (RMS),A,8.2
601301,Woodbine Way Hakin,2023-06-18T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
601301,Woodbine Way Hakin,2023-06-18T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-18T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-18T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-18T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-18T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
601301,Woodbine Way Hakin,2023-06-18T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.55
601301,Woodbine Way Hakin,2023-06-18T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.49
601301,Woodbine Way Hakin,2023-06-18T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.0
601301,Woodbine Way Hakin,2023-06-18T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.0
601301,Woodbine Way Hakin,2023-06-18T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
601301,Woodbine Way Hakin,2023-06-18T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.6
601301,Woodbine Way Hakin,2023-06-18T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.3
601301,Woodbine Way Hakin,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
601301,Woodbine Way Hakin,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.58
601301,Woodbine Way Hakin,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.96
601301,Woodbine Way Hakin,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.04
601301,Woodbine Way Hakin,2023-06-18T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
601301,Woodbine Way Hakin,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
601301,Woodbine Way Hakin,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
601301,Woodbine Way Hakin,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.2
601301,Woodbine Way Hakin,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
601301,Woodbine Way Hakin,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.55
601301,Woodbine Way Hakin,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.6
601301,Woodbine Way Hakin,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.29
601301,Woodbine Way Hakin,2023-06-18T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
601301,Woodbine Way Hakin,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
601301,Woodbine Way Hakin,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
601301,Woodbine Way Hakin,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
601301,Woodbine Way Hakin,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.44
601301,Woodbine Way Hakin,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.09
601301,Woodbine Way Hakin,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.81
601301,Woodbine Way Hakin,2023-06-18T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
601301,Woodbine Way Hakin,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.6
601301,Woodbine Way Hakin,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.5
601301,Woodbine Way Hakin,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
601301,Woodbine Way Hakin,2023-06-18T19:50:00.000+00:00,transformer,,Temperature,C,31.4
601301,Woodbine Way Hakin,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
601301,Woodbine Way Hakin,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
601301,Woodbine Way Hakin,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
601301,Woodbine Way Hakin,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
601301,Woodbine Way Hakin,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
601301,Woodbine Way Hakin,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
601301,Woodbine Way Hakin,2023-06-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
601301,Woodbine Way Hakin,2023-06-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
601301,Woodbine Way Hakin,2023-06-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
601301,Woodbine Way Hakin,2023-06-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,31.41
601301,Woodbine Way Hakin,2023-06-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,34.61
601301,Woodbine Way Hakin,2023-06-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,35.34
601301,Woodbine Way Hakin,2023-06-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,51.3
601301,Woodbine Way Hakin,2023-06-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
601301,Woodbine Way Hakin,2023-06-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
601301,Woodbine Way Hakin,2023-06-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
601301,Woodbine Way Hakin,2023-06-18T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-18T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-18T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-18T19:40:00.000+00:00,feeder,,L3 Active Power,kW,3.68
601301,Woodbine Way Hakin,2023-06-18T19:40:00.000+00:00,feeder,,L2 Active Power,kW,1.82
601301,Woodbine Way Hakin,2023-06-18T19:40:00.000+00:00,feeder,,L1 Active Power,kW,1.78
601301,Woodbine Way Hakin,2023-06-18T19:40:00.000+00:00,feeder,,N Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-18T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
601301,Woodbine Way Hakin,2023-06-18T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
601301,Woodbine Way Hakin,2023-06-18T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
601301,Woodbine Way Hakin,2023-06-18T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-18T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-18T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-18T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.92
601301,Woodbine Way Hakin,2023-06-18T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.11
601301,Woodbine Way Hakin,2023-06-18T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.28
601301,Woodbine Way Hakin,2023-06-18T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.5
601301,Woodbine Way Hakin,2023-06-18T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
601301,Woodbine Way Hakin,2023-06-18T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.2
601301,Woodbine Way Hakin,2023-06-18T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.2
601301,Woodbine Way Hakin,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
601301,Woodbine Way Hakin,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
601301,Woodbine Way Hakin,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.37
601301,Woodbine Way Hakin,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.78
601301,Woodbine Way Hakin,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.72
601301,Woodbine Way Hakin,2023-06-18T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.5
601301,Woodbine Way Hakin,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
601301,Woodbine Way Hakin,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
601301,Woodbine Way Hakin,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.2
601301,Woodbine Way Hakin,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
601301,Woodbine Way Hakin,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
601301,Woodbine Way Hakin,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
601301,Woodbine Way Hakin,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.27
601301,Woodbine Way Hakin,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.98
601301,Woodbine Way Hakin,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.43
601301,Woodbine Way Hakin,2023-06-18T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.0
601301,Woodbine Way Hakin,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
601301,Woodbine Way Hakin,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.7
601301,Woodbine Way Hakin,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
601301,Woodbine Way Hakin,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.65
601301,Woodbine Way Hakin,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.03
601301,Woodbine Way Hakin,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.67
601301,Woodbine Way Hakin,2023-06-18T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
601301,Woodbine Way Hakin,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
601301,Woodbine Way Hakin,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
601301,Woodbine Way Hakin,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
601301,Woodbine Way Hakin,2023-06-18T19:40:00.000+00:00,transformer,,Temperature,C,31.4
601301,Woodbine Way Hakin,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
601301,Woodbine Way Hakin,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
601301,Woodbine Way Hakin,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
601301,Woodbine Way Hakin,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
601301,Woodbine Way Hakin,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
601301,Woodbine Way Hakin,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
601301,Woodbine Way Hakin,2023-06-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
601301,Woodbine Way Hakin,2023-06-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
601301,Woodbine Way Hakin,2023-06-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
601301,Woodbine Way Hakin,2023-06-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,27.9
601301,Woodbine Way Hakin,2023-06-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,28.71
601301,Woodbine Way Hakin,2023-06-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,34.88
601301,Woodbine Way Hakin,2023-06-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
601301,Woodbine Way Hakin,2023-06-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
601301,Woodbine Way Hakin,2023-06-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
601301,Woodbine Way Hakin,2023-06-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
601301,Woodbine Way Hakin,2023-06-18T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
601301,Woodbine Way Hakin,2023-06-18T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-18T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-18T19:30:00.000+00:00,feeder,,L3 Active Power,kW,6.29
601301,Woodbine Way Hakin,2023-06-18T19:30:00.000+00:00,feeder,,L2 Active Power,kW,1.87
601301,Woodbine Way Hakin,2023-06-18T19:30:00.000+00:00,feeder,,L1 Active Power,kW,4.27
601301,Woodbine Way Hakin,2023-06-18T19:30:00.000+00:00,feeder,,N Current (RMS),A,18.0
