Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-18T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
601301,Woodbine Way Hakin,2023-06-18T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
601301,Woodbine Way Hakin,2023-06-18T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
601301,Woodbine Way Hakin,2023-06-18T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-18T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-18T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-18T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.94
601301,Woodbine Way Hakin,2023-06-18T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.26
601301,Woodbine Way Hakin,2023-06-18T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.65
601301,Woodbine Way Hakin,2023-06-18T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.6
601301,Woodbine Way Hakin,2023-06-18T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.1
601301,Woodbine Way Hakin,2023-06-18T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.5
601301,Woodbine Way Hakin,2023-06-18T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.0
601301,Woodbine Way Hakin,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
601301,Woodbine Way Hakin,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
601301,Woodbine Way Hakin,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.83
601301,Woodbine Way Hakin,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.53
601301,Woodbine Way Hakin,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.1
601301,Woodbine Way Hakin,2023-06-18T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
601301,Woodbine Way Hakin,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
601301,Woodbine Way Hakin,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.7
601301,Woodbine Way Hakin,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.5
601301,Woodbine Way Hakin,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
601301,Woodbine Way Hakin,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
601301,Woodbine Way Hakin,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.2
601301,Woodbine Way Hakin,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.77
601301,Woodbine Way Hakin,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.94
601301,Woodbine Way Hakin,2023-06-18T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.2
601301,Woodbine Way Hakin,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
601301,Woodbine Way Hakin,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
601301,Woodbine Way Hakin,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
601301,Woodbine Way Hakin,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
601301,Woodbine Way Hakin,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.14
601301,Woodbine Way Hakin,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
601301,Woodbine Way Hakin,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
601301,Woodbine Way Hakin,2023-06-18T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
601301,Woodbine Way Hakin,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
601301,Woodbine Way Hakin,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
601301,Woodbine Way Hakin,2023-06-18T19:30:00.000+00:00,transformer,,Temperature,C,31.5
601301,Woodbine Way Hakin,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
601301,Woodbine Way Hakin,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
601301,Woodbine Way Hakin,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
601301,Woodbine Way Hakin,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
601301,Woodbine Way Hakin,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
601301,Woodbine Way Hakin,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
601301,Woodbine Way Hakin,2023-06-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
601301,Woodbine Way Hakin,2023-06-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
601301,Woodbine Way Hakin,2023-06-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
601301,Woodbine Way Hakin,2023-06-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,30.41
601301,Woodbine Way Hakin,2023-06-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,31.92
601301,Woodbine Way Hakin,2023-06-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,31.65
601301,Woodbine Way Hakin,2023-06-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,73.0
601301,Woodbine Way Hakin,2023-06-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
601301,Woodbine Way Hakin,2023-06-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
601301,Woodbine Way Hakin,2023-06-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
601301,Woodbine Way Hakin,2023-06-18T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-18T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-18T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-18T19:20:00.000+00:00,feeder,,L3 Active Power,kW,8.69
601301,Woodbine Way Hakin,2023-06-18T19:20:00.000+00:00,feeder,,L2 Active Power,kW,1.87
601301,Woodbine Way Hakin,2023-06-18T19:20:00.000+00:00,feeder,,L1 Active Power,kW,1.77
601301,Woodbine Way Hakin,2023-06-18T19:20:00.000+00:00,feeder,,N Current (RMS),A,20.2
601301,Woodbine Way Hakin,2023-06-18T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.6
601301,Woodbine Way Hakin,2023-06-18T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
601301,Woodbine Way Hakin,2023-06-18T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-18T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-18T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-18T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
601301,Woodbine Way Hakin,2023-06-18T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.63
601301,Woodbine Way Hakin,2023-06-18T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.2
601301,Woodbine Way Hakin,2023-06-18T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.23
601301,Woodbine Way Hakin,2023-06-18T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
601301,Woodbine Way Hakin,2023-06-18T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.8
601301,Woodbine Way Hakin,2023-06-18T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.2
601301,Woodbine Way Hakin,2023-06-18T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.0
601301,Woodbine Way Hakin,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.5
601301,Woodbine Way Hakin,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.41
601301,Woodbine Way Hakin,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.02
601301,Woodbine Way Hakin,2023-06-18T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,44.7
601301,Woodbine Way Hakin,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
601301,Woodbine Way Hakin,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.1
601301,Woodbine Way Hakin,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.6
601301,Woodbine Way Hakin,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
601301,Woodbine Way Hakin,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.23
601301,Woodbine Way Hakin,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.98
601301,Woodbine Way Hakin,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.9
601301,Woodbine Way Hakin,2023-06-18T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
601301,Woodbine Way Hakin,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
601301,Woodbine Way Hakin,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
601301,Woodbine Way Hakin,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
601301,Woodbine Way Hakin,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
601301,Woodbine Way Hakin,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.83
601301,Woodbine Way Hakin,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
601301,Woodbine Way Hakin,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
601301,Woodbine Way Hakin,2023-06-18T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
601301,Woodbine Way Hakin,2023-06-18T19:20:00.000+00:00,transformer,,Temperature,C,31.5
601301,Woodbine Way Hakin,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
601301,Woodbine Way Hakin,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
601301,Woodbine Way Hakin,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
601301,Woodbine Way Hakin,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
601301,Woodbine Way Hakin,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
601301,Woodbine Way Hakin,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
601301,Woodbine Way Hakin,2023-06-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
601301,Woodbine Way Hakin,2023-06-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,27.88
601301,Woodbine Way Hakin,2023-06-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,37.56
601301,Woodbine Way Hakin,2023-06-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,32.31
601301,Woodbine Way Hakin,2023-06-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
601301,Woodbine Way Hakin,2023-06-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
601301,Woodbine Way Hakin,2023-06-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
601301,Woodbine Way Hakin,2023-06-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
601301,Woodbine Way Hakin,2023-06-18T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-18T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-18T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-18T19:10:00.000+00:00,feeder,,L3 Active Power,kW,7.08
601301,Woodbine Way Hakin,2023-06-18T19:10:00.000+00:00,feeder,,L2 Active Power,kW,1.72
601301,Woodbine Way Hakin,2023-06-18T19:10:00.000+00:00,feeder,,L1 Active Power,kW,1.96
601301,Woodbine Way Hakin,2023-06-18T19:10:00.000+00:00,feeder,,N Current (RMS),A,19.0
601301,Woodbine Way Hakin,2023-06-18T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
601301,Woodbine Way Hakin,2023-06-18T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
601301,Woodbine Way Hakin,2023-06-18T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-18T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-18T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-18T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.57
601301,Woodbine Way Hakin,2023-06-18T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.15
601301,Woodbine Way Hakin,2023-06-18T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.22
601301,Woodbine Way Hakin,2023-06-18T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.2
601301,Woodbine Way Hakin,2023-06-18T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
601301,Woodbine Way Hakin,2023-06-18T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.2
601301,Woodbine Way Hakin,2023-06-18T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.0
601301,Woodbine Way Hakin,2023-06-18T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.2
601301,Woodbine Way Hakin,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.52
601301,Woodbine Way Hakin,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.68
601301,Woodbine Way Hakin,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.24
601301,Woodbine Way Hakin,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.04
601301,Woodbine Way Hakin,2023-06-18T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,56.1
601301,Woodbine Way Hakin,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
601301,Woodbine Way Hakin,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,84.6
601301,Woodbine Way Hakin,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.0
601301,Woodbine Way Hakin,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
601301,Woodbine Way Hakin,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.0
601301,Woodbine Way Hakin,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.68
601301,Woodbine Way Hakin,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.28
601301,Woodbine Way Hakin,2023-06-18T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
601301,Woodbine Way Hakin,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
601301,Woodbine Way Hakin,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
601301,Woodbine Way Hakin,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
601301,Woodbine Way Hakin,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
601301,Woodbine Way Hakin,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
601301,Woodbine Way Hakin,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
601301,Woodbine Way Hakin,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.67
601301,Woodbine Way Hakin,2023-06-18T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
601301,Woodbine Way Hakin,2023-06-18T19:10:00.000+00:00,transformer,,Temperature,C,31.5
601301,Woodbine Way Hakin,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
601301,Woodbine Way Hakin,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
601301,Woodbine Way Hakin,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
601301,Woodbine Way Hakin,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
601301,Woodbine Way Hakin,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
601301,Woodbine Way Hakin,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
601301,Woodbine Way Hakin,2023-06-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
601301,Woodbine Way Hakin,2023-06-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
601301,Woodbine Way Hakin,2023-06-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,24.28
601301,Woodbine Way Hakin,2023-06-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,40.19
601301,Woodbine Way Hakin,2023-06-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,34.15
601301,Woodbine Way Hakin,2023-06-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,83.3
601301,Woodbine Way Hakin,2023-06-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
601301,Woodbine Way Hakin,2023-06-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
601301,Woodbine Way Hakin,2023-06-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
601301,Woodbine Way Hakin,2023-06-18T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-18T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-18T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-18T19:00:00.000+00:00,feeder,,L3 Active Power,kW,3.32
601301,Woodbine Way Hakin,2023-06-18T19:00:00.000+00:00,feeder,,L2 Active Power,kW,2.11
601301,Woodbine Way Hakin,2023-06-18T19:00:00.000+00:00,feeder,,L1 Active Power,kW,2.33
601301,Woodbine Way Hakin,2023-06-18T19:00:00.000+00:00,feeder,,N Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-18T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
601301,Woodbine Way Hakin,2023-06-18T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-18T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-18T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-18T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-18T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-18T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.23
601301,Woodbine Way Hakin,2023-06-18T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.49
601301,Woodbine Way Hakin,2023-06-18T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.46
601301,Woodbine Way Hakin,2023-06-18T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.8
601301,Woodbine Way Hakin,2023-06-18T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.7
601301,Woodbine Way Hakin,2023-06-18T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
601301,Woodbine Way Hakin,2023-06-18T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.6
601301,Woodbine Way Hakin,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
601301,Woodbine Way Hakin,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
601301,Woodbine Way Hakin,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.57
601301,Woodbine Way Hakin,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.19
601301,Woodbine Way Hakin,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.58
601301,Woodbine Way Hakin,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.91
601301,Woodbine Way Hakin,2023-06-18T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,47.0
601301,Woodbine Way Hakin,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
601301,Woodbine Way Hakin,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
601301,Woodbine Way Hakin,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.4
601301,Woodbine Way Hakin,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
601301,Woodbine Way Hakin,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.7
601301,Woodbine Way Hakin,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.94
601301,Woodbine Way Hakin,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.52
601301,Woodbine Way Hakin,2023-06-18T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
601301,Woodbine Way Hakin,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
601301,Woodbine Way Hakin,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
601301,Woodbine Way Hakin,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
601301,Woodbine Way Hakin,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
601301,Woodbine Way Hakin,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
601301,Woodbine Way Hakin,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
601301,Woodbine Way Hakin,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.26
601301,Woodbine Way Hakin,2023-06-18T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
601301,Woodbine Way Hakin,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
601301,Woodbine Way Hakin,2023-06-18T19:00:00.000+00:00,transformer,,Temperature,C,31.6
601301,Woodbine Way Hakin,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
601301,Woodbine Way Hakin,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
601301,Woodbine Way Hakin,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
601301,Woodbine Way Hakin,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
601301,Woodbine Way Hakin,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
601301,Woodbine Way Hakin,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
601301,Woodbine Way Hakin,2023-06-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
601301,Woodbine Way Hakin,2023-06-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
601301,Woodbine Way Hakin,2023-06-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,21.95
601301,Woodbine Way Hakin,2023-06-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,21.91
601301,Woodbine Way Hakin,2023-06-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,40.48
601301,Woodbine Way Hakin,2023-06-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,80.4
601301,Woodbine Way Hakin,2023-06-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
601301,Woodbine Way Hakin,2023-06-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
601301,Woodbine Way Hakin,2023-06-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
601301,Woodbine Way Hakin,2023-06-18T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-18T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-18T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-18T18:50:00.000+00:00,feeder,,L3 Active Power,kW,2.22
601301,Woodbine Way Hakin,2023-06-18T18:50:00.000+00:00,feeder,,L2 Active Power,kW,2.65
601301,Woodbine Way Hakin,2023-06-18T18:50:00.000+00:00,feeder,,L1 Active Power,kW,3.41
601301,Woodbine Way Hakin,2023-06-18T18:50:00.000+00:00,feeder,,N Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-18T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-18T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-18T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
601301,Woodbine Way Hakin,2023-06-18T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-18T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-18T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-18T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.54
601301,Woodbine Way Hakin,2023-06-18T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.35
601301,Woodbine Way Hakin,2023-06-18T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.66
601301,Woodbine Way Hakin,2023-06-18T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.9
601301,Woodbine Way Hakin,2023-06-18T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.8
601301,Woodbine Way Hakin,2023-06-18T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-18T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.4
601301,Woodbine Way Hakin,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
601301,Woodbine Way Hakin,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.64
601301,Woodbine Way Hakin,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
601301,Woodbine Way Hakin,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.78
601301,Woodbine Way Hakin,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.37
601301,Woodbine Way Hakin,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.34
601301,Woodbine Way Hakin,2023-06-18T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
601301,Woodbine Way Hakin,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.3
601301,Woodbine Way Hakin,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
601301,Woodbine Way Hakin,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.0
601301,Woodbine Way Hakin,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
601301,Woodbine Way Hakin,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
601301,Woodbine Way Hakin,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.13
601301,Woodbine Way Hakin,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.86
601301,Woodbine Way Hakin,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.9
601301,Woodbine Way Hakin,2023-06-18T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
601301,Woodbine Way Hakin,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
601301,Woodbine Way Hakin,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
601301,Woodbine Way Hakin,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
601301,Woodbine Way Hakin,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.09
601301,Woodbine Way Hakin,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
601301,Woodbine Way Hakin,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.91
601301,Woodbine Way Hakin,2023-06-18T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
601301,Woodbine Way Hakin,2023-06-18T18:50:00.000+00:00,transformer,,Temperature,C,31.6
601301,Woodbine Way Hakin,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
601301,Woodbine Way Hakin,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
601301,Woodbine Way Hakin,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
601301,Woodbine Way Hakin,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
601301,Woodbine Way Hakin,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
601301,Woodbine Way Hakin,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
601301,Woodbine Way Hakin,2023-06-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
601301,Woodbine Way Hakin,2023-06-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
601301,Woodbine Way Hakin,2023-06-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,25.76
601301,Woodbine Way Hakin,2023-06-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,21.83
601301,Woodbine Way Hakin,2023-06-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,39.23
601301,Woodbine Way Hakin,2023-06-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,69.9
601301,Woodbine Way Hakin,2023-06-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
601301,Woodbine Way Hakin,2023-06-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
601301,Woodbine Way Hakin,2023-06-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
601301,Woodbine Way Hakin,2023-06-18T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-18T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-18T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-18T18:40:00.000+00:00,feeder,,L3 Active Power,kW,5.4
601301,Woodbine Way Hakin,2023-06-18T18:40:00.000+00:00,feeder,,L2 Active Power,kW,4.43
601301,Woodbine Way Hakin,2023-06-18T18:40:00.000+00:00,feeder,,L1 Active Power,kW,3.43
601301,Woodbine Way Hakin,2023-06-18T18:40:00.000+00:00,feeder,,N Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-18T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
601301,Woodbine Way Hakin,2023-06-18T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
601301,Woodbine Way Hakin,2023-06-18T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-18T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-18T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-18T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-18T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.3
601301,Woodbine Way Hakin,2023-06-18T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.97
601301,Woodbine Way Hakin,2023-06-18T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.29
601301,Woodbine Way Hakin,2023-06-18T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.4
601301,Woodbine Way Hakin,2023-06-18T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.6
601301,Woodbine Way Hakin,2023-06-18T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.5
601301,Woodbine Way Hakin,2023-06-18T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.7
601301,Woodbine Way Hakin,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.63
601301,Woodbine Way Hakin,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.98
601301,Woodbine Way Hakin,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.35
601301,Woodbine Way Hakin,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.51
601301,Woodbine Way Hakin,2023-06-18T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.1
601301,Woodbine Way Hakin,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.8
601301,Woodbine Way Hakin,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.4
601301,Woodbine Way Hakin,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.4
601301,Woodbine Way Hakin,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
601301,Woodbine Way Hakin,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.27
601301,Woodbine Way Hakin,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.67
601301,Woodbine Way Hakin,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.88
601301,Woodbine Way Hakin,2023-06-18T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
601301,Woodbine Way Hakin,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.0
601301,Woodbine Way Hakin,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
601301,Woodbine Way Hakin,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
601301,Woodbine Way Hakin,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
601301,Woodbine Way Hakin,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.48
601301,Woodbine Way Hakin,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
601301,Woodbine Way Hakin,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.53
601301,Woodbine Way Hakin,2023-06-18T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
601301,Woodbine Way Hakin,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
601301,Woodbine Way Hakin,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
601301,Woodbine Way Hakin,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
601301,Woodbine Way Hakin,2023-06-18T18:40:00.000+00:00,transformer,,Temperature,C,31.6
601301,Woodbine Way Hakin,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
601301,Woodbine Way Hakin,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
601301,Woodbine Way Hakin,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
601301,Woodbine Way Hakin,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
601301,Woodbine Way Hakin,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
601301,Woodbine Way Hakin,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
601301,Woodbine Way Hakin,2023-06-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
601301,Woodbine Way Hakin,2023-06-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,29.43
601301,Woodbine Way Hakin,2023-06-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,34.56
601301,Woodbine Way Hakin,2023-06-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,39.65
601301,Woodbine Way Hakin,2023-06-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
601301,Woodbine Way Hakin,2023-06-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
601301,Woodbine Way Hakin,2023-06-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
601301,Woodbine Way Hakin,2023-06-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
601301,Woodbine Way Hakin,2023-06-18T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
601301,Woodbine Way Hakin,2023-06-18T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-18T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-18T18:30:00.000+00:00,feeder,,L3 Active Power,kW,6.09
601301,Woodbine Way Hakin,2023-06-18T18:30:00.000+00:00,feeder,,L2 Active Power,kW,3.08
601301,Woodbine Way Hakin,2023-06-18T18:30:00.000+00:00,feeder,,L1 Active Power,kW,4.81
601301,Woodbine Way Hakin,2023-06-18T18:30:00.000+00:00,feeder,,N Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-18T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.9
601301,Woodbine Way Hakin,2023-06-18T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
601301,Woodbine Way Hakin,2023-06-18T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
601301,Woodbine Way Hakin,2023-06-18T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-18T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-18T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-18T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.66
601301,Woodbine Way Hakin,2023-06-18T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.15
601301,Woodbine Way Hakin,2023-06-18T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.04
601301,Woodbine Way Hakin,2023-06-18T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,46.1
601301,Woodbine Way Hakin,2023-06-18T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.0
601301,Woodbine Way Hakin,2023-06-18T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
601301,Woodbine Way Hakin,2023-06-18T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.1
601301,Woodbine Way Hakin,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
601301,Woodbine Way Hakin,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.48
601301,Woodbine Way Hakin,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.5
601301,Woodbine Way Hakin,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.29
601301,Woodbine Way Hakin,2023-06-18T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
601301,Woodbine Way Hakin,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.9
601301,Woodbine Way Hakin,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.9
601301,Woodbine Way Hakin,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
601301,Woodbine Way Hakin,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
601301,Woodbine Way Hakin,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.62
601301,Woodbine Way Hakin,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.52
601301,Woodbine Way Hakin,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.3
601301,Woodbine Way Hakin,2023-06-18T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
601301,Woodbine Way Hakin,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.3
601301,Woodbine Way Hakin,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
601301,Woodbine Way Hakin,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
601301,Woodbine Way Hakin,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.58
601301,Woodbine Way Hakin,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
601301,Woodbine Way Hakin,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.94
601301,Woodbine Way Hakin,2023-06-18T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
601301,Woodbine Way Hakin,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
601301,Woodbine Way Hakin,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
601301,Woodbine Way Hakin,2023-06-18T18:30:00.000+00:00,transformer,,Temperature,C,31.6
601301,Woodbine Way Hakin,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
601301,Woodbine Way Hakin,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
601301,Woodbine Way Hakin,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
601301,Woodbine Way Hakin,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
601301,Woodbine Way Hakin,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
601301,Woodbine Way Hakin,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
601301,Woodbine Way Hakin,2023-06-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
601301,Woodbine Way Hakin,2023-06-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
601301,Woodbine Way Hakin,2023-06-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
601301,Woodbine Way Hakin,2023-06-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,38.43
601301,Woodbine Way Hakin,2023-06-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,43.35
601301,Woodbine Way Hakin,2023-06-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,37.38
601301,Woodbine Way Hakin,2023-06-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
601301,Woodbine Way Hakin,2023-06-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
601301,Woodbine Way Hakin,2023-06-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
601301,Woodbine Way Hakin,2023-06-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
601301,Woodbine Way Hakin,2023-06-18T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-18T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-18T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-18T18:20:00.000+00:00,feeder,,L3 Active Power,kW,4.45
601301,Woodbine Way Hakin,2023-06-18T18:20:00.000+00:00,feeder,,L2 Active Power,kW,2.93
601301,Woodbine Way Hakin,2023-06-18T18:20:00.000+00:00,feeder,,L1 Active Power,kW,2.72
601301,Woodbine Way Hakin,2023-06-18T18:20:00.000+00:00,feeder,,N Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-18T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
601301,Woodbine Way Hakin,2023-06-18T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-18T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-18T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-18T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
601301,Woodbine Way Hakin,2023-06-18T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-18T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.22
601301,Woodbine Way Hakin,2023-06-18T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.62
601301,Woodbine Way Hakin,2023-06-18T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.37
601301,Woodbine Way Hakin,2023-06-18T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,42.7
601301,Woodbine Way Hakin,2023-06-18T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.5
601301,Woodbine Way Hakin,2023-06-18T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.9
601301,Woodbine Way Hakin,2023-06-18T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.7
601301,Woodbine Way Hakin,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
601301,Woodbine Way Hakin,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.82
601301,Woodbine Way Hakin,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.2
601301,Woodbine Way Hakin,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.36
601301,Woodbine Way Hakin,2023-06-18T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
601301,Woodbine Way Hakin,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
601301,Woodbine Way Hakin,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.2
601301,Woodbine Way Hakin,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
601301,Woodbine Way Hakin,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
601301,Woodbine Way Hakin,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
601301,Woodbine Way Hakin,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.2
601301,Woodbine Way Hakin,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.32
601301,Woodbine Way Hakin,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.29
601301,Woodbine Way Hakin,2023-06-18T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.8
601301,Woodbine Way Hakin,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.4
601301,Woodbine Way Hakin,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
601301,Woodbine Way Hakin,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
601301,Woodbine Way Hakin,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
601301,Woodbine Way Hakin,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.43
601301,Woodbine Way Hakin,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
601301,Woodbine Way Hakin,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.79
601301,Woodbine Way Hakin,2023-06-18T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
601301,Woodbine Way Hakin,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
601301,Woodbine Way Hakin,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
601301,Woodbine Way Hakin,2023-06-18T18:20:00.000+00:00,transformer,,Temperature,C,31.6
601301,Woodbine Way Hakin,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
601301,Woodbine Way Hakin,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
601301,Woodbine Way Hakin,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
601301,Woodbine Way Hakin,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
601301,Woodbine Way Hakin,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
