Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
601301,Woodbine Way Hakin,2023-06-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
601301,Woodbine Way Hakin,2023-06-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
601301,Woodbine Way Hakin,2023-06-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
601301,Woodbine Way Hakin,2023-06-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,39.12
601301,Woodbine Way Hakin,2023-06-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,41.58
601301,Woodbine Way Hakin,2023-06-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,35.54
601301,Woodbine Way Hakin,2023-06-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
601301,Woodbine Way Hakin,2023-06-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
601301,Woodbine Way Hakin,2023-06-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
601301,Woodbine Way Hakin,2023-06-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
601301,Woodbine Way Hakin,2023-06-18T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-18T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-18T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-18T18:10:00.000+00:00,feeder,,L3 Active Power,kW,2.72
601301,Woodbine Way Hakin,2023-06-18T18:10:00.000+00:00,feeder,,L2 Active Power,kW,3.38
601301,Woodbine Way Hakin,2023-06-18T18:10:00.000+00:00,feeder,,L1 Active Power,kW,3.17
601301,Woodbine Way Hakin,2023-06-18T18:10:00.000+00:00,feeder,,N Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-18T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-18T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-18T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
601301,Woodbine Way Hakin,2023-06-18T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-18T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-18T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-18T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.34
601301,Woodbine Way Hakin,2023-06-18T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.32
601301,Woodbine Way Hakin,2023-06-18T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.8
601301,Woodbine Way Hakin,2023-06-18T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.3
601301,Woodbine Way Hakin,2023-06-18T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.0
601301,Woodbine Way Hakin,2023-06-18T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.6
601301,Woodbine Way Hakin,2023-06-18T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.2
601301,Woodbine Way Hakin,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
601301,Woodbine Way Hakin,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
601301,Woodbine Way Hakin,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.54
601301,Woodbine Way Hakin,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.09
601301,Woodbine Way Hakin,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.08
601301,Woodbine Way Hakin,2023-06-18T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
601301,Woodbine Way Hakin,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
601301,Woodbine Way Hakin,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.5
601301,Woodbine Way Hakin,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
601301,Woodbine Way Hakin,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.88
601301,Woodbine Way Hakin,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.22
601301,Woodbine Way Hakin,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.71
601301,Woodbine Way Hakin,2023-06-18T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.4
601301,Woodbine Way Hakin,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.6
601301,Woodbine Way Hakin,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
601301,Woodbine Way Hakin,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
601301,Woodbine Way Hakin,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
601301,Woodbine Way Hakin,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
601301,Woodbine Way Hakin,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.33
601301,Woodbine Way Hakin,2023-06-18T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
601301,Woodbine Way Hakin,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
601301,Woodbine Way Hakin,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
601301,Woodbine Way Hakin,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
601301,Woodbine Way Hakin,2023-06-18T18:10:00.000+00:00,transformer,,Temperature,C,31.6
601301,Woodbine Way Hakin,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
601301,Woodbine Way Hakin,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
601301,Woodbine Way Hakin,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
601301,Woodbine Way Hakin,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
601301,Woodbine Way Hakin,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
601301,Woodbine Way Hakin,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
601301,Woodbine Way Hakin,2023-06-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
601301,Woodbine Way Hakin,2023-06-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
601301,Woodbine Way Hakin,2023-06-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,31.89
601301,Woodbine Way Hakin,2023-06-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,36.61
601301,Woodbine Way Hakin,2023-06-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,32.09
601301,Woodbine Way Hakin,2023-06-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
601301,Woodbine Way Hakin,2023-06-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
601301,Woodbine Way Hakin,2023-06-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
601301,Woodbine Way Hakin,2023-06-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
601301,Woodbine Way Hakin,2023-06-18T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-18T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-18T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-18T18:00:00.000+00:00,feeder,,L3 Active Power,kW,1.93
601301,Woodbine Way Hakin,2023-06-18T18:00:00.000+00:00,feeder,,L2 Active Power,kW,2.94
601301,Woodbine Way Hakin,2023-06-18T18:00:00.000+00:00,feeder,,L1 Active Power,kW,4.43
601301,Woodbine Way Hakin,2023-06-18T18:00:00.000+00:00,feeder,,N Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-18T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-18T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-18T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
601301,Woodbine Way Hakin,2023-06-18T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-18T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-18T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-18T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.88
601301,Woodbine Way Hakin,2023-06-18T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.05
601301,Woodbine Way Hakin,2023-06-18T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.74
601301,Woodbine Way Hakin,2023-06-18T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
601301,Woodbine Way Hakin,2023-06-18T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.9
601301,Woodbine Way Hakin,2023-06-18T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
601301,Woodbine Way Hakin,2023-06-18T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.3
601301,Woodbine Way Hakin,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
601301,Woodbine Way Hakin,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.56
601301,Woodbine Way Hakin,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.5
601301,Woodbine Way Hakin,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.08
601301,Woodbine Way Hakin,2023-06-18T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
601301,Woodbine Way Hakin,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
601301,Woodbine Way Hakin,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
601301,Woodbine Way Hakin,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.0
601301,Woodbine Way Hakin,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.66
601301,Woodbine Way Hakin,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.52
601301,Woodbine Way Hakin,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.07
601301,Woodbine Way Hakin,2023-06-18T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
601301,Woodbine Way Hakin,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.7
601301,Woodbine Way Hakin,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
601301,Woodbine Way Hakin,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
601301,Woodbine Way Hakin,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
601301,Woodbine Way Hakin,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
601301,Woodbine Way Hakin,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.24
601301,Woodbine Way Hakin,2023-06-18T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
601301,Woodbine Way Hakin,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
601301,Woodbine Way Hakin,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
601301,Woodbine Way Hakin,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
601301,Woodbine Way Hakin,2023-06-18T18:00:00.000+00:00,transformer,,Temperature,C,31.6
601301,Woodbine Way Hakin,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
601301,Woodbine Way Hakin,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
601301,Woodbine Way Hakin,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
601301,Woodbine Way Hakin,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
601301,Woodbine Way Hakin,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
601301,Woodbine Way Hakin,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
601301,Woodbine Way Hakin,2023-06-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
601301,Woodbine Way Hakin,2023-06-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
601301,Woodbine Way Hakin,2023-06-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
601301,Woodbine Way Hakin,2023-06-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,31.03
601301,Woodbine Way Hakin,2023-06-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,27.91
601301,Woodbine Way Hakin,2023-06-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,31.57
601301,Woodbine Way Hakin,2023-06-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
601301,Woodbine Way Hakin,2023-06-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
601301,Woodbine Way Hakin,2023-06-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
601301,Woodbine Way Hakin,2023-06-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
601301,Woodbine Way Hakin,2023-06-18T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-18T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-18T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-18T17:50:00.000+00:00,feeder,,L3 Active Power,kW,3.27
601301,Woodbine Way Hakin,2023-06-18T17:50:00.000+00:00,feeder,,L2 Active Power,kW,1.44
601301,Woodbine Way Hakin,2023-06-18T17:50:00.000+00:00,feeder,,L1 Active Power,kW,2.55
601301,Woodbine Way Hakin,2023-06-18T17:50:00.000+00:00,feeder,,N Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-18T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-18T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-18T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-18T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-18T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
601301,Woodbine Way Hakin,2023-06-18T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-18T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.23
601301,Woodbine Way Hakin,2023-06-18T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.11
601301,Woodbine Way Hakin,2023-06-18T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.19
601301,Woodbine Way Hakin,2023-06-18T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
601301,Woodbine Way Hakin,2023-06-18T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
601301,Woodbine Way Hakin,2023-06-18T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
601301,Woodbine Way Hakin,2023-06-18T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.8
601301,Woodbine Way Hakin,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
601301,Woodbine Way Hakin,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.41
601301,Woodbine Way Hakin,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.45
601301,Woodbine Way Hakin,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.09
601301,Woodbine Way Hakin,2023-06-18T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
601301,Woodbine Way Hakin,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
601301,Woodbine Way Hakin,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
601301,Woodbine Way Hakin,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
601301,Woodbine Way Hakin,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
601301,Woodbine Way Hakin,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.75
601301,Woodbine Way Hakin,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.34
601301,Woodbine Way Hakin,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.9
601301,Woodbine Way Hakin,2023-06-18T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
601301,Woodbine Way Hakin,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.8
601301,Woodbine Way Hakin,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
601301,Woodbine Way Hakin,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
601301,Woodbine Way Hakin,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.76
601301,Woodbine Way Hakin,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
601301,Woodbine Way Hakin,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.16
601301,Woodbine Way Hakin,2023-06-18T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
601301,Woodbine Way Hakin,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
601301,Woodbine Way Hakin,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
601301,Woodbine Way Hakin,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
601301,Woodbine Way Hakin,2023-06-18T17:50:00.000+00:00,transformer,,Temperature,C,31.6
601301,Woodbine Way Hakin,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
601301,Woodbine Way Hakin,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
601301,Woodbine Way Hakin,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
601301,Woodbine Way Hakin,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
601301,Woodbine Way Hakin,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
601301,Woodbine Way Hakin,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
601301,Woodbine Way Hakin,2023-06-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
601301,Woodbine Way Hakin,2023-06-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,31.43
601301,Woodbine Way Hakin,2023-06-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,29.24
601301,Woodbine Way Hakin,2023-06-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,30.89
601301,Woodbine Way Hakin,2023-06-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
601301,Woodbine Way Hakin,2023-06-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
601301,Woodbine Way Hakin,2023-06-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
601301,Woodbine Way Hakin,2023-06-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
601301,Woodbine Way Hakin,2023-06-18T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-18T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-18T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
601301,Woodbine Way Hakin,2023-06-18T17:40:00.000+00:00,feeder,,L3 Active Power,kW,11.19
601301,Woodbine Way Hakin,2023-06-18T17:40:00.000+00:00,feeder,,L2 Active Power,kW,1.27
601301,Woodbine Way Hakin,2023-06-18T17:40:00.000+00:00,feeder,,L1 Active Power,kW,3.29
601301,Woodbine Way Hakin,2023-06-18T17:40:00.000+00:00,feeder,,N Current (RMS),A,29.1
601301,Woodbine Way Hakin,2023-06-18T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.1
601301,Woodbine Way Hakin,2023-06-18T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
601301,Woodbine Way Hakin,2023-06-18T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-18T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-18T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-18T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-18T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.55
601301,Woodbine Way Hakin,2023-06-18T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.06
601301,Woodbine Way Hakin,2023-06-18T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.9
601301,Woodbine Way Hakin,2023-06-18T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.1
601301,Woodbine Way Hakin,2023-06-18T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.0
601301,Woodbine Way Hakin,2023-06-18T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.3
601301,Woodbine Way Hakin,2023-06-18T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.0
601301,Woodbine Way Hakin,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
601301,Woodbine Way Hakin,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.22
601301,Woodbine Way Hakin,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.91
601301,Woodbine Way Hakin,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.91
601301,Woodbine Way Hakin,2023-06-18T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
601301,Woodbine Way Hakin,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.5
601301,Woodbine Way Hakin,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
601301,Woodbine Way Hakin,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
601301,Woodbine Way Hakin,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.32
601301,Woodbine Way Hakin,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.91
601301,Woodbine Way Hakin,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.25
601301,Woodbine Way Hakin,2023-06-18T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
601301,Woodbine Way Hakin,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.5
601301,Woodbine Way Hakin,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
601301,Woodbine Way Hakin,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
601301,Woodbine Way Hakin,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.96
601301,Woodbine Way Hakin,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
601301,Woodbine Way Hakin,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
601301,Woodbine Way Hakin,2023-06-18T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
601301,Woodbine Way Hakin,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
601301,Woodbine Way Hakin,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
601301,Woodbine Way Hakin,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-18T17:40:00.000+00:00,transformer,,Temperature,C,31.6
601301,Woodbine Way Hakin,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
601301,Woodbine Way Hakin,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
601301,Woodbine Way Hakin,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
601301,Woodbine Way Hakin,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
601301,Woodbine Way Hakin,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
601301,Woodbine Way Hakin,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
601301,Woodbine Way Hakin,2023-06-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
601301,Woodbine Way Hakin,2023-06-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,40.24
601301,Woodbine Way Hakin,2023-06-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,32.1
601301,Woodbine Way Hakin,2023-06-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,34.6
601301,Woodbine Way Hakin,2023-06-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
601301,Woodbine Way Hakin,2023-06-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
601301,Woodbine Way Hakin,2023-06-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
601301,Woodbine Way Hakin,2023-06-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
601301,Woodbine Way Hakin,2023-06-18T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-18T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-18T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
601301,Woodbine Way Hakin,2023-06-18T17:30:00.000+00:00,feeder,,L3 Active Power,kW,11.53
601301,Woodbine Way Hakin,2023-06-18T17:30:00.000+00:00,feeder,,L2 Active Power,kW,1.33
601301,Woodbine Way Hakin,2023-06-18T17:30:00.000+00:00,feeder,,L1 Active Power,kW,3.07
601301,Woodbine Way Hakin,2023-06-18T17:30:00.000+00:00,feeder,,N Current (RMS),A,30.6
601301,Woodbine Way Hakin,2023-06-18T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.1
601301,Woodbine Way Hakin,2023-06-18T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
601301,Woodbine Way Hakin,2023-06-18T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
601301,Woodbine Way Hakin,2023-06-18T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.36
601301,Woodbine Way Hakin,2023-06-18T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-18T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-18T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.91
601301,Woodbine Way Hakin,2023-06-18T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.63
601301,Woodbine Way Hakin,2023-06-18T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.9
601301,Woodbine Way Hakin,2023-06-18T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-18T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.0
601301,Woodbine Way Hakin,2023-06-18T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.8
601301,Woodbine Way Hakin,2023-06-18T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.1
601301,Woodbine Way Hakin,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
601301,Woodbine Way Hakin,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.35
601301,Woodbine Way Hakin,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.26
601301,Woodbine Way Hakin,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.42
601301,Woodbine Way Hakin,2023-06-18T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
601301,Woodbine Way Hakin,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
601301,Woodbine Way Hakin,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.5
601301,Woodbine Way Hakin,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
601301,Woodbine Way Hakin,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.58
601301,Woodbine Way Hakin,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.03
601301,Woodbine Way Hakin,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.1
601301,Woodbine Way Hakin,2023-06-18T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
601301,Woodbine Way Hakin,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.3
601301,Woodbine Way Hakin,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
601301,Woodbine Way Hakin,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
601301,Woodbine Way Hakin,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
601301,Woodbine Way Hakin,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
601301,Woodbine Way Hakin,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
601301,Woodbine Way Hakin,2023-06-18T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
601301,Woodbine Way Hakin,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
601301,Woodbine Way Hakin,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
601301,Woodbine Way Hakin,2023-06-18T17:30:00.000+00:00,transformer,,Temperature,C,31.6
601301,Woodbine Way Hakin,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
601301,Woodbine Way Hakin,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
601301,Woodbine Way Hakin,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
601301,Woodbine Way Hakin,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
601301,Woodbine Way Hakin,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
601301,Woodbine Way Hakin,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
601301,Woodbine Way Hakin,2023-06-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
601301,Woodbine Way Hakin,2023-06-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
601301,Woodbine Way Hakin,2023-06-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,35.85
601301,Woodbine Way Hakin,2023-06-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,32.37
601301,Woodbine Way Hakin,2023-06-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,28.07
601301,Woodbine Way Hakin,2023-06-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,51.3
601301,Woodbine Way Hakin,2023-06-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
601301,Woodbine Way Hakin,2023-06-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
601301,Woodbine Way Hakin,2023-06-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
601301,Woodbine Way Hakin,2023-06-18T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-18T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-18T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
601301,Woodbine Way Hakin,2023-06-18T17:20:00.000+00:00,feeder,,L3 Active Power,kW,11.88
601301,Woodbine Way Hakin,2023-06-18T17:20:00.000+00:00,feeder,,L2 Active Power,kW,1.47
601301,Woodbine Way Hakin,2023-06-18T17:20:00.000+00:00,feeder,,L1 Active Power,kW,1.76
601301,Woodbine Way Hakin,2023-06-18T17:20:00.000+00:00,feeder,,N Current (RMS),A,34.7
601301,Woodbine Way Hakin,2023-06-18T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,48.6
601301,Woodbine Way Hakin,2023-06-18T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
601301,Woodbine Way Hakin,2023-06-18T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-18T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.52
601301,Woodbine Way Hakin,2023-06-18T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-18T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-18T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.89
601301,Woodbine Way Hakin,2023-06-18T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.46
601301,Woodbine Way Hakin,2023-06-18T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.79
601301,Woodbine Way Hakin,2023-06-18T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.3
601301,Woodbine Way Hakin,2023-06-18T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.9
601301,Woodbine Way Hakin,2023-06-18T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.4
601301,Woodbine Way Hakin,2023-06-18T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.3
601301,Woodbine Way Hakin,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
601301,Woodbine Way Hakin,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
601301,Woodbine Way Hakin,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.03
601301,Woodbine Way Hakin,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.98
601301,Woodbine Way Hakin,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.33
601301,Woodbine Way Hakin,2023-06-18T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
601301,Woodbine Way Hakin,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.0
601301,Woodbine Way Hakin,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.4
601301,Woodbine Way Hakin,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.6
601301,Woodbine Way Hakin,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
601301,Woodbine Way Hakin,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.96
601301,Woodbine Way Hakin,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.01
601301,Woodbine Way Hakin,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.21
601301,Woodbine Way Hakin,2023-06-18T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.0
601301,Woodbine Way Hakin,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
601301,Woodbine Way Hakin,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
601301,Woodbine Way Hakin,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
601301,Woodbine Way Hakin,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
601301,Woodbine Way Hakin,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.34
601301,Woodbine Way Hakin,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.76
601301,Woodbine Way Hakin,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.13
601301,Woodbine Way Hakin,2023-06-18T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
601301,Woodbine Way Hakin,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
601301,Woodbine Way Hakin,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
601301,Woodbine Way Hakin,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
601301,Woodbine Way Hakin,2023-06-18T17:20:00.000+00:00,transformer,,Temperature,C,31.6
601301,Woodbine Way Hakin,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
601301,Woodbine Way Hakin,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
601301,Woodbine Way Hakin,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
601301,Woodbine Way Hakin,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
601301,Woodbine Way Hakin,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
601301,Woodbine Way Hakin,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
601301,Woodbine Way Hakin,2023-06-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,53.1
601301,Woodbine Way Hakin,2023-06-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,28.67
601301,Woodbine Way Hakin,2023-06-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,32.22
601301,Woodbine Way Hakin,2023-06-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,90.9
601301,Woodbine Way Hakin,2023-06-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.9
601301,Woodbine Way Hakin,2023-06-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
601301,Woodbine Way Hakin,2023-06-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
601301,Woodbine Way Hakin,2023-06-18T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-18T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-18T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
601301,Woodbine Way Hakin,2023-06-18T17:10:00.000+00:00,feeder,,L3 Active Power,kW,10.94
601301,Woodbine Way Hakin,2023-06-18T17:10:00.000+00:00,feeder,,L2 Active Power,kW,6.34
601301,Woodbine Way Hakin,2023-06-18T17:10:00.000+00:00,feeder,,L1 Active Power,kW,1.5
601301,Woodbine Way Hakin,2023-06-18T17:10:00.000+00:00,feeder,,N Current (RMS),A,28.9
601301,Woodbine Way Hakin,2023-06-18T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.8
601301,Woodbine Way Hakin,2023-06-18T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.3
601301,Woodbine Way Hakin,2023-06-18T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
601301,Woodbine Way Hakin,2023-06-18T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.52
601301,Woodbine Way Hakin,2023-06-18T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-18T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-18T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.32
601301,Woodbine Way Hakin,2023-06-18T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.09
601301,Woodbine Way Hakin,2023-06-18T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.57
601301,Woodbine Way Hakin,2023-06-18T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
601301,Woodbine Way Hakin,2023-06-18T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.1
601301,Woodbine Way Hakin,2023-06-18T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.1
601301,Woodbine Way Hakin,2023-06-18T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.9
601301,Woodbine Way Hakin,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
601301,Woodbine Way Hakin,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.72
601301,Woodbine Way Hakin,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.03
601301,Woodbine Way Hakin,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.05
601301,Woodbine Way Hakin,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.91
601301,Woodbine Way Hakin,2023-06-18T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
601301,Woodbine Way Hakin,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.6
601301,Woodbine Way Hakin,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.0
601301,Woodbine Way Hakin,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.0
601301,Woodbine Way Hakin,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
601301,Woodbine Way Hakin,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.07
601301,Woodbine Way Hakin,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.34
601301,Woodbine Way Hakin,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.82
601301,Woodbine Way Hakin,2023-06-18T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.6
601301,Woodbine Way Hakin,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
601301,Woodbine Way Hakin,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
601301,Woodbine Way Hakin,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
601301,Woodbine Way Hakin,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
601301,Woodbine Way Hakin,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
601301,Woodbine Way Hakin,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.51
601301,Woodbine Way Hakin,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
601301,Woodbine Way Hakin,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.76
601301,Woodbine Way Hakin,2023-06-18T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
601301,Woodbine Way Hakin,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
601301,Woodbine Way Hakin,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
601301,Woodbine Way Hakin,2023-06-18T17:10:00.000+00:00,transformer,,Temperature,C,31.6
601301,Woodbine Way Hakin,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
601301,Woodbine Way Hakin,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
601301,Woodbine Way Hakin,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
601301,Woodbine Way Hakin,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
601301,Woodbine Way Hakin,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
601301,Woodbine Way Hakin,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
601301,Woodbine Way Hakin,2023-06-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
601301,Woodbine Way Hakin,2023-06-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,52.87
601301,Woodbine Way Hakin,2023-06-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,31.94
601301,Woodbine Way Hakin,2023-06-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,31.57
601301,Woodbine Way Hakin,2023-06-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,85.5
601301,Woodbine Way Hakin,2023-06-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.3
601301,Woodbine Way Hakin,2023-06-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
601301,Woodbine Way Hakin,2023-06-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
601301,Woodbine Way Hakin,2023-06-18T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-18T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-18T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
601301,Woodbine Way Hakin,2023-06-18T17:00:00.000+00:00,feeder,,L3 Active Power,kW,11.0
601301,Woodbine Way Hakin,2023-06-18T17:00:00.000+00:00,feeder,,L2 Active Power,kW,5.29
601301,Woodbine Way Hakin,2023-06-18T17:00:00.000+00:00,feeder,,L1 Active Power,kW,2.15
601301,Woodbine Way Hakin,2023-06-18T17:00:00.000+00:00,feeder,,N Current (RMS),A,27.0
601301,Woodbine Way Hakin,2023-06-18T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.1
601301,Woodbine Way Hakin,2023-06-18T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
601301,Woodbine Way Hakin,2023-06-18T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-18T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-18T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-18T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-18T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.72
601301,Woodbine Way Hakin,2023-06-18T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.53
601301,Woodbine Way Hakin,2023-06-18T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.5
601301,Woodbine Way Hakin,2023-06-18T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
601301,Woodbine Way Hakin,2023-06-18T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.5
601301,Woodbine Way Hakin,2023-06-18T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.6
601301,Woodbine Way Hakin,2023-06-18T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.8
601301,Woodbine Way Hakin,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
601301,Woodbine Way Hakin,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.57
601301,Woodbine Way Hakin,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.7
601301,Woodbine Way Hakin,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.27
601301,Woodbine Way Hakin,2023-06-18T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
601301,Woodbine Way Hakin,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.1
601301,Woodbine Way Hakin,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.6
601301,Woodbine Way Hakin,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.7
601301,Woodbine Way Hakin,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.06
601301,Woodbine Way Hakin,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.88
601301,Woodbine Way Hakin,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.96
601301,Woodbine Way Hakin,2023-06-18T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
