Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
601301,Woodbine Way Hakin,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
601301,Woodbine Way Hakin,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
601301,Woodbine Way Hakin,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
601301,Woodbine Way Hakin,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.62
601301,Woodbine Way Hakin,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.87
601301,Woodbine Way Hakin,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.26
601301,Woodbine Way Hakin,2023-06-18T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
601301,Woodbine Way Hakin,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
601301,Woodbine Way Hakin,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
601301,Woodbine Way Hakin,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
601301,Woodbine Way Hakin,2023-06-18T17:00:00.000+00:00,transformer,,Temperature,C,31.6
601301,Woodbine Way Hakin,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
601301,Woodbine Way Hakin,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
601301,Woodbine Way Hakin,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
601301,Woodbine Way Hakin,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
601301,Woodbine Way Hakin,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
601301,Woodbine Way Hakin,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
601301,Woodbine Way Hakin,2023-06-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
601301,Woodbine Way Hakin,2023-06-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,42.97
601301,Woodbine Way Hakin,2023-06-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,32.25
601301,Woodbine Way Hakin,2023-06-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,35.13
601301,Woodbine Way Hakin,2023-06-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
601301,Woodbine Way Hakin,2023-06-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
601301,Woodbine Way Hakin,2023-06-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
601301,Woodbine Way Hakin,2023-06-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
601301,Woodbine Way Hakin,2023-06-18T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-18T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-18T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-18T16:50:00.000+00:00,feeder,,L3 Active Power,kW,3.0
601301,Woodbine Way Hakin,2023-06-18T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.96
601301,Woodbine Way Hakin,2023-06-18T16:50:00.000+00:00,feeder,,L1 Active Power,kW,3.82
601301,Woodbine Way Hakin,2023-06-18T16:50:00.000+00:00,feeder,,N Current (RMS),A,15.4
601301,Woodbine Way Hakin,2023-06-18T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
601301,Woodbine Way Hakin,2023-06-18T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
601301,Woodbine Way Hakin,2023-06-18T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
601301,Woodbine Way Hakin,2023-06-18T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-18T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-18T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-18T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.91
601301,Woodbine Way Hakin,2023-06-18T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.35
601301,Woodbine Way Hakin,2023-06-18T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.91
601301,Woodbine Way Hakin,2023-06-18T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
601301,Woodbine Way Hakin,2023-06-18T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.8
601301,Woodbine Way Hakin,2023-06-18T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.0
601301,Woodbine Way Hakin,2023-06-18T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.4
601301,Woodbine Way Hakin,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
601301,Woodbine Way Hakin,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.98
601301,Woodbine Way Hakin,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.41
601301,Woodbine Way Hakin,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.78
601301,Woodbine Way Hakin,2023-06-18T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.9
601301,Woodbine Way Hakin,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.8
601301,Woodbine Way Hakin,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
601301,Woodbine Way Hakin,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.8
601301,Woodbine Way Hakin,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.66
601301,Woodbine Way Hakin,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.33
601301,Woodbine Way Hakin,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.98
601301,Woodbine Way Hakin,2023-06-18T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
601301,Woodbine Way Hakin,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
601301,Woodbine Way Hakin,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
601301,Woodbine Way Hakin,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
601301,Woodbine Way Hakin,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
601301,Woodbine Way Hakin,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
601301,Woodbine Way Hakin,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.36
601301,Woodbine Way Hakin,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
601301,Woodbine Way Hakin,2023-06-18T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
601301,Woodbine Way Hakin,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
601301,Woodbine Way Hakin,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.5
601301,Woodbine Way Hakin,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-18T16:50:00.000+00:00,transformer,,Temperature,C,31.6
601301,Woodbine Way Hakin,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
601301,Woodbine Way Hakin,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
601301,Woodbine Way Hakin,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
601301,Woodbine Way Hakin,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
601301,Woodbine Way Hakin,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
601301,Woodbine Way Hakin,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
601301,Woodbine Way Hakin,2023-06-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
601301,Woodbine Way Hakin,2023-06-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
601301,Woodbine Way Hakin,2023-06-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,31.93
601301,Woodbine Way Hakin,2023-06-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,34.41
601301,Woodbine Way Hakin,2023-06-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,38.71
601301,Woodbine Way Hakin,2023-06-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
601301,Woodbine Way Hakin,2023-06-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
601301,Woodbine Way Hakin,2023-06-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
601301,Woodbine Way Hakin,2023-06-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
601301,Woodbine Way Hakin,2023-06-18T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-18T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-18T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-18T16:40:00.000+00:00,feeder,,L3 Active Power,kW,1.18
601301,Woodbine Way Hakin,2023-06-18T16:40:00.000+00:00,feeder,,L2 Active Power,kW,1.41
601301,Woodbine Way Hakin,2023-06-18T16:40:00.000+00:00,feeder,,L1 Active Power,kW,2.06
601301,Woodbine Way Hakin,2023-06-18T16:40:00.000+00:00,feeder,,N Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-18T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
601301,Woodbine Way Hakin,2023-06-18T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-18T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-18T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-18T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-18T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-18T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.7
601301,Woodbine Way Hakin,2023-06-18T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.99
601301,Woodbine Way Hakin,2023-06-18T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.62
601301,Woodbine Way Hakin,2023-06-18T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.0
601301,Woodbine Way Hakin,2023-06-18T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.6
601301,Woodbine Way Hakin,2023-06-18T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-18T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.6
601301,Woodbine Way Hakin,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.69
601301,Woodbine Way Hakin,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.9
601301,Woodbine Way Hakin,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.26
601301,Woodbine Way Hakin,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.51
601301,Woodbine Way Hakin,2023-06-18T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,54.0
601301,Woodbine Way Hakin,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.3
601301,Woodbine Way Hakin,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.0
601301,Woodbine Way Hakin,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,87.8
601301,Woodbine Way Hakin,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.23
601301,Woodbine Way Hakin,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.54
601301,Woodbine Way Hakin,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.78
601301,Woodbine Way Hakin,2023-06-18T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
601301,Woodbine Way Hakin,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
601301,Woodbine Way Hakin,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
601301,Woodbine Way Hakin,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
601301,Woodbine Way Hakin,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
601301,Woodbine Way Hakin,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.58
601301,Woodbine Way Hakin,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.04
601301,Woodbine Way Hakin,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
601301,Woodbine Way Hakin,2023-06-18T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
601301,Woodbine Way Hakin,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
601301,Woodbine Way Hakin,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
601301,Woodbine Way Hakin,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
601301,Woodbine Way Hakin,2023-06-18T16:40:00.000+00:00,transformer,,Temperature,C,31.6
601301,Woodbine Way Hakin,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
601301,Woodbine Way Hakin,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
601301,Woodbine Way Hakin,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
601301,Woodbine Way Hakin,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
601301,Woodbine Way Hakin,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
601301,Woodbine Way Hakin,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
601301,Woodbine Way Hakin,2023-06-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
601301,Woodbine Way Hakin,2023-06-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
601301,Woodbine Way Hakin,2023-06-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
601301,Woodbine Way Hakin,2023-06-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,30.61
601301,Woodbine Way Hakin,2023-06-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,27.24
601301,Woodbine Way Hakin,2023-06-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
601301,Woodbine Way Hakin,2023-06-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,65.4
601301,Woodbine Way Hakin,2023-06-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
601301,Woodbine Way Hakin,2023-06-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
601301,Woodbine Way Hakin,2023-06-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
601301,Woodbine Way Hakin,2023-06-18T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-18T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-18T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-18T16:30:00.000+00:00,feeder,,L3 Active Power,kW,1.17
601301,Woodbine Way Hakin,2023-06-18T16:30:00.000+00:00,feeder,,L2 Active Power,kW,11.82
601301,Woodbine Way Hakin,2023-06-18T16:30:00.000+00:00,feeder,,L1 Active Power,kW,2.46
601301,Woodbine Way Hakin,2023-06-18T16:30:00.000+00:00,feeder,,N Current (RMS),A,37.1
601301,Woodbine Way Hakin,2023-06-18T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
601301,Woodbine Way Hakin,2023-06-18T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,54.0
601301,Woodbine Way Hakin,2023-06-18T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-18T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
601301,Woodbine Way Hakin,2023-06-18T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-18T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
601301,Woodbine Way Hakin,2023-06-18T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.37
601301,Woodbine Way Hakin,2023-06-18T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.2
601301,Woodbine Way Hakin,2023-06-18T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.01
601301,Woodbine Way Hakin,2023-06-18T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
601301,Woodbine Way Hakin,2023-06-18T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.8
601301,Woodbine Way Hakin,2023-06-18T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
601301,Woodbine Way Hakin,2023-06-18T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.8
601301,Woodbine Way Hakin,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.69
601301,Woodbine Way Hakin,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.63
601301,Woodbine Way Hakin,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.35
601301,Woodbine Way Hakin,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.71
601301,Woodbine Way Hakin,2023-06-18T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.1
601301,Woodbine Way Hakin,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
601301,Woodbine Way Hakin,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.5
601301,Woodbine Way Hakin,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.3
601301,Woodbine Way Hakin,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.88
601301,Woodbine Way Hakin,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.96
601301,Woodbine Way Hakin,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.6
601301,Woodbine Way Hakin,2023-06-18T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
601301,Woodbine Way Hakin,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
601301,Woodbine Way Hakin,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.7
601301,Woodbine Way Hakin,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
601301,Woodbine Way Hakin,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
601301,Woodbine Way Hakin,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.14
601301,Woodbine Way Hakin,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.46
601301,Woodbine Way Hakin,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
601301,Woodbine Way Hakin,2023-06-18T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
601301,Woodbine Way Hakin,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
601301,Woodbine Way Hakin,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
601301,Woodbine Way Hakin,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-18T16:30:00.000+00:00,transformer,,Temperature,C,31.5
601301,Woodbine Way Hakin,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
601301,Woodbine Way Hakin,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
601301,Woodbine Way Hakin,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
601301,Woodbine Way Hakin,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
601301,Woodbine Way Hakin,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
601301,Woodbine Way Hakin,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
601301,Woodbine Way Hakin,2023-06-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
601301,Woodbine Way Hakin,2023-06-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
601301,Woodbine Way Hakin,2023-06-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,33.21
601301,Woodbine Way Hakin,2023-06-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,40.8
601301,Woodbine Way Hakin,2023-06-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,38.04
601301,Woodbine Way Hakin,2023-06-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
601301,Woodbine Way Hakin,2023-06-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
601301,Woodbine Way Hakin,2023-06-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
601301,Woodbine Way Hakin,2023-06-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
601301,Woodbine Way Hakin,2023-06-18T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-18T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-18T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-18T16:20:00.000+00:00,feeder,,L3 Active Power,kW,1.38
601301,Woodbine Way Hakin,2023-06-18T16:20:00.000+00:00,feeder,,L2 Active Power,kW,10.56
601301,Woodbine Way Hakin,2023-06-18T16:20:00.000+00:00,feeder,,L1 Active Power,kW,4.1
601301,Woodbine Way Hakin,2023-06-18T16:20:00.000+00:00,feeder,,N Current (RMS),A,35.1
601301,Woodbine Way Hakin,2023-06-18T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
601301,Woodbine Way Hakin,2023-06-18T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,51.6
601301,Woodbine Way Hakin,2023-06-18T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
601301,Woodbine Way Hakin,2023-06-18T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-18T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
601301,Woodbine Way Hakin,2023-06-18T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-18T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.3
601301,Woodbine Way Hakin,2023-06-18T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.63
601301,Woodbine Way Hakin,2023-06-18T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.16
601301,Woodbine Way Hakin,2023-06-18T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
601301,Woodbine Way Hakin,2023-06-18T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.0
601301,Woodbine Way Hakin,2023-06-18T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
601301,Woodbine Way Hakin,2023-06-18T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.9
601301,Woodbine Way Hakin,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.67
601301,Woodbine Way Hakin,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.39
601301,Woodbine Way Hakin,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.93
601301,Woodbine Way Hakin,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.11
601301,Woodbine Way Hakin,2023-06-18T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
601301,Woodbine Way Hakin,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.8
601301,Woodbine Way Hakin,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.7
601301,Woodbine Way Hakin,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.1
601301,Woodbine Way Hakin,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
601301,Woodbine Way Hakin,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.4
601301,Woodbine Way Hakin,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.91
601301,Woodbine Way Hakin,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.47
601301,Woodbine Way Hakin,2023-06-18T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
601301,Woodbine Way Hakin,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
601301,Woodbine Way Hakin,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
601301,Woodbine Way Hakin,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
601301,Woodbine Way Hakin,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.78
601301,Woodbine Way Hakin,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
601301,Woodbine Way Hakin,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
601301,Woodbine Way Hakin,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
601301,Woodbine Way Hakin,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
601301,Woodbine Way Hakin,2023-06-18T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
601301,Woodbine Way Hakin,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
601301,Woodbine Way Hakin,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-18T16:20:00.000+00:00,transformer,,Temperature,C,31.5
601301,Woodbine Way Hakin,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
601301,Woodbine Way Hakin,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
601301,Woodbine Way Hakin,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
601301,Woodbine Way Hakin,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
601301,Woodbine Way Hakin,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
601301,Woodbine Way Hakin,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
601301,Woodbine Way Hakin,2023-06-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
601301,Woodbine Way Hakin,2023-06-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
601301,Woodbine Way Hakin,2023-06-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
601301,Woodbine Way Hakin,2023-06-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.52
601301,Woodbine Way Hakin,2023-06-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,36.25
601301,Woodbine Way Hakin,2023-06-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,32.97
601301,Woodbine Way Hakin,2023-06-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
601301,Woodbine Way Hakin,2023-06-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
601301,Woodbine Way Hakin,2023-06-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
601301,Woodbine Way Hakin,2023-06-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
601301,Woodbine Way Hakin,2023-06-18T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-18T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-18T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-18T16:10:00.000+00:00,feeder,,L3 Active Power,kW,1.4
601301,Woodbine Way Hakin,2023-06-18T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.97
601301,Woodbine Way Hakin,2023-06-18T16:10:00.000+00:00,feeder,,L1 Active Power,kW,3.49
601301,Woodbine Way Hakin,2023-06-18T16:10:00.000+00:00,feeder,,N Current (RMS),A,12.7
601301,Woodbine Way Hakin,2023-06-18T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
601301,Woodbine Way Hakin,2023-06-18T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
601301,Woodbine Way Hakin,2023-06-18T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
601301,Woodbine Way Hakin,2023-06-18T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-18T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-18T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-18T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.93
601301,Woodbine Way Hakin,2023-06-18T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.9
601301,Woodbine Way Hakin,2023-06-18T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.11
601301,Woodbine Way Hakin,2023-06-18T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
601301,Woodbine Way Hakin,2023-06-18T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.8
601301,Woodbine Way Hakin,2023-06-18T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
601301,Woodbine Way Hakin,2023-06-18T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.9
601301,Woodbine Way Hakin,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.82
601301,Woodbine Way Hakin,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.5
601301,Woodbine Way Hakin,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.73
601301,Woodbine Way Hakin,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.26
601301,Woodbine Way Hakin,2023-06-18T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
601301,Woodbine Way Hakin,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.5
601301,Woodbine Way Hakin,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
601301,Woodbine Way Hakin,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.4
601301,Woodbine Way Hakin,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.39
601301,Woodbine Way Hakin,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.0
601301,Woodbine Way Hakin,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.74
601301,Woodbine Way Hakin,2023-06-18T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
601301,Woodbine Way Hakin,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
601301,Woodbine Way Hakin,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.7
601301,Woodbine Way Hakin,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
601301,Woodbine Way Hakin,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.46
601301,Woodbine Way Hakin,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
601301,Woodbine Way Hakin,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.87
601301,Woodbine Way Hakin,2023-06-18T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
601301,Woodbine Way Hakin,2023-06-18T16:10:00.000+00:00,transformer,,Temperature,C,31.5
601301,Woodbine Way Hakin,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
601301,Woodbine Way Hakin,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
601301,Woodbine Way Hakin,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
601301,Woodbine Way Hakin,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
601301,Woodbine Way Hakin,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
601301,Woodbine Way Hakin,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
601301,Woodbine Way Hakin,2023-06-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
601301,Woodbine Way Hakin,2023-06-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
601301,Woodbine Way Hakin,2023-06-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
601301,Woodbine Way Hakin,2023-06-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,24.68
601301,Woodbine Way Hakin,2023-06-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,21.87
601301,Woodbine Way Hakin,2023-06-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,40.47
601301,Woodbine Way Hakin,2023-06-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,63.1
601301,Woodbine Way Hakin,2023-06-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
601301,Woodbine Way Hakin,2023-06-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
601301,Woodbine Way Hakin,2023-06-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
601301,Woodbine Way Hakin,2023-06-18T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-18T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-18T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-18T16:00:00.000+00:00,feeder,,L3 Active Power,kW,1.29
601301,Woodbine Way Hakin,2023-06-18T16:00:00.000+00:00,feeder,,L2 Active Power,kW,1.01
601301,Woodbine Way Hakin,2023-06-18T16:00:00.000+00:00,feeder,,L1 Active Power,kW,1.96
601301,Woodbine Way Hakin,2023-06-18T16:00:00.000+00:00,feeder,,N Current (RMS),A,7.1
601301,Woodbine Way Hakin,2023-06-18T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
601301,Woodbine Way Hakin,2023-06-18T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
601301,Woodbine Way Hakin,2023-06-18T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-18T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
601301,Woodbine Way Hakin,2023-06-18T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-18T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-18T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.9
601301,Woodbine Way Hakin,2023-06-18T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.85
601301,Woodbine Way Hakin,2023-06-18T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.12
601301,Woodbine Way Hakin,2023-06-18T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
601301,Woodbine Way Hakin,2023-06-18T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.7
601301,Woodbine Way Hakin,2023-06-18T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.1
601301,Woodbine Way Hakin,2023-06-18T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.8
601301,Woodbine Way Hakin,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
601301,Woodbine Way Hakin,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.95
601301,Woodbine Way Hakin,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.31
601301,Woodbine Way Hakin,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.92
601301,Woodbine Way Hakin,2023-06-18T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
601301,Woodbine Way Hakin,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.3
601301,Woodbine Way Hakin,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
601301,Woodbine Way Hakin,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.9
601301,Woodbine Way Hakin,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
601301,Woodbine Way Hakin,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.31
601301,Woodbine Way Hakin,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.81
601301,Woodbine Way Hakin,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.88
601301,Woodbine Way Hakin,2023-06-18T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
601301,Woodbine Way Hakin,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
601301,Woodbine Way Hakin,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.5
601301,Woodbine Way Hakin,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
601301,Woodbine Way Hakin,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
601301,Woodbine Way Hakin,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
601301,Woodbine Way Hakin,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
601301,Woodbine Way Hakin,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.75
601301,Woodbine Way Hakin,2023-06-18T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
601301,Woodbine Way Hakin,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
601301,Woodbine Way Hakin,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
601301,Woodbine Way Hakin,2023-06-18T16:00:00.000+00:00,transformer,,Temperature,C,31.5
601301,Woodbine Way Hakin,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
601301,Woodbine Way Hakin,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
601301,Woodbine Way Hakin,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
601301,Woodbine Way Hakin,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
601301,Woodbine Way Hakin,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
601301,Woodbine Way Hakin,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
601301,Woodbine Way Hakin,2023-06-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
601301,Woodbine Way Hakin,2023-06-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
601301,Woodbine Way Hakin,2023-06-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,23.3
601301,Woodbine Way Hakin,2023-06-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,25.62
601301,Woodbine Way Hakin,2023-06-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,30.63
601301,Woodbine Way Hakin,2023-06-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
601301,Woodbine Way Hakin,2023-06-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
601301,Woodbine Way Hakin,2023-06-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
601301,Woodbine Way Hakin,2023-06-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
601301,Woodbine Way Hakin,2023-06-18T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-18T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-18T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-18T15:50:00.000+00:00,feeder,,L3 Active Power,kW,1.72
601301,Woodbine Way Hakin,2023-06-18T15:50:00.000+00:00,feeder,,L2 Active Power,kW,1.07
601301,Woodbine Way Hakin,2023-06-18T15:50:00.000+00:00,feeder,,L1 Active Power,kW,2.22
601301,Woodbine Way Hakin,2023-06-18T15:50:00.000+00:00,feeder,,N Current (RMS),A,7.6
601301,Woodbine Way Hakin,2023-06-18T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-18T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
601301,Woodbine Way Hakin,2023-06-18T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-18T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-18T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
601301,Woodbine Way Hakin,2023-06-18T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-18T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.53
601301,Woodbine Way Hakin,2023-06-18T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.61
601301,Woodbine Way Hakin,2023-06-18T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.92
601301,Woodbine Way Hakin,2023-06-18T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
601301,Woodbine Way Hakin,2023-06-18T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-18T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.9
601301,Woodbine Way Hakin,2023-06-18T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.4
601301,Woodbine Way Hakin,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.62
601301,Woodbine Way Hakin,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.64
601301,Woodbine Way Hakin,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.84
601301,Woodbine Way Hakin,2023-06-18T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
601301,Woodbine Way Hakin,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.4
601301,Woodbine Way Hakin,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
601301,Woodbine Way Hakin,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
601301,Woodbine Way Hakin,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.68
601301,Woodbine Way Hakin,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.2
601301,Woodbine Way Hakin,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.54
601301,Woodbine Way Hakin,2023-06-18T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
601301,Woodbine Way Hakin,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.7
601301,Woodbine Way Hakin,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.1
601301,Woodbine Way Hakin,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
601301,Woodbine Way Hakin,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
601301,Woodbine Way Hakin,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
601301,Woodbine Way Hakin,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
601301,Woodbine Way Hakin,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
601301,Woodbine Way Hakin,2023-06-18T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-18T15:50:00.000+00:00,transformer,,Temperature,C,31.4
601301,Woodbine Way Hakin,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
601301,Woodbine Way Hakin,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
601301,Woodbine Way Hakin,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
601301,Woodbine Way Hakin,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
601301,Woodbine Way Hakin,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
601301,Woodbine Way Hakin,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
601301,Woodbine Way Hakin,2023-06-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
601301,Woodbine Way Hakin,2023-06-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,28.59
601301,Woodbine Way Hakin,2023-06-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,29.33
601301,Woodbine Way Hakin,2023-06-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,26.36
601301,Woodbine Way Hakin,2023-06-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
601301,Woodbine Way Hakin,2023-06-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
601301,Woodbine Way Hakin,2023-06-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
601301,Woodbine Way Hakin,2023-06-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
601301,Woodbine Way Hakin,2023-06-18T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-18T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-18T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-18T15:40:00.000+00:00,feeder,,L3 Active Power,kW,1.28
601301,Woodbine Way Hakin,2023-06-18T15:40:00.000+00:00,feeder,,L2 Active Power,kW,1.57
601301,Woodbine Way Hakin,2023-06-18T15:40:00.000+00:00,feeder,,L1 Active Power,kW,1.61
601301,Woodbine Way Hakin,2023-06-18T15:40:00.000+00:00,feeder,,N Current (RMS),A,7.8
601301,Woodbine Way Hakin,2023-06-18T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
601301,Woodbine Way Hakin,2023-06-18T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
601301,Woodbine Way Hakin,2023-06-18T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
601301,Woodbine Way Hakin,2023-06-18T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-18T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-18T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-18T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.37
601301,Woodbine Way Hakin,2023-06-18T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.82
601301,Woodbine Way Hakin,2023-06-18T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.8
601301,Woodbine Way Hakin,2023-06-18T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
601301,Woodbine Way Hakin,2023-06-18T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-18T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.7
601301,Woodbine Way Hakin,2023-06-18T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.8
601301,Woodbine Way Hakin,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
