Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
601301,Woodbine Way Hakin,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.43
601301,Woodbine Way Hakin,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.72
601301,Woodbine Way Hakin,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.56
601301,Woodbine Way Hakin,2023-06-18T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
601301,Woodbine Way Hakin,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
601301,Woodbine Way Hakin,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.1
601301,Woodbine Way Hakin,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
601301,Woodbine Way Hakin,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
601301,Woodbine Way Hakin,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.21
601301,Woodbine Way Hakin,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.42
601301,Woodbine Way Hakin,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.19
601301,Woodbine Way Hakin,2023-06-18T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.6
601301,Woodbine Way Hakin,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.0
601301,Woodbine Way Hakin,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
601301,Woodbine Way Hakin,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.83
601301,Woodbine Way Hakin,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
601301,Woodbine Way Hakin,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
601301,Woodbine Way Hakin,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
601301,Woodbine Way Hakin,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.86
601301,Woodbine Way Hakin,2023-06-18T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
601301,Woodbine Way Hakin,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
601301,Woodbine Way Hakin,2023-06-18T15:40:00.000+00:00,transformer,,Temperature,C,31.4
601301,Woodbine Way Hakin,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
601301,Woodbine Way Hakin,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
601301,Woodbine Way Hakin,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
601301,Woodbine Way Hakin,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
601301,Woodbine Way Hakin,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
601301,Woodbine Way Hakin,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
601301,Woodbine Way Hakin,2023-06-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
601301,Woodbine Way Hakin,2023-06-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
601301,Woodbine Way Hakin,2023-06-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
601301,Woodbine Way Hakin,2023-06-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,24.61
601301,Woodbine Way Hakin,2023-06-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,34.5
601301,Woodbine Way Hakin,2023-06-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,28.01
601301,Woodbine Way Hakin,2023-06-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
601301,Woodbine Way Hakin,2023-06-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
601301,Woodbine Way Hakin,2023-06-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
601301,Woodbine Way Hakin,2023-06-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
601301,Woodbine Way Hakin,2023-06-18T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-18T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-18T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-18T15:30:00.000+00:00,feeder,,L3 Active Power,kW,1.11
601301,Woodbine Way Hakin,2023-06-18T15:30:00.000+00:00,feeder,,L2 Active Power,kW,1.05
601301,Woodbine Way Hakin,2023-06-18T15:30:00.000+00:00,feeder,,L1 Active Power,kW,4.35
601301,Woodbine Way Hakin,2023-06-18T15:30:00.000+00:00,feeder,,N Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-18T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
601301,Woodbine Way Hakin,2023-06-18T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
601301,Woodbine Way Hakin,2023-06-18T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
601301,Woodbine Way Hakin,2023-06-18T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-18T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-18T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
601301,Woodbine Way Hakin,2023-06-18T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.4
601301,Woodbine Way Hakin,2023-06-18T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.32
601301,Woodbine Way Hakin,2023-06-18T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.52
601301,Woodbine Way Hakin,2023-06-18T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
601301,Woodbine Way Hakin,2023-06-18T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.1
601301,Woodbine Way Hakin,2023-06-18T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.7
601301,Woodbine Way Hakin,2023-06-18T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.7
601301,Woodbine Way Hakin,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.67
601301,Woodbine Way Hakin,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.51
601301,Woodbine Way Hakin,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.36
601301,Woodbine Way Hakin,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.65
601301,Woodbine Way Hakin,2023-06-18T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.7
601301,Woodbine Way Hakin,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
601301,Woodbine Way Hakin,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.7
601301,Woodbine Way Hakin,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.0
601301,Woodbine Way Hakin,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
601301,Woodbine Way Hakin,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.8
601301,Woodbine Way Hakin,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.03
601301,Woodbine Way Hakin,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.8
601301,Woodbine Way Hakin,2023-06-18T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.9
601301,Woodbine Way Hakin,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.4
601301,Woodbine Way Hakin,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.6
601301,Woodbine Way Hakin,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
601301,Woodbine Way Hakin,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
601301,Woodbine Way Hakin,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
601301,Woodbine Way Hakin,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
601301,Woodbine Way Hakin,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
601301,Woodbine Way Hakin,2023-06-18T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
601301,Woodbine Way Hakin,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
601301,Woodbine Way Hakin,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
601301,Woodbine Way Hakin,2023-06-18T15:30:00.000+00:00,transformer,,Temperature,C,31.0
601301,Woodbine Way Hakin,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
601301,Woodbine Way Hakin,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
601301,Woodbine Way Hakin,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
601301,Woodbine Way Hakin,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
601301,Woodbine Way Hakin,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
601301,Woodbine Way Hakin,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
601301,Woodbine Way Hakin,2023-06-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
601301,Woodbine Way Hakin,2023-06-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
601301,Woodbine Way Hakin,2023-06-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
601301,Woodbine Way Hakin,2023-06-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,22.22
601301,Woodbine Way Hakin,2023-06-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,42.45
601301,Woodbine Way Hakin,2023-06-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,35.77
601301,Woodbine Way Hakin,2023-06-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
601301,Woodbine Way Hakin,2023-06-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
601301,Woodbine Way Hakin,2023-06-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
601301,Woodbine Way Hakin,2023-06-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
601301,Woodbine Way Hakin,2023-06-18T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
601301,Woodbine Way Hakin,2023-06-18T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-18T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-18T15:20:00.000+00:00,feeder,,L3 Active Power,kW,1.05
601301,Woodbine Way Hakin,2023-06-18T15:20:00.000+00:00,feeder,,L2 Active Power,kW,1.29
601301,Woodbine Way Hakin,2023-06-18T15:20:00.000+00:00,feeder,,L1 Active Power,kW,3.16
601301,Woodbine Way Hakin,2023-06-18T15:20:00.000+00:00,feeder,,N Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-18T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
601301,Woodbine Way Hakin,2023-06-18T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
601301,Woodbine Way Hakin,2023-06-18T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-18T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.37
601301,Woodbine Way Hakin,2023-06-18T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-18T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
601301,Woodbine Way Hakin,2023-06-18T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.15
601301,Woodbine Way Hakin,2023-06-18T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.55
601301,Woodbine Way Hakin,2023-06-18T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.26
601301,Woodbine Way Hakin,2023-06-18T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.4
601301,Woodbine Way Hakin,2023-06-18T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.9
601301,Woodbine Way Hakin,2023-06-18T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.3
601301,Woodbine Way Hakin,2023-06-18T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.4
601301,Woodbine Way Hakin,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
601301,Woodbine Way Hakin,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.61
601301,Woodbine Way Hakin,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.2
601301,Woodbine Way Hakin,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.57
601301,Woodbine Way Hakin,2023-06-18T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,50.8
601301,Woodbine Way Hakin,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
601301,Woodbine Way Hakin,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.2
601301,Woodbine Way Hakin,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
601301,Woodbine Way Hakin,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.91
601301,Woodbine Way Hakin,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.5
601301,Woodbine Way Hakin,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.12
601301,Woodbine Way Hakin,2023-06-18T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
601301,Woodbine Way Hakin,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.4
601301,Woodbine Way Hakin,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.7
601301,Woodbine Way Hakin,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.67
601301,Woodbine Way Hakin,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
601301,Woodbine Way Hakin,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.72
601301,Woodbine Way Hakin,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.76
601301,Woodbine Way Hakin,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.77
601301,Woodbine Way Hakin,2023-06-18T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
601301,Woodbine Way Hakin,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
601301,Woodbine Way Hakin,2023-06-18T15:20:00.000+00:00,transformer,,Temperature,C,31.3
601301,Woodbine Way Hakin,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
601301,Woodbine Way Hakin,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
601301,Woodbine Way Hakin,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
601301,Woodbine Way Hakin,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
601301,Woodbine Way Hakin,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
601301,Woodbine Way Hakin,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
601301,Woodbine Way Hakin,2023-06-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
601301,Woodbine Way Hakin,2023-06-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
601301,Woodbine Way Hakin,2023-06-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
601301,Woodbine Way Hakin,2023-06-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.45
601301,Woodbine Way Hakin,2023-06-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,47.3
601301,Woodbine Way Hakin,2023-06-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,38.87
601301,Woodbine Way Hakin,2023-06-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,75.5
601301,Woodbine Way Hakin,2023-06-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
601301,Woodbine Way Hakin,2023-06-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.6
601301,Woodbine Way Hakin,2023-06-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
601301,Woodbine Way Hakin,2023-06-18T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-18T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-18T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-18T15:10:00.000+00:00,feeder,,L3 Active Power,kW,6.14
601301,Woodbine Way Hakin,2023-06-18T15:10:00.000+00:00,feeder,,L2 Active Power,kW,1.12
601301,Woodbine Way Hakin,2023-06-18T15:10:00.000+00:00,feeder,,L1 Active Power,kW,1.96
601301,Woodbine Way Hakin,2023-06-18T15:10:00.000+00:00,feeder,,N Current (RMS),A,19.8
601301,Woodbine Way Hakin,2023-06-18T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
601301,Woodbine Way Hakin,2023-06-18T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
601301,Woodbine Way Hakin,2023-06-18T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-18T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.6
601301,Woodbine Way Hakin,2023-06-18T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-18T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-18T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.77
601301,Woodbine Way Hakin,2023-06-18T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.69
601301,Woodbine Way Hakin,2023-06-18T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.09
601301,Woodbine Way Hakin,2023-06-18T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.5
601301,Woodbine Way Hakin,2023-06-18T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.6
601301,Woodbine Way Hakin,2023-06-18T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
601301,Woodbine Way Hakin,2023-06-18T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.4
601301,Woodbine Way Hakin,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
601301,Woodbine Way Hakin,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.36
601301,Woodbine Way Hakin,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.09
601301,Woodbine Way Hakin,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.72
601301,Woodbine Way Hakin,2023-06-18T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
601301,Woodbine Way Hakin,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
601301,Woodbine Way Hakin,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.2
601301,Woodbine Way Hakin,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.8
601301,Woodbine Way Hakin,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
601301,Woodbine Way Hakin,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.09
601301,Woodbine Way Hakin,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.51
601301,Woodbine Way Hakin,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.22
601301,Woodbine Way Hakin,2023-06-18T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
601301,Woodbine Way Hakin,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.4
601301,Woodbine Way Hakin,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
601301,Woodbine Way Hakin,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
601301,Woodbine Way Hakin,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
601301,Woodbine Way Hakin,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
601301,Woodbine Way Hakin,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
601301,Woodbine Way Hakin,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.64
601301,Woodbine Way Hakin,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
601301,Woodbine Way Hakin,2023-06-18T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
601301,Woodbine Way Hakin,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-18T15:10:00.000+00:00,transformer,,Temperature,C,31.3
601301,Woodbine Way Hakin,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
601301,Woodbine Way Hakin,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
601301,Woodbine Way Hakin,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
601301,Woodbine Way Hakin,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
601301,Woodbine Way Hakin,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
601301,Woodbine Way Hakin,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
601301,Woodbine Way Hakin,2023-06-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
601301,Woodbine Way Hakin,2023-06-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
601301,Woodbine Way Hakin,2023-06-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,26.17
601301,Woodbine Way Hakin,2023-06-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,33.06
601301,Woodbine Way Hakin,2023-06-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,28.87
601301,Woodbine Way Hakin,2023-06-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
601301,Woodbine Way Hakin,2023-06-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
601301,Woodbine Way Hakin,2023-06-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
601301,Woodbine Way Hakin,2023-06-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
601301,Woodbine Way Hakin,2023-06-18T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-18T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-18T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-18T15:00:00.000+00:00,feeder,,L3 Active Power,kW,1.18
601301,Woodbine Way Hakin,2023-06-18T15:00:00.000+00:00,feeder,,L2 Active Power,kW,1.67
601301,Woodbine Way Hakin,2023-06-18T15:00:00.000+00:00,feeder,,L1 Active Power,kW,2.14
601301,Woodbine Way Hakin,2023-06-18T15:00:00.000+00:00,feeder,,N Current (RMS),A,8.1
601301,Woodbine Way Hakin,2023-06-18T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
601301,Woodbine Way Hakin,2023-06-18T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
601301,Woodbine Way Hakin,2023-06-18T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-18T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.45
601301,Woodbine Way Hakin,2023-06-18T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
601301,Woodbine Way Hakin,2023-06-18T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-18T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.52
601301,Woodbine Way Hakin,2023-06-18T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.74
601301,Woodbine Way Hakin,2023-06-18T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.33
601301,Woodbine Way Hakin,2023-06-18T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-18T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.7
601301,Woodbine Way Hakin,2023-06-18T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
601301,Woodbine Way Hakin,2023-06-18T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
601301,Woodbine Way Hakin,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
601301,Woodbine Way Hakin,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.98
601301,Woodbine Way Hakin,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.36
601301,Woodbine Way Hakin,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.6
601301,Woodbine Way Hakin,2023-06-18T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
601301,Woodbine Way Hakin,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
601301,Woodbine Way Hakin,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.5
601301,Woodbine Way Hakin,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.1
601301,Woodbine Way Hakin,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
601301,Woodbine Way Hakin,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
601301,Woodbine Way Hakin,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.43
601301,Woodbine Way Hakin,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.09
601301,Woodbine Way Hakin,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.78
601301,Woodbine Way Hakin,2023-06-18T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
601301,Woodbine Way Hakin,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.8
601301,Woodbine Way Hakin,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
601301,Woodbine Way Hakin,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
601301,Woodbine Way Hakin,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
601301,Woodbine Way Hakin,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
601301,Woodbine Way Hakin,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
601301,Woodbine Way Hakin,2023-06-18T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
601301,Woodbine Way Hakin,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-18T15:00:00.000+00:00,transformer,,Temperature,C,31.3
601301,Woodbine Way Hakin,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
601301,Woodbine Way Hakin,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
601301,Woodbine Way Hakin,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
601301,Woodbine Way Hakin,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
601301,Woodbine Way Hakin,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
601301,Woodbine Way Hakin,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
601301,Woodbine Way Hakin,2023-06-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
601301,Woodbine Way Hakin,2023-06-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
601301,Woodbine Way Hakin,2023-06-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
601301,Woodbine Way Hakin,2023-06-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,21.34
601301,Woodbine Way Hakin,2023-06-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,25.4
601301,Woodbine Way Hakin,2023-06-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,24.74
601301,Woodbine Way Hakin,2023-06-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
601301,Woodbine Way Hakin,2023-06-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
601301,Woodbine Way Hakin,2023-06-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
601301,Woodbine Way Hakin,2023-06-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
601301,Woodbine Way Hakin,2023-06-18T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-18T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-18T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-18T14:50:00.000+00:00,feeder,,L3 Active Power,kW,1.71
601301,Woodbine Way Hakin,2023-06-18T14:50:00.000+00:00,feeder,,L2 Active Power,kW,1.92
601301,Woodbine Way Hakin,2023-06-18T14:50:00.000+00:00,feeder,,L1 Active Power,kW,2.63
601301,Woodbine Way Hakin,2023-06-18T14:50:00.000+00:00,feeder,,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-18T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
601301,Woodbine Way Hakin,2023-06-18T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-18T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-18T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-18T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
601301,Woodbine Way Hakin,2023-06-18T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-18T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.98
601301,Woodbine Way Hakin,2023-06-18T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.37
601301,Woodbine Way Hakin,2023-06-18T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.75
601301,Woodbine Way Hakin,2023-06-18T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-18T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.3
601301,Woodbine Way Hakin,2023-06-18T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
601301,Woodbine Way Hakin,2023-06-18T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.5
601301,Woodbine Way Hakin,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
601301,Woodbine Way Hakin,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.18
601301,Woodbine Way Hakin,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.43
601301,Woodbine Way Hakin,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.82
601301,Woodbine Way Hakin,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.94
601301,Woodbine Way Hakin,2023-06-18T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
601301,Woodbine Way Hakin,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.5
601301,Woodbine Way Hakin,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.6
601301,Woodbine Way Hakin,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.64
601301,Woodbine Way Hakin,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.58
601301,Woodbine Way Hakin,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.21
601301,Woodbine Way Hakin,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.19
601301,Woodbine Way Hakin,2023-06-18T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
601301,Woodbine Way Hakin,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
601301,Woodbine Way Hakin,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.0
601301,Woodbine Way Hakin,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
601301,Woodbine Way Hakin,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.92
601301,Woodbine Way Hakin,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
601301,Woodbine Way Hakin,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
601301,Woodbine Way Hakin,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.8
601301,Woodbine Way Hakin,2023-06-18T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
601301,Woodbine Way Hakin,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
601301,Woodbine Way Hakin,2023-06-18T14:50:00.000+00:00,transformer,,Temperature,C,31.3
601301,Woodbine Way Hakin,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
601301,Woodbine Way Hakin,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
601301,Woodbine Way Hakin,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
601301,Woodbine Way Hakin,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
601301,Woodbine Way Hakin,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
601301,Woodbine Way Hakin,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
601301,Woodbine Way Hakin,2023-06-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
601301,Woodbine Way Hakin,2023-06-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
601301,Woodbine Way Hakin,2023-06-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
601301,Woodbine Way Hakin,2023-06-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.93
601301,Woodbine Way Hakin,2023-06-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,25.85
601301,Woodbine Way Hakin,2023-06-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,32.32
601301,Woodbine Way Hakin,2023-06-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
601301,Woodbine Way Hakin,2023-06-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
601301,Woodbine Way Hakin,2023-06-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
601301,Woodbine Way Hakin,2023-06-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
601301,Woodbine Way Hakin,2023-06-18T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-18T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-18T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-18T14:40:00.000+00:00,feeder,,L3 Active Power,kW,2.05
601301,Woodbine Way Hakin,2023-06-18T14:40:00.000+00:00,feeder,,L2 Active Power,kW,2.92
601301,Woodbine Way Hakin,2023-06-18T14:40:00.000+00:00,feeder,,L1 Active Power,kW,2.08
601301,Woodbine Way Hakin,2023-06-18T14:40:00.000+00:00,feeder,,N Current (RMS),A,8.1
601301,Woodbine Way Hakin,2023-06-18T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-18T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-18T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-18T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-18T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.51
601301,Woodbine Way Hakin,2023-06-18T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-18T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.38
601301,Woodbine Way Hakin,2023-06-18T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.88
601301,Woodbine Way Hakin,2023-06-18T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.74
601301,Woodbine Way Hakin,2023-06-18T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
601301,Woodbine Way Hakin,2023-06-18T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.5
601301,Woodbine Way Hakin,2023-06-18T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
601301,Woodbine Way Hakin,2023-06-18T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.0
601301,Woodbine Way Hakin,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
601301,Woodbine Way Hakin,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
601301,Woodbine Way Hakin,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
601301,Woodbine Way Hakin,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.74
601301,Woodbine Way Hakin,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.57
601301,Woodbine Way Hakin,2023-06-18T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
601301,Woodbine Way Hakin,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
601301,Woodbine Way Hakin,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.6
601301,Woodbine Way Hakin,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.12
601301,Woodbine Way Hakin,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.08
601301,Woodbine Way Hakin,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.88
601301,Woodbine Way Hakin,2023-06-18T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
601301,Woodbine Way Hakin,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
601301,Woodbine Way Hakin,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
601301,Woodbine Way Hakin,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
601301,Woodbine Way Hakin,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.48
601301,Woodbine Way Hakin,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.11
601301,Woodbine Way Hakin,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
601301,Woodbine Way Hakin,2023-06-18T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-18T14:40:00.000+00:00,transformer,,Temperature,C,31.3
601301,Woodbine Way Hakin,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
601301,Woodbine Way Hakin,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
601301,Woodbine Way Hakin,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
601301,Woodbine Way Hakin,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
601301,Woodbine Way Hakin,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
601301,Woodbine Way Hakin,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
601301,Woodbine Way Hakin,2023-06-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
601301,Woodbine Way Hakin,2023-06-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
601301,Woodbine Way Hakin,2023-06-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
601301,Woodbine Way Hakin,2023-06-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,21.23
601301,Woodbine Way Hakin,2023-06-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.73
601301,Woodbine Way Hakin,2023-06-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,30.2
601301,Woodbine Way Hakin,2023-06-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
601301,Woodbine Way Hakin,2023-06-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
601301,Woodbine Way Hakin,2023-06-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
601301,Woodbine Way Hakin,2023-06-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
601301,Woodbine Way Hakin,2023-06-18T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-18T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-18T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-18T14:30:00.000+00:00,feeder,,L3 Active Power,kW,1.89
601301,Woodbine Way Hakin,2023-06-18T14:30:00.000+00:00,feeder,,L2 Active Power,kW,4.6
601301,Woodbine Way Hakin,2023-06-18T14:30:00.000+00:00,feeder,,L1 Active Power,kW,5.31
601301,Woodbine Way Hakin,2023-06-18T14:30:00.000+00:00,feeder,,N Current (RMS),A,14.5
601301,Woodbine Way Hakin,2023-06-18T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-18T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
601301,Woodbine Way Hakin,2023-06-18T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
601301,Woodbine Way Hakin,2023-06-18T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-18T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.56
601301,Woodbine Way Hakin,2023-06-18T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-18T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.25
601301,Woodbine Way Hakin,2023-06-18T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.2
601301,Woodbine Way Hakin,2023-06-18T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.93
601301,Woodbine Way Hakin,2023-06-18T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
601301,Woodbine Way Hakin,2023-06-18T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.8
601301,Woodbine Way Hakin,2023-06-18T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
601301,Woodbine Way Hakin,2023-06-18T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
601301,Woodbine Way Hakin,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
601301,Woodbine Way Hakin,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.59
601301,Woodbine Way Hakin,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
601301,Woodbine Way Hakin,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.5
601301,Woodbine Way Hakin,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.54
601301,Woodbine Way Hakin,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.77
601301,Woodbine Way Hakin,2023-06-18T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
601301,Woodbine Way Hakin,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
601301,Woodbine Way Hakin,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
601301,Woodbine Way Hakin,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.5
601301,Woodbine Way Hakin,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.31
601301,Woodbine Way Hakin,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.46
601301,Woodbine Way Hakin,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.24
601301,Woodbine Way Hakin,2023-06-18T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
601301,Woodbine Way Hakin,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
601301,Woodbine Way Hakin,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
601301,Woodbine Way Hakin,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
601301,Woodbine Way Hakin,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
601301,Woodbine Way Hakin,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
601301,Woodbine Way Hakin,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
601301,Woodbine Way Hakin,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
601301,Woodbine Way Hakin,2023-06-18T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
601301,Woodbine Way Hakin,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-18T14:30:00.000+00:00,transformer,,Temperature,C,31.3
601301,Woodbine Way Hakin,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
601301,Woodbine Way Hakin,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
601301,Woodbine Way Hakin,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
601301,Woodbine Way Hakin,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
601301,Woodbine Way Hakin,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
601301,Woodbine Way Hakin,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
601301,Woodbine Way Hakin,2023-06-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
601301,Woodbine Way Hakin,2023-06-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
601301,Woodbine Way Hakin,2023-06-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
601301,Woodbine Way Hakin,2023-06-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,22.3
601301,Woodbine Way Hakin,2023-06-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,20.21
601301,Woodbine Way Hakin,2023-06-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,30.22
601301,Woodbine Way Hakin,2023-06-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
601301,Woodbine Way Hakin,2023-06-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
601301,Woodbine Way Hakin,2023-06-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
601301,Woodbine Way Hakin,2023-06-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
601301,Woodbine Way Hakin,2023-06-18T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-18T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-18T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
