Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-18T14:20:00.000+00:00,feeder,,L3 Active Power,kW,2.18
601301,Woodbine Way Hakin,2023-06-18T14:20:00.000+00:00,feeder,,L2 Active Power,kW,4.81
601301,Woodbine Way Hakin,2023-06-18T14:20:00.000+00:00,feeder,,L1 Active Power,kW,7.37
601301,Woodbine Way Hakin,2023-06-18T14:20:00.000+00:00,feeder,,N Current (RMS),A,16.7
601301,Woodbine Way Hakin,2023-06-18T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-18T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
601301,Woodbine Way Hakin,2023-06-18T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.3
601301,Woodbine Way Hakin,2023-06-18T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.3
601301,Woodbine Way Hakin,2023-06-18T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.75
601301,Woodbine Way Hakin,2023-06-18T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-18T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.96
601301,Woodbine Way Hakin,2023-06-18T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.81
601301,Woodbine Way Hakin,2023-06-18T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.06
601301,Woodbine Way Hakin,2023-06-18T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
601301,Woodbine Way Hakin,2023-06-18T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.5
601301,Woodbine Way Hakin,2023-06-18T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
601301,Woodbine Way Hakin,2023-06-18T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.9
601301,Woodbine Way Hakin,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
601301,Woodbine Way Hakin,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.88
601301,Woodbine Way Hakin,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.85
601301,Woodbine Way Hakin,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.34
601301,Woodbine Way Hakin,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.69
601301,Woodbine Way Hakin,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.35
601301,Woodbine Way Hakin,2023-06-18T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
601301,Woodbine Way Hakin,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
601301,Woodbine Way Hakin,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
601301,Woodbine Way Hakin,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.9
601301,Woodbine Way Hakin,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.54
601301,Woodbine Way Hakin,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
601301,Woodbine Way Hakin,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.09
601301,Woodbine Way Hakin,2023-06-18T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
601301,Woodbine Way Hakin,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.5
601301,Woodbine Way Hakin,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
601301,Woodbine Way Hakin,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
601301,Woodbine Way Hakin,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
601301,Woodbine Way Hakin,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
601301,Woodbine Way Hakin,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
601301,Woodbine Way Hakin,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
601301,Woodbine Way Hakin,2023-06-18T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
601301,Woodbine Way Hakin,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
601301,Woodbine Way Hakin,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-18T14:20:00.000+00:00,transformer,,Temperature,C,31.2
601301,Woodbine Way Hakin,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
601301,Woodbine Way Hakin,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
601301,Woodbine Way Hakin,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
601301,Woodbine Way Hakin,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
601301,Woodbine Way Hakin,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
601301,Woodbine Way Hakin,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
601301,Woodbine Way Hakin,2023-06-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
601301,Woodbine Way Hakin,2023-06-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
601301,Woodbine Way Hakin,2023-06-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
601301,Woodbine Way Hakin,2023-06-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,26.01
601301,Woodbine Way Hakin,2023-06-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,20.61
601301,Woodbine Way Hakin,2023-06-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,28.25
601301,Woodbine Way Hakin,2023-06-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,40.5
601301,Woodbine Way Hakin,2023-06-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
601301,Woodbine Way Hakin,2023-06-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
601301,Woodbine Way Hakin,2023-06-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
601301,Woodbine Way Hakin,2023-06-18T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-18T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-18T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-18T14:10:00.000+00:00,feeder,,L3 Active Power,kW,2.18
601301,Woodbine Way Hakin,2023-06-18T14:10:00.000+00:00,feeder,,L2 Active Power,kW,3.35
601301,Woodbine Way Hakin,2023-06-18T14:10:00.000+00:00,feeder,,L1 Active Power,kW,7.43
601301,Woodbine Way Hakin,2023-06-18T14:10:00.000+00:00,feeder,,N Current (RMS),A,21.2
601301,Woodbine Way Hakin,2023-06-18T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-18T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
601301,Woodbine Way Hakin,2023-06-18T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
601301,Woodbine Way Hakin,2023-06-18T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-18T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
601301,Woodbine Way Hakin,2023-06-18T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-18T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.39
601301,Woodbine Way Hakin,2023-06-18T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.51
601301,Woodbine Way Hakin,2023-06-18T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.58
601301,Woodbine Way Hakin,2023-06-18T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-18T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.3
601301,Woodbine Way Hakin,2023-06-18T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
601301,Woodbine Way Hakin,2023-06-18T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
601301,Woodbine Way Hakin,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.75
601301,Woodbine Way Hakin,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
601301,Woodbine Way Hakin,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.88
601301,Woodbine Way Hakin,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.04
601301,Woodbine Way Hakin,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.57
601301,Woodbine Way Hakin,2023-06-18T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
601301,Woodbine Way Hakin,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
601301,Woodbine Way Hakin,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
601301,Woodbine Way Hakin,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.8
601301,Woodbine Way Hakin,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.92
601301,Woodbine Way Hakin,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.52
601301,Woodbine Way Hakin,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.76
601301,Woodbine Way Hakin,2023-06-18T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
601301,Woodbine Way Hakin,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
601301,Woodbine Way Hakin,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
601301,Woodbine Way Hakin,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
601301,Woodbine Way Hakin,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
601301,Woodbine Way Hakin,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
601301,Woodbine Way Hakin,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.95
601301,Woodbine Way Hakin,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
601301,Woodbine Way Hakin,2023-06-18T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
601301,Woodbine Way Hakin,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-18T14:10:00.000+00:00,transformer,,Temperature,C,31.1
601301,Woodbine Way Hakin,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
601301,Woodbine Way Hakin,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
601301,Woodbine Way Hakin,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
601301,Woodbine Way Hakin,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
601301,Woodbine Way Hakin,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
601301,Woodbine Way Hakin,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
601301,Woodbine Way Hakin,2023-06-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
601301,Woodbine Way Hakin,2023-06-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
601301,Woodbine Way Hakin,2023-06-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
601301,Woodbine Way Hakin,2023-06-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,20.8
601301,Woodbine Way Hakin,2023-06-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,19.38
601301,Woodbine Way Hakin,2023-06-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,26.56
601301,Woodbine Way Hakin,2023-06-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
601301,Woodbine Way Hakin,2023-06-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
601301,Woodbine Way Hakin,2023-06-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
601301,Woodbine Way Hakin,2023-06-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
601301,Woodbine Way Hakin,2023-06-18T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-18T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-18T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-18T14:00:00.000+00:00,feeder,,L3 Active Power,kW,2.54
601301,Woodbine Way Hakin,2023-06-18T14:00:00.000+00:00,feeder,,L2 Active Power,kW,2.11
601301,Woodbine Way Hakin,2023-06-18T14:00:00.000+00:00,feeder,,L1 Active Power,kW,1.83
601301,Woodbine Way Hakin,2023-06-18T14:00:00.000+00:00,feeder,,N Current (RMS),A,7.6
601301,Woodbine Way Hakin,2023-06-18T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-18T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-18T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
601301,Woodbine Way Hakin,2023-06-18T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-18T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-18T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-18T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.47
601301,Woodbine Way Hakin,2023-06-18T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.55
601301,Woodbine Way Hakin,2023-06-18T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.08
601301,Woodbine Way Hakin,2023-06-18T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-18T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
601301,Woodbine Way Hakin,2023-06-18T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-18T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
601301,Woodbine Way Hakin,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
601301,Woodbine Way Hakin,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.06
601301,Woodbine Way Hakin,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.85
601301,Woodbine Way Hakin,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.95
601301,Woodbine Way Hakin,2023-06-18T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
601301,Woodbine Way Hakin,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
601301,Woodbine Way Hakin,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
601301,Woodbine Way Hakin,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.5
601301,Woodbine Way Hakin,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.32
601301,Woodbine Way Hakin,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.18
601301,Woodbine Way Hakin,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.89
601301,Woodbine Way Hakin,2023-06-18T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
601301,Woodbine Way Hakin,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
601301,Woodbine Way Hakin,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
601301,Woodbine Way Hakin,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
601301,Woodbine Way Hakin,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
601301,Woodbine Way Hakin,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
601301,Woodbine Way Hakin,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
601301,Woodbine Way Hakin,2023-06-18T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-18T14:00:00.000+00:00,transformer,,Temperature,C,31.1
601301,Woodbine Way Hakin,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
601301,Woodbine Way Hakin,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
601301,Woodbine Way Hakin,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
601301,Woodbine Way Hakin,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
601301,Woodbine Way Hakin,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
601301,Woodbine Way Hakin,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
601301,Woodbine Way Hakin,2023-06-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
601301,Woodbine Way Hakin,2023-06-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
601301,Woodbine Way Hakin,2023-06-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
601301,Woodbine Way Hakin,2023-06-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,15.2
601301,Woodbine Way Hakin,2023-06-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.16
601301,Woodbine Way Hakin,2023-06-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,21.69
601301,Woodbine Way Hakin,2023-06-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
601301,Woodbine Way Hakin,2023-06-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
601301,Woodbine Way Hakin,2023-06-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
601301,Woodbine Way Hakin,2023-06-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
601301,Woodbine Way Hakin,2023-06-18T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-18T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-18T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
601301,Woodbine Way Hakin,2023-06-18T13:50:00.000+00:00,feeder,,L3 Active Power,kW,11.4
601301,Woodbine Way Hakin,2023-06-18T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.99
601301,Woodbine Way Hakin,2023-06-18T13:50:00.000+00:00,feeder,,L1 Active Power,kW,1.41
601301,Woodbine Way Hakin,2023-06-18T13:50:00.000+00:00,feeder,,N Current (RMS),A,30.3
601301,Woodbine Way Hakin,2023-06-18T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.8
601301,Woodbine Way Hakin,2023-06-18T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
601301,Woodbine Way Hakin,2023-06-18T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
601301,Woodbine Way Hakin,2023-06-18T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-18T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-18T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-18T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.03
601301,Woodbine Way Hakin,2023-06-18T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.52
601301,Woodbine Way Hakin,2023-06-18T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.82
601301,Woodbine Way Hakin,2023-06-18T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-18T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-18T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
601301,Woodbine Way Hakin,2023-06-18T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.3
601301,Woodbine Way Hakin,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
601301,Woodbine Way Hakin,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.78
601301,Woodbine Way Hakin,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
601301,Woodbine Way Hakin,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.51
601301,Woodbine Way Hakin,2023-06-18T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
601301,Woodbine Way Hakin,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
601301,Woodbine Way Hakin,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
601301,Woodbine Way Hakin,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
601301,Woodbine Way Hakin,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.68
601301,Woodbine Way Hakin,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.74
601301,Woodbine Way Hakin,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.79
601301,Woodbine Way Hakin,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.59
601301,Woodbine Way Hakin,2023-06-18T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
601301,Woodbine Way Hakin,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
601301,Woodbine Way Hakin,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
601301,Woodbine Way Hakin,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
601301,Woodbine Way Hakin,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
601301,Woodbine Way Hakin,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.71
601301,Woodbine Way Hakin,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.39
601301,Woodbine Way Hakin,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.9
601301,Woodbine Way Hakin,2023-06-18T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
601301,Woodbine Way Hakin,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
601301,Woodbine Way Hakin,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
601301,Woodbine Way Hakin,2023-06-18T13:50:00.000+00:00,transformer,,Temperature,C,31.0
601301,Woodbine Way Hakin,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
601301,Woodbine Way Hakin,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
601301,Woodbine Way Hakin,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
601301,Woodbine Way Hakin,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
601301,Woodbine Way Hakin,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
601301,Woodbine Way Hakin,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
601301,Woodbine Way Hakin,2023-06-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
601301,Woodbine Way Hakin,2023-06-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
601301,Woodbine Way Hakin,2023-06-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,24.65
601301,Woodbine Way Hakin,2023-06-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.36
601301,Woodbine Way Hakin,2023-06-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,26.23
601301,Woodbine Way Hakin,2023-06-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,57.7
601301,Woodbine Way Hakin,2023-06-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
601301,Woodbine Way Hakin,2023-06-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
601301,Woodbine Way Hakin,2023-06-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
601301,Woodbine Way Hakin,2023-06-18T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-18T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-18T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
601301,Woodbine Way Hakin,2023-06-18T13:40:00.000+00:00,feeder,,L3 Active Power,kW,11.72
601301,Woodbine Way Hakin,2023-06-18T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.79
601301,Woodbine Way Hakin,2023-06-18T13:40:00.000+00:00,feeder,,L1 Active Power,kW,2.26
601301,Woodbine Way Hakin,2023-06-18T13:40:00.000+00:00,feeder,,N Current (RMS),A,31.1
601301,Woodbine Way Hakin,2023-06-18T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.5
601301,Woodbine Way Hakin,2023-06-18T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
601301,Woodbine Way Hakin,2023-06-18T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
601301,Woodbine Way Hakin,2023-06-18T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-18T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-18T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-18T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.62
601301,Woodbine Way Hakin,2023-06-18T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.16
601301,Woodbine Way Hakin,2023-06-18T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.12
601301,Woodbine Way Hakin,2023-06-18T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
601301,Woodbine Way Hakin,2023-06-18T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-18T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-18T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.6
601301,Woodbine Way Hakin,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.63
601301,Woodbine Way Hakin,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
601301,Woodbine Way Hakin,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.44
601301,Woodbine Way Hakin,2023-06-18T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
601301,Woodbine Way Hakin,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
601301,Woodbine Way Hakin,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
601301,Woodbine Way Hakin,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.73
601301,Woodbine Way Hakin,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.53
601301,Woodbine Way Hakin,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.61
601301,Woodbine Way Hakin,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.51
601301,Woodbine Way Hakin,2023-06-18T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
601301,Woodbine Way Hakin,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.6
601301,Woodbine Way Hakin,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
601301,Woodbine Way Hakin,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
601301,Woodbine Way Hakin,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.88
601301,Woodbine Way Hakin,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.84
601301,Woodbine Way Hakin,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
601301,Woodbine Way Hakin,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
601301,Woodbine Way Hakin,2023-06-18T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
601301,Woodbine Way Hakin,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
601301,Woodbine Way Hakin,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
601301,Woodbine Way Hakin,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
601301,Woodbine Way Hakin,2023-06-18T13:40:00.000+00:00,transformer,,Temperature,C,30.8
601301,Woodbine Way Hakin,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
601301,Woodbine Way Hakin,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
601301,Woodbine Way Hakin,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
601301,Woodbine Way Hakin,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
601301,Woodbine Way Hakin,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
601301,Woodbine Way Hakin,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
601301,Woodbine Way Hakin,2023-06-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
601301,Woodbine Way Hakin,2023-06-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
601301,Woodbine Way Hakin,2023-06-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,27.34
601301,Woodbine Way Hakin,2023-06-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,18.56
601301,Woodbine Way Hakin,2023-06-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,19.44
601301,Woodbine Way Hakin,2023-06-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
601301,Woodbine Way Hakin,2023-06-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
601301,Woodbine Way Hakin,2023-06-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
601301,Woodbine Way Hakin,2023-06-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
601301,Woodbine Way Hakin,2023-06-18T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-18T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-18T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
601301,Woodbine Way Hakin,2023-06-18T13:30:00.000+00:00,feeder,,L3 Active Power,kW,12.01
601301,Woodbine Way Hakin,2023-06-18T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.8
601301,Woodbine Way Hakin,2023-06-18T13:30:00.000+00:00,feeder,,L1 Active Power,kW,1.36
601301,Woodbine Way Hakin,2023-06-18T13:30:00.000+00:00,feeder,,N Current (RMS),A,32.9
601301,Woodbine Way Hakin,2023-06-18T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.7
601301,Woodbine Way Hakin,2023-06-18T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
601301,Woodbine Way Hakin,2023-06-18T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
601301,Woodbine Way Hakin,2023-06-18T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.39
601301,Woodbine Way Hakin,2023-06-18T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-18T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
601301,Woodbine Way Hakin,2023-06-18T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.0
601301,Woodbine Way Hakin,2023-06-18T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.58
601301,Woodbine Way Hakin,2023-06-18T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.97
601301,Woodbine Way Hakin,2023-06-18T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
601301,Woodbine Way Hakin,2023-06-18T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.3
601301,Woodbine Way Hakin,2023-06-18T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
601301,Woodbine Way Hakin,2023-06-18T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
601301,Woodbine Way Hakin,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.22
601301,Woodbine Way Hakin,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
601301,Woodbine Way Hakin,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.59
601301,Woodbine Way Hakin,2023-06-18T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
601301,Woodbine Way Hakin,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
601301,Woodbine Way Hakin,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
601301,Woodbine Way Hakin,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
601301,Woodbine Way Hakin,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
601301,Woodbine Way Hakin,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.2
601301,Woodbine Way Hakin,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.44
601301,Woodbine Way Hakin,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.83
601301,Woodbine Way Hakin,2023-06-18T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
601301,Woodbine Way Hakin,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
601301,Woodbine Way Hakin,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
601301,Woodbine Way Hakin,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
601301,Woodbine Way Hakin,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.43
601301,Woodbine Way Hakin,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.5
601301,Woodbine Way Hakin,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
601301,Woodbine Way Hakin,2023-06-18T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
601301,Woodbine Way Hakin,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-18T13:30:00.000+00:00,transformer,,Temperature,C,30.8
601301,Woodbine Way Hakin,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
601301,Woodbine Way Hakin,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
601301,Woodbine Way Hakin,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
601301,Woodbine Way Hakin,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
601301,Woodbine Way Hakin,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
601301,Woodbine Way Hakin,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
601301,Woodbine Way Hakin,2023-06-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
601301,Woodbine Way Hakin,2023-06-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,26.87
601301,Woodbine Way Hakin,2023-06-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.52
601301,Woodbine Way Hakin,2023-06-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,17.13
601301,Woodbine Way Hakin,2023-06-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
601301,Woodbine Way Hakin,2023-06-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
601301,Woodbine Way Hakin,2023-06-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
601301,Woodbine Way Hakin,2023-06-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
601301,Woodbine Way Hakin,2023-06-18T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-18T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-18T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
601301,Woodbine Way Hakin,2023-06-18T13:20:00.000+00:00,feeder,,L3 Active Power,kW,13.39
601301,Woodbine Way Hakin,2023-06-18T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.85
601301,Woodbine Way Hakin,2023-06-18T13:20:00.000+00:00,feeder,,L1 Active Power,kW,1.75
601301,Woodbine Way Hakin,2023-06-18T13:20:00.000+00:00,feeder,,N Current (RMS),A,36.7
601301,Woodbine Way Hakin,2023-06-18T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,54.3
601301,Woodbine Way Hakin,2023-06-18T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
601301,Woodbine Way Hakin,2023-06-18T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-18T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-18T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-18T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-18T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.36
601301,Woodbine Way Hakin,2023-06-18T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.76
601301,Woodbine Way Hakin,2023-06-18T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.2
601301,Woodbine Way Hakin,2023-06-18T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
601301,Woodbine Way Hakin,2023-06-18T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.4
601301,Woodbine Way Hakin,2023-06-18T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-18T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
601301,Woodbine Way Hakin,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.25
601301,Woodbine Way Hakin,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
601301,Woodbine Way Hakin,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.37
601301,Woodbine Way Hakin,2023-06-18T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
601301,Woodbine Way Hakin,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
601301,Woodbine Way Hakin,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
601301,Woodbine Way Hakin,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.25
601301,Woodbine Way Hakin,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.52
601301,Woodbine Way Hakin,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.54
601301,Woodbine Way Hakin,2023-06-18T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
601301,Woodbine Way Hakin,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
601301,Woodbine Way Hakin,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
601301,Woodbine Way Hakin,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
601301,Woodbine Way Hakin,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
601301,Woodbine Way Hakin,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
601301,Woodbine Way Hakin,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
601301,Woodbine Way Hakin,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.66
601301,Woodbine Way Hakin,2023-06-18T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
601301,Woodbine Way Hakin,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
601301,Woodbine Way Hakin,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
601301,Woodbine Way Hakin,2023-06-18T13:20:00.000+00:00,transformer,,Temperature,C,30.6
601301,Woodbine Way Hakin,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
601301,Woodbine Way Hakin,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
601301,Woodbine Way Hakin,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
601301,Woodbine Way Hakin,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
601301,Woodbine Way Hakin,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
601301,Woodbine Way Hakin,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
601301,Woodbine Way Hakin,2023-06-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
601301,Woodbine Way Hakin,2023-06-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
601301,Woodbine Way Hakin,2023-06-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,26.87
601301,Woodbine Way Hakin,2023-06-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,12.21
601301,Woodbine Way Hakin,2023-06-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,20.52
601301,Woodbine Way Hakin,2023-06-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,60.5
601301,Woodbine Way Hakin,2023-06-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
601301,Woodbine Way Hakin,2023-06-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
601301,Woodbine Way Hakin,2023-06-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
601301,Woodbine Way Hakin,2023-06-18T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-18T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-18T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
601301,Woodbine Way Hakin,2023-06-18T13:10:00.000+00:00,feeder,,L3 Active Power,kW,12.6
601301,Woodbine Way Hakin,2023-06-18T13:10:00.000+00:00,feeder,,L2 Active Power,kW,1.01
601301,Woodbine Way Hakin,2023-06-18T13:10:00.000+00:00,feeder,,L1 Active Power,kW,1.71
601301,Woodbine Way Hakin,2023-06-18T13:10:00.000+00:00,feeder,,N Current (RMS),A,34.6
601301,Woodbine Way Hakin,2023-06-18T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,51.1
601301,Woodbine Way Hakin,2023-06-18T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
601301,Woodbine Way Hakin,2023-06-18T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-18T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-18T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.6
601301,Woodbine Way Hakin,2023-06-18T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-18T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.97
601301,Woodbine Way Hakin,2023-06-18T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.82
601301,Woodbine Way Hakin,2023-06-18T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.68
601301,Woodbine Way Hakin,2023-06-18T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
601301,Woodbine Way Hakin,2023-06-18T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.3
601301,Woodbine Way Hakin,2023-06-18T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
601301,Woodbine Way Hakin,2023-06-18T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.9
601301,Woodbine Way Hakin,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
601301,Woodbine Way Hakin,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.7
601301,Woodbine Way Hakin,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.19
601301,Woodbine Way Hakin,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.19
601301,Woodbine Way Hakin,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.39
601301,Woodbine Way Hakin,2023-06-18T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
601301,Woodbine Way Hakin,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
601301,Woodbine Way Hakin,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
601301,Woodbine Way Hakin,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
601301,Woodbine Way Hakin,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.05
601301,Woodbine Way Hakin,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.04
601301,Woodbine Way Hakin,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.15
601301,Woodbine Way Hakin,2023-06-18T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
601301,Woodbine Way Hakin,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
601301,Woodbine Way Hakin,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
601301,Woodbine Way Hakin,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
601301,Woodbine Way Hakin,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.54
601301,Woodbine Way Hakin,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.7
601301,Woodbine Way Hakin,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
601301,Woodbine Way Hakin,2023-06-18T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
601301,Woodbine Way Hakin,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
601301,Woodbine Way Hakin,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
601301,Woodbine Way Hakin,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
601301,Woodbine Way Hakin,2023-06-18T13:10:00.000+00:00,transformer,,Temperature,C,30.5
601301,Woodbine Way Hakin,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
