Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
601301,Woodbine Way Hakin,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
601301,Woodbine Way Hakin,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
601301,Woodbine Way Hakin,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
601301,Woodbine Way Hakin,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
601301,Woodbine Way Hakin,2023-06-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
601301,Woodbine Way Hakin,2023-06-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
601301,Woodbine Way Hakin,2023-06-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,29.35
601301,Woodbine Way Hakin,2023-06-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,17.76
601301,Woodbine Way Hakin,2023-06-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,21.3
601301,Woodbine Way Hakin,2023-06-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,68.7
601301,Woodbine Way Hakin,2023-06-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
601301,Woodbine Way Hakin,2023-06-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
601301,Woodbine Way Hakin,2023-06-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
601301,Woodbine Way Hakin,2023-06-18T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-18T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-18T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-18T13:00:00.000+00:00,feeder,,L3 Active Power,kW,4.78
601301,Woodbine Way Hakin,2023-06-18T13:00:00.000+00:00,feeder,,L2 Active Power,kW,1.39
601301,Woodbine Way Hakin,2023-06-18T13:00:00.000+00:00,feeder,,L1 Active Power,kW,2.61
601301,Woodbine Way Hakin,2023-06-18T13:00:00.000+00:00,feeder,,N Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-18T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
601301,Woodbine Way Hakin,2023-06-18T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-18T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-18T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-18T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.45
601301,Woodbine Way Hakin,2023-06-18T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-18T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.7
601301,Woodbine Way Hakin,2023-06-18T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.07
601301,Woodbine Way Hakin,2023-06-18T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.89
601301,Woodbine Way Hakin,2023-06-18T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-18T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
601301,Woodbine Way Hakin,2023-06-18T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
601301,Woodbine Way Hakin,2023-06-18T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.6
601301,Woodbine Way Hakin,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
601301,Woodbine Way Hakin,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
601301,Woodbine Way Hakin,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.89
601301,Woodbine Way Hakin,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.71
601301,Woodbine Way Hakin,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.98
601301,Woodbine Way Hakin,2023-06-18T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
601301,Woodbine Way Hakin,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.0
601301,Woodbine Way Hakin,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
601301,Woodbine Way Hakin,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.3
601301,Woodbine Way Hakin,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.14
601301,Woodbine Way Hakin,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.34
601301,Woodbine Way Hakin,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
601301,Woodbine Way Hakin,2023-06-18T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
601301,Woodbine Way Hakin,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
601301,Woodbine Way Hakin,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.49
601301,Woodbine Way Hakin,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.65
601301,Woodbine Way Hakin,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
601301,Woodbine Way Hakin,2023-06-18T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
601301,Woodbine Way Hakin,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
601301,Woodbine Way Hakin,2023-06-18T13:00:00.000+00:00,transformer,,Temperature,C,30.3
601301,Woodbine Way Hakin,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
601301,Woodbine Way Hakin,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
601301,Woodbine Way Hakin,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
601301,Woodbine Way Hakin,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
601301,Woodbine Way Hakin,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
601301,Woodbine Way Hakin,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
601301,Woodbine Way Hakin,2023-06-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
601301,Woodbine Way Hakin,2023-06-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
601301,Woodbine Way Hakin,2023-06-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,24.01
601301,Woodbine Way Hakin,2023-06-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,17.17
601301,Woodbine Way Hakin,2023-06-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,25.3
601301,Woodbine Way Hakin,2023-06-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
601301,Woodbine Way Hakin,2023-06-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
601301,Woodbine Way Hakin,2023-06-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
601301,Woodbine Way Hakin,2023-06-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
601301,Woodbine Way Hakin,2023-06-18T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-18T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-18T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-18T12:50:00.000+00:00,feeder,,L3 Active Power,kW,3.56
601301,Woodbine Way Hakin,2023-06-18T12:50:00.000+00:00,feeder,,L2 Active Power,kW,3.06
601301,Woodbine Way Hakin,2023-06-18T12:50:00.000+00:00,feeder,,L1 Active Power,kW,1.7
601301,Woodbine Way Hakin,2023-06-18T12:50:00.000+00:00,feeder,,N Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-18T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
601301,Woodbine Way Hakin,2023-06-18T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
601301,Woodbine Way Hakin,2023-06-18T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
601301,Woodbine Way Hakin,2023-06-18T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-18T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-18T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-18T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.58
601301,Woodbine Way Hakin,2023-06-18T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.17
601301,Woodbine Way Hakin,2023-06-18T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.49
601301,Woodbine Way Hakin,2023-06-18T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
601301,Woodbine Way Hakin,2023-06-18T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
601301,Woodbine Way Hakin,2023-06-18T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-18T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.1
601301,Woodbine Way Hakin,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
601301,Woodbine Way Hakin,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.41
601301,Woodbine Way Hakin,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.8
601301,Woodbine Way Hakin,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.74
601301,Woodbine Way Hakin,2023-06-18T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
601301,Woodbine Way Hakin,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.6
601301,Woodbine Way Hakin,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
601301,Woodbine Way Hakin,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.8
601301,Woodbine Way Hakin,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.72
601301,Woodbine Way Hakin,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.45
601301,Woodbine Way Hakin,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.52
601301,Woodbine Way Hakin,2023-06-18T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
601301,Woodbine Way Hakin,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
601301,Woodbine Way Hakin,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
601301,Woodbine Way Hakin,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
601301,Woodbine Way Hakin,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
601301,Woodbine Way Hakin,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
601301,Woodbine Way Hakin,2023-06-18T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
601301,Woodbine Way Hakin,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-18T12:50:00.000+00:00,transformer,,Temperature,C,30.3
601301,Woodbine Way Hakin,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
601301,Woodbine Way Hakin,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
601301,Woodbine Way Hakin,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
601301,Woodbine Way Hakin,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
601301,Woodbine Way Hakin,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
601301,Woodbine Way Hakin,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
601301,Woodbine Way Hakin,2023-06-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
601301,Woodbine Way Hakin,2023-06-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
601301,Woodbine Way Hakin,2023-06-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,22.49
601301,Woodbine Way Hakin,2023-06-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.31
601301,Woodbine Way Hakin,2023-06-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,26.8
601301,Woodbine Way Hakin,2023-06-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
601301,Woodbine Way Hakin,2023-06-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
601301,Woodbine Way Hakin,2023-06-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
601301,Woodbine Way Hakin,2023-06-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
601301,Woodbine Way Hakin,2023-06-18T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-18T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-18T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-18T12:40:00.000+00:00,feeder,,L3 Active Power,kW,2.17
601301,Woodbine Way Hakin,2023-06-18T12:40:00.000+00:00,feeder,,L2 Active Power,kW,6.09
601301,Woodbine Way Hakin,2023-06-18T12:40:00.000+00:00,feeder,,L1 Active Power,kW,3.65
601301,Woodbine Way Hakin,2023-06-18T12:40:00.000+00:00,feeder,,N Current (RMS),A,18.3
601301,Woodbine Way Hakin,2023-06-18T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-18T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.5
601301,Woodbine Way Hakin,2023-06-18T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
601301,Woodbine Way Hakin,2023-06-18T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-18T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-18T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-18T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.32
601301,Woodbine Way Hakin,2023-06-18T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
601301,Woodbine Way Hakin,2023-06-18T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.85
601301,Woodbine Way Hakin,2023-06-18T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.4
601301,Woodbine Way Hakin,2023-06-18T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
601301,Woodbine Way Hakin,2023-06-18T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-18T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.0
601301,Woodbine Way Hakin,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
601301,Woodbine Way Hakin,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.68
601301,Woodbine Way Hakin,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.03
601301,Woodbine Way Hakin,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.04
601301,Woodbine Way Hakin,2023-06-18T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
601301,Woodbine Way Hakin,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.2
601301,Woodbine Way Hakin,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
601301,Woodbine Way Hakin,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.3
601301,Woodbine Way Hakin,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
601301,Woodbine Way Hakin,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.66
601301,Woodbine Way Hakin,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.18
601301,Woodbine Way Hakin,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
601301,Woodbine Way Hakin,2023-06-18T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
601301,Woodbine Way Hakin,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
601301,Woodbine Way Hakin,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
601301,Woodbine Way Hakin,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
601301,Woodbine Way Hakin,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.44
601301,Woodbine Way Hakin,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
601301,Woodbine Way Hakin,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
601301,Woodbine Way Hakin,2023-06-18T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
601301,Woodbine Way Hakin,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
601301,Woodbine Way Hakin,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
601301,Woodbine Way Hakin,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
601301,Woodbine Way Hakin,2023-06-18T12:40:00.000+00:00,transformer,,Temperature,C,30.2
601301,Woodbine Way Hakin,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
601301,Woodbine Way Hakin,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
601301,Woodbine Way Hakin,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
601301,Woodbine Way Hakin,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
601301,Woodbine Way Hakin,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
601301,Woodbine Way Hakin,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
601301,Woodbine Way Hakin,2023-06-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
601301,Woodbine Way Hakin,2023-06-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
601301,Woodbine Way Hakin,2023-06-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
601301,Woodbine Way Hakin,2023-06-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,28.28
601301,Woodbine Way Hakin,2023-06-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,18.28
601301,Woodbine Way Hakin,2023-06-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,28.62
601301,Woodbine Way Hakin,2023-06-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
601301,Woodbine Way Hakin,2023-06-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
601301,Woodbine Way Hakin,2023-06-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
601301,Woodbine Way Hakin,2023-06-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
601301,Woodbine Way Hakin,2023-06-18T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-18T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-18T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-18T12:30:00.000+00:00,feeder,,L3 Active Power,kW,1.52
601301,Woodbine Way Hakin,2023-06-18T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.95
601301,Woodbine Way Hakin,2023-06-18T12:30:00.000+00:00,feeder,,L1 Active Power,kW,5.83
601301,Woodbine Way Hakin,2023-06-18T12:30:00.000+00:00,feeder,,N Current (RMS),A,19.2
601301,Woodbine Way Hakin,2023-06-18T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-18T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
601301,Woodbine Way Hakin,2023-06-18T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
601301,Woodbine Way Hakin,2023-06-18T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-18T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-18T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-18T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.16
601301,Woodbine Way Hakin,2023-06-18T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.98
601301,Woodbine Way Hakin,2023-06-18T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.46
601301,Woodbine Way Hakin,2023-06-18T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
601301,Woodbine Way Hakin,2023-06-18T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.5
601301,Woodbine Way Hakin,2023-06-18T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
601301,Woodbine Way Hakin,2023-06-18T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.4
601301,Woodbine Way Hakin,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.46
601301,Woodbine Way Hakin,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
601301,Woodbine Way Hakin,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.43
601301,Woodbine Way Hakin,2023-06-18T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
601301,Woodbine Way Hakin,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.6
601301,Woodbine Way Hakin,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
601301,Woodbine Way Hakin,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.99
601301,Woodbine Way Hakin,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.89
601301,Woodbine Way Hakin,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
601301,Woodbine Way Hakin,2023-06-18T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
601301,Woodbine Way Hakin,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
601301,Woodbine Way Hakin,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.96
601301,Woodbine Way Hakin,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.95
601301,Woodbine Way Hakin,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
601301,Woodbine Way Hakin,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
601301,Woodbine Way Hakin,2023-06-18T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
601301,Woodbine Way Hakin,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
601301,Woodbine Way Hakin,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-18T12:30:00.000+00:00,transformer,,Temperature,C,30.1
601301,Woodbine Way Hakin,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
601301,Woodbine Way Hakin,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
601301,Woodbine Way Hakin,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
601301,Woodbine Way Hakin,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
601301,Woodbine Way Hakin,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
601301,Woodbine Way Hakin,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
601301,Woodbine Way Hakin,2023-06-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
601301,Woodbine Way Hakin,2023-06-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
601301,Woodbine Way Hakin,2023-06-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,32.08
601301,Woodbine Way Hakin,2023-06-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.9
601301,Woodbine Way Hakin,2023-06-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,24.38
601301,Woodbine Way Hakin,2023-06-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,80.1
601301,Woodbine Way Hakin,2023-06-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
601301,Woodbine Way Hakin,2023-06-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
601301,Woodbine Way Hakin,2023-06-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
601301,Woodbine Way Hakin,2023-06-18T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-18T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-18T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-18T12:20:00.000+00:00,feeder,,L3 Active Power,kW,1.42
601301,Woodbine Way Hakin,2023-06-18T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.97
601301,Woodbine Way Hakin,2023-06-18T12:20:00.000+00:00,feeder,,L1 Active Power,kW,3.11
601301,Woodbine Way Hakin,2023-06-18T12:20:00.000+00:00,feeder,,N Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-18T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
601301,Woodbine Way Hakin,2023-06-18T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
601301,Woodbine Way Hakin,2023-06-18T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-18T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-18T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
601301,Woodbine Way Hakin,2023-06-18T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
601301,Woodbine Way Hakin,2023-06-18T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.56
601301,Woodbine Way Hakin,2023-06-18T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.35
601301,Woodbine Way Hakin,2023-06-18T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.24
601301,Woodbine Way Hakin,2023-06-18T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.4
601301,Woodbine Way Hakin,2023-06-18T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.3
601301,Woodbine Way Hakin,2023-06-18T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
601301,Woodbine Way Hakin,2023-06-18T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.5
601301,Woodbine Way Hakin,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
601301,Woodbine Way Hakin,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.11
601301,Woodbine Way Hakin,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.08
601301,Woodbine Way Hakin,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.79
601301,Woodbine Way Hakin,2023-06-18T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
601301,Woodbine Way Hakin,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
601301,Woodbine Way Hakin,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
601301,Woodbine Way Hakin,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.8
601301,Woodbine Way Hakin,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
601301,Woodbine Way Hakin,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.08
601301,Woodbine Way Hakin,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.64
601301,Woodbine Way Hakin,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.45
601301,Woodbine Way Hakin,2023-06-18T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
601301,Woodbine Way Hakin,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.1
601301,Woodbine Way Hakin,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
601301,Woodbine Way Hakin,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.06
601301,Woodbine Way Hakin,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.46
601301,Woodbine Way Hakin,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
601301,Woodbine Way Hakin,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
601301,Woodbine Way Hakin,2023-06-18T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
601301,Woodbine Way Hakin,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
601301,Woodbine Way Hakin,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
601301,Woodbine Way Hakin,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
601301,Woodbine Way Hakin,2023-06-18T12:20:00.000+00:00,transformer,,Temperature,C,30.0
601301,Woodbine Way Hakin,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
601301,Woodbine Way Hakin,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
601301,Woodbine Way Hakin,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
601301,Woodbine Way Hakin,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
601301,Woodbine Way Hakin,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
601301,Woodbine Way Hakin,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
601301,Woodbine Way Hakin,2023-06-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
601301,Woodbine Way Hakin,2023-06-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
601301,Woodbine Way Hakin,2023-06-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,23.64
601301,Woodbine Way Hakin,2023-06-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.75
601301,Woodbine Way Hakin,2023-06-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,27.7
601301,Woodbine Way Hakin,2023-06-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
601301,Woodbine Way Hakin,2023-06-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
601301,Woodbine Way Hakin,2023-06-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
601301,Woodbine Way Hakin,2023-06-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
601301,Woodbine Way Hakin,2023-06-18T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-18T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-18T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-18T12:10:00.000+00:00,feeder,,L3 Active Power,kW,1.43
601301,Woodbine Way Hakin,2023-06-18T12:10:00.000+00:00,feeder,,L2 Active Power,kW,1.3
601301,Woodbine Way Hakin,2023-06-18T12:10:00.000+00:00,feeder,,L1 Active Power,kW,2.79
601301,Woodbine Way Hakin,2023-06-18T12:10:00.000+00:00,feeder,,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-18T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-18T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
601301,Woodbine Way Hakin,2023-06-18T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
601301,Woodbine Way Hakin,2023-06-18T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-18T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-18T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-18T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.51
601301,Woodbine Way Hakin,2023-06-18T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
601301,Woodbine Way Hakin,2023-06-18T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.1
601301,Woodbine Way Hakin,2023-06-18T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,35.2
601301,Woodbine Way Hakin,2023-06-18T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.9
601301,Woodbine Way Hakin,2023-06-18T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
601301,Woodbine Way Hakin,2023-06-18T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.9
601301,Woodbine Way Hakin,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
601301,Woodbine Way Hakin,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.9
601301,Woodbine Way Hakin,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.33
601301,Woodbine Way Hakin,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.17
601301,Woodbine Way Hakin,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.08
601301,Woodbine Way Hakin,2023-06-18T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
601301,Woodbine Way Hakin,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
601301,Woodbine Way Hakin,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
601301,Woodbine Way Hakin,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.6
601301,Woodbine Way Hakin,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
601301,Woodbine Way Hakin,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.46
601301,Woodbine Way Hakin,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.9
601301,Woodbine Way Hakin,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
601301,Woodbine Way Hakin,2023-06-18T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
601301,Woodbine Way Hakin,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
601301,Woodbine Way Hakin,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
601301,Woodbine Way Hakin,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.39
601301,Woodbine Way Hakin,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.37
601301,Woodbine Way Hakin,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
601301,Woodbine Way Hakin,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.7
601301,Woodbine Way Hakin,2023-06-18T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
601301,Woodbine Way Hakin,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
601301,Woodbine Way Hakin,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
601301,Woodbine Way Hakin,2023-06-18T12:10:00.000+00:00,transformer,,Temperature,C,29.9
601301,Woodbine Way Hakin,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
601301,Woodbine Way Hakin,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
601301,Woodbine Way Hakin,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
601301,Woodbine Way Hakin,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
601301,Woodbine Way Hakin,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
601301,Woodbine Way Hakin,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
601301,Woodbine Way Hakin,2023-06-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
601301,Woodbine Way Hakin,2023-06-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
601301,Woodbine Way Hakin,2023-06-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
601301,Woodbine Way Hakin,2023-06-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,24.1
601301,Woodbine Way Hakin,2023-06-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.32
601301,Woodbine Way Hakin,2023-06-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,29.83
601301,Woodbine Way Hakin,2023-06-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
601301,Woodbine Way Hakin,2023-06-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
601301,Woodbine Way Hakin,2023-06-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
601301,Woodbine Way Hakin,2023-06-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
601301,Woodbine Way Hakin,2023-06-18T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-18T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-18T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-18T12:00:00.000+00:00,feeder,,L3 Active Power,kW,1.26
601301,Woodbine Way Hakin,2023-06-18T12:00:00.000+00:00,feeder,,L2 Active Power,kW,1.91
601301,Woodbine Way Hakin,2023-06-18T12:00:00.000+00:00,feeder,,L1 Active Power,kW,2.41
601301,Woodbine Way Hakin,2023-06-18T12:00:00.000+00:00,feeder,,N Current (RMS),A,7.5
601301,Woodbine Way Hakin,2023-06-18T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
601301,Woodbine Way Hakin,2023-06-18T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-18T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-18T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-18T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-18T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.17
601301,Woodbine Way Hakin,2023-06-18T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.85
601301,Woodbine Way Hakin,2023-06-18T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.43
601301,Woodbine Way Hakin,2023-06-18T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.88
601301,Woodbine Way Hakin,2023-06-18T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.9
601301,Woodbine Way Hakin,2023-06-18T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
601301,Woodbine Way Hakin,2023-06-18T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-18T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.7
601301,Woodbine Way Hakin,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
601301,Woodbine Way Hakin,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.03
601301,Woodbine Way Hakin,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.55
601301,Woodbine Way Hakin,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.06
601301,Woodbine Way Hakin,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.46
601301,Woodbine Way Hakin,2023-06-18T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
601301,Woodbine Way Hakin,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.6
601301,Woodbine Way Hakin,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
601301,Woodbine Way Hakin,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.7
601301,Woodbine Way Hakin,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
601301,Woodbine Way Hakin,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
601301,Woodbine Way Hakin,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
601301,Woodbine Way Hakin,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.18
601301,Woodbine Way Hakin,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
601301,Woodbine Way Hakin,2023-06-18T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
601301,Woodbine Way Hakin,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
601301,Woodbine Way Hakin,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
601301,Woodbine Way Hakin,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
601301,Woodbine Way Hakin,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.99
601301,Woodbine Way Hakin,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.18
601301,Woodbine Way Hakin,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
601301,Woodbine Way Hakin,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.21
601301,Woodbine Way Hakin,2023-06-18T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
601301,Woodbine Way Hakin,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
601301,Woodbine Way Hakin,2023-06-18T12:00:00.000+00:00,transformer,,Temperature,C,29.8
601301,Woodbine Way Hakin,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
601301,Woodbine Way Hakin,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
601301,Woodbine Way Hakin,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
601301,Woodbine Way Hakin,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
601301,Woodbine Way Hakin,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
601301,Woodbine Way Hakin,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
601301,Woodbine Way Hakin,2023-06-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
601301,Woodbine Way Hakin,2023-06-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
601301,Woodbine Way Hakin,2023-06-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
601301,Woodbine Way Hakin,2023-06-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,10.63
601301,Woodbine Way Hakin,2023-06-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,16.41
601301,Woodbine Way Hakin,2023-06-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,22.63
601301,Woodbine Way Hakin,2023-06-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
601301,Woodbine Way Hakin,2023-06-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
601301,Woodbine Way Hakin,2023-06-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
601301,Woodbine Way Hakin,2023-06-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
601301,Woodbine Way Hakin,2023-06-18T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-18T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-18T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-18T11:50:00.000+00:00,feeder,,L3 Active Power,kW,1.38
601301,Woodbine Way Hakin,2023-06-18T11:50:00.000+00:00,feeder,,L2 Active Power,kW,1.67
601301,Woodbine Way Hakin,2023-06-18T11:50:00.000+00:00,feeder,,L1 Active Power,kW,2.66
601301,Woodbine Way Hakin,2023-06-18T11:50:00.000+00:00,feeder,,N Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-18T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
601301,Woodbine Way Hakin,2023-06-18T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
601301,Woodbine Way Hakin,2023-06-18T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-18T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-18T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
601301,Woodbine Way Hakin,2023-06-18T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-18T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.17
601301,Woodbine Way Hakin,2023-06-18T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.55
601301,Woodbine Way Hakin,2023-06-18T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.84
601301,Woodbine Way Hakin,2023-06-18T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-18T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
601301,Woodbine Way Hakin,2023-06-18T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-18T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
601301,Woodbine Way Hakin,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
601301,Woodbine Way Hakin,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.82
601301,Woodbine Way Hakin,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.15
601301,Woodbine Way Hakin,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.61
601301,Woodbine Way Hakin,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.1
601301,Woodbine Way Hakin,2023-06-18T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
601301,Woodbine Way Hakin,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
601301,Woodbine Way Hakin,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
601301,Woodbine Way Hakin,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
601301,Woodbine Way Hakin,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.72
601301,Woodbine Way Hakin,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.62
601301,Woodbine Way Hakin,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.46
