Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
601301,Woodbine Way Hakin,2023-06-18T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
601301,Woodbine Way Hakin,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
601301,Woodbine Way Hakin,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
601301,Woodbine Way Hakin,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.46
601301,Woodbine Way Hakin,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.21
601301,Woodbine Way Hakin,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.1
601301,Woodbine Way Hakin,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.98
601301,Woodbine Way Hakin,2023-06-18T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
601301,Woodbine Way Hakin,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
601301,Woodbine Way Hakin,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
601301,Woodbine Way Hakin,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
601301,Woodbine Way Hakin,2023-06-18T11:50:00.000+00:00,transformer,,Temperature,C,29.8
601301,Woodbine Way Hakin,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
601301,Woodbine Way Hakin,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
601301,Woodbine Way Hakin,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
601301,Woodbine Way Hakin,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
601301,Woodbine Way Hakin,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
601301,Woodbine Way Hakin,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
601301,Woodbine Way Hakin,2023-06-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601301,Woodbine Way Hakin,2023-06-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
601301,Woodbine Way Hakin,2023-06-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
601301,Woodbine Way Hakin,2023-06-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,11.11
601301,Woodbine Way Hakin,2023-06-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,21.4
601301,Woodbine Way Hakin,2023-06-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,22.12
601301,Woodbine Way Hakin,2023-06-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,49.5
601301,Woodbine Way Hakin,2023-06-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
601301,Woodbine Way Hakin,2023-06-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
601301,Woodbine Way Hakin,2023-06-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
601301,Woodbine Way Hakin,2023-06-18T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-18T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
601301,Woodbine Way Hakin,2023-06-18T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-18T11:40:00.000+00:00,feeder,,L3 Active Power,kW,1.93
601301,Woodbine Way Hakin,2023-06-18T11:40:00.000+00:00,feeder,,L2 Active Power,kW,1.22
601301,Woodbine Way Hakin,2023-06-18T11:40:00.000+00:00,feeder,,L1 Active Power,kW,1.69
601301,Woodbine Way Hakin,2023-06-18T11:40:00.000+00:00,feeder,,N Current (RMS),A,6.9
601301,Woodbine Way Hakin,2023-06-18T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-18T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
601301,Woodbine Way Hakin,2023-06-18T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
601301,Woodbine Way Hakin,2023-06-18T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-18T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.58
601301,Woodbine Way Hakin,2023-06-18T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
601301,Woodbine Way Hakin,2023-06-18T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.65
601301,Woodbine Way Hakin,2023-06-18T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.88
601301,Woodbine Way Hakin,2023-06-18T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.72
601301,Woodbine Way Hakin,2023-06-18T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-18T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.7
601301,Woodbine Way Hakin,2023-06-18T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-18T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
601301,Woodbine Way Hakin,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
601301,Woodbine Way Hakin,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.52
601301,Woodbine Way Hakin,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.28
601301,Woodbine Way Hakin,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.19
601301,Woodbine Way Hakin,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.59
601301,Woodbine Way Hakin,2023-06-18T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
601301,Woodbine Way Hakin,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
601301,Woodbine Way Hakin,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
601301,Woodbine Way Hakin,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
601301,Woodbine Way Hakin,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
601301,Woodbine Way Hakin,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.64
601301,Woodbine Way Hakin,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
601301,Woodbine Way Hakin,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.05
601301,Woodbine Way Hakin,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.02
601301,Woodbine Way Hakin,2023-06-18T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.1
601301,Woodbine Way Hakin,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.98
601301,Woodbine Way Hakin,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.98
601301,Woodbine Way Hakin,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.61
601301,Woodbine Way Hakin,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
601301,Woodbine Way Hakin,2023-06-18T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
601301,Woodbine Way Hakin,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
601301,Woodbine Way Hakin,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
601301,Woodbine Way Hakin,2023-06-18T11:40:00.000+00:00,transformer,,Temperature,C,29.7
601301,Woodbine Way Hakin,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
601301,Woodbine Way Hakin,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
601301,Woodbine Way Hakin,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
601301,Woodbine Way Hakin,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
601301,Woodbine Way Hakin,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
601301,Woodbine Way Hakin,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
601301,Woodbine Way Hakin,2023-06-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
601301,Woodbine Way Hakin,2023-06-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
601301,Woodbine Way Hakin,2023-06-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
601301,Woodbine Way Hakin,2023-06-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.32
601301,Woodbine Way Hakin,2023-06-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,23.95
601301,Woodbine Way Hakin,2023-06-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,19.78
601301,Woodbine Way Hakin,2023-06-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
601301,Woodbine Way Hakin,2023-06-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
601301,Woodbine Way Hakin,2023-06-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
601301,Woodbine Way Hakin,2023-06-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
601301,Woodbine Way Hakin,2023-06-18T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-18T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-18T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-18T11:30:00.000+00:00,feeder,,L3 Active Power,kW,1.86
601301,Woodbine Way Hakin,2023-06-18T11:30:00.000+00:00,feeder,,L2 Active Power,kW,1.16
601301,Woodbine Way Hakin,2023-06-18T11:30:00.000+00:00,feeder,,L1 Active Power,kW,1.59
601301,Woodbine Way Hakin,2023-06-18T11:30:00.000+00:00,feeder,,N Current (RMS),A,7.5
601301,Woodbine Way Hakin,2023-06-18T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-18T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
601301,Woodbine Way Hakin,2023-06-18T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
601301,Woodbine Way Hakin,2023-06-18T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-18T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.61
601301,Woodbine Way Hakin,2023-06-18T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.58
601301,Woodbine Way Hakin,2023-06-18T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.06
601301,Woodbine Way Hakin,2023-06-18T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.31
601301,Woodbine Way Hakin,2023-06-18T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.88
601301,Woodbine Way Hakin,2023-06-18T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
601301,Woodbine Way Hakin,2023-06-18T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.7
601301,Woodbine Way Hakin,2023-06-18T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-18T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.1
601301,Woodbine Way Hakin,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.57
601301,Woodbine Way Hakin,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.59
601301,Woodbine Way Hakin,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.88
601301,Woodbine Way Hakin,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.43
601301,Woodbine Way Hakin,2023-06-18T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
601301,Woodbine Way Hakin,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
601301,Woodbine Way Hakin,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
601301,Woodbine Way Hakin,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
601301,Woodbine Way Hakin,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
601301,Woodbine Way Hakin,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
601301,Woodbine Way Hakin,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.74
601301,Woodbine Way Hakin,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.04
601301,Woodbine Way Hakin,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.58
601301,Woodbine Way Hakin,2023-06-18T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.1
601301,Woodbine Way Hakin,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
601301,Woodbine Way Hakin,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.58
601301,Woodbine Way Hakin,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.37
601301,Woodbine Way Hakin,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
601301,Woodbine Way Hakin,2023-06-18T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
601301,Woodbine Way Hakin,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
601301,Woodbine Way Hakin,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
601301,Woodbine Way Hakin,2023-06-18T11:30:00.000+00:00,transformer,,Temperature,C,29.6
601301,Woodbine Way Hakin,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
601301,Woodbine Way Hakin,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
601301,Woodbine Way Hakin,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
601301,Woodbine Way Hakin,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
601301,Woodbine Way Hakin,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
601301,Woodbine Way Hakin,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
601301,Woodbine Way Hakin,2023-06-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
601301,Woodbine Way Hakin,2023-06-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
601301,Woodbine Way Hakin,2023-06-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
601301,Woodbine Way Hakin,2023-06-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.67
601301,Woodbine Way Hakin,2023-06-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,28.76
601301,Woodbine Way Hakin,2023-06-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,17.94
601301,Woodbine Way Hakin,2023-06-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
601301,Woodbine Way Hakin,2023-06-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
601301,Woodbine Way Hakin,2023-06-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
601301,Woodbine Way Hakin,2023-06-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
601301,Woodbine Way Hakin,2023-06-18T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-18T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-18T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
601301,Woodbine Way Hakin,2023-06-18T11:20:00.000+00:00,feeder,,L3 Active Power,kW,9.83
601301,Woodbine Way Hakin,2023-06-18T11:20:00.000+00:00,feeder,,L2 Active Power,kW,1.39
601301,Woodbine Way Hakin,2023-06-18T11:20:00.000+00:00,feeder,,L1 Active Power,kW,1.79
601301,Woodbine Way Hakin,2023-06-18T11:20:00.000+00:00,feeder,,N Current (RMS),A,28.3
601301,Woodbine Way Hakin,2023-06-18T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.3
601301,Woodbine Way Hakin,2023-06-18T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
601301,Woodbine Way Hakin,2023-06-18T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-18T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-18T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.76
601301,Woodbine Way Hakin,2023-06-18T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
601301,Woodbine Way Hakin,2023-06-18T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.0
601301,Woodbine Way Hakin,2023-06-18T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.95
601301,Woodbine Way Hakin,2023-06-18T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.65
601301,Woodbine Way Hakin,2023-06-18T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.8
601301,Woodbine Way Hakin,2023-06-18T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.7
601301,Woodbine Way Hakin,2023-06-18T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.3
601301,Woodbine Way Hakin,2023-06-18T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
601301,Woodbine Way Hakin,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
601301,Woodbine Way Hakin,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
601301,Woodbine Way Hakin,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.59
601301,Woodbine Way Hakin,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.27
601301,Woodbine Way Hakin,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.38
601301,Woodbine Way Hakin,2023-06-18T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
601301,Woodbine Way Hakin,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
601301,Woodbine Way Hakin,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.9
601301,Woodbine Way Hakin,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.9
601301,Woodbine Way Hakin,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.67
601301,Woodbine Way Hakin,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.1
601301,Woodbine Way Hakin,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.08
601301,Woodbine Way Hakin,2023-06-18T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
601301,Woodbine Way Hakin,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
601301,Woodbine Way Hakin,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
601301,Woodbine Way Hakin,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
601301,Woodbine Way Hakin,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.94
601301,Woodbine Way Hakin,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
601301,Woodbine Way Hakin,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
601301,Woodbine Way Hakin,2023-06-18T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
601301,Woodbine Way Hakin,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
601301,Woodbine Way Hakin,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-18T11:20:00.000+00:00,transformer,,Temperature,C,29.5
601301,Woodbine Way Hakin,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
601301,Woodbine Way Hakin,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
601301,Woodbine Way Hakin,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
601301,Woodbine Way Hakin,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
601301,Woodbine Way Hakin,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
601301,Woodbine Way Hakin,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
601301,Woodbine Way Hakin,2023-06-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
601301,Woodbine Way Hakin,2023-06-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
601301,Woodbine Way Hakin,2023-06-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,27.14
601301,Woodbine Way Hakin,2023-06-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,26.33
601301,Woodbine Way Hakin,2023-06-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,23.26
601301,Woodbine Way Hakin,2023-06-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,56.3
601301,Woodbine Way Hakin,2023-06-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
601301,Woodbine Way Hakin,2023-06-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
601301,Woodbine Way Hakin,2023-06-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
601301,Woodbine Way Hakin,2023-06-18T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-18T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-18T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
601301,Woodbine Way Hakin,2023-06-18T11:10:00.000+00:00,feeder,,L3 Active Power,kW,9.53
601301,Woodbine Way Hakin,2023-06-18T11:10:00.000+00:00,feeder,,L2 Active Power,kW,1.07
601301,Woodbine Way Hakin,2023-06-18T11:10:00.000+00:00,feeder,,L1 Active Power,kW,2.05
601301,Woodbine Way Hakin,2023-06-18T11:10:00.000+00:00,feeder,,N Current (RMS),A,29.2
601301,Woodbine Way Hakin,2023-06-18T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.2
601301,Woodbine Way Hakin,2023-06-18T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
601301,Woodbine Way Hakin,2023-06-18T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-18T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.43
601301,Woodbine Way Hakin,2023-06-18T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-18T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-18T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.56
601301,Woodbine Way Hakin,2023-06-18T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.9
601301,Woodbine Way Hakin,2023-06-18T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.09
601301,Woodbine Way Hakin,2023-06-18T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,36.4
601301,Woodbine Way Hakin,2023-06-18T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.0
601301,Woodbine Way Hakin,2023-06-18T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
601301,Woodbine Way Hakin,2023-06-18T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.7
601301,Woodbine Way Hakin,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.6
601301,Woodbine Way Hakin,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.16
601301,Woodbine Way Hakin,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.23
601301,Woodbine Way Hakin,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.67
601301,Woodbine Way Hakin,2023-06-18T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.9
601301,Woodbine Way Hakin,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
601301,Woodbine Way Hakin,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
601301,Woodbine Way Hakin,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
601301,Woodbine Way Hakin,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
601301,Woodbine Way Hakin,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.32
601301,Woodbine Way Hakin,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.51
601301,Woodbine Way Hakin,2023-06-18T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
601301,Woodbine Way Hakin,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
601301,Woodbine Way Hakin,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
601301,Woodbine Way Hakin,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
601301,Woodbine Way Hakin,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
601301,Woodbine Way Hakin,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.17
601301,Woodbine Way Hakin,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
601301,Woodbine Way Hakin,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.66
601301,Woodbine Way Hakin,2023-06-18T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
601301,Woodbine Way Hakin,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
601301,Woodbine Way Hakin,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
601301,Woodbine Way Hakin,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
601301,Woodbine Way Hakin,2023-06-18T11:10:00.000+00:00,transformer,,Temperature,C,29.4
601301,Woodbine Way Hakin,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
601301,Woodbine Way Hakin,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
601301,Woodbine Way Hakin,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
601301,Woodbine Way Hakin,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
601301,Woodbine Way Hakin,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
601301,Woodbine Way Hakin,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
601301,Woodbine Way Hakin,2023-06-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
601301,Woodbine Way Hakin,2023-06-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
601301,Woodbine Way Hakin,2023-06-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
601301,Woodbine Way Hakin,2023-06-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,32.16
601301,Woodbine Way Hakin,2023-06-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,21.28
601301,Woodbine Way Hakin,2023-06-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,24.99
601301,Woodbine Way Hakin,2023-06-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,62.5
601301,Woodbine Way Hakin,2023-06-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
601301,Woodbine Way Hakin,2023-06-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
601301,Woodbine Way Hakin,2023-06-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
601301,Woodbine Way Hakin,2023-06-18T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-18T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-18T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-18T11:00:00.000+00:00,feeder,,L3 Active Power,kW,5.04
601301,Woodbine Way Hakin,2023-06-18T11:00:00.000+00:00,feeder,,L2 Active Power,kW,1.08
601301,Woodbine Way Hakin,2023-06-18T11:00:00.000+00:00,feeder,,L1 Active Power,kW,2.32
601301,Woodbine Way Hakin,2023-06-18T11:00:00.000+00:00,feeder,,N Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-18T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
601301,Woodbine Way Hakin,2023-06-18T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
601301,Woodbine Way Hakin,2023-06-18T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-18T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.37
601301,Woodbine Way Hakin,2023-06-18T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-18T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-18T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.28
601301,Woodbine Way Hakin,2023-06-18T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.92
601301,Woodbine Way Hakin,2023-06-18T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.83
601301,Woodbine Way Hakin,2023-06-18T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.3
601301,Woodbine Way Hakin,2023-06-18T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.0
601301,Woodbine Way Hakin,2023-06-18T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-18T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.8
601301,Woodbine Way Hakin,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
601301,Woodbine Way Hakin,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.06
601301,Woodbine Way Hakin,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.8
601301,Woodbine Way Hakin,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.83
601301,Woodbine Way Hakin,2023-06-18T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
601301,Woodbine Way Hakin,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.6
601301,Woodbine Way Hakin,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
601301,Woodbine Way Hakin,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
601301,Woodbine Way Hakin,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
601301,Woodbine Way Hakin,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
601301,Woodbine Way Hakin,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.46
601301,Woodbine Way Hakin,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.16
601301,Woodbine Way Hakin,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.32
601301,Woodbine Way Hakin,2023-06-18T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
601301,Woodbine Way Hakin,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
601301,Woodbine Way Hakin,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
601301,Woodbine Way Hakin,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
601301,Woodbine Way Hakin,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
601301,Woodbine Way Hakin,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.25
601301,Woodbine Way Hakin,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
601301,Woodbine Way Hakin,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.17
601301,Woodbine Way Hakin,2023-06-18T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
601301,Woodbine Way Hakin,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
601301,Woodbine Way Hakin,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
601301,Woodbine Way Hakin,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
601301,Woodbine Way Hakin,2023-06-18T11:00:00.000+00:00,transformer,,Temperature,C,29.3
601301,Woodbine Way Hakin,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
601301,Woodbine Way Hakin,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
601301,Woodbine Way Hakin,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
601301,Woodbine Way Hakin,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
601301,Woodbine Way Hakin,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
601301,Woodbine Way Hakin,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
601301,Woodbine Way Hakin,2023-06-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
601301,Woodbine Way Hakin,2023-06-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
601301,Woodbine Way Hakin,2023-06-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,24.59
601301,Woodbine Way Hakin,2023-06-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,21.59
601301,Woodbine Way Hakin,2023-06-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,28.47
601301,Woodbine Way Hakin,2023-06-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
601301,Woodbine Way Hakin,2023-06-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
601301,Woodbine Way Hakin,2023-06-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
601301,Woodbine Way Hakin,2023-06-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
601301,Woodbine Way Hakin,2023-06-18T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-18T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-18T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-18T10:50:00.000+00:00,feeder,,L3 Active Power,kW,4.65
601301,Woodbine Way Hakin,2023-06-18T10:50:00.000+00:00,feeder,,L2 Active Power,kW,1.33
601301,Woodbine Way Hakin,2023-06-18T10:50:00.000+00:00,feeder,,L1 Active Power,kW,1.77
601301,Woodbine Way Hakin,2023-06-18T10:50:00.000+00:00,feeder,,N Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-18T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
601301,Woodbine Way Hakin,2023-06-18T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
601301,Woodbine Way Hakin,2023-06-18T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-18T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-18T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-18T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
601301,Woodbine Way Hakin,2023-06-18T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.12
601301,Woodbine Way Hakin,2023-06-18T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.38
601301,Woodbine Way Hakin,2023-06-18T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.27
601301,Woodbine Way Hakin,2023-06-18T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.4
601301,Woodbine Way Hakin,2023-06-18T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.5
601301,Woodbine Way Hakin,2023-06-18T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-18T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.2
601301,Woodbine Way Hakin,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
601301,Woodbine Way Hakin,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.82
601301,Woodbine Way Hakin,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.24
601301,Woodbine Way Hakin,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.92
601301,Woodbine Way Hakin,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.0
601301,Woodbine Way Hakin,2023-06-18T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
601301,Woodbine Way Hakin,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.1
601301,Woodbine Way Hakin,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.2
601301,Woodbine Way Hakin,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.7
601301,Woodbine Way Hakin,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
601301,Woodbine Way Hakin,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
601301,Woodbine Way Hakin,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
601301,Woodbine Way Hakin,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.29
601301,Woodbine Way Hakin,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.05
601301,Woodbine Way Hakin,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.41
601301,Woodbine Way Hakin,2023-06-18T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
601301,Woodbine Way Hakin,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
601301,Woodbine Way Hakin,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.63
601301,Woodbine Way Hakin,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
601301,Woodbine Way Hakin,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.44
601301,Woodbine Way Hakin,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.47
601301,Woodbine Way Hakin,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.55
601301,Woodbine Way Hakin,2023-06-18T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
601301,Woodbine Way Hakin,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.9
601301,Woodbine Way Hakin,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
601301,Woodbine Way Hakin,2023-06-18T10:50:00.000+00:00,transformer,,Temperature,C,29.1
601301,Woodbine Way Hakin,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
601301,Woodbine Way Hakin,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
601301,Woodbine Way Hakin,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
601301,Woodbine Way Hakin,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
601301,Woodbine Way Hakin,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
601301,Woodbine Way Hakin,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
601301,Woodbine Way Hakin,2023-06-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
601301,Woodbine Way Hakin,2023-06-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
601301,Woodbine Way Hakin,2023-06-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
601301,Woodbine Way Hakin,2023-06-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,20.86
601301,Woodbine Way Hakin,2023-06-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,27.14
601301,Woodbine Way Hakin,2023-06-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,31.01
601301,Woodbine Way Hakin,2023-06-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
601301,Woodbine Way Hakin,2023-06-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
601301,Woodbine Way Hakin,2023-06-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
601301,Woodbine Way Hakin,2023-06-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
601301,Woodbine Way Hakin,2023-06-18T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
601301,Woodbine Way Hakin,2023-06-18T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
601301,Woodbine Way Hakin,2023-06-18T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-18T10:40:00.000+00:00,feeder,,L3 Active Power,kW,3.0
601301,Woodbine Way Hakin,2023-06-18T10:40:00.000+00:00,feeder,,L2 Active Power,kW,1.29
601301,Woodbine Way Hakin,2023-06-18T10:40:00.000+00:00,feeder,,L1 Active Power,kW,2.93
601301,Woodbine Way Hakin,2023-06-18T10:40:00.000+00:00,feeder,,N Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-18T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-18T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
601301,Woodbine Way Hakin,2023-06-18T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-18T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-18T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-18T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
601301,Woodbine Way Hakin,2023-06-18T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.37
601301,Woodbine Way Hakin,2023-06-18T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.07
601301,Woodbine Way Hakin,2023-06-18T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.26
601301,Woodbine Way Hakin,2023-06-18T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
601301,Woodbine Way Hakin,2023-06-18T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.2
601301,Woodbine Way Hakin,2023-06-18T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-18T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.5
601301,Woodbine Way Hakin,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
601301,Woodbine Way Hakin,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
601301,Woodbine Way Hakin,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.8
601301,Woodbine Way Hakin,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.68
601301,Woodbine Way Hakin,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.83
601301,Woodbine Way Hakin,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.6
601301,Woodbine Way Hakin,2023-06-18T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
601301,Woodbine Way Hakin,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
601301,Woodbine Way Hakin,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
601301,Woodbine Way Hakin,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.4
601301,Woodbine Way Hakin,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
601301,Woodbine Way Hakin,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
601301,Woodbine Way Hakin,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.85
601301,Woodbine Way Hakin,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.22
601301,Woodbine Way Hakin,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.47
601301,Woodbine Way Hakin,2023-06-18T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
601301,Woodbine Way Hakin,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
601301,Woodbine Way Hakin,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
601301,Woodbine Way Hakin,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.87
601301,Woodbine Way Hakin,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
601301,Woodbine Way Hakin,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.89
601301,Woodbine Way Hakin,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.76
601301,Woodbine Way Hakin,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.61
601301,Woodbine Way Hakin,2023-06-18T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
601301,Woodbine Way Hakin,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
601301,Woodbine Way Hakin,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
601301,Woodbine Way Hakin,2023-06-18T10:40:00.000+00:00,transformer,,Temperature,C,29.0
601301,Woodbine Way Hakin,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
601301,Woodbine Way Hakin,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
601301,Woodbine Way Hakin,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
601301,Woodbine Way Hakin,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
601301,Woodbine Way Hakin,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
601301,Woodbine Way Hakin,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
601301,Woodbine Way Hakin,2023-06-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
601301,Woodbine Way Hakin,2023-06-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.89
601301,Woodbine Way Hakin,2023-06-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
601301,Woodbine Way Hakin,2023-06-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.8
601301,Woodbine Way Hakin,2023-06-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,24.17
601301,Woodbine Way Hakin,2023-06-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,28.88
601301,Woodbine Way Hakin,2023-06-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
601301,Woodbine Way Hakin,2023-06-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
601301,Woodbine Way Hakin,2023-06-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
601301,Woodbine Way Hakin,2023-06-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
601301,Woodbine Way Hakin,2023-06-18T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-18T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-18T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-18T10:30:00.000+00:00,feeder,,L3 Active Power,kW,1.71
601301,Woodbine Way Hakin,2023-06-18T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.99
601301,Woodbine Way Hakin,2023-06-18T10:30:00.000+00:00,feeder,,L1 Active Power,kW,2.43
601301,Woodbine Way Hakin,2023-06-18T10:30:00.000+00:00,feeder,,N Current (RMS),A,8.3
601301,Woodbine Way Hakin,2023-06-18T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
601301,Woodbine Way Hakin,2023-06-18T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
601301,Woodbine Way Hakin,2023-06-18T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-18T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-18T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-18T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.6
601301,Woodbine Way Hakin,2023-06-18T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.7
601301,Woodbine Way Hakin,2023-06-18T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
601301,Woodbine Way Hakin,2023-06-18T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.25
601301,Woodbine Way Hakin,2023-06-18T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
601301,Woodbine Way Hakin,2023-06-18T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
