Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-18T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
601301,Woodbine Way Hakin,2023-06-18T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
601301,Woodbine Way Hakin,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
601301,Woodbine Way Hakin,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
601301,Woodbine Way Hakin,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
601301,Woodbine Way Hakin,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.36
601301,Woodbine Way Hakin,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.92
601301,Woodbine Way Hakin,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.21
601301,Woodbine Way Hakin,2023-06-18T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
601301,Woodbine Way Hakin,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.5
601301,Woodbine Way Hakin,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
601301,Woodbine Way Hakin,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.6
601301,Woodbine Way Hakin,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
601301,Woodbine Way Hakin,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.68
601301,Woodbine Way Hakin,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.33
601301,Woodbine Way Hakin,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.54
601301,Woodbine Way Hakin,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.83
601301,Woodbine Way Hakin,2023-06-18T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.2
601301,Woodbine Way Hakin,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
601301,Woodbine Way Hakin,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
601301,Woodbine Way Hakin,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
601301,Woodbine Way Hakin,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.87
601301,Woodbine Way Hakin,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.26
601301,Woodbine Way Hakin,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.11
601301,Woodbine Way Hakin,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
601301,Woodbine Way Hakin,2023-06-18T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
601301,Woodbine Way Hakin,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
601301,Woodbine Way Hakin,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-18T10:30:00.000+00:00,transformer,,Temperature,C,28.9
601301,Woodbine Way Hakin,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
601301,Woodbine Way Hakin,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
601301,Woodbine Way Hakin,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
601301,Woodbine Way Hakin,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
601301,Woodbine Way Hakin,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
601301,Woodbine Way Hakin,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
601301,Woodbine Way Hakin,2023-06-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
601301,Woodbine Way Hakin,2023-06-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
601301,Woodbine Way Hakin,2023-06-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
601301,Woodbine Way Hakin,2023-06-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.84
601301,Woodbine Way Hakin,2023-06-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,21.4
601301,Woodbine Way Hakin,2023-06-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,23.47
601301,Woodbine Way Hakin,2023-06-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
601301,Woodbine Way Hakin,2023-06-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
601301,Woodbine Way Hakin,2023-06-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
601301,Woodbine Way Hakin,2023-06-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
601301,Woodbine Way Hakin,2023-06-18T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
601301,Woodbine Way Hakin,2023-06-18T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-18T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-18T10:20:00.000+00:00,feeder,,L3 Active Power,kW,1.6
601301,Woodbine Way Hakin,2023-06-18T10:20:00.000+00:00,feeder,,L2 Active Power,kW,1.14
601301,Woodbine Way Hakin,2023-06-18T10:20:00.000+00:00,feeder,,L1 Active Power,kW,1.93
601301,Woodbine Way Hakin,2023-06-18T10:20:00.000+00:00,feeder,,N Current (RMS),A,6.1
601301,Woodbine Way Hakin,2023-06-18T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
601301,Woodbine Way Hakin,2023-06-18T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
601301,Woodbine Way Hakin,2023-06-18T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-18T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.4
601301,Woodbine Way Hakin,2023-06-18T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.72
601301,Woodbine Way Hakin,2023-06-18T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.64
601301,Woodbine Way Hakin,2023-06-18T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.31
601301,Woodbine Way Hakin,2023-06-18T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.82
601301,Woodbine Way Hakin,2023-06-18T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.7
601301,Woodbine Way Hakin,2023-06-18T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
601301,Woodbine Way Hakin,2023-06-18T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.8
601301,Woodbine Way Hakin,2023-06-18T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.8
601301,Woodbine Way Hakin,2023-06-18T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.7
601301,Woodbine Way Hakin,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.75
601301,Woodbine Way Hakin,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
601301,Woodbine Way Hakin,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.64
601301,Woodbine Way Hakin,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.01
601301,Woodbine Way Hakin,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.37
601301,Woodbine Way Hakin,2023-06-18T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
601301,Woodbine Way Hakin,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
601301,Woodbine Way Hakin,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.6
601301,Woodbine Way Hakin,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.7
601301,Woodbine Way Hakin,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
601301,Woodbine Way Hakin,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.66
601301,Woodbine Way Hakin,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.43
601301,Woodbine Way Hakin,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.51
601301,Woodbine Way Hakin,2023-06-18T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.6
601301,Woodbine Way Hakin,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
601301,Woodbine Way Hakin,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
601301,Woodbine Way Hakin,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
601301,Woodbine Way Hakin,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.27
601301,Woodbine Way Hakin,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
601301,Woodbine Way Hakin,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
601301,Woodbine Way Hakin,2023-06-18T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
601301,Woodbine Way Hakin,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
601301,Woodbine Way Hakin,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
601301,Woodbine Way Hakin,2023-06-18T10:20:00.000+00:00,transformer,,Temperature,C,28.8
601301,Woodbine Way Hakin,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
601301,Woodbine Way Hakin,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
601301,Woodbine Way Hakin,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
601301,Woodbine Way Hakin,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
601301,Woodbine Way Hakin,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
601301,Woodbine Way Hakin,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
601301,Woodbine Way Hakin,2023-06-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601301,Woodbine Way Hakin,2023-06-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.73
601301,Woodbine Way Hakin,2023-06-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
601301,Woodbine Way Hakin,2023-06-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.95
601301,Woodbine Way Hakin,2023-06-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,27.6
601301,Woodbine Way Hakin,2023-06-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,25.92
601301,Woodbine Way Hakin,2023-06-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
601301,Woodbine Way Hakin,2023-06-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
601301,Woodbine Way Hakin,2023-06-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
601301,Woodbine Way Hakin,2023-06-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
601301,Woodbine Way Hakin,2023-06-18T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-18T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-18T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-18T10:10:00.000+00:00,feeder,,L3 Active Power,kW,2.12
601301,Woodbine Way Hakin,2023-06-18T10:10:00.000+00:00,feeder,,L2 Active Power,kW,1.25
601301,Woodbine Way Hakin,2023-06-18T10:10:00.000+00:00,feeder,,L1 Active Power,kW,1.91
601301,Woodbine Way Hakin,2023-06-18T10:10:00.000+00:00,feeder,,N Current (RMS),A,7.8
601301,Woodbine Way Hakin,2023-06-18T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-18T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
601301,Woodbine Way Hakin,2023-06-18T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-18T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.52
601301,Woodbine Way Hakin,2023-06-18T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.9
601301,Woodbine Way Hakin,2023-06-18T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-18T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.01
601301,Woodbine Way Hakin,2023-06-18T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.07
601301,Woodbine Way Hakin,2023-06-18T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.69
601301,Woodbine Way Hakin,2023-06-18T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-18T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.8
601301,Woodbine Way Hakin,2023-06-18T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
601301,Woodbine Way Hakin,2023-06-18T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
601301,Woodbine Way Hakin,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.83
601301,Woodbine Way Hakin,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
601301,Woodbine Way Hakin,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.81
601301,Woodbine Way Hakin,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.32
601301,Woodbine Way Hakin,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.69
601301,Woodbine Way Hakin,2023-06-18T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.8
601301,Woodbine Way Hakin,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
601301,Woodbine Way Hakin,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.8
601301,Woodbine Way Hakin,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.9
601301,Woodbine Way Hakin,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
601301,Woodbine Way Hakin,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.85
601301,Woodbine Way Hakin,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.5
601301,Woodbine Way Hakin,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.87
601301,Woodbine Way Hakin,2023-06-18T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.4
601301,Woodbine Way Hakin,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.1
601301,Woodbine Way Hakin,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
601301,Woodbine Way Hakin,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
601301,Woodbine Way Hakin,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.48
601301,Woodbine Way Hakin,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.02
601301,Woodbine Way Hakin,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.2
601301,Woodbine Way Hakin,2023-06-18T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
601301,Woodbine Way Hakin,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
601301,Woodbine Way Hakin,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-18T10:10:00.000+00:00,transformer,,Temperature,C,28.7
601301,Woodbine Way Hakin,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
601301,Woodbine Way Hakin,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
601301,Woodbine Way Hakin,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
601301,Woodbine Way Hakin,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
601301,Woodbine Way Hakin,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
601301,Woodbine Way Hakin,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
601301,Woodbine Way Hakin,2023-06-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.87
601301,Woodbine Way Hakin,2023-06-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
601301,Woodbine Way Hakin,2023-06-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,17.27
601301,Woodbine Way Hakin,2023-06-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,36.16
601301,Woodbine Way Hakin,2023-06-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,30.37
601301,Woodbine Way Hakin,2023-06-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
601301,Woodbine Way Hakin,2023-06-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
601301,Woodbine Way Hakin,2023-06-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
601301,Woodbine Way Hakin,2023-06-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
601301,Woodbine Way Hakin,2023-06-18T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-18T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
601301,Woodbine Way Hakin,2023-06-18T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-18T10:00:00.000+00:00,feeder,,L3 Active Power,kW,1.74
601301,Woodbine Way Hakin,2023-06-18T10:00:00.000+00:00,feeder,,L2 Active Power,kW,1.71
601301,Woodbine Way Hakin,2023-06-18T10:00:00.000+00:00,feeder,,L1 Active Power,kW,1.89
601301,Woodbine Way Hakin,2023-06-18T10:00:00.000+00:00,feeder,,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-18T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
601301,Woodbine Way Hakin,2023-06-18T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
601301,Woodbine Way Hakin,2023-06-18T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-18T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.69
601301,Woodbine Way Hakin,2023-06-18T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.64
601301,Woodbine Way Hakin,2023-06-18T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.19
601301,Woodbine Way Hakin,2023-06-18T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.32
601301,Woodbine Way Hakin,2023-06-18T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.87
601301,Woodbine Way Hakin,2023-06-18T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.78
601301,Woodbine Way Hakin,2023-06-18T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.7
601301,Woodbine Way Hakin,2023-06-18T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.2
601301,Woodbine Way Hakin,2023-06-18T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
601301,Woodbine Way Hakin,2023-06-18T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.3
601301,Woodbine Way Hakin,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
601301,Woodbine Way Hakin,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
601301,Woodbine Way Hakin,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
601301,Woodbine Way Hakin,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.23
601301,Woodbine Way Hakin,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.6
601301,Woodbine Way Hakin,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.23
601301,Woodbine Way Hakin,2023-06-18T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,51.1
601301,Woodbine Way Hakin,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
601301,Woodbine Way Hakin,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.7
601301,Woodbine Way Hakin,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.1
601301,Woodbine Way Hakin,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.68
601301,Woodbine Way Hakin,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.12
601301,Woodbine Way Hakin,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.82
601301,Woodbine Way Hakin,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.18
601301,Woodbine Way Hakin,2023-06-18T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.1
601301,Woodbine Way Hakin,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
601301,Woodbine Way Hakin,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
601301,Woodbine Way Hakin,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
601301,Woodbine Way Hakin,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
601301,Woodbine Way Hakin,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
601301,Woodbine Way Hakin,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
601301,Woodbine Way Hakin,2023-06-18T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
601301,Woodbine Way Hakin,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
601301,Woodbine Way Hakin,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
601301,Woodbine Way Hakin,2023-06-18T10:00:00.000+00:00,transformer,,Temperature,C,28.6
601301,Woodbine Way Hakin,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
601301,Woodbine Way Hakin,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
601301,Woodbine Way Hakin,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
601301,Woodbine Way Hakin,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
601301,Woodbine Way Hakin,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
601301,Woodbine Way Hakin,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
601301,Woodbine Way Hakin,2023-06-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.12
601301,Woodbine Way Hakin,2023-06-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
601301,Woodbine Way Hakin,2023-06-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,15.67
601301,Woodbine Way Hakin,2023-06-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,31.01
601301,Woodbine Way Hakin,2023-06-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,36.33
601301,Woodbine Way Hakin,2023-06-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,65.2
601301,Woodbine Way Hakin,2023-06-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
601301,Woodbine Way Hakin,2023-06-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
601301,Woodbine Way Hakin,2023-06-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
601301,Woodbine Way Hakin,2023-06-18T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-18T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
601301,Woodbine Way Hakin,2023-06-18T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
601301,Woodbine Way Hakin,2023-06-18T09:50:00.000+00:00,feeder,,L3 Active Power,kW,2.58
601301,Woodbine Way Hakin,2023-06-18T09:50:00.000+00:00,feeder,,L2 Active Power,kW,1.34
601301,Woodbine Way Hakin,2023-06-18T09:50:00.000+00:00,feeder,,L1 Active Power,kW,1.69
601301,Woodbine Way Hakin,2023-06-18T09:50:00.000+00:00,feeder,,N Current (RMS),A,6.9
601301,Woodbine Way Hakin,2023-06-18T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-18T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-18T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
601301,Woodbine Way Hakin,2023-06-18T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.61
601301,Woodbine Way Hakin,2023-06-18T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.54
601301,Woodbine Way Hakin,2023-06-18T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.7
601301,Woodbine Way Hakin,2023-06-18T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.77
601301,Woodbine Way Hakin,2023-06-18T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.34
601301,Woodbine Way Hakin,2023-06-18T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.42
601301,Woodbine Way Hakin,2023-06-18T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.7
601301,Woodbine Way Hakin,2023-06-18T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
601301,Woodbine Way Hakin,2023-06-18T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-18T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.3
601301,Woodbine Way Hakin,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.66
601301,Woodbine Way Hakin,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.77
601301,Woodbine Way Hakin,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.62
601301,Woodbine Way Hakin,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.13
601301,Woodbine Way Hakin,2023-06-18T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
601301,Woodbine Way Hakin,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
601301,Woodbine Way Hakin,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
601301,Woodbine Way Hakin,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.7
601301,Woodbine Way Hakin,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
601301,Woodbine Way Hakin,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
601301,Woodbine Way Hakin,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.97
601301,Woodbine Way Hakin,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.21
601301,Woodbine Way Hakin,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.04
601301,Woodbine Way Hakin,2023-06-18T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
601301,Woodbine Way Hakin,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
601301,Woodbine Way Hakin,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
601301,Woodbine Way Hakin,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
601301,Woodbine Way Hakin,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
601301,Woodbine Way Hakin,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.43
601301,Woodbine Way Hakin,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
601301,Woodbine Way Hakin,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
601301,Woodbine Way Hakin,2023-06-18T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
601301,Woodbine Way Hakin,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
601301,Woodbine Way Hakin,2023-06-18T09:50:00.000+00:00,transformer,,Temperature,C,28.5
601301,Woodbine Way Hakin,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
601301,Woodbine Way Hakin,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
601301,Woodbine Way Hakin,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
601301,Woodbine Way Hakin,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
601301,Woodbine Way Hakin,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
601301,Woodbine Way Hakin,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
601301,Woodbine Way Hakin,2023-06-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
601301,Woodbine Way Hakin,2023-06-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
601301,Woodbine Way Hakin,2023-06-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.67
601301,Woodbine Way Hakin,2023-06-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.25
601301,Woodbine Way Hakin,2023-06-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,24.56
601301,Woodbine Way Hakin,2023-06-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,45.3
601301,Woodbine Way Hakin,2023-06-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
601301,Woodbine Way Hakin,2023-06-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
601301,Woodbine Way Hakin,2023-06-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
601301,Woodbine Way Hakin,2023-06-18T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-18T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-18T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-18T09:40:00.000+00:00,feeder,,L3 Active Power,kW,1.42
601301,Woodbine Way Hakin,2023-06-18T09:40:00.000+00:00,feeder,,L2 Active Power,kW,1.15
601301,Woodbine Way Hakin,2023-06-18T09:40:00.000+00:00,feeder,,L1 Active Power,kW,2.13
601301,Woodbine Way Hakin,2023-06-18T09:40:00.000+00:00,feeder,,N Current (RMS),A,7.0
601301,Woodbine Way Hakin,2023-06-18T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
601301,Woodbine Way Hakin,2023-06-18T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
601301,Woodbine Way Hakin,2023-06-18T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-18T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.61
601301,Woodbine Way Hakin,2023-06-18T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-18T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.34
601301,Woodbine Way Hakin,2023-06-18T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.44
601301,Woodbine Way Hakin,2023-06-18T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.81
601301,Woodbine Way Hakin,2023-06-18T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.75
601301,Woodbine Way Hakin,2023-06-18T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-18T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.0
601301,Woodbine Way Hakin,2023-06-18T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-18T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.9
601301,Woodbine Way Hakin,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.1
601301,Woodbine Way Hakin,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.14
601301,Woodbine Way Hakin,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.24
601301,Woodbine Way Hakin,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.31
601301,Woodbine Way Hakin,2023-06-18T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
601301,Woodbine Way Hakin,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
601301,Woodbine Way Hakin,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.3
601301,Woodbine Way Hakin,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
601301,Woodbine Way Hakin,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
601301,Woodbine Way Hakin,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.7
601301,Woodbine Way Hakin,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.7
601301,Woodbine Way Hakin,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.85
601301,Woodbine Way Hakin,2023-06-18T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
601301,Woodbine Way Hakin,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.2
601301,Woodbine Way Hakin,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
601301,Woodbine Way Hakin,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.73
601301,Woodbine Way Hakin,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.87
601301,Woodbine Way Hakin,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
601301,Woodbine Way Hakin,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.51
601301,Woodbine Way Hakin,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.54
601301,Woodbine Way Hakin,2023-06-18T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
601301,Woodbine Way Hakin,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.9
601301,Woodbine Way Hakin,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
601301,Woodbine Way Hakin,2023-06-18T09:40:00.000+00:00,transformer,,Temperature,C,28.4
601301,Woodbine Way Hakin,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
601301,Woodbine Way Hakin,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
601301,Woodbine Way Hakin,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
601301,Woodbine Way Hakin,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
601301,Woodbine Way Hakin,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
601301,Woodbine Way Hakin,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
601301,Woodbine Way Hakin,2023-06-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
601301,Woodbine Way Hakin,2023-06-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
601301,Woodbine Way Hakin,2023-06-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
601301,Woodbine Way Hakin,2023-06-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.61
601301,Woodbine Way Hakin,2023-06-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,33.41
601301,Woodbine Way Hakin,2023-06-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,27.57
601301,Woodbine Way Hakin,2023-06-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
601301,Woodbine Way Hakin,2023-06-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
601301,Woodbine Way Hakin,2023-06-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
601301,Woodbine Way Hakin,2023-06-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
601301,Woodbine Way Hakin,2023-06-18T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-18T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-18T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-18T09:30:00.000+00:00,feeder,,L3 Active Power,kW,1.66
601301,Woodbine Way Hakin,2023-06-18T09:30:00.000+00:00,feeder,,L2 Active Power,kW,2.37
601301,Woodbine Way Hakin,2023-06-18T09:30:00.000+00:00,feeder,,L1 Active Power,kW,4.57
601301,Woodbine Way Hakin,2023-06-18T09:30:00.000+00:00,feeder,,N Current (RMS),A,18.9
601301,Woodbine Way Hakin,2023-06-18T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-18T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-18T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
601301,Woodbine Way Hakin,2023-06-18T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.41
601301,Woodbine Way Hakin,2023-06-18T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-18T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.22
601301,Woodbine Way Hakin,2023-06-18T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.9
601301,Woodbine Way Hakin,2023-06-18T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.27
601301,Woodbine Way Hakin,2023-06-18T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.13
601301,Woodbine Way Hakin,2023-06-18T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-18T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.0
601301,Woodbine Way Hakin,2023-06-18T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
601301,Woodbine Way Hakin,2023-06-18T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
601301,Woodbine Way Hakin,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
601301,Woodbine Way Hakin,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.45
601301,Woodbine Way Hakin,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.86
601301,Woodbine Way Hakin,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.34
601301,Woodbine Way Hakin,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.64
601301,Woodbine Way Hakin,2023-06-18T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
601301,Woodbine Way Hakin,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
601301,Woodbine Way Hakin,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.7
601301,Woodbine Way Hakin,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
601301,Woodbine Way Hakin,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
601301,Woodbine Way Hakin,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.66
601301,Woodbine Way Hakin,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.56
601301,Woodbine Way Hakin,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.97
601301,Woodbine Way Hakin,2023-06-18T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
601301,Woodbine Way Hakin,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.6
601301,Woodbine Way Hakin,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
601301,Woodbine Way Hakin,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.89
601301,Woodbine Way Hakin,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
601301,Woodbine Way Hakin,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.1
601301,Woodbine Way Hakin,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.19
601301,Woodbine Way Hakin,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.23
601301,Woodbine Way Hakin,2023-06-18T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,60.0
601301,Woodbine Way Hakin,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.8
601301,Woodbine Way Hakin,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
601301,Woodbine Way Hakin,2023-06-18T09:30:00.000+00:00,transformer,,Temperature,C,28.2
601301,Woodbine Way Hakin,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
601301,Woodbine Way Hakin,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
601301,Woodbine Way Hakin,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
601301,Woodbine Way Hakin,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
601301,Woodbine Way Hakin,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
601301,Woodbine Way Hakin,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
601301,Woodbine Way Hakin,2023-06-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
601301,Woodbine Way Hakin,2023-06-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
601301,Woodbine Way Hakin,2023-06-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
601301,Woodbine Way Hakin,2023-06-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,13.18
601301,Woodbine Way Hakin,2023-06-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,41.74
601301,Woodbine Way Hakin,2023-06-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,25.55
601301,Woodbine Way Hakin,2023-06-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,84.1
601301,Woodbine Way Hakin,2023-06-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
601301,Woodbine Way Hakin,2023-06-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
601301,Woodbine Way Hakin,2023-06-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
601301,Woodbine Way Hakin,2023-06-18T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-18T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-18T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-18T09:20:00.000+00:00,feeder,,L3 Active Power,kW,2.36
601301,Woodbine Way Hakin,2023-06-18T09:20:00.000+00:00,feeder,,L2 Active Power,kW,1.07
601301,Woodbine Way Hakin,2023-06-18T09:20:00.000+00:00,feeder,,L1 Active Power,kW,6.79
601301,Woodbine Way Hakin,2023-06-18T09:20:00.000+00:00,feeder,,N Current (RMS),A,21.2
601301,Woodbine Way Hakin,2023-06-18T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-18T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
601301,Woodbine Way Hakin,2023-06-18T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
601301,Woodbine Way Hakin,2023-06-18T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.39
601301,Woodbine Way Hakin,2023-06-18T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
601301,Woodbine Way Hakin,2023-06-18T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.87
601301,Woodbine Way Hakin,2023-06-18T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.01
601301,Woodbine Way Hakin,2023-06-18T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.38
601301,Woodbine Way Hakin,2023-06-18T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.33
601301,Woodbine Way Hakin,2023-06-18T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
601301,Woodbine Way Hakin,2023-06-18T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.7
601301,Woodbine Way Hakin,2023-06-18T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
601301,Woodbine Way Hakin,2023-06-18T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
601301,Woodbine Way Hakin,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.38
601301,Woodbine Way Hakin,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.24
601301,Woodbine Way Hakin,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.3
601301,Woodbine Way Hakin,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.9
601301,Woodbine Way Hakin,2023-06-18T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
601301,Woodbine Way Hakin,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.1
601301,Woodbine Way Hakin,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.9
601301,Woodbine Way Hakin,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
601301,Woodbine Way Hakin,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
601301,Woodbine Way Hakin,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.34
601301,Woodbine Way Hakin,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.14
601301,Woodbine Way Hakin,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.67
601301,Woodbine Way Hakin,2023-06-18T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
601301,Woodbine Way Hakin,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.9
601301,Woodbine Way Hakin,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
601301,Woodbine Way Hakin,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
601301,Woodbine Way Hakin,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
601301,Woodbine Way Hakin,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
601301,Woodbine Way Hakin,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.24
601301,Woodbine Way Hakin,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.82
601301,Woodbine Way Hakin,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
601301,Woodbine Way Hakin,2023-06-18T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,54.5
601301,Woodbine Way Hakin,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
601301,Woodbine Way Hakin,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.7
601301,Woodbine Way Hakin,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-18T09:20:00.000+00:00,transformer,,Temperature,C,28.1
601301,Woodbine Way Hakin,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
601301,Woodbine Way Hakin,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
601301,Woodbine Way Hakin,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
601301,Woodbine Way Hakin,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
601301,Woodbine Way Hakin,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
601301,Woodbine Way Hakin,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
601301,Woodbine Way Hakin,2023-06-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
601301,Woodbine Way Hakin,2023-06-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
601301,Woodbine Way Hakin,2023-06-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
601301,Woodbine Way Hakin,2023-06-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,26.2
601301,Woodbine Way Hakin,2023-06-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,37.72
601301,Woodbine Way Hakin,2023-06-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,29.65
601301,Woodbine Way Hakin,2023-06-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
601301,Woodbine Way Hakin,2023-06-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
601301,Woodbine Way Hakin,2023-06-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
601301,Woodbine Way Hakin,2023-06-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
601301,Woodbine Way Hakin,2023-06-18T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
