Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-18T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-18T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-18T09:10:00.000+00:00,feeder,,L3 Active Power,kW,1.65
601301,Woodbine Way Hakin,2023-06-18T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.84
601301,Woodbine Way Hakin,2023-06-18T09:10:00.000+00:00,feeder,,L1 Active Power,kW,3.55
601301,Woodbine Way Hakin,2023-06-18T09:10:00.000+00:00,feeder,,N Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-18T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-18T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
601301,Woodbine Way Hakin,2023-06-18T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
601301,Woodbine Way Hakin,2023-06-18T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-18T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
601301,Woodbine Way Hakin,2023-06-18T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.98
601301,Woodbine Way Hakin,2023-06-18T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.61
601301,Woodbine Way Hakin,2023-06-18T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.58
601301,Woodbine Way Hakin,2023-06-18T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.35
601301,Woodbine Way Hakin,2023-06-18T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
601301,Woodbine Way Hakin,2023-06-18T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.2
601301,Woodbine Way Hakin,2023-06-18T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-18T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.7
601301,Woodbine Way Hakin,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
601301,Woodbine Way Hakin,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.81
601301,Woodbine Way Hakin,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.59
601301,Woodbine Way Hakin,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.57
601301,Woodbine Way Hakin,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.53
601301,Woodbine Way Hakin,2023-06-18T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
601301,Woodbine Way Hakin,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
601301,Woodbine Way Hakin,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
601301,Woodbine Way Hakin,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
601301,Woodbine Way Hakin,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
601301,Woodbine Way Hakin,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
601301,Woodbine Way Hakin,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.21
601301,Woodbine Way Hakin,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.48
601301,Woodbine Way Hakin,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.47
601301,Woodbine Way Hakin,2023-06-18T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
601301,Woodbine Way Hakin,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.8
601301,Woodbine Way Hakin,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.5
601301,Woodbine Way Hakin,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
601301,Woodbine Way Hakin,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
601301,Woodbine Way Hakin,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.36
601301,Woodbine Way Hakin,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
601301,Woodbine Way Hakin,2023-06-18T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,60.7
601301,Woodbine Way Hakin,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.8
601301,Woodbine Way Hakin,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-18T09:10:00.000+00:00,transformer,,Temperature,C,28.0
601301,Woodbine Way Hakin,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
601301,Woodbine Way Hakin,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
601301,Woodbine Way Hakin,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
601301,Woodbine Way Hakin,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
601301,Woodbine Way Hakin,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
601301,Woodbine Way Hakin,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
601301,Woodbine Way Hakin,2023-06-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
601301,Woodbine Way Hakin,2023-06-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
601301,Woodbine Way Hakin,2023-06-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
601301,Woodbine Way Hakin,2023-06-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,15.85
601301,Woodbine Way Hakin,2023-06-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,37.84
601301,Woodbine Way Hakin,2023-06-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,31.92
601301,Woodbine Way Hakin,2023-06-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,67.7
601301,Woodbine Way Hakin,2023-06-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
601301,Woodbine Way Hakin,2023-06-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
601301,Woodbine Way Hakin,2023-06-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
601301,Woodbine Way Hakin,2023-06-18T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-18T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-18T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-18T09:00:00.000+00:00,feeder,,L3 Active Power,kW,2.29
601301,Woodbine Way Hakin,2023-06-18T09:00:00.000+00:00,feeder,,L2 Active Power,kW,1.51
601301,Woodbine Way Hakin,2023-06-18T09:00:00.000+00:00,feeder,,L1 Active Power,kW,2.82
601301,Woodbine Way Hakin,2023-06-18T09:00:00.000+00:00,feeder,,N Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-18T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-18T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
601301,Woodbine Way Hakin,2023-06-18T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-18T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-18T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-18T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.7
601301,Woodbine Way Hakin,2023-06-18T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.32
601301,Woodbine Way Hakin,2023-06-18T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.07
601301,Woodbine Way Hakin,2023-06-18T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.54
601301,Woodbine Way Hakin,2023-06-18T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
601301,Woodbine Way Hakin,2023-06-18T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-18T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-18T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.7
601301,Woodbine Way Hakin,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
601301,Woodbine Way Hakin,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.86
601301,Woodbine Way Hakin,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.9
601301,Woodbine Way Hakin,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.45
601301,Woodbine Way Hakin,2023-06-18T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
601301,Woodbine Way Hakin,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
601301,Woodbine Way Hakin,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
601301,Woodbine Way Hakin,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
601301,Woodbine Way Hakin,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
601301,Woodbine Way Hakin,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.85
601301,Woodbine Way Hakin,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.82
601301,Woodbine Way Hakin,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.53
601301,Woodbine Way Hakin,2023-06-18T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
601301,Woodbine Way Hakin,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
601301,Woodbine Way Hakin,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
601301,Woodbine Way Hakin,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.65
601301,Woodbine Way Hakin,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.49
601301,Woodbine Way Hakin,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
601301,Woodbine Way Hakin,2023-06-18T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,58.0
601301,Woodbine Way Hakin,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.5
601301,Woodbine Way Hakin,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
601301,Woodbine Way Hakin,2023-06-18T09:00:00.000+00:00,transformer,,Temperature,C,27.7
601301,Woodbine Way Hakin,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
601301,Woodbine Way Hakin,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
601301,Woodbine Way Hakin,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
601301,Woodbine Way Hakin,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
601301,Woodbine Way Hakin,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
601301,Woodbine Way Hakin,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
601301,Woodbine Way Hakin,2023-06-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
601301,Woodbine Way Hakin,2023-06-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
601301,Woodbine Way Hakin,2023-06-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
601301,Woodbine Way Hakin,2023-06-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.97
601301,Woodbine Way Hakin,2023-06-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,34.8
601301,Woodbine Way Hakin,2023-06-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,23.77
601301,Woodbine Way Hakin,2023-06-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,72.5
601301,Woodbine Way Hakin,2023-06-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
601301,Woodbine Way Hakin,2023-06-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
601301,Woodbine Way Hakin,2023-06-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
601301,Woodbine Way Hakin,2023-06-18T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-18T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-18T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-18T08:50:00.000+00:00,feeder,,L3 Active Power,kW,2.2
601301,Woodbine Way Hakin,2023-06-18T08:50:00.000+00:00,feeder,,L2 Active Power,kW,4.3
601301,Woodbine Way Hakin,2023-06-18T08:50:00.000+00:00,feeder,,L1 Active Power,kW,3.01
601301,Woodbine Way Hakin,2023-06-18T08:50:00.000+00:00,feeder,,N Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-18T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-18T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
601301,Woodbine Way Hakin,2023-06-18T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-18T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-18T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
601301,Woodbine Way Hakin,2023-06-18T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-18T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.13
601301,Woodbine Way Hakin,2023-06-18T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.12
601301,Woodbine Way Hakin,2023-06-18T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.61
601301,Woodbine Way Hakin,2023-06-18T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
601301,Woodbine Way Hakin,2023-06-18T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.4
601301,Woodbine Way Hakin,2023-06-18T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-18T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.6
601301,Woodbine Way Hakin,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
601301,Woodbine Way Hakin,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.78
601301,Woodbine Way Hakin,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.19
601301,Woodbine Way Hakin,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
601301,Woodbine Way Hakin,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.29
601301,Woodbine Way Hakin,2023-06-18T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
601301,Woodbine Way Hakin,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
601301,Woodbine Way Hakin,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
601301,Woodbine Way Hakin,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.83
601301,Woodbine Way Hakin,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.6
601301,Woodbine Way Hakin,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.52
601301,Woodbine Way Hakin,2023-06-18T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
601301,Woodbine Way Hakin,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
601301,Woodbine Way Hakin,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
601301,Woodbine Way Hakin,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
601301,Woodbine Way Hakin,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
601301,Woodbine Way Hakin,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.13
601301,Woodbine Way Hakin,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
601301,Woodbine Way Hakin,2023-06-18T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
601301,Woodbine Way Hakin,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
601301,Woodbine Way Hakin,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.8
601301,Woodbine Way Hakin,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
601301,Woodbine Way Hakin,2023-06-18T08:50:00.000+00:00,transformer,,Temperature,C,27.8
601301,Woodbine Way Hakin,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
601301,Woodbine Way Hakin,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
601301,Woodbine Way Hakin,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
601301,Woodbine Way Hakin,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
601301,Woodbine Way Hakin,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
601301,Woodbine Way Hakin,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
601301,Woodbine Way Hakin,2023-06-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
601301,Woodbine Way Hakin,2023-06-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
601301,Woodbine Way Hakin,2023-06-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
601301,Woodbine Way Hakin,2023-06-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,21.58
601301,Woodbine Way Hakin,2023-06-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,23.78
601301,Woodbine Way Hakin,2023-06-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,22.23
601301,Woodbine Way Hakin,2023-06-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
601301,Woodbine Way Hakin,2023-06-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
601301,Woodbine Way Hakin,2023-06-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
601301,Woodbine Way Hakin,2023-06-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
601301,Woodbine Way Hakin,2023-06-18T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-18T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-18T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-18T08:40:00.000+00:00,feeder,,L3 Active Power,kW,1.46
601301,Woodbine Way Hakin,2023-06-18T08:40:00.000+00:00,feeder,,L2 Active Power,kW,4.15
601301,Woodbine Way Hakin,2023-06-18T08:40:00.000+00:00,feeder,,L1 Active Power,kW,6.07
601301,Woodbine Way Hakin,2023-06-18T08:40:00.000+00:00,feeder,,N Current (RMS),A,19.2
601301,Woodbine Way Hakin,2023-06-18T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-18T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
601301,Woodbine Way Hakin,2023-06-18T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
601301,Woodbine Way Hakin,2023-06-18T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-18T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-18T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
601301,Woodbine Way Hakin,2023-06-18T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.47
601301,Woodbine Way Hakin,2023-06-18T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.0
601301,Woodbine Way Hakin,2023-06-18T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.0
601301,Woodbine Way Hakin,2023-06-18T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-18T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
601301,Woodbine Way Hakin,2023-06-18T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
601301,Woodbine Way Hakin,2023-06-18T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
601301,Woodbine Way Hakin,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
601301,Woodbine Way Hakin,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.14
601301,Woodbine Way Hakin,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.91
601301,Woodbine Way Hakin,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.32
601301,Woodbine Way Hakin,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.65
601301,Woodbine Way Hakin,2023-06-18T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
601301,Woodbine Way Hakin,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
601301,Woodbine Way Hakin,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
601301,Woodbine Way Hakin,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.9
601301,Woodbine Way Hakin,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
601301,Woodbine Way Hakin,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.49
601301,Woodbine Way Hakin,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.43
601301,Woodbine Way Hakin,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.57
601301,Woodbine Way Hakin,2023-06-18T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
601301,Woodbine Way Hakin,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
601301,Woodbine Way Hakin,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
601301,Woodbine Way Hakin,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
601301,Woodbine Way Hakin,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
601301,Woodbine Way Hakin,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.85
601301,Woodbine Way Hakin,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.02
601301,Woodbine Way Hakin,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
601301,Woodbine Way Hakin,2023-06-18T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
601301,Woodbine Way Hakin,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
601301,Woodbine Way Hakin,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-18T08:40:00.000+00:00,transformer,,Temperature,C,27.7
601301,Woodbine Way Hakin,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
601301,Woodbine Way Hakin,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
601301,Woodbine Way Hakin,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
601301,Woodbine Way Hakin,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
601301,Woodbine Way Hakin,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
601301,Woodbine Way Hakin,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
601301,Woodbine Way Hakin,2023-06-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
601301,Woodbine Way Hakin,2023-06-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
601301,Woodbine Way Hakin,2023-06-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
601301,Woodbine Way Hakin,2023-06-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,25.18
601301,Woodbine Way Hakin,2023-06-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,20.92
601301,Woodbine Way Hakin,2023-06-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,28.73
601301,Woodbine Way Hakin,2023-06-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
601301,Woodbine Way Hakin,2023-06-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
601301,Woodbine Way Hakin,2023-06-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
601301,Woodbine Way Hakin,2023-06-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
601301,Woodbine Way Hakin,2023-06-18T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-18T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-18T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-18T08:30:00.000+00:00,feeder,,L3 Active Power,kW,3.46
601301,Woodbine Way Hakin,2023-06-18T08:30:00.000+00:00,feeder,,L2 Active Power,kW,3.42
601301,Woodbine Way Hakin,2023-06-18T08:30:00.000+00:00,feeder,,L1 Active Power,kW,4.45
601301,Woodbine Way Hakin,2023-06-18T08:30:00.000+00:00,feeder,,N Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-18T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
601301,Woodbine Way Hakin,2023-06-18T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
601301,Woodbine Way Hakin,2023-06-18T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
601301,Woodbine Way Hakin,2023-06-18T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-18T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-18T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-18T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.71
601301,Woodbine Way Hakin,2023-06-18T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.65
601301,Woodbine Way Hakin,2023-06-18T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.06
601301,Woodbine Way Hakin,2023-06-18T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
601301,Woodbine Way Hakin,2023-06-18T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.2
601301,Woodbine Way Hakin,2023-06-18T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-18T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.3
601301,Woodbine Way Hakin,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
601301,Woodbine Way Hakin,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
601301,Woodbine Way Hakin,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.81
601301,Woodbine Way Hakin,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.21
601301,Woodbine Way Hakin,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
601301,Woodbine Way Hakin,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.22
601301,Woodbine Way Hakin,2023-06-18T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
601301,Woodbine Way Hakin,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
601301,Woodbine Way Hakin,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
601301,Woodbine Way Hakin,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
601301,Woodbine Way Hakin,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
601301,Woodbine Way Hakin,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
601301,Woodbine Way Hakin,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.4
601301,Woodbine Way Hakin,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
601301,Woodbine Way Hakin,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.62
601301,Woodbine Way Hakin,2023-06-18T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
601301,Woodbine Way Hakin,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
601301,Woodbine Way Hakin,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
601301,Woodbine Way Hakin,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
601301,Woodbine Way Hakin,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
601301,Woodbine Way Hakin,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.45
601301,Woodbine Way Hakin,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
601301,Woodbine Way Hakin,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
601301,Woodbine Way Hakin,2023-06-18T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
601301,Woodbine Way Hakin,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
601301,Woodbine Way Hakin,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
601301,Woodbine Way Hakin,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
601301,Woodbine Way Hakin,2023-06-18T08:30:00.000+00:00,transformer,,Temperature,C,27.7
601301,Woodbine Way Hakin,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
601301,Woodbine Way Hakin,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
601301,Woodbine Way Hakin,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
601301,Woodbine Way Hakin,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
601301,Woodbine Way Hakin,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
601301,Woodbine Way Hakin,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
601301,Woodbine Way Hakin,2023-06-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
601301,Woodbine Way Hakin,2023-06-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
601301,Woodbine Way Hakin,2023-06-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
601301,Woodbine Way Hakin,2023-06-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,24.24
601301,Woodbine Way Hakin,2023-06-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.63
601301,Woodbine Way Hakin,2023-06-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,25.26
601301,Woodbine Way Hakin,2023-06-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
601301,Woodbine Way Hakin,2023-06-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
601301,Woodbine Way Hakin,2023-06-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
601301,Woodbine Way Hakin,2023-06-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
601301,Woodbine Way Hakin,2023-06-18T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-18T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-18T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-18T08:20:00.000+00:00,feeder,,L3 Active Power,kW,3.09
601301,Woodbine Way Hakin,2023-06-18T08:20:00.000+00:00,feeder,,L2 Active Power,kW,2.28
601301,Woodbine Way Hakin,2023-06-18T08:20:00.000+00:00,feeder,,L1 Active Power,kW,5.59
601301,Woodbine Way Hakin,2023-06-18T08:20:00.000+00:00,feeder,,N Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-18T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-18T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-18T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
601301,Woodbine Way Hakin,2023-06-18T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-18T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.49
601301,Woodbine Way Hakin,2023-06-18T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.75
601301,Woodbine Way Hakin,2023-06-18T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.5
601301,Woodbine Way Hakin,2023-06-18T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.04
601301,Woodbine Way Hakin,2023-06-18T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.51
601301,Woodbine Way Hakin,2023-06-18T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.1
601301,Woodbine Way Hakin,2023-06-18T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.2
601301,Woodbine Way Hakin,2023-06-18T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
601301,Woodbine Way Hakin,2023-06-18T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.6
601301,Woodbine Way Hakin,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.75
601301,Woodbine Way Hakin,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.65
601301,Woodbine Way Hakin,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.18
601301,Woodbine Way Hakin,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.7
601301,Woodbine Way Hakin,2023-06-18T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
601301,Woodbine Way Hakin,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.9
601301,Woodbine Way Hakin,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
601301,Woodbine Way Hakin,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
601301,Woodbine Way Hakin,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
601301,Woodbine Way Hakin,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.98
601301,Woodbine Way Hakin,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.4
601301,Woodbine Way Hakin,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.6
601301,Woodbine Way Hakin,2023-06-18T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
601301,Woodbine Way Hakin,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
601301,Woodbine Way Hakin,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
601301,Woodbine Way Hakin,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
601301,Woodbine Way Hakin,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
601301,Woodbine Way Hakin,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
601301,Woodbine Way Hakin,2023-06-18T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
601301,Woodbine Way Hakin,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-18T08:20:00.000+00:00,transformer,,Temperature,C,27.6
601301,Woodbine Way Hakin,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
601301,Woodbine Way Hakin,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
601301,Woodbine Way Hakin,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
601301,Woodbine Way Hakin,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
601301,Woodbine Way Hakin,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
601301,Woodbine Way Hakin,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
601301,Woodbine Way Hakin,2023-06-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
601301,Woodbine Way Hakin,2023-06-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
601301,Woodbine Way Hakin,2023-06-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
601301,Woodbine Way Hakin,2023-06-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,30.41
601301,Woodbine Way Hakin,2023-06-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.14
601301,Woodbine Way Hakin,2023-06-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,25.08
601301,Woodbine Way Hakin,2023-06-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
601301,Woodbine Way Hakin,2023-06-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
601301,Woodbine Way Hakin,2023-06-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
601301,Woodbine Way Hakin,2023-06-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
601301,Woodbine Way Hakin,2023-06-18T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-18T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-18T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-18T08:10:00.000+00:00,feeder,,L3 Active Power,kW,2.13
601301,Woodbine Way Hakin,2023-06-18T08:10:00.000+00:00,feeder,,L2 Active Power,kW,1.37
601301,Woodbine Way Hakin,2023-06-18T08:10:00.000+00:00,feeder,,L1 Active Power,kW,4.06
601301,Woodbine Way Hakin,2023-06-18T08:10:00.000+00:00,feeder,,N Current (RMS),A,14.1
601301,Woodbine Way Hakin,2023-06-18T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-18T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-18T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
601301,Woodbine Way Hakin,2023-06-18T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-18T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-18T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
601301,Woodbine Way Hakin,2023-06-18T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.33
601301,Woodbine Way Hakin,2023-06-18T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.56
601301,Woodbine Way Hakin,2023-06-18T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.04
601301,Woodbine Way Hakin,2023-06-18T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
601301,Woodbine Way Hakin,2023-06-18T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.0
601301,Woodbine Way Hakin,2023-06-18T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-18T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.0
601301,Woodbine Way Hakin,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
601301,Woodbine Way Hakin,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.53
601301,Woodbine Way Hakin,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.78
601301,Woodbine Way Hakin,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.98
601301,Woodbine Way Hakin,2023-06-18T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
601301,Woodbine Way Hakin,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.2
601301,Woodbine Way Hakin,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
601301,Woodbine Way Hakin,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
601301,Woodbine Way Hakin,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
601301,Woodbine Way Hakin,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.58
601301,Woodbine Way Hakin,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.81
601301,Woodbine Way Hakin,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.12
601301,Woodbine Way Hakin,2023-06-18T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
601301,Woodbine Way Hakin,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
601301,Woodbine Way Hakin,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
601301,Woodbine Way Hakin,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
601301,Woodbine Way Hakin,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.01
601301,Woodbine Way Hakin,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
601301,Woodbine Way Hakin,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
601301,Woodbine Way Hakin,2023-06-18T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
601301,Woodbine Way Hakin,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
601301,Woodbine Way Hakin,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-18T08:10:00.000+00:00,transformer,,Temperature,C,27.6
601301,Woodbine Way Hakin,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
601301,Woodbine Way Hakin,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
601301,Woodbine Way Hakin,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
601301,Woodbine Way Hakin,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
601301,Woodbine Way Hakin,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
601301,Woodbine Way Hakin,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
601301,Woodbine Way Hakin,2023-06-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
601301,Woodbine Way Hakin,2023-06-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
601301,Woodbine Way Hakin,2023-06-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
601301,Woodbine Way Hakin,2023-06-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,28.58
601301,Woodbine Way Hakin,2023-06-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.93
601301,Woodbine Way Hakin,2023-06-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,22.85
601301,Woodbine Way Hakin,2023-06-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,64.5
601301,Woodbine Way Hakin,2023-06-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
601301,Woodbine Way Hakin,2023-06-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
601301,Woodbine Way Hakin,2023-06-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
601301,Woodbine Way Hakin,2023-06-18T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-18T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-18T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-18T08:00:00.000+00:00,feeder,,L3 Active Power,kW,1.46
601301,Woodbine Way Hakin,2023-06-18T08:00:00.000+00:00,feeder,,L2 Active Power,kW,1.09
601301,Woodbine Way Hakin,2023-06-18T08:00:00.000+00:00,feeder,,L1 Active Power,kW,2.83
601301,Woodbine Way Hakin,2023-06-18T08:00:00.000+00:00,feeder,,N Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-18T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
601301,Woodbine Way Hakin,2023-06-18T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
601301,Woodbine Way Hakin,2023-06-18T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
601301,Woodbine Way Hakin,2023-06-18T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
601301,Woodbine Way Hakin,2023-06-18T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-18T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
601301,Woodbine Way Hakin,2023-06-18T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.5
601301,Woodbine Way Hakin,2023-06-18T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.47
601301,Woodbine Way Hakin,2023-06-18T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.26
601301,Woodbine Way Hakin,2023-06-18T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
601301,Woodbine Way Hakin,2023-06-18T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-18T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-18T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.4
601301,Woodbine Way Hakin,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
601301,Woodbine Way Hakin,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
601301,Woodbine Way Hakin,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.62
601301,Woodbine Way Hakin,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.2
601301,Woodbine Way Hakin,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.31
601301,Woodbine Way Hakin,2023-06-18T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
601301,Woodbine Way Hakin,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
601301,Woodbine Way Hakin,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
601301,Woodbine Way Hakin,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
601301,Woodbine Way Hakin,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
601301,Woodbine Way Hakin,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.68
601301,Woodbine Way Hakin,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.37
601301,Woodbine Way Hakin,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.66
601301,Woodbine Way Hakin,2023-06-18T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.7
601301,Woodbine Way Hakin,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
601301,Woodbine Way Hakin,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
601301,Woodbine Way Hakin,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.17
601301,Woodbine Way Hakin,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
601301,Woodbine Way Hakin,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
601301,Woodbine Way Hakin,2023-06-18T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
601301,Woodbine Way Hakin,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
601301,Woodbine Way Hakin,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
