Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-18T08:00:00.000+00:00,transformer,,Temperature,C,27.5
601301,Woodbine Way Hakin,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
601301,Woodbine Way Hakin,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
601301,Woodbine Way Hakin,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
601301,Woodbine Way Hakin,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
601301,Woodbine Way Hakin,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
601301,Woodbine Way Hakin,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
601301,Woodbine Way Hakin,2023-06-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
601301,Woodbine Way Hakin,2023-06-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
601301,Woodbine Way Hakin,2023-06-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
601301,Woodbine Way Hakin,2023-06-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.43
601301,Woodbine Way Hakin,2023-06-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.47
601301,Woodbine Way Hakin,2023-06-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,21.71
601301,Woodbine Way Hakin,2023-06-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
601301,Woodbine Way Hakin,2023-06-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
601301,Woodbine Way Hakin,2023-06-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
601301,Woodbine Way Hakin,2023-06-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
601301,Woodbine Way Hakin,2023-06-18T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-18T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-18T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-18T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.85
601301,Woodbine Way Hakin,2023-06-18T07:50:00.000+00:00,feeder,,L2 Active Power,kW,1.14
601301,Woodbine Way Hakin,2023-06-18T07:50:00.000+00:00,feeder,,L1 Active Power,kW,1.78
601301,Woodbine Way Hakin,2023-06-18T07:50:00.000+00:00,feeder,,N Current (RMS),A,7.6
601301,Woodbine Way Hakin,2023-06-18T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
601301,Woodbine Way Hakin,2023-06-18T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
601301,Woodbine Way Hakin,2023-06-18T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
601301,Woodbine Way Hakin,2023-06-18T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.4
601301,Woodbine Way Hakin,2023-06-18T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.49
601301,Woodbine Way Hakin,2023-06-18T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
601301,Woodbine Way Hakin,2023-06-18T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.57
601301,Woodbine Way Hakin,2023-06-18T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.62
601301,Woodbine Way Hakin,2023-06-18T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.49
601301,Woodbine Way Hakin,2023-06-18T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
601301,Woodbine Way Hakin,2023-06-18T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-18T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
601301,Woodbine Way Hakin,2023-06-18T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.1
601301,Woodbine Way Hakin,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
601301,Woodbine Way Hakin,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.91
601301,Woodbine Way Hakin,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.35
601301,Woodbine Way Hakin,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
601301,Woodbine Way Hakin,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.02
601301,Woodbine Way Hakin,2023-06-18T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
601301,Woodbine Way Hakin,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
601301,Woodbine Way Hakin,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
601301,Woodbine Way Hakin,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
601301,Woodbine Way Hakin,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
601301,Woodbine Way Hakin,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.33
601301,Woodbine Way Hakin,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.84
601301,Woodbine Way Hakin,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.08
601301,Woodbine Way Hakin,2023-06-18T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.2
601301,Woodbine Way Hakin,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
601301,Woodbine Way Hakin,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
601301,Woodbine Way Hakin,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.7
601301,Woodbine Way Hakin,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
601301,Woodbine Way Hakin,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
601301,Woodbine Way Hakin,2023-06-18T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
601301,Woodbine Way Hakin,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
601301,Woodbine Way Hakin,2023-06-18T07:50:00.000+00:00,transformer,,Temperature,C,27.5
601301,Woodbine Way Hakin,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
601301,Woodbine Way Hakin,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
601301,Woodbine Way Hakin,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
601301,Woodbine Way Hakin,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
601301,Woodbine Way Hakin,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
601301,Woodbine Way Hakin,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
601301,Woodbine Way Hakin,2023-06-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
601301,Woodbine Way Hakin,2023-06-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
601301,Woodbine Way Hakin,2023-06-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
601301,Woodbine Way Hakin,2023-06-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.79
601301,Woodbine Way Hakin,2023-06-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.44
601301,Woodbine Way Hakin,2023-06-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,25.82
601301,Woodbine Way Hakin,2023-06-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
601301,Woodbine Way Hakin,2023-06-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
601301,Woodbine Way Hakin,2023-06-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
601301,Woodbine Way Hakin,2023-06-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
601301,Woodbine Way Hakin,2023-06-18T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-18T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-18T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-18T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.84
601301,Woodbine Way Hakin,2023-06-18T07:40:00.000+00:00,feeder,,L2 Active Power,kW,1.29
601301,Woodbine Way Hakin,2023-06-18T07:40:00.000+00:00,feeder,,L1 Active Power,kW,2.65
601301,Woodbine Way Hakin,2023-06-18T07:40:00.000+00:00,feeder,,N Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-18T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
601301,Woodbine Way Hakin,2023-06-18T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
601301,Woodbine Way Hakin,2023-06-18T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-18T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-18T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-18T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
601301,Woodbine Way Hakin,2023-06-18T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.39
601301,Woodbine Way Hakin,2023-06-18T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.91
601301,Woodbine Way Hakin,2023-06-18T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.85
601301,Woodbine Way Hakin,2023-06-18T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
601301,Woodbine Way Hakin,2023-06-18T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-18T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
601301,Woodbine Way Hakin,2023-06-18T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.2
601301,Woodbine Way Hakin,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
601301,Woodbine Way Hakin,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
601301,Woodbine Way Hakin,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.73
601301,Woodbine Way Hakin,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.14
601301,Woodbine Way Hakin,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
601301,Woodbine Way Hakin,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.36
601301,Woodbine Way Hakin,2023-06-18T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
601301,Woodbine Way Hakin,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
601301,Woodbine Way Hakin,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
601301,Woodbine Way Hakin,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.34
601301,Woodbine Way Hakin,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.89
601301,Woodbine Way Hakin,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.33
601301,Woodbine Way Hakin,2023-06-18T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
601301,Woodbine Way Hakin,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
601301,Woodbine Way Hakin,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
601301,Woodbine Way Hakin,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.85
601301,Woodbine Way Hakin,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
601301,Woodbine Way Hakin,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.21
601301,Woodbine Way Hakin,2023-06-18T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
601301,Woodbine Way Hakin,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
601301,Woodbine Way Hakin,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
601301,Woodbine Way Hakin,2023-06-18T07:40:00.000+00:00,transformer,,Temperature,C,27.5
601301,Woodbine Way Hakin,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
601301,Woodbine Way Hakin,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
601301,Woodbine Way Hakin,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
601301,Woodbine Way Hakin,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
601301,Woodbine Way Hakin,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
601301,Woodbine Way Hakin,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
601301,Woodbine Way Hakin,2023-06-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
601301,Woodbine Way Hakin,2023-06-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
601301,Woodbine Way Hakin,2023-06-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
601301,Woodbine Way Hakin,2023-06-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,19.56
601301,Woodbine Way Hakin,2023-06-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.5
601301,Woodbine Way Hakin,2023-06-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,23.39
601301,Woodbine Way Hakin,2023-06-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
601301,Woodbine Way Hakin,2023-06-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
601301,Woodbine Way Hakin,2023-06-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
601301,Woodbine Way Hakin,2023-06-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
601301,Woodbine Way Hakin,2023-06-18T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-18T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-18T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-18T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.96
601301,Woodbine Way Hakin,2023-06-18T07:30:00.000+00:00,feeder,,L2 Active Power,kW,1.14
601301,Woodbine Way Hakin,2023-06-18T07:30:00.000+00:00,feeder,,L1 Active Power,kW,1.49
601301,Woodbine Way Hakin,2023-06-18T07:30:00.000+00:00,feeder,,N Current (RMS),A,5.7
601301,Woodbine Way Hakin,2023-06-18T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
601301,Woodbine Way Hakin,2023-06-18T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
601301,Woodbine Way Hakin,2023-06-18T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
601301,Woodbine Way Hakin,2023-06-18T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-18T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-18T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.67
601301,Woodbine Way Hakin,2023-06-18T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.5
601301,Woodbine Way Hakin,2023-06-18T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.04
601301,Woodbine Way Hakin,2023-06-18T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.03
601301,Woodbine Way Hakin,2023-06-18T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-18T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-18T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-18T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
601301,Woodbine Way Hakin,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.54
601301,Woodbine Way Hakin,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.46
601301,Woodbine Way Hakin,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
601301,Woodbine Way Hakin,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.05
601301,Woodbine Way Hakin,2023-06-18T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
601301,Woodbine Way Hakin,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
601301,Woodbine Way Hakin,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
601301,Woodbine Way Hakin,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
601301,Woodbine Way Hakin,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.04
601301,Woodbine Way Hakin,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.58
601301,Woodbine Way Hakin,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
601301,Woodbine Way Hakin,2023-06-18T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
601301,Woodbine Way Hakin,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
601301,Woodbine Way Hakin,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
601301,Woodbine Way Hakin,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
601301,Woodbine Way Hakin,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.85
601301,Woodbine Way Hakin,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
601301,Woodbine Way Hakin,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.21
601301,Woodbine Way Hakin,2023-06-18T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
601301,Woodbine Way Hakin,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
601301,Woodbine Way Hakin,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
601301,Woodbine Way Hakin,2023-06-18T07:30:00.000+00:00,transformer,,Temperature,C,27.5
601301,Woodbine Way Hakin,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
601301,Woodbine Way Hakin,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
601301,Woodbine Way Hakin,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
601301,Woodbine Way Hakin,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
601301,Woodbine Way Hakin,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
601301,Woodbine Way Hakin,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
601301,Woodbine Way Hakin,2023-06-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
601301,Woodbine Way Hakin,2023-06-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
601301,Woodbine Way Hakin,2023-06-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.81
601301,Woodbine Way Hakin,2023-06-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.21
601301,Woodbine Way Hakin,2023-06-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,19.15
601301,Woodbine Way Hakin,2023-06-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
601301,Woodbine Way Hakin,2023-06-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
601301,Woodbine Way Hakin,2023-06-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
601301,Woodbine Way Hakin,2023-06-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
601301,Woodbine Way Hakin,2023-06-18T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-18T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-18T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-18T07:20:00.000+00:00,feeder,,L3 Active Power,kW,1.52
601301,Woodbine Way Hakin,2023-06-18T07:20:00.000+00:00,feeder,,L2 Active Power,kW,5.61
601301,Woodbine Way Hakin,2023-06-18T07:20:00.000+00:00,feeder,,L1 Active Power,kW,2.79
601301,Woodbine Way Hakin,2023-06-18T07:20:00.000+00:00,feeder,,N Current (RMS),A,21.7
601301,Woodbine Way Hakin,2023-06-18T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
601301,Woodbine Way Hakin,2023-06-18T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
601301,Woodbine Way Hakin,2023-06-18T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
601301,Woodbine Way Hakin,2023-06-18T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-18T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.55
601301,Woodbine Way Hakin,2023-06-18T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
601301,Woodbine Way Hakin,2023-06-18T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.94
601301,Woodbine Way Hakin,2023-06-18T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.84
601301,Woodbine Way Hakin,2023-06-18T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.97
601301,Woodbine Way Hakin,2023-06-18T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,55.9
601301,Woodbine Way Hakin,2023-06-18T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
601301,Woodbine Way Hakin,2023-06-18T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
601301,Woodbine Way Hakin,2023-06-18T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,81.8
601301,Woodbine Way Hakin,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.81
601301,Woodbine Way Hakin,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.68
601301,Woodbine Way Hakin,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
601301,Woodbine Way Hakin,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.11
601301,Woodbine Way Hakin,2023-06-18T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
601301,Woodbine Way Hakin,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
601301,Woodbine Way Hakin,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
601301,Woodbine Way Hakin,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
601301,Woodbine Way Hakin,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.46
601301,Woodbine Way Hakin,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.73
601301,Woodbine Way Hakin,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.07
601301,Woodbine Way Hakin,2023-06-18T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
601301,Woodbine Way Hakin,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
601301,Woodbine Way Hakin,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
601301,Woodbine Way Hakin,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
601301,Woodbine Way Hakin,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.43
601301,Woodbine Way Hakin,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
601301,Woodbine Way Hakin,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
601301,Woodbine Way Hakin,2023-06-18T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
601301,Woodbine Way Hakin,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
601301,Woodbine Way Hakin,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-18T07:20:00.000+00:00,transformer,,Temperature,C,27.5
601301,Woodbine Way Hakin,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
601301,Woodbine Way Hakin,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
601301,Woodbine Way Hakin,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
601301,Woodbine Way Hakin,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
601301,Woodbine Way Hakin,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
601301,Woodbine Way Hakin,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
601301,Woodbine Way Hakin,2023-06-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
601301,Woodbine Way Hakin,2023-06-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
601301,Woodbine Way Hakin,2023-06-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.05
601301,Woodbine Way Hakin,2023-06-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,21.26
601301,Woodbine Way Hakin,2023-06-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,31.33
601301,Woodbine Way Hakin,2023-06-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
601301,Woodbine Way Hakin,2023-06-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
601301,Woodbine Way Hakin,2023-06-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
601301,Woodbine Way Hakin,2023-06-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
601301,Woodbine Way Hakin,2023-06-18T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-18T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-18T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-18T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.89
601301,Woodbine Way Hakin,2023-06-18T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.96
601301,Woodbine Way Hakin,2023-06-18T07:10:00.000+00:00,feeder,,L1 Active Power,kW,3.26
601301,Woodbine Way Hakin,2023-06-18T07:10:00.000+00:00,feeder,,N Current (RMS),A,16.7
601301,Woodbine Way Hakin,2023-06-18T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
601301,Woodbine Way Hakin,2023-06-18T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
601301,Woodbine Way Hakin,2023-06-18T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
601301,Woodbine Way Hakin,2023-06-18T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-18T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
601301,Woodbine Way Hakin,2023-06-18T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-18T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.09
601301,Woodbine Way Hakin,2023-06-18T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.16
601301,Woodbine Way Hakin,2023-06-18T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.49
601301,Woodbine Way Hakin,2023-06-18T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,47.4
601301,Woodbine Way Hakin,2023-06-18T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-18T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.5
601301,Woodbine Way Hakin,2023-06-18T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.5
601301,Woodbine Way Hakin,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
601301,Woodbine Way Hakin,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
601301,Woodbine Way Hakin,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
601301,Woodbine Way Hakin,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.19
601301,Woodbine Way Hakin,2023-06-18T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
601301,Woodbine Way Hakin,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
601301,Woodbine Way Hakin,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
601301,Woodbine Way Hakin,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.02
601301,Woodbine Way Hakin,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.82
601301,Woodbine Way Hakin,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.74
601301,Woodbine Way Hakin,2023-06-18T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
601301,Woodbine Way Hakin,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
601301,Woodbine Way Hakin,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.67
601301,Woodbine Way Hakin,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
601301,Woodbine Way Hakin,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
601301,Woodbine Way Hakin,2023-06-18T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
601301,Woodbine Way Hakin,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-18T07:10:00.000+00:00,transformer,,Temperature,C,27.4
601301,Woodbine Way Hakin,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
601301,Woodbine Way Hakin,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
601301,Woodbine Way Hakin,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
601301,Woodbine Way Hakin,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
601301,Woodbine Way Hakin,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
601301,Woodbine Way Hakin,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
601301,Woodbine Way Hakin,2023-06-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
601301,Woodbine Way Hakin,2023-06-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
601301,Woodbine Way Hakin,2023-06-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.74
601301,Woodbine Way Hakin,2023-06-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.06
601301,Woodbine Way Hakin,2023-06-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,24.27
601301,Woodbine Way Hakin,2023-06-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
601301,Woodbine Way Hakin,2023-06-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
601301,Woodbine Way Hakin,2023-06-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
601301,Woodbine Way Hakin,2023-06-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
601301,Woodbine Way Hakin,2023-06-18T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-18T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-18T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-18T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.9
601301,Woodbine Way Hakin,2023-06-18T07:00:00.000+00:00,feeder,,L2 Active Power,kW,1.14
601301,Woodbine Way Hakin,2023-06-18T07:00:00.000+00:00,feeder,,L1 Active Power,kW,1.04
601301,Woodbine Way Hakin,2023-06-18T07:00:00.000+00:00,feeder,,N Current (RMS),A,4.9
601301,Woodbine Way Hakin,2023-06-18T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
601301,Woodbine Way Hakin,2023-06-18T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
601301,Woodbine Way Hakin,2023-06-18T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
601301,Woodbine Way Hakin,2023-06-18T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-18T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-18T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-18T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.87
601301,Woodbine Way Hakin,2023-06-18T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.66
601301,Woodbine Way Hakin,2023-06-18T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.37
601301,Woodbine Way Hakin,2023-06-18T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
601301,Woodbine Way Hakin,2023-06-18T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
601301,Woodbine Way Hakin,2023-06-18T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.8
601301,Woodbine Way Hakin,2023-06-18T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
601301,Woodbine Way Hakin,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.95
601301,Woodbine Way Hakin,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
601301,Woodbine Way Hakin,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.54
601301,Woodbine Way Hakin,2023-06-18T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
601301,Woodbine Way Hakin,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
601301,Woodbine Way Hakin,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
601301,Woodbine Way Hakin,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.64
601301,Woodbine Way Hakin,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.14
601301,Woodbine Way Hakin,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.67
601301,Woodbine Way Hakin,2023-06-18T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
601301,Woodbine Way Hakin,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
601301,Woodbine Way Hakin,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.57
601301,Woodbine Way Hakin,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
601301,Woodbine Way Hakin,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
601301,Woodbine Way Hakin,2023-06-18T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
601301,Woodbine Way Hakin,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-18T07:00:00.000+00:00,transformer,,Temperature,C,27.4
601301,Woodbine Way Hakin,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
601301,Woodbine Way Hakin,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
601301,Woodbine Way Hakin,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
601301,Woodbine Way Hakin,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
601301,Woodbine Way Hakin,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
601301,Woodbine Way Hakin,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
601301,Woodbine Way Hakin,2023-06-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
601301,Woodbine Way Hakin,2023-06-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
601301,Woodbine Way Hakin,2023-06-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,9.93
601301,Woodbine Way Hakin,2023-06-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.87
601301,Woodbine Way Hakin,2023-06-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,13.26
601301,Woodbine Way Hakin,2023-06-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
601301,Woodbine Way Hakin,2023-06-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
601301,Woodbine Way Hakin,2023-06-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
601301,Woodbine Way Hakin,2023-06-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
601301,Woodbine Way Hakin,2023-06-18T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-18T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-18T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-18T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.99
601301,Woodbine Way Hakin,2023-06-18T06:50:00.000+00:00,feeder,,L2 Active Power,kW,1.12
601301,Woodbine Way Hakin,2023-06-18T06:50:00.000+00:00,feeder,,L1 Active Power,kW,1.9
601301,Woodbine Way Hakin,2023-06-18T06:50:00.000+00:00,feeder,,N Current (RMS),A,6.3
601301,Woodbine Way Hakin,2023-06-18T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
601301,Woodbine Way Hakin,2023-06-18T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
601301,Woodbine Way Hakin,2023-06-18T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-18T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-18T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-18T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-18T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.99
601301,Woodbine Way Hakin,2023-06-18T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.78
601301,Woodbine Way Hakin,2023-06-18T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.97
601301,Woodbine Way Hakin,2023-06-18T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
601301,Woodbine Way Hakin,2023-06-18T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-18T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-18T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.2
601301,Woodbine Way Hakin,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
601301,Woodbine Way Hakin,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
601301,Woodbine Way Hakin,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
601301,Woodbine Way Hakin,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
601301,Woodbine Way Hakin,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.58
601301,Woodbine Way Hakin,2023-06-18T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
601301,Woodbine Way Hakin,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
601301,Woodbine Way Hakin,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
601301,Woodbine Way Hakin,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
601301,Woodbine Way Hakin,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.2
601301,Woodbine Way Hakin,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.05
601301,Woodbine Way Hakin,2023-06-18T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
601301,Woodbine Way Hakin,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
601301,Woodbine Way Hakin,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
601301,Woodbine Way Hakin,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.37
601301,Woodbine Way Hakin,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.29
601301,Woodbine Way Hakin,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
601301,Woodbine Way Hakin,2023-06-18T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
601301,Woodbine Way Hakin,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
601301,Woodbine Way Hakin,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
601301,Woodbine Way Hakin,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-18T06:50:00.000+00:00,transformer,,Temperature,C,27.2
601301,Woodbine Way Hakin,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
601301,Woodbine Way Hakin,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
601301,Woodbine Way Hakin,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
601301,Woodbine Way Hakin,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
601301,Woodbine Way Hakin,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
601301,Woodbine Way Hakin,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
601301,Woodbine Way Hakin,2023-06-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
601301,Woodbine Way Hakin,2023-06-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.14
601301,Woodbine Way Hakin,2023-06-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.57
601301,Woodbine Way Hakin,2023-06-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.88
601301,Woodbine Way Hakin,2023-06-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,31.7
601301,Woodbine Way Hakin,2023-06-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
601301,Woodbine Way Hakin,2023-06-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
601301,Woodbine Way Hakin,2023-06-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
601301,Woodbine Way Hakin,2023-06-18T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-18T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-18T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-18T06:40:00.000+00:00,feeder,,L3 Active Power,kW,1.57
601301,Woodbine Way Hakin,2023-06-18T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.93
601301,Woodbine Way Hakin,2023-06-18T06:40:00.000+00:00,feeder,,L1 Active Power,kW,1.09
601301,Woodbine Way Hakin,2023-06-18T06:40:00.000+00:00,feeder,,N Current (RMS),A,5.9
601301,Woodbine Way Hakin,2023-06-18T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
601301,Woodbine Way Hakin,2023-06-18T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
601301,Woodbine Way Hakin,2023-06-18T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
601301,Woodbine Way Hakin,2023-06-18T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-18T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-18T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-18T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.79
601301,Woodbine Way Hakin,2023-06-18T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.48
601301,Woodbine Way Hakin,2023-06-18T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.65
601301,Woodbine Way Hakin,2023-06-18T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
601301,Woodbine Way Hakin,2023-06-18T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
601301,Woodbine Way Hakin,2023-06-18T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-18T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
601301,Woodbine Way Hakin,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
601301,Woodbine Way Hakin,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.09
601301,Woodbine Way Hakin,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.86
601301,Woodbine Way Hakin,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.27
601301,Woodbine Way Hakin,2023-06-18T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
601301,Woodbine Way Hakin,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
601301,Woodbine Way Hakin,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
601301,Woodbine Way Hakin,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
