Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.84
601301,Woodbine Way Hakin,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
601301,Woodbine Way Hakin,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.62
601301,Woodbine Way Hakin,2023-06-18T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
601301,Woodbine Way Hakin,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
601301,Woodbine Way Hakin,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
601301,Woodbine Way Hakin,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
601301,Woodbine Way Hakin,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.99
601301,Woodbine Way Hakin,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
601301,Woodbine Way Hakin,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
601301,Woodbine Way Hakin,2023-06-18T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
601301,Woodbine Way Hakin,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
601301,Woodbine Way Hakin,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-18T06:40:00.000+00:00,transformer,,Temperature,C,27.0
601301,Woodbine Way Hakin,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
601301,Woodbine Way Hakin,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
601301,Woodbine Way Hakin,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
601301,Woodbine Way Hakin,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
601301,Woodbine Way Hakin,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
601301,Woodbine Way Hakin,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
601301,Woodbine Way Hakin,2023-06-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
601301,Woodbine Way Hakin,2023-06-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.28
601301,Woodbine Way Hakin,2023-06-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.4
601301,Woodbine Way Hakin,2023-06-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.05
601301,Woodbine Way Hakin,2023-06-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,27.8
601301,Woodbine Way Hakin,2023-06-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
601301,Woodbine Way Hakin,2023-06-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
601301,Woodbine Way Hakin,2023-06-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
601301,Woodbine Way Hakin,2023-06-18T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-18T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-18T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-18T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.87
601301,Woodbine Way Hakin,2023-06-18T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.91
601301,Woodbine Way Hakin,2023-06-18T06:30:00.000+00:00,feeder,,L1 Active Power,kW,1.4
601301,Woodbine Way Hakin,2023-06-18T06:30:00.000+00:00,feeder,,N Current (RMS),A,5.9
601301,Woodbine Way Hakin,2023-06-18T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
601301,Woodbine Way Hakin,2023-06-18T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
601301,Woodbine Way Hakin,2023-06-18T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
601301,Woodbine Way Hakin,2023-06-18T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-18T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-18T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-18T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.29
601301,Woodbine Way Hakin,2023-06-18T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.7
601301,Woodbine Way Hakin,2023-06-18T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.97
601301,Woodbine Way Hakin,2023-06-18T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-18T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-18T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
601301,Woodbine Way Hakin,2023-06-18T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
601301,Woodbine Way Hakin,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.71
601301,Woodbine Way Hakin,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.29
601301,Woodbine Way Hakin,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.45
601301,Woodbine Way Hakin,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.79
601301,Woodbine Way Hakin,2023-06-18T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
601301,Woodbine Way Hakin,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
601301,Woodbine Way Hakin,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
601301,Woodbine Way Hakin,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.81
601301,Woodbine Way Hakin,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.31
601301,Woodbine Way Hakin,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
601301,Woodbine Way Hakin,2023-06-18T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
601301,Woodbine Way Hakin,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
601301,Woodbine Way Hakin,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
601301,Woodbine Way Hakin,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
601301,Woodbine Way Hakin,2023-06-18T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
601301,Woodbine Way Hakin,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
601301,Woodbine Way Hakin,2023-06-18T06:30:00.000+00:00,transformer,,Temperature,C,27.3
601301,Woodbine Way Hakin,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
601301,Woodbine Way Hakin,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
601301,Woodbine Way Hakin,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
601301,Woodbine Way Hakin,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
601301,Woodbine Way Hakin,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
601301,Woodbine Way Hakin,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
601301,Woodbine Way Hakin,2023-06-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
601301,Woodbine Way Hakin,2023-06-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.17
601301,Woodbine Way Hakin,2023-06-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.94
601301,Woodbine Way Hakin,2023-06-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.36
601301,Woodbine Way Hakin,2023-06-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,29.0
601301,Woodbine Way Hakin,2023-06-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
601301,Woodbine Way Hakin,2023-06-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
601301,Woodbine Way Hakin,2023-06-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
601301,Woodbine Way Hakin,2023-06-18T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-18T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-18T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-18T06:20:00.000+00:00,feeder,,L3 Active Power,kW,1.03
601301,Woodbine Way Hakin,2023-06-18T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.97
601301,Woodbine Way Hakin,2023-06-18T06:20:00.000+00:00,feeder,,L1 Active Power,kW,2.38
601301,Woodbine Way Hakin,2023-06-18T06:20:00.000+00:00,feeder,,N Current (RMS),A,7.7
601301,Woodbine Way Hakin,2023-06-18T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
601301,Woodbine Way Hakin,2023-06-18T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
601301,Woodbine Way Hakin,2023-06-18T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-18T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-18T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
601301,Woodbine Way Hakin,2023-06-18T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-18T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.12
601301,Woodbine Way Hakin,2023-06-18T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.94
601301,Woodbine Way Hakin,2023-06-18T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.52
601301,Woodbine Way Hakin,2023-06-18T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-18T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-18T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-18T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-18T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-18T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-18T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.85
601301,Woodbine Way Hakin,2023-06-18T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.45
601301,Woodbine Way Hakin,2023-06-18T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
601301,Woodbine Way Hakin,2023-06-18T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.26
601301,Woodbine Way Hakin,2023-06-18T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
601301,Woodbine Way Hakin,2023-06-18T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
601301,Woodbine Way Hakin,2023-06-18T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-18T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
601301,Woodbine Way Hakin,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
601301,Woodbine Way Hakin,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
601301,Woodbine Way Hakin,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.93
601301,Woodbine Way Hakin,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
601301,Woodbine Way Hakin,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.8
601301,Woodbine Way Hakin,2023-06-18T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
601301,Woodbine Way Hakin,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
601301,Woodbine Way Hakin,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
601301,Woodbine Way Hakin,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.03
601301,Woodbine Way Hakin,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.93
601301,Woodbine Way Hakin,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
601301,Woodbine Way Hakin,2023-06-18T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
601301,Woodbine Way Hakin,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
601301,Woodbine Way Hakin,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-18T06:20:00.000+00:00,transformer,,Temperature,C,27.3
601301,Woodbine Way Hakin,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
601301,Woodbine Way Hakin,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
601301,Woodbine Way Hakin,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
601301,Woodbine Way Hakin,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
601301,Woodbine Way Hakin,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
601301,Woodbine Way Hakin,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
601301,Woodbine Way Hakin,2023-06-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
601301,Woodbine Way Hakin,2023-06-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
601301,Woodbine Way Hakin,2023-06-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
601301,Woodbine Way Hakin,2023-06-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.55
601301,Woodbine Way Hakin,2023-06-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.29
601301,Woodbine Way Hakin,2023-06-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.24
601301,Woodbine Way Hakin,2023-06-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
601301,Woodbine Way Hakin,2023-06-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
601301,Woodbine Way Hakin,2023-06-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
601301,Woodbine Way Hakin,2023-06-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
601301,Woodbine Way Hakin,2023-06-18T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-18T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-18T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-18T06:10:00.000+00:00,feeder,,L3 Active Power,kW,1.18
601301,Woodbine Way Hakin,2023-06-18T06:10:00.000+00:00,feeder,,L2 Active Power,kW,1.19
601301,Woodbine Way Hakin,2023-06-18T06:10:00.000+00:00,feeder,,L1 Active Power,kW,1.48
601301,Woodbine Way Hakin,2023-06-18T06:10:00.000+00:00,feeder,,N Current (RMS),A,6.2
601301,Woodbine Way Hakin,2023-06-18T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
601301,Woodbine Way Hakin,2023-06-18T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
601301,Woodbine Way Hakin,2023-06-18T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-18T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-18T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-18T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-18T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.82
601301,Woodbine Way Hakin,2023-06-18T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.0
601301,Woodbine Way Hakin,2023-06-18T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.1
601301,Woodbine Way Hakin,2023-06-18T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-18T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-18T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-18T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.89
601301,Woodbine Way Hakin,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
601301,Woodbine Way Hakin,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
601301,Woodbine Way Hakin,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.5
601301,Woodbine Way Hakin,2023-06-18T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
601301,Woodbine Way Hakin,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
601301,Woodbine Way Hakin,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
601301,Woodbine Way Hakin,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
601301,Woodbine Way Hakin,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.26
601301,Woodbine Way Hakin,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
601301,Woodbine Way Hakin,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.52
601301,Woodbine Way Hakin,2023-06-18T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
601301,Woodbine Way Hakin,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
601301,Woodbine Way Hakin,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.79
601301,Woodbine Way Hakin,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
601301,Woodbine Way Hakin,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
601301,Woodbine Way Hakin,2023-06-18T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
601301,Woodbine Way Hakin,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-18T06:10:00.000+00:00,transformer,,Temperature,C,27.2
601301,Woodbine Way Hakin,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
601301,Woodbine Way Hakin,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
601301,Woodbine Way Hakin,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
601301,Woodbine Way Hakin,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
601301,Woodbine Way Hakin,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
601301,Woodbine Way Hakin,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
601301,Woodbine Way Hakin,2023-06-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
601301,Woodbine Way Hakin,2023-06-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
601301,Woodbine Way Hakin,2023-06-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.3
601301,Woodbine Way Hakin,2023-06-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.55
601301,Woodbine Way Hakin,2023-06-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.75
601301,Woodbine Way Hakin,2023-06-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
601301,Woodbine Way Hakin,2023-06-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
601301,Woodbine Way Hakin,2023-06-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
601301,Woodbine Way Hakin,2023-06-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
601301,Woodbine Way Hakin,2023-06-18T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-18T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-18T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-18T06:00:00.000+00:00,feeder,,L3 Active Power,kW,1.04
601301,Woodbine Way Hakin,2023-06-18T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.74
601301,Woodbine Way Hakin,2023-06-18T06:00:00.000+00:00,feeder,,L1 Active Power,kW,1.41
601301,Woodbine Way Hakin,2023-06-18T06:00:00.000+00:00,feeder,,N Current (RMS),A,4.5
601301,Woodbine Way Hakin,2023-06-18T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
601301,Woodbine Way Hakin,2023-06-18T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
601301,Woodbine Way Hakin,2023-06-18T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
601301,Woodbine Way Hakin,2023-06-18T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-18T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-18T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-18T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.87
601301,Woodbine Way Hakin,2023-06-18T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.84
601301,Woodbine Way Hakin,2023-06-18T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.74
601301,Woodbine Way Hakin,2023-06-18T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-18T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-18T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-18T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
601301,Woodbine Way Hakin,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-18T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
601301,Woodbine Way Hakin,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.93
601301,Woodbine Way Hakin,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.48
601301,Woodbine Way Hakin,2023-06-18T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.68
601301,Woodbine Way Hakin,2023-06-18T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
601301,Woodbine Way Hakin,2023-06-18T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
601301,Woodbine Way Hakin,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.6
601301,Woodbine Way Hakin,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.84
601301,Woodbine Way Hakin,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
601301,Woodbine Way Hakin,2023-06-18T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.1
601301,Woodbine Way Hakin,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
601301,Woodbine Way Hakin,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.55
601301,Woodbine Way Hakin,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
601301,Woodbine Way Hakin,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
601301,Woodbine Way Hakin,2023-06-18T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
601301,Woodbine Way Hakin,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
601301,Woodbine Way Hakin,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-18T06:00:00.000+00:00,transformer,,Temperature,C,27.2
601301,Woodbine Way Hakin,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
601301,Woodbine Way Hakin,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
601301,Woodbine Way Hakin,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
601301,Woodbine Way Hakin,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
601301,Woodbine Way Hakin,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
601301,Woodbine Way Hakin,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
601301,Woodbine Way Hakin,2023-06-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
601301,Woodbine Way Hakin,2023-06-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.99
601301,Woodbine Way Hakin,2023-06-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.72
601301,Woodbine Way Hakin,2023-06-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.01
601301,Woodbine Way Hakin,2023-06-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,28.9
601301,Woodbine Way Hakin,2023-06-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
601301,Woodbine Way Hakin,2023-06-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
601301,Woodbine Way Hakin,2023-06-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
601301,Woodbine Way Hakin,2023-06-18T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-18T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-18T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-18T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.92
601301,Woodbine Way Hakin,2023-06-18T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.89
601301,Woodbine Way Hakin,2023-06-18T05:50:00.000+00:00,feeder,,L1 Active Power,kW,1.31
601301,Woodbine Way Hakin,2023-06-18T05:50:00.000+00:00,feeder,,N Current (RMS),A,5.0
601301,Woodbine Way Hakin,2023-06-18T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
601301,Woodbine Way Hakin,2023-06-18T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
601301,Woodbine Way Hakin,2023-06-18T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
601301,Woodbine Way Hakin,2023-06-18T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-18T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-18T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-18T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.42
601301,Woodbine Way Hakin,2023-06-18T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.76
601301,Woodbine Way Hakin,2023-06-18T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.23
601301,Woodbine Way Hakin,2023-06-18T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-18T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-18T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
601301,Woodbine Way Hakin,2023-06-18T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-18T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
601301,Woodbine Way Hakin,2023-06-18T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-18T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
601301,Woodbine Way Hakin,2023-06-18T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
601301,Woodbine Way Hakin,2023-06-18T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
601301,Woodbine Way Hakin,2023-06-18T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.77
601301,Woodbine Way Hakin,2023-06-18T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-18T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-18T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-18T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
601301,Woodbine Way Hakin,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.06
601301,Woodbine Way Hakin,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.73
601301,Woodbine Way Hakin,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.88
601301,Woodbine Way Hakin,2023-06-18T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
601301,Woodbine Way Hakin,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
601301,Woodbine Way Hakin,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
601301,Woodbine Way Hakin,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
601301,Woodbine Way Hakin,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
601301,Woodbine Way Hakin,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
601301,Woodbine Way Hakin,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
601301,Woodbine Way Hakin,2023-06-18T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-18T05:50:00.000+00:00,transformer,,Temperature,C,27.1
601301,Woodbine Way Hakin,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
601301,Woodbine Way Hakin,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
601301,Woodbine Way Hakin,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
601301,Woodbine Way Hakin,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
601301,Woodbine Way Hakin,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
601301,Woodbine Way Hakin,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
601301,Woodbine Way Hakin,2023-06-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
601301,Woodbine Way Hakin,2023-06-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
601301,Woodbine Way Hakin,2023-06-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
601301,Woodbine Way Hakin,2023-06-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.88
601301,Woodbine Way Hakin,2023-06-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.14
601301,Woodbine Way Hakin,2023-06-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.43
601301,Woodbine Way Hakin,2023-06-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,24.3
601301,Woodbine Way Hakin,2023-06-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
601301,Woodbine Way Hakin,2023-06-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
601301,Woodbine Way Hakin,2023-06-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
601301,Woodbine Way Hakin,2023-06-18T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-18T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-18T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-18T05:40:00.000+00:00,feeder,,L3 Active Power,kW,1.05
601301,Woodbine Way Hakin,2023-06-18T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.94
601301,Woodbine Way Hakin,2023-06-18T05:40:00.000+00:00,feeder,,L1 Active Power,kW,1.53
601301,Woodbine Way Hakin,2023-06-18T05:40:00.000+00:00,feeder,,N Current (RMS),A,4.8
601301,Woodbine Way Hakin,2023-06-18T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
601301,Woodbine Way Hakin,2023-06-18T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
601301,Woodbine Way Hakin,2023-06-18T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-18T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-18T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-18T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-18T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.2
601301,Woodbine Way Hakin,2023-06-18T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.72
601301,Woodbine Way Hakin,2023-06-18T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.41
601301,Woodbine Way Hakin,2023-06-18T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
601301,Woodbine Way Hakin,2023-06-18T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-18T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
601301,Woodbine Way Hakin,2023-06-18T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-18T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-18T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-18T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-18T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.77
601301,Woodbine Way Hakin,2023-06-18T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
601301,Woodbine Way Hakin,2023-06-18T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.25
601301,Woodbine Way Hakin,2023-06-18T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
601301,Woodbine Way Hakin,2023-06-18T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
601301,Woodbine Way Hakin,2023-06-18T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-18T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
601301,Woodbine Way Hakin,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
601301,Woodbine Way Hakin,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.82
601301,Woodbine Way Hakin,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.26
601301,Woodbine Way Hakin,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.52
601301,Woodbine Way Hakin,2023-06-18T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
601301,Woodbine Way Hakin,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
601301,Woodbine Way Hakin,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
601301,Woodbine Way Hakin,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
601301,Woodbine Way Hakin,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
601301,Woodbine Way Hakin,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
601301,Woodbine Way Hakin,2023-06-18T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
601301,Woodbine Way Hakin,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
601301,Woodbine Way Hakin,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
601301,Woodbine Way Hakin,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-18T05:40:00.000+00:00,transformer,,Temperature,C,27.1
601301,Woodbine Way Hakin,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
601301,Woodbine Way Hakin,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
601301,Woodbine Way Hakin,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
601301,Woodbine Way Hakin,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
601301,Woodbine Way Hakin,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
601301,Woodbine Way Hakin,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
601301,Woodbine Way Hakin,2023-06-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
601301,Woodbine Way Hakin,2023-06-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
601301,Woodbine Way Hakin,2023-06-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.73
601301,Woodbine Way Hakin,2023-06-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.66
601301,Woodbine Way Hakin,2023-06-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.97
601301,Woodbine Way Hakin,2023-06-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,23.7
601301,Woodbine Way Hakin,2023-06-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
601301,Woodbine Way Hakin,2023-06-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
601301,Woodbine Way Hakin,2023-06-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
601301,Woodbine Way Hakin,2023-06-18T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-18T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-18T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
601301,Woodbine Way Hakin,2023-06-18T05:30:00.000+00:00,feeder,,L3 Active Power,kW,1.12
601301,Woodbine Way Hakin,2023-06-18T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.62
601301,Woodbine Way Hakin,2023-06-18T05:30:00.000+00:00,feeder,,L1 Active Power,kW,1.91
601301,Woodbine Way Hakin,2023-06-18T05:30:00.000+00:00,feeder,,N Current (RMS),A,6.3
601301,Woodbine Way Hakin,2023-06-18T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
601301,Woodbine Way Hakin,2023-06-18T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
601301,Woodbine Way Hakin,2023-06-18T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-18T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-18T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-18T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
601301,Woodbine Way Hakin,2023-06-18T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.87
601301,Woodbine Way Hakin,2023-06-18T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.81
601301,Woodbine Way Hakin,2023-06-18T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.19
601301,Woodbine Way Hakin,2023-06-18T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
601301,Woodbine Way Hakin,2023-06-18T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
601301,Woodbine Way Hakin,2023-06-18T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
601301,Woodbine Way Hakin,2023-06-18T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-18T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-18T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-18T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
601301,Woodbine Way Hakin,2023-06-18T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.13
601301,Woodbine Way Hakin,2023-06-18T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
601301,Woodbine Way Hakin,2023-06-18T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.1
601301,Woodbine Way Hakin,2023-06-18T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
601301,Woodbine Way Hakin,2023-06-18T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-18T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-18T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
601301,Woodbine Way Hakin,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
601301,Woodbine Way Hakin,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.93
601301,Woodbine Way Hakin,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
601301,Woodbine Way Hakin,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
601301,Woodbine Way Hakin,2023-06-18T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
601301,Woodbine Way Hakin,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.24
601301,Woodbine Way Hakin,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.17
601301,Woodbine Way Hakin,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
601301,Woodbine Way Hakin,2023-06-18T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
601301,Woodbine Way Hakin,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
601301,Woodbine Way Hakin,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-18T05:30:00.000+00:00,transformer,,Temperature,C,27.1
601301,Woodbine Way Hakin,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
601301,Woodbine Way Hakin,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
601301,Woodbine Way Hakin,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
601301,Woodbine Way Hakin,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
601301,Woodbine Way Hakin,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
601301,Woodbine Way Hakin,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
601301,Woodbine Way Hakin,2023-06-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
601301,Woodbine Way Hakin,2023-06-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
601301,Woodbine Way Hakin,2023-06-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.3
601301,Woodbine Way Hakin,2023-06-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.05
601301,Woodbine Way Hakin,2023-06-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.56
601301,Woodbine Way Hakin,2023-06-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,32.9
601301,Woodbine Way Hakin,2023-06-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
601301,Woodbine Way Hakin,2023-06-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
601301,Woodbine Way Hakin,2023-06-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
601301,Woodbine Way Hakin,2023-06-18T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-18T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-18T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-18T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.96
601301,Woodbine Way Hakin,2023-06-18T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.63
601301,Woodbine Way Hakin,2023-06-18T05:20:00.000+00:00,feeder,,L1 Active Power,kW,1.52
601301,Woodbine Way Hakin,2023-06-18T05:20:00.000+00:00,feeder,,N Current (RMS),A,5.3
601301,Woodbine Way Hakin,2023-06-18T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
601301,Woodbine Way Hakin,2023-06-18T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
601301,Woodbine Way Hakin,2023-06-18T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-18T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-18T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-18T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
601301,Woodbine Way Hakin,2023-06-18T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.86
601301,Woodbine Way Hakin,2023-06-18T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.9
601301,Woodbine Way Hakin,2023-06-18T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.1
601301,Woodbine Way Hakin,2023-06-18T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
