Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-18T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-18T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-18T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-18T04:00:00.000+00:00,feeder,,L3 Active Power,kW,1.55
601301,Woodbine Way Hakin,2023-06-18T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.8
601301,Woodbine Way Hakin,2023-06-18T04:00:00.000+00:00,feeder,,L1 Active Power,kW,1.8
601301,Woodbine Way Hakin,2023-06-18T04:00:00.000+00:00,feeder,,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-18T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
601301,Woodbine Way Hakin,2023-06-18T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
601301,Woodbine Way Hakin,2023-06-18T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-18T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-18T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-18T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-18T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.21
601301,Woodbine Way Hakin,2023-06-18T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.15
601301,Woodbine Way Hakin,2023-06-18T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.28
601301,Woodbine Way Hakin,2023-06-18T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
601301,Woodbine Way Hakin,2023-06-18T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-18T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-18T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
601301,Woodbine Way Hakin,2023-06-18T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
601301,Woodbine Way Hakin,2023-06-18T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-18T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
601301,Woodbine Way Hakin,2023-06-18T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
601301,Woodbine Way Hakin,2023-06-18T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
601301,Woodbine Way Hakin,2023-06-18T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.09
601301,Woodbine Way Hakin,2023-06-18T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
601301,Woodbine Way Hakin,2023-06-18T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-18T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-18T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
601301,Woodbine Way Hakin,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.15
601301,Woodbine Way Hakin,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
601301,Woodbine Way Hakin,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
601301,Woodbine Way Hakin,2023-06-18T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
601301,Woodbine Way Hakin,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
601301,Woodbine Way Hakin,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
601301,Woodbine Way Hakin,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
601301,Woodbine Way Hakin,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
601301,Woodbine Way Hakin,2023-06-18T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
601301,Woodbine Way Hakin,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-18T04:00:00.000+00:00,transformer,,Temperature,C,27.4
601301,Woodbine Way Hakin,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
601301,Woodbine Way Hakin,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
601301,Woodbine Way Hakin,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
601301,Woodbine Way Hakin,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
601301,Woodbine Way Hakin,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
601301,Woodbine Way Hakin,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
601301,Woodbine Way Hakin,2023-06-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
601301,Woodbine Way Hakin,2023-06-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.91
601301,Woodbine Way Hakin,2023-06-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.75
601301,Woodbine Way Hakin,2023-06-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.85
601301,Woodbine Way Hakin,2023-06-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,20.8
601301,Woodbine Way Hakin,2023-06-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
601301,Woodbine Way Hakin,2023-06-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
601301,Woodbine Way Hakin,2023-06-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
601301,Woodbine Way Hakin,2023-06-18T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-18T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-18T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-18T03:50:00.000+00:00,feeder,,L3 Active Power,kW,1.12
601301,Woodbine Way Hakin,2023-06-18T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.82
601301,Woodbine Way Hakin,2023-06-18T03:50:00.000+00:00,feeder,,L1 Active Power,kW,1.12
601301,Woodbine Way Hakin,2023-06-18T03:50:00.000+00:00,feeder,,N Current (RMS),A,3.3
601301,Woodbine Way Hakin,2023-06-18T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
601301,Woodbine Way Hakin,2023-06-18T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
601301,Woodbine Way Hakin,2023-06-18T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
601301,Woodbine Way Hakin,2023-06-18T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-18T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-18T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-18T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.21
601301,Woodbine Way Hakin,2023-06-18T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.11
601301,Woodbine Way Hakin,2023-06-18T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.37
601301,Woodbine Way Hakin,2023-06-18T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
601301,Woodbine Way Hakin,2023-06-18T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-18T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-18T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-18T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
601301,Woodbine Way Hakin,2023-06-18T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-18T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.52
601301,Woodbine Way Hakin,2023-06-18T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
601301,Woodbine Way Hakin,2023-06-18T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
601301,Woodbine Way Hakin,2023-06-18T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.32
601301,Woodbine Way Hakin,2023-06-18T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
601301,Woodbine Way Hakin,2023-06-18T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-18T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-18T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
601301,Woodbine Way Hakin,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
601301,Woodbine Way Hakin,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
601301,Woodbine Way Hakin,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
601301,Woodbine Way Hakin,2023-06-18T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
601301,Woodbine Way Hakin,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
601301,Woodbine Way Hakin,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
601301,Woodbine Way Hakin,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
601301,Woodbine Way Hakin,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
601301,Woodbine Way Hakin,2023-06-18T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-18T03:50:00.000+00:00,transformer,,Temperature,C,27.5
601301,Woodbine Way Hakin,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
601301,Woodbine Way Hakin,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
601301,Woodbine Way Hakin,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
601301,Woodbine Way Hakin,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
601301,Woodbine Way Hakin,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
601301,Woodbine Way Hakin,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
601301,Woodbine Way Hakin,2023-06-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
601301,Woodbine Way Hakin,2023-06-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
601301,Woodbine Way Hakin,2023-06-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
601301,Woodbine Way Hakin,2023-06-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.55
601301,Woodbine Way Hakin,2023-06-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.41
601301,Woodbine Way Hakin,2023-06-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.76
601301,Woodbine Way Hakin,2023-06-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,21.8
601301,Woodbine Way Hakin,2023-06-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
601301,Woodbine Way Hakin,2023-06-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
601301,Woodbine Way Hakin,2023-06-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
601301,Woodbine Way Hakin,2023-06-18T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-18T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-18T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-18T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.83
601301,Woodbine Way Hakin,2023-06-18T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.85
601301,Woodbine Way Hakin,2023-06-18T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.98
601301,Woodbine Way Hakin,2023-06-18T03:40:00.000+00:00,feeder,,N Current (RMS),A,3.2
601301,Woodbine Way Hakin,2023-06-18T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
601301,Woodbine Way Hakin,2023-06-18T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
601301,Woodbine Way Hakin,2023-06-18T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
601301,Woodbine Way Hakin,2023-06-18T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.32
601301,Woodbine Way Hakin,2023-06-18T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-18T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-18T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.45
601301,Woodbine Way Hakin,2023-06-18T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.13
601301,Woodbine Way Hakin,2023-06-18T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.26
601301,Woodbine Way Hakin,2023-06-18T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
601301,Woodbine Way Hakin,2023-06-18T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-18T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-18T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-18T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
601301,Woodbine Way Hakin,2023-06-18T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-18T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-18T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
601301,Woodbine Way Hakin,2023-06-18T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.54
601301,Woodbine Way Hakin,2023-06-18T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.14
601301,Woodbine Way Hakin,2023-06-18T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-18T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-18T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-18T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
601301,Woodbine Way Hakin,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.23
601301,Woodbine Way Hakin,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
601301,Woodbine Way Hakin,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
601301,Woodbine Way Hakin,2023-06-18T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
601301,Woodbine Way Hakin,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
601301,Woodbine Way Hakin,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
601301,Woodbine Way Hakin,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
601301,Woodbine Way Hakin,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
601301,Woodbine Way Hakin,2023-06-18T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
601301,Woodbine Way Hakin,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-18T03:40:00.000+00:00,transformer,,Temperature,C,27.6
601301,Woodbine Way Hakin,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
601301,Woodbine Way Hakin,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
601301,Woodbine Way Hakin,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
601301,Woodbine Way Hakin,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.63
601301,Woodbine Way Hakin,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
601301,Woodbine Way Hakin,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
601301,Woodbine Way Hakin,2023-06-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
601301,Woodbine Way Hakin,2023-06-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.8
601301,Woodbine Way Hakin,2023-06-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.47
601301,Woodbine Way Hakin,2023-06-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.63
601301,Woodbine Way Hakin,2023-06-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,19.2
601301,Woodbine Way Hakin,2023-06-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
601301,Woodbine Way Hakin,2023-06-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
601301,Woodbine Way Hakin,2023-06-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
601301,Woodbine Way Hakin,2023-06-18T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-18T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-18T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-18T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.88
601301,Woodbine Way Hakin,2023-06-18T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.77
601301,Woodbine Way Hakin,2023-06-18T03:30:00.000+00:00,feeder,,L1 Active Power,kW,1.11
601301,Woodbine Way Hakin,2023-06-18T03:30:00.000+00:00,feeder,,N Current (RMS),A,3.4
601301,Woodbine Way Hakin,2023-06-18T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
601301,Woodbine Way Hakin,2023-06-18T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
601301,Woodbine Way Hakin,2023-06-18T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
601301,Woodbine Way Hakin,2023-06-18T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-18T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-18T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-18T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.38
601301,Woodbine Way Hakin,2023-06-18T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.05
601301,Woodbine Way Hakin,2023-06-18T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.09
601301,Woodbine Way Hakin,2023-06-18T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-18T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-18T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-18T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
601301,Woodbine Way Hakin,2023-06-18T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-18T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-18T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-18T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.27
601301,Woodbine Way Hakin,2023-06-18T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
601301,Woodbine Way Hakin,2023-06-18T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.06
601301,Woodbine Way Hakin,2023-06-18T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-18T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-18T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-18T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
601301,Woodbine Way Hakin,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.23
601301,Woodbine Way Hakin,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.87
601301,Woodbine Way Hakin,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.73
601301,Woodbine Way Hakin,2023-06-18T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
601301,Woodbine Way Hakin,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
601301,Woodbine Way Hakin,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
601301,Woodbine Way Hakin,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
601301,Woodbine Way Hakin,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
601301,Woodbine Way Hakin,2023-06-18T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
601301,Woodbine Way Hakin,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-18T03:30:00.000+00:00,transformer,,Temperature,C,27.7
601301,Woodbine Way Hakin,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
601301,Woodbine Way Hakin,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
601301,Woodbine Way Hakin,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
601301,Woodbine Way Hakin,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
601301,Woodbine Way Hakin,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
601301,Woodbine Way Hakin,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
601301,Woodbine Way Hakin,2023-06-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
601301,Woodbine Way Hakin,2023-06-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
601301,Woodbine Way Hakin,2023-06-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.76
601301,Woodbine Way Hakin,2023-06-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.57
601301,Woodbine Way Hakin,2023-06-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.7
601301,Woodbine Way Hakin,2023-06-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,19.0
601301,Woodbine Way Hakin,2023-06-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
601301,Woodbine Way Hakin,2023-06-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
601301,Woodbine Way Hakin,2023-06-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
601301,Woodbine Way Hakin,2023-06-18T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-18T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-18T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-18T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.92
601301,Woodbine Way Hakin,2023-06-18T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.75
601301,Woodbine Way Hakin,2023-06-18T03:20:00.000+00:00,feeder,,L1 Active Power,kW,1.22
601301,Woodbine Way Hakin,2023-06-18T03:20:00.000+00:00,feeder,,N Current (RMS),A,3.7
601301,Woodbine Way Hakin,2023-06-18T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
601301,Woodbine Way Hakin,2023-06-18T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
601301,Woodbine Way Hakin,2023-06-18T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
601301,Woodbine Way Hakin,2023-06-18T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-18T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-18T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-18T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.19
601301,Woodbine Way Hakin,2023-06-18T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.32
601301,Woodbine Way Hakin,2023-06-18T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.76
601301,Woodbine Way Hakin,2023-06-18T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
601301,Woodbine Way Hakin,2023-06-18T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-18T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-18T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
601301,Woodbine Way Hakin,2023-06-18T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-18T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-18T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
601301,Woodbine Way Hakin,2023-06-18T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.29
601301,Woodbine Way Hakin,2023-06-18T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
601301,Woodbine Way Hakin,2023-06-18T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.18
601301,Woodbine Way Hakin,2023-06-18T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
601301,Woodbine Way Hakin,2023-06-18T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-18T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-18T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
601301,Woodbine Way Hakin,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.97
601301,Woodbine Way Hakin,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
601301,Woodbine Way Hakin,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.57
601301,Woodbine Way Hakin,2023-06-18T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
601301,Woodbine Way Hakin,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
601301,Woodbine Way Hakin,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
601301,Woodbine Way Hakin,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
601301,Woodbine Way Hakin,2023-06-18T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
601301,Woodbine Way Hakin,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-18T03:20:00.000+00:00,transformer,,Temperature,C,27.8
601301,Woodbine Way Hakin,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
601301,Woodbine Way Hakin,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
601301,Woodbine Way Hakin,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
601301,Woodbine Way Hakin,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
601301,Woodbine Way Hakin,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
601301,Woodbine Way Hakin,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
601301,Woodbine Way Hakin,2023-06-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
601301,Woodbine Way Hakin,2023-06-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.16
601301,Woodbine Way Hakin,2023-06-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.71
601301,Woodbine Way Hakin,2023-06-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.28
601301,Woodbine Way Hakin,2023-06-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,20.3
601301,Woodbine Way Hakin,2023-06-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
601301,Woodbine Way Hakin,2023-06-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
601301,Woodbine Way Hakin,2023-06-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
601301,Woodbine Way Hakin,2023-06-18T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-18T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-18T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-18T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.99
601301,Woodbine Way Hakin,2023-06-18T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.85
601301,Woodbine Way Hakin,2023-06-18T03:10:00.000+00:00,feeder,,L1 Active Power,kW,2.16
601301,Woodbine Way Hakin,2023-06-18T03:10:00.000+00:00,feeder,,N Current (RMS),A,6.1
601301,Woodbine Way Hakin,2023-06-18T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
601301,Woodbine Way Hakin,2023-06-18T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
601301,Woodbine Way Hakin,2023-06-18T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-18T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-18T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
601301,Woodbine Way Hakin,2023-06-18T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-18T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.42
601301,Woodbine Way Hakin,2023-06-18T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.58
601301,Woodbine Way Hakin,2023-06-18T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.62
601301,Woodbine Way Hakin,2023-06-18T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-18T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-18T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-18T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-18T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
601301,Woodbine Way Hakin,2023-06-18T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-18T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-18T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.1
601301,Woodbine Way Hakin,2023-06-18T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.9
601301,Woodbine Way Hakin,2023-06-18T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.16
601301,Woodbine Way Hakin,2023-06-18T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
601301,Woodbine Way Hakin,2023-06-18T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-18T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-18T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
601301,Woodbine Way Hakin,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.94
601301,Woodbine Way Hakin,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
601301,Woodbine Way Hakin,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
601301,Woodbine Way Hakin,2023-06-18T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
601301,Woodbine Way Hakin,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
601301,Woodbine Way Hakin,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
601301,Woodbine Way Hakin,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
601301,Woodbine Way Hakin,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
601301,Woodbine Way Hakin,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
601301,Woodbine Way Hakin,2023-06-18T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-18T03:10:00.000+00:00,transformer,,Temperature,C,27.9
601301,Woodbine Way Hakin,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
601301,Woodbine Way Hakin,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
601301,Woodbine Way Hakin,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
601301,Woodbine Way Hakin,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
601301,Woodbine Way Hakin,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
601301,Woodbine Way Hakin,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
601301,Woodbine Way Hakin,2023-06-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
601301,Woodbine Way Hakin,2023-06-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
601301,Woodbine Way Hakin,2023-06-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.34
601301,Woodbine Way Hakin,2023-06-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.27
601301,Woodbine Way Hakin,2023-06-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.09
601301,Woodbine Way Hakin,2023-06-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,21.0
601301,Woodbine Way Hakin,2023-06-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
601301,Woodbine Way Hakin,2023-06-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
601301,Woodbine Way Hakin,2023-06-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
601301,Woodbine Way Hakin,2023-06-18T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-18T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-18T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-18T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.97
601301,Woodbine Way Hakin,2023-06-18T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.93
601301,Woodbine Way Hakin,2023-06-18T03:00:00.000+00:00,feeder,,L1 Active Power,kW,1.18
601301,Woodbine Way Hakin,2023-06-18T03:00:00.000+00:00,feeder,,N Current (RMS),A,3.4
601301,Woodbine Way Hakin,2023-06-18T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
601301,Woodbine Way Hakin,2023-06-18T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
601301,Woodbine Way Hakin,2023-06-18T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
601301,Woodbine Way Hakin,2023-06-18T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-18T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.61
601301,Woodbine Way Hakin,2023-06-18T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-18T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.35
601301,Woodbine Way Hakin,2023-06-18T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.61
601301,Woodbine Way Hakin,2023-06-18T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.94
601301,Woodbine Way Hakin,2023-06-18T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
601301,Woodbine Way Hakin,2023-06-18T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-18T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-18T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
601301,Woodbine Way Hakin,2023-06-18T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
601301,Woodbine Way Hakin,2023-06-18T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-18T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
601301,Woodbine Way Hakin,2023-06-18T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
601301,Woodbine Way Hakin,2023-06-18T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
601301,Woodbine Way Hakin,2023-06-18T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.51
601301,Woodbine Way Hakin,2023-06-18T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
601301,Woodbine Way Hakin,2023-06-18T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-18T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-18T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
601301,Woodbine Way Hakin,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
601301,Woodbine Way Hakin,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.89
601301,Woodbine Way Hakin,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.15
601301,Woodbine Way Hakin,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
601301,Woodbine Way Hakin,2023-06-18T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
601301,Woodbine Way Hakin,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.83
601301,Woodbine Way Hakin,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
601301,Woodbine Way Hakin,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
601301,Woodbine Way Hakin,2023-06-18T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
601301,Woodbine Way Hakin,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-18T03:00:00.000+00:00,transformer,,Temperature,C,27.9
601301,Woodbine Way Hakin,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
601301,Woodbine Way Hakin,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
601301,Woodbine Way Hakin,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
601301,Woodbine Way Hakin,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
601301,Woodbine Way Hakin,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
601301,Woodbine Way Hakin,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
601301,Woodbine Way Hakin,2023-06-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
601301,Woodbine Way Hakin,2023-06-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
601301,Woodbine Way Hakin,2023-06-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
601301,Woodbine Way Hakin,2023-06-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.11
601301,Woodbine Way Hakin,2023-06-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.45
601301,Woodbine Way Hakin,2023-06-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.59
601301,Woodbine Way Hakin,2023-06-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,20.4
601301,Woodbine Way Hakin,2023-06-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
601301,Woodbine Way Hakin,2023-06-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
601301,Woodbine Way Hakin,2023-06-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
601301,Woodbine Way Hakin,2023-06-18T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-18T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-18T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-18T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.93
601301,Woodbine Way Hakin,2023-06-18T02:50:00.000+00:00,feeder,,L2 Active Power,kW,1.04
601301,Woodbine Way Hakin,2023-06-18T02:50:00.000+00:00,feeder,,L1 Active Power,kW,1.35
601301,Woodbine Way Hakin,2023-06-18T02:50:00.000+00:00,feeder,,N Current (RMS),A,3.9
601301,Woodbine Way Hakin,2023-06-18T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
601301,Woodbine Way Hakin,2023-06-18T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
601301,Woodbine Way Hakin,2023-06-18T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
601301,Woodbine Way Hakin,2023-06-18T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-18T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-18T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-18T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.17
601301,Woodbine Way Hakin,2023-06-18T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.27
601301,Woodbine Way Hakin,2023-06-18T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.83
601301,Woodbine Way Hakin,2023-06-18T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
601301,Woodbine Way Hakin,2023-06-18T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-18T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-18T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
601301,Woodbine Way Hakin,2023-06-18T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-18T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-18T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.59
601301,Woodbine Way Hakin,2023-06-18T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.32
601301,Woodbine Way Hakin,2023-06-18T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
601301,Woodbine Way Hakin,2023-06-18T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.57
601301,Woodbine Way Hakin,2023-06-18T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-18T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-18T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-18T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
601301,Woodbine Way Hakin,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
601301,Woodbine Way Hakin,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.91
601301,Woodbine Way Hakin,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.18
601301,Woodbine Way Hakin,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
601301,Woodbine Way Hakin,2023-06-18T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
601301,Woodbine Way Hakin,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
601301,Woodbine Way Hakin,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
601301,Woodbine Way Hakin,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
601301,Woodbine Way Hakin,2023-06-18T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
601301,Woodbine Way Hakin,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
