Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-18T02:50:00.000+00:00,transformer,,Temperature,C,27.8
601301,Woodbine Way Hakin,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
601301,Woodbine Way Hakin,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
601301,Woodbine Way Hakin,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
601301,Woodbine Way Hakin,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
601301,Woodbine Way Hakin,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
601301,Woodbine Way Hakin,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
601301,Woodbine Way Hakin,2023-06-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
601301,Woodbine Way Hakin,2023-06-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
601301,Woodbine Way Hakin,2023-06-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.42
601301,Woodbine Way Hakin,2023-06-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.1
601301,Woodbine Way Hakin,2023-06-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.69
601301,Woodbine Way Hakin,2023-06-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,21.6
601301,Woodbine Way Hakin,2023-06-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
601301,Woodbine Way Hakin,2023-06-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
601301,Woodbine Way Hakin,2023-06-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
601301,Woodbine Way Hakin,2023-06-18T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-18T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-18T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-18T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.97
601301,Woodbine Way Hakin,2023-06-18T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.98
601301,Woodbine Way Hakin,2023-06-18T02:40:00.000+00:00,feeder,,L1 Active Power,kW,1.21
601301,Woodbine Way Hakin,2023-06-18T02:40:00.000+00:00,feeder,,N Current (RMS),A,3.7
601301,Woodbine Way Hakin,2023-06-18T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
601301,Woodbine Way Hakin,2023-06-18T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
601301,Woodbine Way Hakin,2023-06-18T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
601301,Woodbine Way Hakin,2023-06-18T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-18T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-18T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-18T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.16
601301,Woodbine Way Hakin,2023-06-18T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.01
601301,Woodbine Way Hakin,2023-06-18T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.84
601301,Woodbine Way Hakin,2023-06-18T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-18T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-18T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-18T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-18T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-18T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-18T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
601301,Woodbine Way Hakin,2023-06-18T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.38
601301,Woodbine Way Hakin,2023-06-18T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
601301,Woodbine Way Hakin,2023-06-18T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.71
601301,Woodbine Way Hakin,2023-06-18T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-18T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-18T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-18T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
601301,Woodbine Way Hakin,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
601301,Woodbine Way Hakin,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
601301,Woodbine Way Hakin,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.9
601301,Woodbine Way Hakin,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
601301,Woodbine Way Hakin,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
601301,Woodbine Way Hakin,2023-06-18T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
601301,Woodbine Way Hakin,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
601301,Woodbine Way Hakin,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
601301,Woodbine Way Hakin,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
601301,Woodbine Way Hakin,2023-06-18T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
601301,Woodbine Way Hakin,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-18T02:40:00.000+00:00,transformer,,Temperature,C,28.0
601301,Woodbine Way Hakin,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
601301,Woodbine Way Hakin,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
601301,Woodbine Way Hakin,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
601301,Woodbine Way Hakin,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
601301,Woodbine Way Hakin,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
601301,Woodbine Way Hakin,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
601301,Woodbine Way Hakin,2023-06-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
601301,Woodbine Way Hakin,2023-06-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
601301,Woodbine Way Hakin,2023-06-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.37
601301,Woodbine Way Hakin,2023-06-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.74
601301,Woodbine Way Hakin,2023-06-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.77
601301,Woodbine Way Hakin,2023-06-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,22.2
601301,Woodbine Way Hakin,2023-06-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
601301,Woodbine Way Hakin,2023-06-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
601301,Woodbine Way Hakin,2023-06-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
601301,Woodbine Way Hakin,2023-06-18T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-18T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-18T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-18T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.96
601301,Woodbine Way Hakin,2023-06-18T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.84
601301,Woodbine Way Hakin,2023-06-18T02:30:00.000+00:00,feeder,,L1 Active Power,kW,1.15
601301,Woodbine Way Hakin,2023-06-18T02:30:00.000+00:00,feeder,,N Current (RMS),A,4.0
601301,Woodbine Way Hakin,2023-06-18T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
601301,Woodbine Way Hakin,2023-06-18T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
601301,Woodbine Way Hakin,2023-06-18T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
601301,Woodbine Way Hakin,2023-06-18T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-18T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-18T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-18T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.41
601301,Woodbine Way Hakin,2023-06-18T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.18
601301,Woodbine Way Hakin,2023-06-18T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.84
601301,Woodbine Way Hakin,2023-06-18T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-18T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-18T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-18T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-18T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-18T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-18T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
601301,Woodbine Way Hakin,2023-06-18T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.12
601301,Woodbine Way Hakin,2023-06-18T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
601301,Woodbine Way Hakin,2023-06-18T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.81
601301,Woodbine Way Hakin,2023-06-18T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-18T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-18T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-18T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
601301,Woodbine Way Hakin,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
601301,Woodbine Way Hakin,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
601301,Woodbine Way Hakin,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.15
601301,Woodbine Way Hakin,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.23
601301,Woodbine Way Hakin,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
601301,Woodbine Way Hakin,2023-06-18T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
601301,Woodbine Way Hakin,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.71
601301,Woodbine Way Hakin,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
601301,Woodbine Way Hakin,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
601301,Woodbine Way Hakin,2023-06-18T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-18T02:30:00.000+00:00,transformer,,Temperature,C,28.0
601301,Woodbine Way Hakin,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
601301,Woodbine Way Hakin,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
601301,Woodbine Way Hakin,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
601301,Woodbine Way Hakin,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
601301,Woodbine Way Hakin,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
601301,Woodbine Way Hakin,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
601301,Woodbine Way Hakin,2023-06-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
601301,Woodbine Way Hakin,2023-06-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.35
601301,Woodbine Way Hakin,2023-06-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.74
601301,Woodbine Way Hakin,2023-06-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.38
601301,Woodbine Way Hakin,2023-06-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,22.7
601301,Woodbine Way Hakin,2023-06-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
601301,Woodbine Way Hakin,2023-06-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
601301,Woodbine Way Hakin,2023-06-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
601301,Woodbine Way Hakin,2023-06-18T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-18T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-18T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-18T02:20:00.000+00:00,feeder,,L3 Active Power,kW,1.41
601301,Woodbine Way Hakin,2023-06-18T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.94
601301,Woodbine Way Hakin,2023-06-18T02:20:00.000+00:00,feeder,,L1 Active Power,kW,1.29
601301,Woodbine Way Hakin,2023-06-18T02:20:00.000+00:00,feeder,,N Current (RMS),A,5.1
601301,Woodbine Way Hakin,2023-06-18T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
601301,Woodbine Way Hakin,2023-06-18T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
601301,Woodbine Way Hakin,2023-06-18T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
601301,Woodbine Way Hakin,2023-06-18T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-18T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-18T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-18T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.16
601301,Woodbine Way Hakin,2023-06-18T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.34
601301,Woodbine Way Hakin,2023-06-18T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.88
601301,Woodbine Way Hakin,2023-06-18T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
601301,Woodbine Way Hakin,2023-06-18T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-18T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-18T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
601301,Woodbine Way Hakin,2023-06-18T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
601301,Woodbine Way Hakin,2023-06-18T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-18T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
601301,Woodbine Way Hakin,2023-06-18T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.96
601301,Woodbine Way Hakin,2023-06-18T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
601301,Woodbine Way Hakin,2023-06-18T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.82
601301,Woodbine Way Hakin,2023-06-18T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-18T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-18T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-18T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
601301,Woodbine Way Hakin,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.06
601301,Woodbine Way Hakin,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
601301,Woodbine Way Hakin,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
601301,Woodbine Way Hakin,2023-06-18T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
601301,Woodbine Way Hakin,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
601301,Woodbine Way Hakin,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
601301,Woodbine Way Hakin,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
601301,Woodbine Way Hakin,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
601301,Woodbine Way Hakin,2023-06-18T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
601301,Woodbine Way Hakin,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
601301,Woodbine Way Hakin,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
601301,Woodbine Way Hakin,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
601301,Woodbine Way Hakin,2023-06-18T02:20:00.000+00:00,transformer,,Temperature,C,28.1
601301,Woodbine Way Hakin,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
601301,Woodbine Way Hakin,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
601301,Woodbine Way Hakin,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
601301,Woodbine Way Hakin,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
601301,Woodbine Way Hakin,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
601301,Woodbine Way Hakin,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
601301,Woodbine Way Hakin,2023-06-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
601301,Woodbine Way Hakin,2023-06-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.19
601301,Woodbine Way Hakin,2023-06-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.98
601301,Woodbine Way Hakin,2023-06-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.55
601301,Woodbine Way Hakin,2023-06-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,22.6
601301,Woodbine Way Hakin,2023-06-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
601301,Woodbine Way Hakin,2023-06-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
601301,Woodbine Way Hakin,2023-06-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
601301,Woodbine Way Hakin,2023-06-18T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-18T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-18T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-18T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.94
601301,Woodbine Way Hakin,2023-06-18T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.87
601301,Woodbine Way Hakin,2023-06-18T02:10:00.000+00:00,feeder,,L1 Active Power,kW,1.22
601301,Woodbine Way Hakin,2023-06-18T02:10:00.000+00:00,feeder,,N Current (RMS),A,4.2
601301,Woodbine Way Hakin,2023-06-18T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
601301,Woodbine Way Hakin,2023-06-18T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
601301,Woodbine Way Hakin,2023-06-18T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
601301,Woodbine Way Hakin,2023-06-18T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-18T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-18T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-18T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.32
601301,Woodbine Way Hakin,2023-06-18T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.41
601301,Woodbine Way Hakin,2023-06-18T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.39
601301,Woodbine Way Hakin,2023-06-18T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-18T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-18T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-18T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
601301,Woodbine Way Hakin,2023-06-18T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
601301,Woodbine Way Hakin,2023-06-18T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-18T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-18T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.82
601301,Woodbine Way Hakin,2023-06-18T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.76
601301,Woodbine Way Hakin,2023-06-18T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.49
601301,Woodbine Way Hakin,2023-06-18T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-18T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-18T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-18T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
601301,Woodbine Way Hakin,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.9
601301,Woodbine Way Hakin,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
601301,Woodbine Way Hakin,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
601301,Woodbine Way Hakin,2023-06-18T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
601301,Woodbine Way Hakin,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
601301,Woodbine Way Hakin,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.55
601301,Woodbine Way Hakin,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
601301,Woodbine Way Hakin,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
601301,Woodbine Way Hakin,2023-06-18T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-18T02:10:00.000+00:00,transformer,,Temperature,C,28.2
601301,Woodbine Way Hakin,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
601301,Woodbine Way Hakin,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
601301,Woodbine Way Hakin,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
601301,Woodbine Way Hakin,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
601301,Woodbine Way Hakin,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
601301,Woodbine Way Hakin,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
601301,Woodbine Way Hakin,2023-06-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
601301,Woodbine Way Hakin,2023-06-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
601301,Woodbine Way Hakin,2023-06-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.53
601301,Woodbine Way Hakin,2023-06-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.38
601301,Woodbine Way Hakin,2023-06-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.74
601301,Woodbine Way Hakin,2023-06-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,24.4
601301,Woodbine Way Hakin,2023-06-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
601301,Woodbine Way Hakin,2023-06-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
601301,Woodbine Way Hakin,2023-06-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
601301,Woodbine Way Hakin,2023-06-18T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-18T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-18T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-18T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.98
601301,Woodbine Way Hakin,2023-06-18T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.95
601301,Woodbine Way Hakin,2023-06-18T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.97
601301,Woodbine Way Hakin,2023-06-18T02:00:00.000+00:00,feeder,,N Current (RMS),A,3.8
601301,Woodbine Way Hakin,2023-06-18T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
601301,Woodbine Way Hakin,2023-06-18T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
601301,Woodbine Way Hakin,2023-06-18T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
601301,Woodbine Way Hakin,2023-06-18T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-18T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
601301,Woodbine Way Hakin,2023-06-18T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-18T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.05
601301,Woodbine Way Hakin,2023-06-18T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.46
601301,Woodbine Way Hakin,2023-06-18T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.79
601301,Woodbine Way Hakin,2023-06-18T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-18T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-18T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-18T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-18T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
601301,Woodbine Way Hakin,2023-06-18T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-18T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-18T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
601301,Woodbine Way Hakin,2023-06-18T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
601301,Woodbine Way Hakin,2023-06-18T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.38
601301,Woodbine Way Hakin,2023-06-18T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-18T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-18T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-18T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
601301,Woodbine Way Hakin,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
601301,Woodbine Way Hakin,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
601301,Woodbine Way Hakin,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.92
601301,Woodbine Way Hakin,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
601301,Woodbine Way Hakin,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.47
601301,Woodbine Way Hakin,2023-06-18T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
601301,Woodbine Way Hakin,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
601301,Woodbine Way Hakin,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
601301,Woodbine Way Hakin,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
601301,Woodbine Way Hakin,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.98
601301,Woodbine Way Hakin,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
601301,Woodbine Way Hakin,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
601301,Woodbine Way Hakin,2023-06-18T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
601301,Woodbine Way Hakin,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-18T02:00:00.000+00:00,transformer,,Temperature,C,28.3
601301,Woodbine Way Hakin,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
601301,Woodbine Way Hakin,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
601301,Woodbine Way Hakin,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
601301,Woodbine Way Hakin,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
601301,Woodbine Way Hakin,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
601301,Woodbine Way Hakin,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
601301,Woodbine Way Hakin,2023-06-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
601301,Woodbine Way Hakin,2023-06-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.03
601301,Woodbine Way Hakin,2023-06-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.98
601301,Woodbine Way Hakin,2023-06-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.27
601301,Woodbine Way Hakin,2023-06-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,23.9
601301,Woodbine Way Hakin,2023-06-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
601301,Woodbine Way Hakin,2023-06-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
601301,Woodbine Way Hakin,2023-06-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
601301,Woodbine Way Hakin,2023-06-18T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-18T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-18T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-18T01:50:00.000+00:00,feeder,,L3 Active Power,kW,1.02
601301,Woodbine Way Hakin,2023-06-18T01:50:00.000+00:00,feeder,,L2 Active Power,kW,1.06
601301,Woodbine Way Hakin,2023-06-18T01:50:00.000+00:00,feeder,,L1 Active Power,kW,1.18
601301,Woodbine Way Hakin,2023-06-18T01:50:00.000+00:00,feeder,,N Current (RMS),A,3.8
601301,Woodbine Way Hakin,2023-06-18T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
601301,Woodbine Way Hakin,2023-06-18T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
601301,Woodbine Way Hakin,2023-06-18T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
601301,Woodbine Way Hakin,2023-06-18T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.32
601301,Woodbine Way Hakin,2023-06-18T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-18T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-18T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.63
601301,Woodbine Way Hakin,2023-06-18T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.28
601301,Woodbine Way Hakin,2023-06-18T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.0
601301,Woodbine Way Hakin,2023-06-18T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
601301,Woodbine Way Hakin,2023-06-18T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-18T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-18T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-18T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-18T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-18T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
601301,Woodbine Way Hakin,2023-06-18T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
601301,Woodbine Way Hakin,2023-06-18T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.67
601301,Woodbine Way Hakin,2023-06-18T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.06
601301,Woodbine Way Hakin,2023-06-18T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-18T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-18T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-18T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
601301,Woodbine Way Hakin,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
601301,Woodbine Way Hakin,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
601301,Woodbine Way Hakin,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.96
601301,Woodbine Way Hakin,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.83
601301,Woodbine Way Hakin,2023-06-18T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
601301,Woodbine Way Hakin,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
601301,Woodbine Way Hakin,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
601301,Woodbine Way Hakin,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
601301,Woodbine Way Hakin,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
601301,Woodbine Way Hakin,2023-06-18T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
601301,Woodbine Way Hakin,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-18T01:50:00.000+00:00,transformer,,Temperature,C,28.4
601301,Woodbine Way Hakin,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
601301,Woodbine Way Hakin,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
601301,Woodbine Way Hakin,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
601301,Woodbine Way Hakin,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
601301,Woodbine Way Hakin,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
601301,Woodbine Way Hakin,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
601301,Woodbine Way Hakin,2023-06-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
601301,Woodbine Way Hakin,2023-06-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.37
601301,Woodbine Way Hakin,2023-06-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.84
601301,Woodbine Way Hakin,2023-06-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.82
601301,Woodbine Way Hakin,2023-06-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,22.2
601301,Woodbine Way Hakin,2023-06-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
601301,Woodbine Way Hakin,2023-06-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
601301,Woodbine Way Hakin,2023-06-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
601301,Woodbine Way Hakin,2023-06-18T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-18T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-18T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-18T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.94
601301,Woodbine Way Hakin,2023-06-18T01:40:00.000+00:00,feeder,,L2 Active Power,kW,1.25
601301,Woodbine Way Hakin,2023-06-18T01:40:00.000+00:00,feeder,,L1 Active Power,kW,1.21
601301,Woodbine Way Hakin,2023-06-18T01:40:00.000+00:00,feeder,,N Current (RMS),A,4.2
601301,Woodbine Way Hakin,2023-06-18T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
601301,Woodbine Way Hakin,2023-06-18T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
601301,Woodbine Way Hakin,2023-06-18T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
601301,Woodbine Way Hakin,2023-06-18T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
601301,Woodbine Way Hakin,2023-06-18T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-18T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-18T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.79
601301,Woodbine Way Hakin,2023-06-18T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.15
601301,Woodbine Way Hakin,2023-06-18T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.94
601301,Woodbine Way Hakin,2023-06-18T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-18T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-18T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-18T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-18T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-18T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-18T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-18T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.18
601301,Woodbine Way Hakin,2023-06-18T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.61
601301,Woodbine Way Hakin,2023-06-18T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.67
601301,Woodbine Way Hakin,2023-06-18T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-18T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-18T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-18T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
601301,Woodbine Way Hakin,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.01
601301,Woodbine Way Hakin,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.64
601301,Woodbine Way Hakin,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.05
601301,Woodbine Way Hakin,2023-06-18T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
601301,Woodbine Way Hakin,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
601301,Woodbine Way Hakin,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
601301,Woodbine Way Hakin,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
601301,Woodbine Way Hakin,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
601301,Woodbine Way Hakin,2023-06-18T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
601301,Woodbine Way Hakin,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
601301,Woodbine Way Hakin,2023-06-18T01:40:00.000+00:00,transformer,,Temperature,C,28.4
601301,Woodbine Way Hakin,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
601301,Woodbine Way Hakin,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
601301,Woodbine Way Hakin,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
601301,Woodbine Way Hakin,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
601301,Woodbine Way Hakin,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
601301,Woodbine Way Hakin,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
601301,Woodbine Way Hakin,2023-06-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
601301,Woodbine Way Hakin,2023-06-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.09
601301,Woodbine Way Hakin,2023-06-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.7
601301,Woodbine Way Hakin,2023-06-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.5
601301,Woodbine Way Hakin,2023-06-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,22.4
601301,Woodbine Way Hakin,2023-06-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
601301,Woodbine Way Hakin,2023-06-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
601301,Woodbine Way Hakin,2023-06-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
601301,Woodbine Way Hakin,2023-06-18T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-18T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-18T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-18T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.78
601301,Woodbine Way Hakin,2023-06-18T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.98
601301,Woodbine Way Hakin,2023-06-18T01:30:00.000+00:00,feeder,,L1 Active Power,kW,1.25
601301,Woodbine Way Hakin,2023-06-18T01:30:00.000+00:00,feeder,,N Current (RMS),A,4.9
601301,Woodbine Way Hakin,2023-06-18T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
601301,Woodbine Way Hakin,2023-06-18T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
601301,Woodbine Way Hakin,2023-06-18T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
601301,Woodbine Way Hakin,2023-06-18T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-18T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-18T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-18T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.67
601301,Woodbine Way Hakin,2023-06-18T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.26
601301,Woodbine Way Hakin,2023-06-18T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.18
601301,Woodbine Way Hakin,2023-06-18T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-18T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-18T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-18T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-18T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
601301,Woodbine Way Hakin,2023-06-18T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-18T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-18T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.2
601301,Woodbine Way Hakin,2023-06-18T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.77
601301,Woodbine Way Hakin,2023-06-18T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.55
601301,Woodbine Way Hakin,2023-06-18T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
601301,Woodbine Way Hakin,2023-06-18T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-18T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-18T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
601301,Woodbine Way Hakin,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
