Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.11
601301,Woodbine Way Hakin,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
601301,Woodbine Way Hakin,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.14
601301,Woodbine Way Hakin,2023-06-18T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
601301,Woodbine Way Hakin,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
601301,Woodbine Way Hakin,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
601301,Woodbine Way Hakin,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
601301,Woodbine Way Hakin,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
601301,Woodbine Way Hakin,2023-06-18T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-18T01:30:00.000+00:00,transformer,,Temperature,C,28.5
601301,Woodbine Way Hakin,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
601301,Woodbine Way Hakin,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
601301,Woodbine Way Hakin,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
601301,Woodbine Way Hakin,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
601301,Woodbine Way Hakin,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
601301,Woodbine Way Hakin,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
601301,Woodbine Way Hakin,2023-06-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
601301,Woodbine Way Hakin,2023-06-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
601301,Woodbine Way Hakin,2023-06-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.8
601301,Woodbine Way Hakin,2023-06-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.29
601301,Woodbine Way Hakin,2023-06-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.87
601301,Woodbine Way Hakin,2023-06-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,23.9
601301,Woodbine Way Hakin,2023-06-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
601301,Woodbine Way Hakin,2023-06-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
601301,Woodbine Way Hakin,2023-06-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
601301,Woodbine Way Hakin,2023-06-18T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-18T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-18T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-18T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.86
601301,Woodbine Way Hakin,2023-06-18T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.97
601301,Woodbine Way Hakin,2023-06-18T01:20:00.000+00:00,feeder,,L1 Active Power,kW,1.12
601301,Woodbine Way Hakin,2023-06-18T01:20:00.000+00:00,feeder,,N Current (RMS),A,4.5
601301,Woodbine Way Hakin,2023-06-18T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
601301,Woodbine Way Hakin,2023-06-18T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
601301,Woodbine Way Hakin,2023-06-18T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
601301,Woodbine Way Hakin,2023-06-18T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-18T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-18T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-18T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.76
601301,Woodbine Way Hakin,2023-06-18T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.3
601301,Woodbine Way Hakin,2023-06-18T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.25
601301,Woodbine Way Hakin,2023-06-18T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-18T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-18T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-18T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
601301,Woodbine Way Hakin,2023-06-18T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-18T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-18T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-18T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.33
601301,Woodbine Way Hakin,2023-06-18T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
601301,Woodbine Way Hakin,2023-06-18T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.52
601301,Woodbine Way Hakin,2023-06-18T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-18T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-18T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-18T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
601301,Woodbine Way Hakin,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.11
601301,Woodbine Way Hakin,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.77
601301,Woodbine Way Hakin,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.22
601301,Woodbine Way Hakin,2023-06-18T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
601301,Woodbine Way Hakin,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
601301,Woodbine Way Hakin,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.86
601301,Woodbine Way Hakin,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
601301,Woodbine Way Hakin,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
601301,Woodbine Way Hakin,2023-06-18T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-18T01:20:00.000+00:00,transformer,,Temperature,C,28.5
601301,Woodbine Way Hakin,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
601301,Woodbine Way Hakin,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
601301,Woodbine Way Hakin,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
601301,Woodbine Way Hakin,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
601301,Woodbine Way Hakin,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
601301,Woodbine Way Hakin,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
601301,Woodbine Way Hakin,2023-06-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
601301,Woodbine Way Hakin,2023-06-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.92
601301,Woodbine Way Hakin,2023-06-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.18
601301,Woodbine Way Hakin,2023-06-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.68
601301,Woodbine Way Hakin,2023-06-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,25.0
601301,Woodbine Way Hakin,2023-06-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
601301,Woodbine Way Hakin,2023-06-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
601301,Woodbine Way Hakin,2023-06-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
601301,Woodbine Way Hakin,2023-06-18T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-18T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-18T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-18T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.94
601301,Woodbine Way Hakin,2023-06-18T01:10:00.000+00:00,feeder,,L2 Active Power,kW,1.13
601301,Woodbine Way Hakin,2023-06-18T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.98
601301,Woodbine Way Hakin,2023-06-18T01:10:00.000+00:00,feeder,,N Current (RMS),A,4.1
601301,Woodbine Way Hakin,2023-06-18T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
601301,Woodbine Way Hakin,2023-06-18T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
601301,Woodbine Way Hakin,2023-06-18T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
601301,Woodbine Way Hakin,2023-06-18T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-18T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-18T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-18T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.72
601301,Woodbine Way Hakin,2023-06-18T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.44
601301,Woodbine Way Hakin,2023-06-18T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.25
601301,Woodbine Way Hakin,2023-06-18T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-18T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-18T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-18T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
601301,Woodbine Way Hakin,2023-06-18T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-18T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-18T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
601301,Woodbine Way Hakin,2023-06-18T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
601301,Woodbine Way Hakin,2023-06-18T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
601301,Woodbine Way Hakin,2023-06-18T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.83
601301,Woodbine Way Hakin,2023-06-18T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-18T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
601301,Woodbine Way Hakin,2023-06-18T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-18T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
601301,Woodbine Way Hakin,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
601301,Woodbine Way Hakin,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.34
601301,Woodbine Way Hakin,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
601301,Woodbine Way Hakin,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.24
601301,Woodbine Way Hakin,2023-06-18T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
601301,Woodbine Way Hakin,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
601301,Woodbine Way Hakin,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
601301,Woodbine Way Hakin,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.74
601301,Woodbine Way Hakin,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
601301,Woodbine Way Hakin,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
601301,Woodbine Way Hakin,2023-06-18T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-18T01:10:00.000+00:00,transformer,,Temperature,C,28.6
601301,Woodbine Way Hakin,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
601301,Woodbine Way Hakin,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
601301,Woodbine Way Hakin,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
601301,Woodbine Way Hakin,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
601301,Woodbine Way Hakin,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
601301,Woodbine Way Hakin,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
601301,Woodbine Way Hakin,2023-06-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
601301,Woodbine Way Hakin,2023-06-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.37
601301,Woodbine Way Hakin,2023-06-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.53
601301,Woodbine Way Hakin,2023-06-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.7
601301,Woodbine Way Hakin,2023-06-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,25.6
601301,Woodbine Way Hakin,2023-06-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
601301,Woodbine Way Hakin,2023-06-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
601301,Woodbine Way Hakin,2023-06-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
601301,Woodbine Way Hakin,2023-06-18T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-18T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-18T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-18T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.86
601301,Woodbine Way Hakin,2023-06-18T01:00:00.000+00:00,feeder,,L2 Active Power,kW,1.09
601301,Woodbine Way Hakin,2023-06-18T01:00:00.000+00:00,feeder,,L1 Active Power,kW,1.36
601301,Woodbine Way Hakin,2023-06-18T01:00:00.000+00:00,feeder,,N Current (RMS),A,4.4
601301,Woodbine Way Hakin,2023-06-18T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
601301,Woodbine Way Hakin,2023-06-18T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
601301,Woodbine Way Hakin,2023-06-18T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
601301,Woodbine Way Hakin,2023-06-18T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-18T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
601301,Woodbine Way Hakin,2023-06-18T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-18T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.67
601301,Woodbine Way Hakin,2023-06-18T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.64
601301,Woodbine Way Hakin,2023-06-18T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.45
601301,Woodbine Way Hakin,2023-06-18T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
601301,Woodbine Way Hakin,2023-06-18T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-18T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-18T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-18T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
601301,Woodbine Way Hakin,2023-06-18T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-18T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.57
601301,Woodbine Way Hakin,2023-06-18T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
601301,Woodbine Way Hakin,2023-06-18T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
601301,Woodbine Way Hakin,2023-06-18T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.93
601301,Woodbine Way Hakin,2023-06-18T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-18T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-18T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
601301,Woodbine Way Hakin,2023-06-18T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
601301,Woodbine Way Hakin,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
601301,Woodbine Way Hakin,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
601301,Woodbine Way Hakin,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.3
601301,Woodbine Way Hakin,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
601301,Woodbine Way Hakin,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.02
601301,Woodbine Way Hakin,2023-06-18T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
601301,Woodbine Way Hakin,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
601301,Woodbine Way Hakin,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.79
601301,Woodbine Way Hakin,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
601301,Woodbine Way Hakin,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
601301,Woodbine Way Hakin,2023-06-18T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
601301,Woodbine Way Hakin,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-18T01:00:00.000+00:00,transformer,,Temperature,C,28.7
601301,Woodbine Way Hakin,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
601301,Woodbine Way Hakin,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
601301,Woodbine Way Hakin,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
601301,Woodbine Way Hakin,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
601301,Woodbine Way Hakin,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
601301,Woodbine Way Hakin,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
601301,Woodbine Way Hakin,2023-06-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
601301,Woodbine Way Hakin,2023-06-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.36
601301,Woodbine Way Hakin,2023-06-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.62
601301,Woodbine Way Hakin,2023-06-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.51
601301,Woodbine Way Hakin,2023-06-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,26.8
601301,Woodbine Way Hakin,2023-06-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
601301,Woodbine Way Hakin,2023-06-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
601301,Woodbine Way Hakin,2023-06-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
601301,Woodbine Way Hakin,2023-06-18T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-18T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-18T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-18T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.91
601301,Woodbine Way Hakin,2023-06-18T00:50:00.000+00:00,feeder,,L2 Active Power,kW,1.09
601301,Woodbine Way Hakin,2023-06-18T00:50:00.000+00:00,feeder,,L1 Active Power,kW,1.41
601301,Woodbine Way Hakin,2023-06-18T00:50:00.000+00:00,feeder,,N Current (RMS),A,4.6
601301,Woodbine Way Hakin,2023-06-18T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
601301,Woodbine Way Hakin,2023-06-18T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
601301,Woodbine Way Hakin,2023-06-18T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
601301,Woodbine Way Hakin,2023-06-18T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-18T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
601301,Woodbine Way Hakin,2023-06-18T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-18T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.79
601301,Woodbine Way Hakin,2023-06-18T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.59
601301,Woodbine Way Hakin,2023-06-18T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.53
601301,Woodbine Way Hakin,2023-06-18T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-18T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
601301,Woodbine Way Hakin,2023-06-18T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-18T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-18T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
601301,Woodbine Way Hakin,2023-06-18T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-18T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.55
601301,Woodbine Way Hakin,2023-06-18T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
601301,Woodbine Way Hakin,2023-06-18T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.29
601301,Woodbine Way Hakin,2023-06-18T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.12
601301,Woodbine Way Hakin,2023-06-18T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-18T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
601301,Woodbine Way Hakin,2023-06-18T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-18T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
601301,Woodbine Way Hakin,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
601301,Woodbine Way Hakin,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.37
601301,Woodbine Way Hakin,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
601301,Woodbine Way Hakin,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.36
601301,Woodbine Way Hakin,2023-06-18T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
601301,Woodbine Way Hakin,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
601301,Woodbine Way Hakin,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
601301,Woodbine Way Hakin,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
601301,Woodbine Way Hakin,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
601301,Woodbine Way Hakin,2023-06-18T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
601301,Woodbine Way Hakin,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-18T00:50:00.000+00:00,transformer,,Temperature,C,28.8
601301,Woodbine Way Hakin,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
601301,Woodbine Way Hakin,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
601301,Woodbine Way Hakin,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
601301,Woodbine Way Hakin,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
601301,Woodbine Way Hakin,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
601301,Woodbine Way Hakin,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
601301,Woodbine Way Hakin,2023-06-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
601301,Woodbine Way Hakin,2023-06-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.95
601301,Woodbine Way Hakin,2023-06-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.21
601301,Woodbine Way Hakin,2023-06-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.34
601301,Woodbine Way Hakin,2023-06-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,26.2
601301,Woodbine Way Hakin,2023-06-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
601301,Woodbine Way Hakin,2023-06-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
601301,Woodbine Way Hakin,2023-06-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
601301,Woodbine Way Hakin,2023-06-18T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-18T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-18T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-18T00:40:00.000+00:00,feeder,,L3 Active Power,kW,1.23
601301,Woodbine Way Hakin,2023-06-18T00:40:00.000+00:00,feeder,,L2 Active Power,kW,1.11
601301,Woodbine Way Hakin,2023-06-18T00:40:00.000+00:00,feeder,,L1 Active Power,kW,1.85
601301,Woodbine Way Hakin,2023-06-18T00:40:00.000+00:00,feeder,,N Current (RMS),A,6.0
601301,Woodbine Way Hakin,2023-06-18T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
601301,Woodbine Way Hakin,2023-06-18T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
601301,Woodbine Way Hakin,2023-06-18T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-18T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-18T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-18T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
601301,Woodbine Way Hakin,2023-06-18T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.72
601301,Woodbine Way Hakin,2023-06-18T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.14
601301,Woodbine Way Hakin,2023-06-18T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.35
601301,Woodbine Way Hakin,2023-06-18T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-18T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-18T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-18T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
601301,Woodbine Way Hakin,2023-06-18T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-18T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-18T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
601301,Woodbine Way Hakin,2023-06-18T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
601301,Woodbine Way Hakin,2023-06-18T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
601301,Woodbine Way Hakin,2023-06-18T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.12
601301,Woodbine Way Hakin,2023-06-18T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-18T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-18T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-18T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
601301,Woodbine Way Hakin,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
601301,Woodbine Way Hakin,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.48
601301,Woodbine Way Hakin,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.73
601301,Woodbine Way Hakin,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.73
601301,Woodbine Way Hakin,2023-06-18T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
601301,Woodbine Way Hakin,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
601301,Woodbine Way Hakin,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
601301,Woodbine Way Hakin,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
601301,Woodbine Way Hakin,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
601301,Woodbine Way Hakin,2023-06-18T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-18T00:40:00.000+00:00,transformer,,Temperature,C,28.9
601301,Woodbine Way Hakin,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
601301,Woodbine Way Hakin,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
601301,Woodbine Way Hakin,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
601301,Woodbine Way Hakin,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
601301,Woodbine Way Hakin,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
601301,Woodbine Way Hakin,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
601301,Woodbine Way Hakin,2023-06-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
601301,Woodbine Way Hakin,2023-06-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.79
601301,Woodbine Way Hakin,2023-06-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.16
601301,Woodbine Way Hakin,2023-06-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.88
601301,Woodbine Way Hakin,2023-06-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,27.2
601301,Woodbine Way Hakin,2023-06-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
601301,Woodbine Way Hakin,2023-06-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
601301,Woodbine Way Hakin,2023-06-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
601301,Woodbine Way Hakin,2023-06-18T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-18T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-18T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-18T00:30:00.000+00:00,feeder,,L3 Active Power,kW,1.25
601301,Woodbine Way Hakin,2023-06-18T00:30:00.000+00:00,feeder,,L2 Active Power,kW,1.08
601301,Woodbine Way Hakin,2023-06-18T00:30:00.000+00:00,feeder,,L1 Active Power,kW,1.6
601301,Woodbine Way Hakin,2023-06-18T00:30:00.000+00:00,feeder,,N Current (RMS),A,4.9
601301,Woodbine Way Hakin,2023-06-18T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
601301,Woodbine Way Hakin,2023-06-18T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
601301,Woodbine Way Hakin,2023-06-18T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-18T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-18T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-18T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-18T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.98
601301,Woodbine Way Hakin,2023-06-18T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.1
601301,Woodbine Way Hakin,2023-06-18T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.52
601301,Woodbine Way Hakin,2023-06-18T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-18T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
601301,Woodbine Way Hakin,2023-06-18T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-18T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-18T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
601301,Woodbine Way Hakin,2023-06-18T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-18T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
601301,Woodbine Way Hakin,2023-06-18T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
601301,Woodbine Way Hakin,2023-06-18T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.76
601301,Woodbine Way Hakin,2023-06-18T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.33
601301,Woodbine Way Hakin,2023-06-18T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-18T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-18T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-18T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
601301,Woodbine Way Hakin,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
601301,Woodbine Way Hakin,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.45
601301,Woodbine Way Hakin,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
601301,Woodbine Way Hakin,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.73
601301,Woodbine Way Hakin,2023-06-18T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
601301,Woodbine Way Hakin,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
601301,Woodbine Way Hakin,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.42
601301,Woodbine Way Hakin,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
601301,Woodbine Way Hakin,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
601301,Woodbine Way Hakin,2023-06-18T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-18T00:30:00.000+00:00,transformer,,Temperature,C,28.9
601301,Woodbine Way Hakin,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
601301,Woodbine Way Hakin,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
601301,Woodbine Way Hakin,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
601301,Woodbine Way Hakin,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
601301,Woodbine Way Hakin,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
601301,Woodbine Way Hakin,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
601301,Woodbine Way Hakin,2023-06-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
601301,Woodbine Way Hakin,2023-06-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
601301,Woodbine Way Hakin,2023-06-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.58
601301,Woodbine Way Hakin,2023-06-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.66
601301,Woodbine Way Hakin,2023-06-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.98
601301,Woodbine Way Hakin,2023-06-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,27.5
601301,Woodbine Way Hakin,2023-06-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
601301,Woodbine Way Hakin,2023-06-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
601301,Woodbine Way Hakin,2023-06-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
601301,Woodbine Way Hakin,2023-06-18T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-18T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-18T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-18T00:20:00.000+00:00,feeder,,L3 Active Power,kW,1.29
601301,Woodbine Way Hakin,2023-06-18T00:20:00.000+00:00,feeder,,L2 Active Power,kW,1.02
601301,Woodbine Way Hakin,2023-06-18T00:20:00.000+00:00,feeder,,L1 Active Power,kW,1.62
601301,Woodbine Way Hakin,2023-06-18T00:20:00.000+00:00,feeder,,N Current (RMS),A,5.1
601301,Woodbine Way Hakin,2023-06-18T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
601301,Woodbine Way Hakin,2023-06-18T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
601301,Woodbine Way Hakin,2023-06-18T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
601301,Woodbine Way Hakin,2023-06-18T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-18T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-18T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-18T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.15
601301,Woodbine Way Hakin,2023-06-18T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.34
601301,Woodbine Way Hakin,2023-06-18T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.86
601301,Woodbine Way Hakin,2023-06-18T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-18T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-18T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-18T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.7
601301,Woodbine Way Hakin,2023-06-18T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
601301,Woodbine Way Hakin,2023-06-18T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-18T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
601301,Woodbine Way Hakin,2023-06-18T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
601301,Woodbine Way Hakin,2023-06-18T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.86
601301,Woodbine Way Hakin,2023-06-18T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.4
601301,Woodbine Way Hakin,2023-06-18T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-18T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-18T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-18T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
601301,Woodbine Way Hakin,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
601301,Woodbine Way Hakin,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.33
601301,Woodbine Way Hakin,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
601301,Woodbine Way Hakin,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.6
601301,Woodbine Way Hakin,2023-06-18T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
601301,Woodbine Way Hakin,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
601301,Woodbine Way Hakin,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
601301,Woodbine Way Hakin,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
601301,Woodbine Way Hakin,2023-06-18T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
601301,Woodbine Way Hakin,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
601301,Woodbine Way Hakin,2023-06-18T00:20:00.000+00:00,transformer,,Temperature,C,29.0
601301,Woodbine Way Hakin,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
601301,Woodbine Way Hakin,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
601301,Woodbine Way Hakin,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
601301,Woodbine Way Hakin,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
601301,Woodbine Way Hakin,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
601301,Woodbine Way Hakin,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
601301,Woodbine Way Hakin,2023-06-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
601301,Woodbine Way Hakin,2023-06-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
601301,Woodbine Way Hakin,2023-06-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
601301,Woodbine Way Hakin,2023-06-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.83
601301,Woodbine Way Hakin,2023-06-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.43
601301,Woodbine Way Hakin,2023-06-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.55
601301,Woodbine Way Hakin,2023-06-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,30.0
601301,Woodbine Way Hakin,2023-06-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
601301,Woodbine Way Hakin,2023-06-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
601301,Woodbine Way Hakin,2023-06-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
601301,Woodbine Way Hakin,2023-06-18T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-18T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-18T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-18T00:10:00.000+00:00,feeder,,L3 Active Power,kW,1.19
601301,Woodbine Way Hakin,2023-06-18T00:10:00.000+00:00,feeder,,L2 Active Power,kW,1.17
601301,Woodbine Way Hakin,2023-06-18T00:10:00.000+00:00,feeder,,L1 Active Power,kW,1.41
601301,Woodbine Way Hakin,2023-06-18T00:10:00.000+00:00,feeder,,N Current (RMS),A,5.4
601301,Woodbine Way Hakin,2023-06-18T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
601301,Woodbine Way Hakin,2023-06-18T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
601301,Woodbine Way Hakin,2023-06-18T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
601301,Woodbine Way Hakin,2023-06-18T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-18T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-18T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-18T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.96
601301,Woodbine Way Hakin,2023-06-18T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.68
601301,Woodbine Way Hakin,2023-06-18T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.69
