Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-18T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-18T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-18T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-18T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.0
601301,Woodbine Way Hakin,2023-06-18T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
601301,Woodbine Way Hakin,2023-06-18T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-18T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-18T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.03
601301,Woodbine Way Hakin,2023-06-18T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.02
601301,Woodbine Way Hakin,2023-06-18T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.97
601301,Woodbine Way Hakin,2023-06-18T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-18T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-18T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
601301,Woodbine Way Hakin,2023-06-18T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
601301,Woodbine Way Hakin,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
601301,Woodbine Way Hakin,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.43
601301,Woodbine Way Hakin,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.33
601301,Woodbine Way Hakin,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.63
601301,Woodbine Way Hakin,2023-06-18T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
601301,Woodbine Way Hakin,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
601301,Woodbine Way Hakin,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
601301,Woodbine Way Hakin,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
601301,Woodbine Way Hakin,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
601301,Woodbine Way Hakin,2023-06-18T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-18T00:10:00.000+00:00,transformer,,Temperature,C,29.1
601301,Woodbine Way Hakin,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
601301,Woodbine Way Hakin,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
601301,Woodbine Way Hakin,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
601301,Woodbine Way Hakin,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
601301,Woodbine Way Hakin,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
601301,Woodbine Way Hakin,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
601301,Woodbine Way Hakin,2023-06-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601301,Woodbine Way Hakin,2023-06-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
601301,Woodbine Way Hakin,2023-06-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
601301,Woodbine Way Hakin,2023-06-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.06
601301,Woodbine Way Hakin,2023-06-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.58
601301,Woodbine Way Hakin,2023-06-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.69
601301,Woodbine Way Hakin,2023-06-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,29.4
601301,Woodbine Way Hakin,2023-06-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
601301,Woodbine Way Hakin,2023-06-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
601301,Woodbine Way Hakin,2023-06-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
601301,Woodbine Way Hakin,2023-06-18T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-18T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-18T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-18T00:00:00.000+00:00,feeder,,L3 Active Power,kW,1.09
601301,Woodbine Way Hakin,2023-06-18T00:00:00.000+00:00,feeder,,L2 Active Power,kW,1.55
601301,Woodbine Way Hakin,2023-06-18T00:00:00.000+00:00,feeder,,L1 Active Power,kW,1.62
601301,Woodbine Way Hakin,2023-06-18T00:00:00.000+00:00,feeder,,N Current (RMS),A,6.1
601301,Woodbine Way Hakin,2023-06-18T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
601301,Woodbine Way Hakin,2023-06-18T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
601301,Woodbine Way Hakin,2023-06-18T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
601301,Woodbine Way Hakin,2023-06-18T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-18T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
601301,Woodbine Way Hakin,2023-06-18T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-18T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.25
601301,Woodbine Way Hakin,2023-06-18T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.0
601301,Woodbine Way Hakin,2023-06-18T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.55
601301,Woodbine Way Hakin,2023-06-18T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-18T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
601301,Woodbine Way Hakin,2023-06-18T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-18T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
601301,Woodbine Way Hakin,2023-06-18T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
601301,Woodbine Way Hakin,2023-06-18T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-18T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-18T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.14
601301,Woodbine Way Hakin,2023-06-18T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
601301,Woodbine Way Hakin,2023-06-18T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.75
601301,Woodbine Way Hakin,2023-06-18T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-18T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
601301,Woodbine Way Hakin,2023-06-18T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-18T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
601301,Woodbine Way Hakin,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
601301,Woodbine Way Hakin,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
601301,Woodbine Way Hakin,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.07
601301,Woodbine Way Hakin,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
601301,Woodbine Way Hakin,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.64
601301,Woodbine Way Hakin,2023-06-18T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
601301,Woodbine Way Hakin,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
601301,Woodbine Way Hakin,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.64
601301,Woodbine Way Hakin,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
601301,Woodbine Way Hakin,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.2
601301,Woodbine Way Hakin,2023-06-18T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
601301,Woodbine Way Hakin,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
601301,Woodbine Way Hakin,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
601301,Woodbine Way Hakin,2023-06-18T00:00:00.000+00:00,transformer,,Temperature,C,29.2
601301,Woodbine Way Hakin,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
601301,Woodbine Way Hakin,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
601301,Woodbine Way Hakin,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
601301,Woodbine Way Hakin,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
601301,Woodbine Way Hakin,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
601301,Woodbine Way Hakin,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
601301,Woodbine Way Hakin,2023-06-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
601301,Woodbine Way Hakin,2023-06-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.2
601301,Woodbine Way Hakin,2023-06-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.41
601301,Woodbine Way Hakin,2023-06-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.76
601301,Woodbine Way Hakin,2023-06-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,30.4
601301,Woodbine Way Hakin,2023-06-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
601301,Woodbine Way Hakin,2023-06-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
601301,Woodbine Way Hakin,2023-06-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
601301,Woodbine Way Hakin,2023-06-17T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-17T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-17T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-17T23:50:00.000+00:00,feeder,,L3 Active Power,kW,1.16
601301,Woodbine Way Hakin,2023-06-17T23:50:00.000+00:00,feeder,,L2 Active Power,kW,1.13
601301,Woodbine Way Hakin,2023-06-17T23:50:00.000+00:00,feeder,,L1 Active Power,kW,2.25
601301,Woodbine Way Hakin,2023-06-17T23:50:00.000+00:00,feeder,,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-17T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
601301,Woodbine Way Hakin,2023-06-17T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
601301,Woodbine Way Hakin,2023-06-17T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-17T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-17T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-17T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-17T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.57
601301,Woodbine Way Hakin,2023-06-17T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.93
601301,Woodbine Way Hakin,2023-06-17T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.78
601301,Woodbine Way Hakin,2023-06-17T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-17T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-17T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-17T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
601301,Woodbine Way Hakin,2023-06-17T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
601301,Woodbine Way Hakin,2023-06-17T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-17T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-17T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.95
601301,Woodbine Way Hakin,2023-06-17T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.99
601301,Woodbine Way Hakin,2023-06-17T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.44
601301,Woodbine Way Hakin,2023-06-17T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-17T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-17T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-17T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
601301,Woodbine Way Hakin,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
601301,Woodbine Way Hakin,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.82
601301,Woodbine Way Hakin,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.7
601301,Woodbine Way Hakin,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
601301,Woodbine Way Hakin,2023-06-17T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
601301,Woodbine Way Hakin,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
601301,Woodbine Way Hakin,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
601301,Woodbine Way Hakin,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
601301,Woodbine Way Hakin,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
601301,Woodbine Way Hakin,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
601301,Woodbine Way Hakin,2023-06-17T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
601301,Woodbine Way Hakin,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-17T23:50:00.000+00:00,transformer,,Temperature,C,29.3
601301,Woodbine Way Hakin,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
601301,Woodbine Way Hakin,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
601301,Woodbine Way Hakin,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
601301,Woodbine Way Hakin,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
601301,Woodbine Way Hakin,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
601301,Woodbine Way Hakin,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
601301,Woodbine Way Hakin,2023-06-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
601301,Woodbine Way Hakin,2023-06-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
601301,Woodbine Way Hakin,2023-06-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.02
601301,Woodbine Way Hakin,2023-06-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.32
601301,Woodbine Way Hakin,2023-06-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,29.8
601301,Woodbine Way Hakin,2023-06-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
601301,Woodbine Way Hakin,2023-06-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
601301,Woodbine Way Hakin,2023-06-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
601301,Woodbine Way Hakin,2023-06-17T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-17T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-17T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-17T23:40:00.000+00:00,feeder,,L3 Active Power,kW,1.4
601301,Woodbine Way Hakin,2023-06-17T23:40:00.000+00:00,feeder,,L2 Active Power,kW,1.21
601301,Woodbine Way Hakin,2023-06-17T23:40:00.000+00:00,feeder,,L1 Active Power,kW,2.84
601301,Woodbine Way Hakin,2023-06-17T23:40:00.000+00:00,feeder,,N Current (RMS),A,7.2
601301,Woodbine Way Hakin,2023-06-17T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
601301,Woodbine Way Hakin,2023-06-17T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
601301,Woodbine Way Hakin,2023-06-17T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-17T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-17T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-17T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-17T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.69
601301,Woodbine Way Hakin,2023-06-17T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.68
601301,Woodbine Way Hakin,2023-06-17T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.67
601301,Woodbine Way Hakin,2023-06-17T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-17T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
601301,Woodbine Way Hakin,2023-06-17T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-17T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-17T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-17T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-17T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-17T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.18
601301,Woodbine Way Hakin,2023-06-17T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
601301,Woodbine Way Hakin,2023-06-17T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.03
601301,Woodbine Way Hakin,2023-06-17T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-17T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-17T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-17T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
601301,Woodbine Way Hakin,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
601301,Woodbine Way Hakin,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
601301,Woodbine Way Hakin,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.57
601301,Woodbine Way Hakin,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.02
601301,Woodbine Way Hakin,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.42
601301,Woodbine Way Hakin,2023-06-17T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
601301,Woodbine Way Hakin,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
601301,Woodbine Way Hakin,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
601301,Woodbine Way Hakin,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
601301,Woodbine Way Hakin,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.8
601301,Woodbine Way Hakin,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.23
601301,Woodbine Way Hakin,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
601301,Woodbine Way Hakin,2023-06-17T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
601301,Woodbine Way Hakin,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-17T23:40:00.000+00:00,transformer,,Temperature,C,29.3
601301,Woodbine Way Hakin,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
601301,Woodbine Way Hakin,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
601301,Woodbine Way Hakin,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
601301,Woodbine Way Hakin,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
601301,Woodbine Way Hakin,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
601301,Woodbine Way Hakin,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
601301,Woodbine Way Hakin,2023-06-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
601301,Woodbine Way Hakin,2023-06-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
601301,Woodbine Way Hakin,2023-06-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.63
601301,Woodbine Way Hakin,2023-06-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.23
601301,Woodbine Way Hakin,2023-06-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.43
601301,Woodbine Way Hakin,2023-06-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,32.8
601301,Woodbine Way Hakin,2023-06-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
601301,Woodbine Way Hakin,2023-06-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
601301,Woodbine Way Hakin,2023-06-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
601301,Woodbine Way Hakin,2023-06-17T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-17T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-17T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-17T23:30:00.000+00:00,feeder,,L3 Active Power,kW,1.5
601301,Woodbine Way Hakin,2023-06-17T23:30:00.000+00:00,feeder,,L2 Active Power,kW,1.13
601301,Woodbine Way Hakin,2023-06-17T23:30:00.000+00:00,feeder,,L1 Active Power,kW,1.91
601301,Woodbine Way Hakin,2023-06-17T23:30:00.000+00:00,feeder,,N Current (RMS),A,5.0
601301,Woodbine Way Hakin,2023-06-17T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
601301,Woodbine Way Hakin,2023-06-17T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
601301,Woodbine Way Hakin,2023-06-17T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
601301,Woodbine Way Hakin,2023-06-17T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-17T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-17T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-17T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.64
601301,Woodbine Way Hakin,2023-06-17T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.78
601301,Woodbine Way Hakin,2023-06-17T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.81
601301,Woodbine Way Hakin,2023-06-17T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-17T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
601301,Woodbine Way Hakin,2023-06-17T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-17T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
601301,Woodbine Way Hakin,2023-06-17T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
601301,Woodbine Way Hakin,2023-06-17T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-17T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-17T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
601301,Woodbine Way Hakin,2023-06-17T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.18
601301,Woodbine Way Hakin,2023-06-17T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.65
601301,Woodbine Way Hakin,2023-06-17T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-17T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-17T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-17T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
601301,Woodbine Way Hakin,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
601301,Woodbine Way Hakin,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
601301,Woodbine Way Hakin,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.64
601301,Woodbine Way Hakin,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.15
601301,Woodbine Way Hakin,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.43
601301,Woodbine Way Hakin,2023-06-17T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
601301,Woodbine Way Hakin,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
601301,Woodbine Way Hakin,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.85
601301,Woodbine Way Hakin,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
601301,Woodbine Way Hakin,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
601301,Woodbine Way Hakin,2023-06-17T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-17T23:30:00.000+00:00,transformer,,Temperature,C,29.4
601301,Woodbine Way Hakin,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
601301,Woodbine Way Hakin,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
601301,Woodbine Way Hakin,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
601301,Woodbine Way Hakin,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
601301,Woodbine Way Hakin,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
601301,Woodbine Way Hakin,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
601301,Woodbine Way Hakin,2023-06-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
601301,Woodbine Way Hakin,2023-06-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.44
601301,Woodbine Way Hakin,2023-06-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.6
601301,Woodbine Way Hakin,2023-06-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.87
601301,Woodbine Way Hakin,2023-06-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,30.0
601301,Woodbine Way Hakin,2023-06-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
601301,Woodbine Way Hakin,2023-06-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
601301,Woodbine Way Hakin,2023-06-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
601301,Woodbine Way Hakin,2023-06-17T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-17T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-17T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-17T23:20:00.000+00:00,feeder,,L3 Active Power,kW,1.49
601301,Woodbine Way Hakin,2023-06-17T23:20:00.000+00:00,feeder,,L2 Active Power,kW,1.0
601301,Woodbine Way Hakin,2023-06-17T23:20:00.000+00:00,feeder,,L1 Active Power,kW,2.18
601301,Woodbine Way Hakin,2023-06-17T23:20:00.000+00:00,feeder,,N Current (RMS),A,5.7
601301,Woodbine Way Hakin,2023-06-17T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
601301,Woodbine Way Hakin,2023-06-17T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
601301,Woodbine Way Hakin,2023-06-17T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-17T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-17T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-17T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-17T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.69
601301,Woodbine Way Hakin,2023-06-17T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.93
601301,Woodbine Way Hakin,2023-06-17T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.7
601301,Woodbine Way Hakin,2023-06-17T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-17T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
601301,Woodbine Way Hakin,2023-06-17T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-17T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-17T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
601301,Woodbine Way Hakin,2023-06-17T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-17T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
601301,Woodbine Way Hakin,2023-06-17T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
601301,Woodbine Way Hakin,2023-06-17T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
601301,Woodbine Way Hakin,2023-06-17T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.75
601301,Woodbine Way Hakin,2023-06-17T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-17T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
601301,Woodbine Way Hakin,2023-06-17T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-17T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
601301,Woodbine Way Hakin,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
601301,Woodbine Way Hakin,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.99
601301,Woodbine Way Hakin,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.08
601301,Woodbine Way Hakin,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
601301,Woodbine Way Hakin,2023-06-17T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
601301,Woodbine Way Hakin,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
601301,Woodbine Way Hakin,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
601301,Woodbine Way Hakin,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
601301,Woodbine Way Hakin,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.52
601301,Woodbine Way Hakin,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
601301,Woodbine Way Hakin,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
601301,Woodbine Way Hakin,2023-06-17T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
601301,Woodbine Way Hakin,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
601301,Woodbine Way Hakin,2023-06-17T23:20:00.000+00:00,transformer,,Temperature,C,29.4
601301,Woodbine Way Hakin,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
601301,Woodbine Way Hakin,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
601301,Woodbine Way Hakin,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
601301,Woodbine Way Hakin,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
601301,Woodbine Way Hakin,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
601301,Woodbine Way Hakin,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
601301,Woodbine Way Hakin,2023-06-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
601301,Woodbine Way Hakin,2023-06-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
601301,Woodbine Way Hakin,2023-06-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.31
601301,Woodbine Way Hakin,2023-06-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.4
601301,Woodbine Way Hakin,2023-06-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.18
601301,Woodbine Way Hakin,2023-06-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,30.9
601301,Woodbine Way Hakin,2023-06-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
601301,Woodbine Way Hakin,2023-06-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
601301,Woodbine Way Hakin,2023-06-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
601301,Woodbine Way Hakin,2023-06-17T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-17T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-17T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-17T23:10:00.000+00:00,feeder,,L3 Active Power,kW,1.35
601301,Woodbine Way Hakin,2023-06-17T23:10:00.000+00:00,feeder,,L2 Active Power,kW,1.18
601301,Woodbine Way Hakin,2023-06-17T23:10:00.000+00:00,feeder,,L1 Active Power,kW,2.35
601301,Woodbine Way Hakin,2023-06-17T23:10:00.000+00:00,feeder,,N Current (RMS),A,5.8
601301,Woodbine Way Hakin,2023-06-17T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
601301,Woodbine Way Hakin,2023-06-17T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
601301,Woodbine Way Hakin,2023-06-17T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-17T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-17T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-17T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-17T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.58
601301,Woodbine Way Hakin,2023-06-17T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.62
601301,Woodbine Way Hakin,2023-06-17T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.64
601301,Woodbine Way Hakin,2023-06-17T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-17T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
601301,Woodbine Way Hakin,2023-06-17T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
601301,Woodbine Way Hakin,2023-06-17T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-17T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
601301,Woodbine Way Hakin,2023-06-17T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-17T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
601301,Woodbine Way Hakin,2023-06-17T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
601301,Woodbine Way Hakin,2023-06-17T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.4
601301,Woodbine Way Hakin,2023-06-17T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.69
601301,Woodbine Way Hakin,2023-06-17T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-17T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-17T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
601301,Woodbine Way Hakin,2023-06-17T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
601301,Woodbine Way Hakin,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
601301,Woodbine Way Hakin,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
601301,Woodbine Way Hakin,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.75
601301,Woodbine Way Hakin,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
601301,Woodbine Way Hakin,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.56
601301,Woodbine Way Hakin,2023-06-17T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.0
601301,Woodbine Way Hakin,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
601301,Woodbine Way Hakin,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
601301,Woodbine Way Hakin,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
601301,Woodbine Way Hakin,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
601301,Woodbine Way Hakin,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
601301,Woodbine Way Hakin,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
601301,Woodbine Way Hakin,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
601301,Woodbine Way Hakin,2023-06-17T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
601301,Woodbine Way Hakin,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-17T23:10:00.000+00:00,transformer,,Temperature,C,29.5
601301,Woodbine Way Hakin,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
601301,Woodbine Way Hakin,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
601301,Woodbine Way Hakin,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
601301,Woodbine Way Hakin,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
601301,Woodbine Way Hakin,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
601301,Woodbine Way Hakin,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
601301,Woodbine Way Hakin,2023-06-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
601301,Woodbine Way Hakin,2023-06-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
601301,Woodbine Way Hakin,2023-06-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
601301,Woodbine Way Hakin,2023-06-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,21.99
601301,Woodbine Way Hakin,2023-06-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.05
601301,Woodbine Way Hakin,2023-06-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.4
601301,Woodbine Way Hakin,2023-06-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,30.9
601301,Woodbine Way Hakin,2023-06-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
601301,Woodbine Way Hakin,2023-06-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
601301,Woodbine Way Hakin,2023-06-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
601301,Woodbine Way Hakin,2023-06-17T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-17T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-17T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-17T23:00:00.000+00:00,feeder,,L3 Active Power,kW,1.31
601301,Woodbine Way Hakin,2023-06-17T23:00:00.000+00:00,feeder,,L2 Active Power,kW,1.31
601301,Woodbine Way Hakin,2023-06-17T23:00:00.000+00:00,feeder,,L1 Active Power,kW,2.33
601301,Woodbine Way Hakin,2023-06-17T23:00:00.000+00:00,feeder,,N Current (RMS),A,5.5
601301,Woodbine Way Hakin,2023-06-17T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
601301,Woodbine Way Hakin,2023-06-17T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
601301,Woodbine Way Hakin,2023-06-17T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-17T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-17T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
601301,Woodbine Way Hakin,2023-06-17T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-17T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.42
601301,Woodbine Way Hakin,2023-06-17T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.37
601301,Woodbine Way Hakin,2023-06-17T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.56
601301,Woodbine Way Hakin,2023-06-17T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-17T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
601301,Woodbine Way Hakin,2023-06-17T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-17T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
601301,Woodbine Way Hakin,2023-06-17T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
601301,Woodbine Way Hakin,2023-06-17T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
601301,Woodbine Way Hakin,2023-06-17T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-17T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.93
601301,Woodbine Way Hakin,2023-06-17T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
601301,Woodbine Way Hakin,2023-06-17T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.9
601301,Woodbine Way Hakin,2023-06-17T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-17T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-17T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-17T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
601301,Woodbine Way Hakin,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
601301,Woodbine Way Hakin,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.88
601301,Woodbine Way Hakin,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.85
601301,Woodbine Way Hakin,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.2
601301,Woodbine Way Hakin,2023-06-17T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
601301,Woodbine Way Hakin,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
601301,Woodbine Way Hakin,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
601301,Woodbine Way Hakin,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
601301,Woodbine Way Hakin,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
601301,Woodbine Way Hakin,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.71
601301,Woodbine Way Hakin,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
601301,Woodbine Way Hakin,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.08
601301,Woodbine Way Hakin,2023-06-17T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
601301,Woodbine Way Hakin,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
601301,Woodbine Way Hakin,2023-06-17T23:00:00.000+00:00,transformer,,Temperature,C,29.5
601301,Woodbine Way Hakin,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
601301,Woodbine Way Hakin,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
601301,Woodbine Way Hakin,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
601301,Woodbine Way Hakin,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
601301,Woodbine Way Hakin,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
601301,Woodbine Way Hakin,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
601301,Woodbine Way Hakin,2023-06-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
601301,Woodbine Way Hakin,2023-06-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
601301,Woodbine Way Hakin,2023-06-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.25
601301,Woodbine Way Hakin,2023-06-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.97
601301,Woodbine Way Hakin,2023-06-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.07
601301,Woodbine Way Hakin,2023-06-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,32.0
601301,Woodbine Way Hakin,2023-06-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
