Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
601301,Woodbine Way Hakin,2023-06-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
601301,Woodbine Way Hakin,2023-06-17T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-17T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-17T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-17T22:50:00.000+00:00,feeder,,L3 Active Power,kW,1.73
601301,Woodbine Way Hakin,2023-06-17T22:50:00.000+00:00,feeder,,L2 Active Power,kW,1.29
601301,Woodbine Way Hakin,2023-06-17T22:50:00.000+00:00,feeder,,L1 Active Power,kW,2.46
601301,Woodbine Way Hakin,2023-06-17T22:50:00.000+00:00,feeder,,N Current (RMS),A,5.2
601301,Woodbine Way Hakin,2023-06-17T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
601301,Woodbine Way Hakin,2023-06-17T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
601301,Woodbine Way Hakin,2023-06-17T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-17T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-17T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-17T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
601301,Woodbine Way Hakin,2023-06-17T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.94
601301,Woodbine Way Hakin,2023-06-17T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.14
601301,Woodbine Way Hakin,2023-06-17T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.62
601301,Woodbine Way Hakin,2023-06-17T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-17T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
601301,Woodbine Way Hakin,2023-06-17T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.3
601301,Woodbine Way Hakin,2023-06-17T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
601301,Woodbine Way Hakin,2023-06-17T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
601301,Woodbine Way Hakin,2023-06-17T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-17T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.52
601301,Woodbine Way Hakin,2023-06-17T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
601301,Woodbine Way Hakin,2023-06-17T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.87
601301,Woodbine Way Hakin,2023-06-17T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.76
601301,Woodbine Way Hakin,2023-06-17T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-17T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-17T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
601301,Woodbine Way Hakin,2023-06-17T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
601301,Woodbine Way Hakin,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.84
601301,Woodbine Way Hakin,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.29
601301,Woodbine Way Hakin,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.78
601301,Woodbine Way Hakin,2023-06-17T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
601301,Woodbine Way Hakin,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
601301,Woodbine Way Hakin,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
601301,Woodbine Way Hakin,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
601301,Woodbine Way Hakin,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.94
601301,Woodbine Way Hakin,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
601301,Woodbine Way Hakin,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.7
601301,Woodbine Way Hakin,2023-06-17T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
601301,Woodbine Way Hakin,2023-06-17T22:50:00.000+00:00,transformer,,Temperature,C,29.6
601301,Woodbine Way Hakin,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
601301,Woodbine Way Hakin,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
601301,Woodbine Way Hakin,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
601301,Woodbine Way Hakin,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
601301,Woodbine Way Hakin,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
601301,Woodbine Way Hakin,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
601301,Woodbine Way Hakin,2023-06-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
601301,Woodbine Way Hakin,2023-06-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
601301,Woodbine Way Hakin,2023-06-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.21
601301,Woodbine Way Hakin,2023-06-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.68
601301,Woodbine Way Hakin,2023-06-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.32
601301,Woodbine Way Hakin,2023-06-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,33.7
601301,Woodbine Way Hakin,2023-06-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
601301,Woodbine Way Hakin,2023-06-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
601301,Woodbine Way Hakin,2023-06-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
601301,Woodbine Way Hakin,2023-06-17T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-17T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-17T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-17T22:40:00.000+00:00,feeder,,L3 Active Power,kW,1.72
601301,Woodbine Way Hakin,2023-06-17T22:40:00.000+00:00,feeder,,L2 Active Power,kW,1.17
601301,Woodbine Way Hakin,2023-06-17T22:40:00.000+00:00,feeder,,L1 Active Power,kW,2.47
601301,Woodbine Way Hakin,2023-06-17T22:40:00.000+00:00,feeder,,N Current (RMS),A,5.6
601301,Woodbine Way Hakin,2023-06-17T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
601301,Woodbine Way Hakin,2023-06-17T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
601301,Woodbine Way Hakin,2023-06-17T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-17T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-17T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-17T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
601301,Woodbine Way Hakin,2023-06-17T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.11
601301,Woodbine Way Hakin,2023-06-17T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.44
601301,Woodbine Way Hakin,2023-06-17T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.77
601301,Woodbine Way Hakin,2023-06-17T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-17T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
601301,Woodbine Way Hakin,2023-06-17T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.5
601301,Woodbine Way Hakin,2023-06-17T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.5
601301,Woodbine Way Hakin,2023-06-17T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
601301,Woodbine Way Hakin,2023-06-17T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-17T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.52
601301,Woodbine Way Hakin,2023-06-17T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.93
601301,Woodbine Way Hakin,2023-06-17T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
601301,Woodbine Way Hakin,2023-06-17T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.06
601301,Woodbine Way Hakin,2023-06-17T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
601301,Woodbine Way Hakin,2023-06-17T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-17T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-17T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
601301,Woodbine Way Hakin,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.94
601301,Woodbine Way Hakin,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
601301,Woodbine Way Hakin,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.75
601301,Woodbine Way Hakin,2023-06-17T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
601301,Woodbine Way Hakin,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
601301,Woodbine Way Hakin,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
601301,Woodbine Way Hakin,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
601301,Woodbine Way Hakin,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.93
601301,Woodbine Way Hakin,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
601301,Woodbine Way Hakin,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.58
601301,Woodbine Way Hakin,2023-06-17T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
601301,Woodbine Way Hakin,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
601301,Woodbine Way Hakin,2023-06-17T22:40:00.000+00:00,transformer,,Temperature,C,29.6
601301,Woodbine Way Hakin,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
601301,Woodbine Way Hakin,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
601301,Woodbine Way Hakin,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
601301,Woodbine Way Hakin,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
601301,Woodbine Way Hakin,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
601301,Woodbine Way Hakin,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
601301,Woodbine Way Hakin,2023-06-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
601301,Woodbine Way Hakin,2023-06-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
601301,Woodbine Way Hakin,2023-06-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.63
601301,Woodbine Way Hakin,2023-06-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.48
601301,Woodbine Way Hakin,2023-06-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,20.63
601301,Woodbine Way Hakin,2023-06-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
601301,Woodbine Way Hakin,2023-06-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
601301,Woodbine Way Hakin,2023-06-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
601301,Woodbine Way Hakin,2023-06-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
601301,Woodbine Way Hakin,2023-06-17T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-17T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-17T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
601301,Woodbine Way Hakin,2023-06-17T22:30:00.000+00:00,feeder,,L3 Active Power,kW,2.19
601301,Woodbine Way Hakin,2023-06-17T22:30:00.000+00:00,feeder,,L2 Active Power,kW,1.22
601301,Woodbine Way Hakin,2023-06-17T22:30:00.000+00:00,feeder,,L1 Active Power,kW,2.42
601301,Woodbine Way Hakin,2023-06-17T22:30:00.000+00:00,feeder,,N Current (RMS),A,7.3
601301,Woodbine Way Hakin,2023-06-17T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-17T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
601301,Woodbine Way Hakin,2023-06-17T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-17T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-17T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-17T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-17T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.15
601301,Woodbine Way Hakin,2023-06-17T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.51
601301,Woodbine Way Hakin,2023-06-17T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.06
601301,Woodbine Way Hakin,2023-06-17T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
601301,Woodbine Way Hakin,2023-06-17T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
601301,Woodbine Way Hakin,2023-06-17T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.9
601301,Woodbine Way Hakin,2023-06-17T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
601301,Woodbine Way Hakin,2023-06-17T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
601301,Woodbine Way Hakin,2023-06-17T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-17T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-17T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
601301,Woodbine Way Hakin,2023-06-17T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
601301,Woodbine Way Hakin,2023-06-17T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.18
601301,Woodbine Way Hakin,2023-06-17T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-17T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-17T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-17T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
601301,Woodbine Way Hakin,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
601301,Woodbine Way Hakin,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
601301,Woodbine Way Hakin,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.16
601301,Woodbine Way Hakin,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.18
601301,Woodbine Way Hakin,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.76
601301,Woodbine Way Hakin,2023-06-17T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
601301,Woodbine Way Hakin,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
601301,Woodbine Way Hakin,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
601301,Woodbine Way Hakin,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
601301,Woodbine Way Hakin,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
601301,Woodbine Way Hakin,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
601301,Woodbine Way Hakin,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.78
601301,Woodbine Way Hakin,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
601301,Woodbine Way Hakin,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
601301,Woodbine Way Hakin,2023-06-17T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
601301,Woodbine Way Hakin,2023-06-17T22:30:00.000+00:00,transformer,,Temperature,C,29.7
601301,Woodbine Way Hakin,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
601301,Woodbine Way Hakin,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
601301,Woodbine Way Hakin,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
601301,Woodbine Way Hakin,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
601301,Woodbine Way Hakin,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
601301,Woodbine Way Hakin,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
601301,Woodbine Way Hakin,2023-06-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
601301,Woodbine Way Hakin,2023-06-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
601301,Woodbine Way Hakin,2023-06-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.25
601301,Woodbine Way Hakin,2023-06-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.19
601301,Woodbine Way Hakin,2023-06-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,20.24
601301,Woodbine Way Hakin,2023-06-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,35.1
601301,Woodbine Way Hakin,2023-06-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
601301,Woodbine Way Hakin,2023-06-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
601301,Woodbine Way Hakin,2023-06-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
601301,Woodbine Way Hakin,2023-06-17T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-17T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-17T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-17T22:20:00.000+00:00,feeder,,L3 Active Power,kW,1.65
601301,Woodbine Way Hakin,2023-06-17T22:20:00.000+00:00,feeder,,L2 Active Power,kW,7.24
601301,Woodbine Way Hakin,2023-06-17T22:20:00.000+00:00,feeder,,L1 Active Power,kW,2.42
601301,Woodbine Way Hakin,2023-06-17T22:20:00.000+00:00,feeder,,N Current (RMS),A,22.2
601301,Woodbine Way Hakin,2023-06-17T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-17T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.1
601301,Woodbine Way Hakin,2023-06-17T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-17T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-17T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-17T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-17T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.57
601301,Woodbine Way Hakin,2023-06-17T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.52
601301,Woodbine Way Hakin,2023-06-17T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.4
601301,Woodbine Way Hakin,2023-06-17T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-17T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
601301,Woodbine Way Hakin,2023-06-17T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
601301,Woodbine Way Hakin,2023-06-17T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
601301,Woodbine Way Hakin,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
601301,Woodbine Way Hakin,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
601301,Woodbine Way Hakin,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
601301,Woodbine Way Hakin,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.84
601301,Woodbine Way Hakin,2023-06-17T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
601301,Woodbine Way Hakin,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
601301,Woodbine Way Hakin,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
601301,Woodbine Way Hakin,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
601301,Woodbine Way Hakin,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.71
601301,Woodbine Way Hakin,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.79
601301,Woodbine Way Hakin,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.8
601301,Woodbine Way Hakin,2023-06-17T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
601301,Woodbine Way Hakin,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
601301,Woodbine Way Hakin,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
601301,Woodbine Way Hakin,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
601301,Woodbine Way Hakin,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.14
601301,Woodbine Way Hakin,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
601301,Woodbine Way Hakin,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.99
601301,Woodbine Way Hakin,2023-06-17T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
601301,Woodbine Way Hakin,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
601301,Woodbine Way Hakin,2023-06-17T22:20:00.000+00:00,transformer,,Temperature,C,29.7
601301,Woodbine Way Hakin,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
601301,Woodbine Way Hakin,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
601301,Woodbine Way Hakin,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
601301,Woodbine Way Hakin,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
601301,Woodbine Way Hakin,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
601301,Woodbine Way Hakin,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
601301,Woodbine Way Hakin,2023-06-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
601301,Woodbine Way Hakin,2023-06-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
601301,Woodbine Way Hakin,2023-06-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.35
601301,Woodbine Way Hakin,2023-06-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,23.68
601301,Woodbine Way Hakin,2023-06-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.45
601301,Woodbine Way Hakin,2023-06-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
601301,Woodbine Way Hakin,2023-06-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
601301,Woodbine Way Hakin,2023-06-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
601301,Woodbine Way Hakin,2023-06-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
601301,Woodbine Way Hakin,2023-06-17T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-17T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-17T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-17T22:10:00.000+00:00,feeder,,L3 Active Power,kW,1.54
601301,Woodbine Way Hakin,2023-06-17T22:10:00.000+00:00,feeder,,L2 Active Power,kW,1.48
601301,Woodbine Way Hakin,2023-06-17T22:10:00.000+00:00,feeder,,L1 Active Power,kW,2.72
601301,Woodbine Way Hakin,2023-06-17T22:10:00.000+00:00,feeder,,N Current (RMS),A,6.3
601301,Woodbine Way Hakin,2023-06-17T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-17T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-17T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-17T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-17T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-17T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-17T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.29
601301,Woodbine Way Hakin,2023-06-17T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.58
601301,Woodbine Way Hakin,2023-06-17T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.46
601301,Woodbine Way Hakin,2023-06-17T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-17T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
601301,Woodbine Way Hakin,2023-06-17T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-17T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
601301,Woodbine Way Hakin,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.29
601301,Woodbine Way Hakin,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.75
601301,Woodbine Way Hakin,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.22
601301,Woodbine Way Hakin,2023-06-17T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
601301,Woodbine Way Hakin,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.5
601301,Woodbine Way Hakin,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
601301,Woodbine Way Hakin,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
601301,Woodbine Way Hakin,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.13
601301,Woodbine Way Hakin,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.26
601301,Woodbine Way Hakin,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.28
601301,Woodbine Way Hakin,2023-06-17T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
601301,Woodbine Way Hakin,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
601301,Woodbine Way Hakin,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
601301,Woodbine Way Hakin,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
601301,Woodbine Way Hakin,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
601301,Woodbine Way Hakin,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
601301,Woodbine Way Hakin,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.79
601301,Woodbine Way Hakin,2023-06-17T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
601301,Woodbine Way Hakin,2023-06-17T22:10:00.000+00:00,transformer,,Temperature,C,29.8
601301,Woodbine Way Hakin,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
601301,Woodbine Way Hakin,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
601301,Woodbine Way Hakin,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
601301,Woodbine Way Hakin,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
601301,Woodbine Way Hakin,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
601301,Woodbine Way Hakin,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
601301,Woodbine Way Hakin,2023-06-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
601301,Woodbine Way Hakin,2023-06-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
601301,Woodbine Way Hakin,2023-06-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.49
601301,Woodbine Way Hakin,2023-06-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.26
601301,Woodbine Way Hakin,2023-06-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.48
601301,Woodbine Way Hakin,2023-06-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
601301,Woodbine Way Hakin,2023-06-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
601301,Woodbine Way Hakin,2023-06-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
601301,Woodbine Way Hakin,2023-06-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
601301,Woodbine Way Hakin,2023-06-17T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-17T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-17T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
601301,Woodbine Way Hakin,2023-06-17T22:00:00.000+00:00,feeder,,L3 Active Power,kW,2.4
601301,Woodbine Way Hakin,2023-06-17T22:00:00.000+00:00,feeder,,L2 Active Power,kW,1.7
601301,Woodbine Way Hakin,2023-06-17T22:00:00.000+00:00,feeder,,L1 Active Power,kW,2.52
601301,Woodbine Way Hakin,2023-06-17T22:00:00.000+00:00,feeder,,N Current (RMS),A,8.2
601301,Woodbine Way Hakin,2023-06-17T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-17T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
601301,Woodbine Way Hakin,2023-06-17T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-17T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-17T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.48
601301,Woodbine Way Hakin,2023-06-17T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-17T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.25
601301,Woodbine Way Hakin,2023-06-17T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.58
601301,Woodbine Way Hakin,2023-06-17T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.5
601301,Woodbine Way Hakin,2023-06-17T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-17T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
601301,Woodbine Way Hakin,2023-06-17T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.9
601301,Woodbine Way Hakin,2023-06-17T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.3
601301,Woodbine Way Hakin,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
601301,Woodbine Way Hakin,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
601301,Woodbine Way Hakin,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.18
601301,Woodbine Way Hakin,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.74
601301,Woodbine Way Hakin,2023-06-17T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
601301,Woodbine Way Hakin,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
601301,Woodbine Way Hakin,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.1
601301,Woodbine Way Hakin,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
601301,Woodbine Way Hakin,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.66
601301,Woodbine Way Hakin,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.46
601301,Woodbine Way Hakin,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.24
601301,Woodbine Way Hakin,2023-06-17T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
601301,Woodbine Way Hakin,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
601301,Woodbine Way Hakin,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
601301,Woodbine Way Hakin,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
601301,Woodbine Way Hakin,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
601301,Woodbine Way Hakin,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.36
601301,Woodbine Way Hakin,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
601301,Woodbine Way Hakin,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
601301,Woodbine Way Hakin,2023-06-17T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
601301,Woodbine Way Hakin,2023-06-17T22:00:00.000+00:00,transformer,,Temperature,C,29.8
601301,Woodbine Way Hakin,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
601301,Woodbine Way Hakin,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
601301,Woodbine Way Hakin,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
601301,Woodbine Way Hakin,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
601301,Woodbine Way Hakin,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
601301,Woodbine Way Hakin,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
601301,Woodbine Way Hakin,2023-06-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
601301,Woodbine Way Hakin,2023-06-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.94
601301,Woodbine Way Hakin,2023-06-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,25.17
601301,Woodbine Way Hakin,2023-06-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.34
601301,Woodbine Way Hakin,2023-06-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
601301,Woodbine Way Hakin,2023-06-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
601301,Woodbine Way Hakin,2023-06-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
601301,Woodbine Way Hakin,2023-06-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
601301,Woodbine Way Hakin,2023-06-17T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-17T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-17T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
601301,Woodbine Way Hakin,2023-06-17T21:50:00.000+00:00,feeder,,L3 Active Power,kW,2.57
601301,Woodbine Way Hakin,2023-06-17T21:50:00.000+00:00,feeder,,L2 Active Power,kW,1.69
601301,Woodbine Way Hakin,2023-06-17T21:50:00.000+00:00,feeder,,L1 Active Power,kW,2.64
601301,Woodbine Way Hakin,2023-06-17T21:50:00.000+00:00,feeder,,N Current (RMS),A,7.3
601301,Woodbine Way Hakin,2023-06-17T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-17T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
601301,Woodbine Way Hakin,2023-06-17T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-17T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-17T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
601301,Woodbine Way Hakin,2023-06-17T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-17T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.08
601301,Woodbine Way Hakin,2023-06-17T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.9
601301,Woodbine Way Hakin,2023-06-17T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.66
601301,Woodbine Way Hakin,2023-06-17T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-17T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.1
601301,Woodbine Way Hakin,2023-06-17T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.9
601301,Woodbine Way Hakin,2023-06-17T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.1
601301,Woodbine Way Hakin,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
601301,Woodbine Way Hakin,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
601301,Woodbine Way Hakin,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
601301,Woodbine Way Hakin,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.41
601301,Woodbine Way Hakin,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.82
601301,Woodbine Way Hakin,2023-06-17T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
601301,Woodbine Way Hakin,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
601301,Woodbine Way Hakin,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
601301,Woodbine Way Hakin,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
601301,Woodbine Way Hakin,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
601301,Woodbine Way Hakin,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.73
601301,Woodbine Way Hakin,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.04
601301,Woodbine Way Hakin,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.25
601301,Woodbine Way Hakin,2023-06-17T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
601301,Woodbine Way Hakin,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
601301,Woodbine Way Hakin,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
601301,Woodbine Way Hakin,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
601301,Woodbine Way Hakin,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
601301,Woodbine Way Hakin,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.42
601301,Woodbine Way Hakin,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
601301,Woodbine Way Hakin,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
601301,Woodbine Way Hakin,2023-06-17T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
601301,Woodbine Way Hakin,2023-06-17T21:50:00.000+00:00,transformer,,Temperature,C,29.9
601301,Woodbine Way Hakin,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
601301,Woodbine Way Hakin,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
601301,Woodbine Way Hakin,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
601301,Woodbine Way Hakin,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
601301,Woodbine Way Hakin,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
601301,Woodbine Way Hakin,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
601301,Woodbine Way Hakin,2023-06-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
601301,Woodbine Way Hakin,2023-06-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,15.7
601301,Woodbine Way Hakin,2023-06-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.65
601301,Woodbine Way Hakin,2023-06-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,19.84
601301,Woodbine Way Hakin,2023-06-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
601301,Woodbine Way Hakin,2023-06-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
601301,Woodbine Way Hakin,2023-06-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
601301,Woodbine Way Hakin,2023-06-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
601301,Woodbine Way Hakin,2023-06-17T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-17T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-17T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
601301,Woodbine Way Hakin,2023-06-17T21:40:00.000+00:00,feeder,,L3 Active Power,kW,3.46
601301,Woodbine Way Hakin,2023-06-17T21:40:00.000+00:00,feeder,,L2 Active Power,kW,1.68
601301,Woodbine Way Hakin,2023-06-17T21:40:00.000+00:00,feeder,,L1 Active Power,kW,2.59
601301,Woodbine Way Hakin,2023-06-17T21:40:00.000+00:00,feeder,,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-17T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-17T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
601301,Woodbine Way Hakin,2023-06-17T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-17T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-17T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-17T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-17T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.99
601301,Woodbine Way Hakin,2023-06-17T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.63
601301,Woodbine Way Hakin,2023-06-17T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.3
601301,Woodbine Way Hakin,2023-06-17T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
601301,Woodbine Way Hakin,2023-06-17T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
601301,Woodbine Way Hakin,2023-06-17T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.7
601301,Woodbine Way Hakin,2023-06-17T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.3
601301,Woodbine Way Hakin,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
601301,Woodbine Way Hakin,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
601301,Woodbine Way Hakin,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.9
601301,Woodbine Way Hakin,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.53
601301,Woodbine Way Hakin,2023-06-17T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
601301,Woodbine Way Hakin,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
601301,Woodbine Way Hakin,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
601301,Woodbine Way Hakin,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
601301,Woodbine Way Hakin,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
601301,Woodbine Way Hakin,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
601301,Woodbine Way Hakin,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.61
601301,Woodbine Way Hakin,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.73
601301,Woodbine Way Hakin,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.27
601301,Woodbine Way Hakin,2023-06-17T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
601301,Woodbine Way Hakin,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
601301,Woodbine Way Hakin,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
601301,Woodbine Way Hakin,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
601301,Woodbine Way Hakin,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
601301,Woodbine Way Hakin,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
601301,Woodbine Way Hakin,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.41
601301,Woodbine Way Hakin,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
601301,Woodbine Way Hakin,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
601301,Woodbine Way Hakin,2023-06-17T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
