Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
601301,Woodbine Way Hakin,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
601301,Woodbine Way Hakin,2023-06-17T21:40:00.000+00:00,transformer,,Temperature,C,29.9
601301,Woodbine Way Hakin,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
601301,Woodbine Way Hakin,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
601301,Woodbine Way Hakin,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
601301,Woodbine Way Hakin,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
601301,Woodbine Way Hakin,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
601301,Woodbine Way Hakin,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
601301,Woodbine Way Hakin,2023-06-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
601301,Woodbine Way Hakin,2023-06-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
601301,Woodbine Way Hakin,2023-06-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
601301,Woodbine Way Hakin,2023-06-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,19.95
601301,Woodbine Way Hakin,2023-06-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
601301,Woodbine Way Hakin,2023-06-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.04
601301,Woodbine Way Hakin,2023-06-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
601301,Woodbine Way Hakin,2023-06-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
601301,Woodbine Way Hakin,2023-06-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
601301,Woodbine Way Hakin,2023-06-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
601301,Woodbine Way Hakin,2023-06-17T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-17T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-17T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
601301,Woodbine Way Hakin,2023-06-17T21:30:00.000+00:00,feeder,,L3 Active Power,kW,2.0
601301,Woodbine Way Hakin,2023-06-17T21:30:00.000+00:00,feeder,,L2 Active Power,kW,2.53
601301,Woodbine Way Hakin,2023-06-17T21:30:00.000+00:00,feeder,,L1 Active Power,kW,2.53
601301,Woodbine Way Hakin,2023-06-17T21:30:00.000+00:00,feeder,,N Current (RMS),A,8.0
601301,Woodbine Way Hakin,2023-06-17T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-17T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-17T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-17T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-17T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-17T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-17T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.85
601301,Woodbine Way Hakin,2023-06-17T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.22
601301,Woodbine Way Hakin,2023-06-17T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.61
601301,Woodbine Way Hakin,2023-06-17T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-17T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.0
601301,Woodbine Way Hakin,2023-06-17T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.7
601301,Woodbine Way Hakin,2023-06-17T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.7
601301,Woodbine Way Hakin,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.05
601301,Woodbine Way Hakin,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.03
601301,Woodbine Way Hakin,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.84
601301,Woodbine Way Hakin,2023-06-17T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
601301,Woodbine Way Hakin,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
601301,Woodbine Way Hakin,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.6
601301,Woodbine Way Hakin,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
601301,Woodbine Way Hakin,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
601301,Woodbine Way Hakin,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.78
601301,Woodbine Way Hakin,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.24
601301,Woodbine Way Hakin,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.17
601301,Woodbine Way Hakin,2023-06-17T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
601301,Woodbine Way Hakin,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
601301,Woodbine Way Hakin,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
601301,Woodbine Way Hakin,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
601301,Woodbine Way Hakin,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
601301,Woodbine Way Hakin,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.87
601301,Woodbine Way Hakin,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.58
601301,Woodbine Way Hakin,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
601301,Woodbine Way Hakin,2023-06-17T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
601301,Woodbine Way Hakin,2023-06-17T21:30:00.000+00:00,transformer,,Temperature,C,29.9
601301,Woodbine Way Hakin,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
601301,Woodbine Way Hakin,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
601301,Woodbine Way Hakin,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
601301,Woodbine Way Hakin,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
601301,Woodbine Way Hakin,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
601301,Woodbine Way Hakin,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
601301,Woodbine Way Hakin,2023-06-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
601301,Woodbine Way Hakin,2023-06-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
601301,Woodbine Way Hakin,2023-06-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.56
601301,Woodbine Way Hakin,2023-06-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,28.6
601301,Woodbine Way Hakin,2023-06-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,19.72
601301,Woodbine Way Hakin,2023-06-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
601301,Woodbine Way Hakin,2023-06-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
601301,Woodbine Way Hakin,2023-06-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
601301,Woodbine Way Hakin,2023-06-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
601301,Woodbine Way Hakin,2023-06-17T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-17T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-17T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-17T21:20:00.000+00:00,feeder,,L3 Active Power,kW,1.81
601301,Woodbine Way Hakin,2023-06-17T21:20:00.000+00:00,feeder,,L2 Active Power,kW,4.88
601301,Woodbine Way Hakin,2023-06-17T21:20:00.000+00:00,feeder,,L1 Active Power,kW,3.74
601301,Woodbine Way Hakin,2023-06-17T21:20:00.000+00:00,feeder,,N Current (RMS),A,17.1
601301,Woodbine Way Hakin,2023-06-17T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
601301,Woodbine Way Hakin,2023-06-17T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
601301,Woodbine Way Hakin,2023-06-17T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
601301,Woodbine Way Hakin,2023-06-17T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-17T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-17T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-17T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.53
601301,Woodbine Way Hakin,2023-06-17T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.64
601301,Woodbine Way Hakin,2023-06-17T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.67
601301,Woodbine Way Hakin,2023-06-17T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
601301,Woodbine Way Hakin,2023-06-17T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.2
601301,Woodbine Way Hakin,2023-06-17T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.4
601301,Woodbine Way Hakin,2023-06-17T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.3
601301,Woodbine Way Hakin,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
601301,Woodbine Way Hakin,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.96
601301,Woodbine Way Hakin,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.66
601301,Woodbine Way Hakin,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.47
601301,Woodbine Way Hakin,2023-06-17T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
601301,Woodbine Way Hakin,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
601301,Woodbine Way Hakin,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.9
601301,Woodbine Way Hakin,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
601301,Woodbine Way Hakin,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
601301,Woodbine Way Hakin,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.96
601301,Woodbine Way Hakin,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.06
601301,Woodbine Way Hakin,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.91
601301,Woodbine Way Hakin,2023-06-17T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
601301,Woodbine Way Hakin,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
601301,Woodbine Way Hakin,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
601301,Woodbine Way Hakin,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
601301,Woodbine Way Hakin,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
601301,Woodbine Way Hakin,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.1
601301,Woodbine Way Hakin,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
601301,Woodbine Way Hakin,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
601301,Woodbine Way Hakin,2023-06-17T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
601301,Woodbine Way Hakin,2023-06-17T21:20:00.000+00:00,transformer,,Temperature,C,30.0
601301,Woodbine Way Hakin,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
601301,Woodbine Way Hakin,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
601301,Woodbine Way Hakin,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
601301,Woodbine Way Hakin,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
601301,Woodbine Way Hakin,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
601301,Woodbine Way Hakin,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
601301,Woodbine Way Hakin,2023-06-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
601301,Woodbine Way Hakin,2023-06-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
601301,Woodbine Way Hakin,2023-06-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,20.35
601301,Woodbine Way Hakin,2023-06-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,30.73
601301,Woodbine Way Hakin,2023-06-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,23.33
601301,Woodbine Way Hakin,2023-06-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
601301,Woodbine Way Hakin,2023-06-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
601301,Woodbine Way Hakin,2023-06-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
601301,Woodbine Way Hakin,2023-06-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
601301,Woodbine Way Hakin,2023-06-17T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-17T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-17T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-17T21:10:00.000+00:00,feeder,,L3 Active Power,kW,1.79
601301,Woodbine Way Hakin,2023-06-17T21:10:00.000+00:00,feeder,,L2 Active Power,kW,2.21
601301,Woodbine Way Hakin,2023-06-17T21:10:00.000+00:00,feeder,,L1 Active Power,kW,3.35
601301,Woodbine Way Hakin,2023-06-17T21:10:00.000+00:00,feeder,,N Current (RMS),A,7.8
601301,Woodbine Way Hakin,2023-06-17T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
601301,Woodbine Way Hakin,2023-06-17T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-17T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-17T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-17T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-17T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-17T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.03
601301,Woodbine Way Hakin,2023-06-17T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.18
601301,Woodbine Way Hakin,2023-06-17T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.2
601301,Woodbine Way Hakin,2023-06-17T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
601301,Woodbine Way Hakin,2023-06-17T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.1
601301,Woodbine Way Hakin,2023-06-17T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.7
601301,Woodbine Way Hakin,2023-06-17T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.3
601301,Woodbine Way Hakin,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
601301,Woodbine Way Hakin,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.08
601301,Woodbine Way Hakin,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
601301,Woodbine Way Hakin,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.99
601301,Woodbine Way Hakin,2023-06-17T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
601301,Woodbine Way Hakin,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
601301,Woodbine Way Hakin,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
601301,Woodbine Way Hakin,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
601301,Woodbine Way Hakin,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
601301,Woodbine Way Hakin,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.42
601301,Woodbine Way Hakin,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.46
601301,Woodbine Way Hakin,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.53
601301,Woodbine Way Hakin,2023-06-17T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
601301,Woodbine Way Hakin,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
601301,Woodbine Way Hakin,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
601301,Woodbine Way Hakin,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
601301,Woodbine Way Hakin,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.48
601301,Woodbine Way Hakin,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
601301,Woodbine Way Hakin,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
601301,Woodbine Way Hakin,2023-06-17T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
601301,Woodbine Way Hakin,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
601301,Woodbine Way Hakin,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
601301,Woodbine Way Hakin,2023-06-17T21:10:00.000+00:00,transformer,,Temperature,C,30.1
601301,Woodbine Way Hakin,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
601301,Woodbine Way Hakin,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
601301,Woodbine Way Hakin,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
601301,Woodbine Way Hakin,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
601301,Woodbine Way Hakin,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
601301,Woodbine Way Hakin,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
601301,Woodbine Way Hakin,2023-06-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
601301,Woodbine Way Hakin,2023-06-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
601301,Woodbine Way Hakin,2023-06-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,26.79
601301,Woodbine Way Hakin,2023-06-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.21
601301,Woodbine Way Hakin,2023-06-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,27.48
601301,Woodbine Way Hakin,2023-06-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
601301,Woodbine Way Hakin,2023-06-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
601301,Woodbine Way Hakin,2023-06-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
601301,Woodbine Way Hakin,2023-06-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
601301,Woodbine Way Hakin,2023-06-17T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-17T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-17T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-17T21:00:00.000+00:00,feeder,,L3 Active Power,kW,1.56
601301,Woodbine Way Hakin,2023-06-17T21:00:00.000+00:00,feeder,,L2 Active Power,kW,1.75
601301,Woodbine Way Hakin,2023-06-17T21:00:00.000+00:00,feeder,,L1 Active Power,kW,3.1
601301,Woodbine Way Hakin,2023-06-17T21:00:00.000+00:00,feeder,,N Current (RMS),A,7.3
601301,Woodbine Way Hakin,2023-06-17T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-17T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
601301,Woodbine Way Hakin,2023-06-17T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-17T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-17T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.72
601301,Woodbine Way Hakin,2023-06-17T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-17T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.78
601301,Woodbine Way Hakin,2023-06-17T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.48
601301,Woodbine Way Hakin,2023-06-17T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.14
601301,Woodbine Way Hakin,2023-06-17T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
601301,Woodbine Way Hakin,2023-06-17T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.1
601301,Woodbine Way Hakin,2023-06-17T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.5
601301,Woodbine Way Hakin,2023-06-17T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.1
601301,Woodbine Way Hakin,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.64
601301,Woodbine Way Hakin,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.82
601301,Woodbine Way Hakin,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.07
601301,Woodbine Way Hakin,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.38
601301,Woodbine Way Hakin,2023-06-17T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
601301,Woodbine Way Hakin,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
601301,Woodbine Way Hakin,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
601301,Woodbine Way Hakin,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
601301,Woodbine Way Hakin,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
601301,Woodbine Way Hakin,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.45
601301,Woodbine Way Hakin,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.76
601301,Woodbine Way Hakin,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.91
601301,Woodbine Way Hakin,2023-06-17T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
601301,Woodbine Way Hakin,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
601301,Woodbine Way Hakin,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
601301,Woodbine Way Hakin,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
601301,Woodbine Way Hakin,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
601301,Woodbine Way Hakin,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.86
601301,Woodbine Way Hakin,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
601301,Woodbine Way Hakin,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
601301,Woodbine Way Hakin,2023-06-17T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
601301,Woodbine Way Hakin,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
601301,Woodbine Way Hakin,2023-06-17T21:00:00.000+00:00,transformer,,Temperature,C,30.2
601301,Woodbine Way Hakin,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
601301,Woodbine Way Hakin,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
601301,Woodbine Way Hakin,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
601301,Woodbine Way Hakin,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
601301,Woodbine Way Hakin,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
601301,Woodbine Way Hakin,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
601301,Woodbine Way Hakin,2023-06-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
601301,Woodbine Way Hakin,2023-06-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,23.48
601301,Woodbine Way Hakin,2023-06-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,22.94
601301,Woodbine Way Hakin,2023-06-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,24.86
601301,Woodbine Way Hakin,2023-06-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
601301,Woodbine Way Hakin,2023-06-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
601301,Woodbine Way Hakin,2023-06-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
601301,Woodbine Way Hakin,2023-06-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
601301,Woodbine Way Hakin,2023-06-17T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-17T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-17T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-17T20:50:00.000+00:00,feeder,,L3 Active Power,kW,1.57
601301,Woodbine Way Hakin,2023-06-17T20:50:00.000+00:00,feeder,,L2 Active Power,kW,3.24
601301,Woodbine Way Hakin,2023-06-17T20:50:00.000+00:00,feeder,,L1 Active Power,kW,2.31
601301,Woodbine Way Hakin,2023-06-17T20:50:00.000+00:00,feeder,,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-17T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-17T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
601301,Woodbine Way Hakin,2023-06-17T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-17T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-17T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.65
601301,Woodbine Way Hakin,2023-06-17T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-17T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.96
601301,Woodbine Way Hakin,2023-06-17T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.22
601301,Woodbine Way Hakin,2023-06-17T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.19
601301,Woodbine Way Hakin,2023-06-17T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
601301,Woodbine Way Hakin,2023-06-17T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.0
601301,Woodbine Way Hakin,2023-06-17T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.3
601301,Woodbine Way Hakin,2023-06-17T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.9
601301,Woodbine Way Hakin,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
601301,Woodbine Way Hakin,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.83
601301,Woodbine Way Hakin,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.33
601301,Woodbine Way Hakin,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.23
601301,Woodbine Way Hakin,2023-06-17T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
601301,Woodbine Way Hakin,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
601301,Woodbine Way Hakin,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
601301,Woodbine Way Hakin,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
601301,Woodbine Way Hakin,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
601301,Woodbine Way Hakin,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
601301,Woodbine Way Hakin,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.73
601301,Woodbine Way Hakin,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.6
601301,Woodbine Way Hakin,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.72
601301,Woodbine Way Hakin,2023-06-17T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
601301,Woodbine Way Hakin,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
601301,Woodbine Way Hakin,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
601301,Woodbine Way Hakin,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
601301,Woodbine Way Hakin,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.14
601301,Woodbine Way Hakin,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
601301,Woodbine Way Hakin,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.87
601301,Woodbine Way Hakin,2023-06-17T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
601301,Woodbine Way Hakin,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
601301,Woodbine Way Hakin,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
601301,Woodbine Way Hakin,2023-06-17T20:50:00.000+00:00,transformer,,Temperature,C,30.3
601301,Woodbine Way Hakin,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
601301,Woodbine Way Hakin,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
601301,Woodbine Way Hakin,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
601301,Woodbine Way Hakin,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
601301,Woodbine Way Hakin,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
601301,Woodbine Way Hakin,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
601301,Woodbine Way Hakin,2023-06-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
601301,Woodbine Way Hakin,2023-06-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
601301,Woodbine Way Hakin,2023-06-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,27.23
601301,Woodbine Way Hakin,2023-06-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.05
601301,Woodbine Way Hakin,2023-06-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,23.32
601301,Woodbine Way Hakin,2023-06-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
601301,Woodbine Way Hakin,2023-06-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
601301,Woodbine Way Hakin,2023-06-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
601301,Woodbine Way Hakin,2023-06-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
601301,Woodbine Way Hakin,2023-06-17T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-17T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-17T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-17T20:40:00.000+00:00,feeder,,L3 Active Power,kW,1.48
601301,Woodbine Way Hakin,2023-06-17T20:40:00.000+00:00,feeder,,L2 Active Power,kW,1.55
601301,Woodbine Way Hakin,2023-06-17T20:40:00.000+00:00,feeder,,L1 Active Power,kW,2.54
601301,Woodbine Way Hakin,2023-06-17T20:40:00.000+00:00,feeder,,N Current (RMS),A,7.8
601301,Woodbine Way Hakin,2023-06-17T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
601301,Woodbine Way Hakin,2023-06-17T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
601301,Woodbine Way Hakin,2023-06-17T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-17T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-17T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
601301,Woodbine Way Hakin,2023-06-17T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
601301,Woodbine Way Hakin,2023-06-17T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.74
601301,Woodbine Way Hakin,2023-06-17T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.36
601301,Woodbine Way Hakin,2023-06-17T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.92
601301,Woodbine Way Hakin,2023-06-17T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-17T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
601301,Woodbine Way Hakin,2023-06-17T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.8
601301,Woodbine Way Hakin,2023-06-17T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.0
601301,Woodbine Way Hakin,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.35
601301,Woodbine Way Hakin,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.97
601301,Woodbine Way Hakin,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.32
601301,Woodbine Way Hakin,2023-06-17T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.7
601301,Woodbine Way Hakin,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
601301,Woodbine Way Hakin,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
601301,Woodbine Way Hakin,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
601301,Woodbine Way Hakin,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.38
601301,Woodbine Way Hakin,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.43
601301,Woodbine Way Hakin,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.66
601301,Woodbine Way Hakin,2023-06-17T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
601301,Woodbine Way Hakin,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
601301,Woodbine Way Hakin,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
601301,Woodbine Way Hakin,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.58
601301,Woodbine Way Hakin,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
601301,Woodbine Way Hakin,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
601301,Woodbine Way Hakin,2023-06-17T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
601301,Woodbine Way Hakin,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
601301,Woodbine Way Hakin,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
601301,Woodbine Way Hakin,2023-06-17T20:40:00.000+00:00,transformer,,Temperature,C,30.4
601301,Woodbine Way Hakin,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
601301,Woodbine Way Hakin,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
601301,Woodbine Way Hakin,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
601301,Woodbine Way Hakin,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
601301,Woodbine Way Hakin,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
601301,Woodbine Way Hakin,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
601301,Woodbine Way Hakin,2023-06-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
601301,Woodbine Way Hakin,2023-06-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,20.53
601301,Woodbine Way Hakin,2023-06-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,22.31
601301,Woodbine Way Hakin,2023-06-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,22.18
601301,Woodbine Way Hakin,2023-06-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,40.3
601301,Woodbine Way Hakin,2023-06-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
601301,Woodbine Way Hakin,2023-06-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
601301,Woodbine Way Hakin,2023-06-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
601301,Woodbine Way Hakin,2023-06-17T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-17T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-17T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-17T20:30:00.000+00:00,feeder,,L3 Active Power,kW,1.35
601301,Woodbine Way Hakin,2023-06-17T20:30:00.000+00:00,feeder,,L2 Active Power,kW,1.68
601301,Woodbine Way Hakin,2023-06-17T20:30:00.000+00:00,feeder,,L1 Active Power,kW,4.8
601301,Woodbine Way Hakin,2023-06-17T20:30:00.000+00:00,feeder,,N Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-17T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
601301,Woodbine Way Hakin,2023-06-17T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
601301,Woodbine Way Hakin,2023-06-17T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
601301,Woodbine Way Hakin,2023-06-17T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-17T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
601301,Woodbine Way Hakin,2023-06-17T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-17T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.5
601301,Woodbine Way Hakin,2023-06-17T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.45
601301,Woodbine Way Hakin,2023-06-17T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.14
601301,Woodbine Way Hakin,2023-06-17T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
601301,Woodbine Way Hakin,2023-06-17T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
601301,Woodbine Way Hakin,2023-06-17T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.1
601301,Woodbine Way Hakin,2023-06-17T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.8
601301,Woodbine Way Hakin,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
601301,Woodbine Way Hakin,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
601301,Woodbine Way Hakin,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.5
601301,Woodbine Way Hakin,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.27
601301,Woodbine Way Hakin,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.8
601301,Woodbine Way Hakin,2023-06-17T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
601301,Woodbine Way Hakin,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
601301,Woodbine Way Hakin,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
601301,Woodbine Way Hakin,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
601301,Woodbine Way Hakin,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
601301,Woodbine Way Hakin,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.35
601301,Woodbine Way Hakin,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
601301,Woodbine Way Hakin,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.11
601301,Woodbine Way Hakin,2023-06-17T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
601301,Woodbine Way Hakin,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
601301,Woodbine Way Hakin,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
601301,Woodbine Way Hakin,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
601301,Woodbine Way Hakin,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
601301,Woodbine Way Hakin,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
601301,Woodbine Way Hakin,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.27
601301,Woodbine Way Hakin,2023-06-17T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
601301,Woodbine Way Hakin,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
601301,Woodbine Way Hakin,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
601301,Woodbine Way Hakin,2023-06-17T20:30:00.000+00:00,transformer,,Temperature,C,30.4
601301,Woodbine Way Hakin,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
601301,Woodbine Way Hakin,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
601301,Woodbine Way Hakin,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
601301,Woodbine Way Hakin,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
601301,Woodbine Way Hakin,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
601301,Woodbine Way Hakin,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
601301,Woodbine Way Hakin,2023-06-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
601301,Woodbine Way Hakin,2023-06-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,18.36
601301,Woodbine Way Hakin,2023-06-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
601301,Woodbine Way Hakin,2023-06-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,26.13
601301,Woodbine Way Hakin,2023-06-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
601301,Woodbine Way Hakin,2023-06-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
601301,Woodbine Way Hakin,2023-06-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
601301,Woodbine Way Hakin,2023-06-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
601301,Woodbine Way Hakin,2023-06-17T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-17T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-17T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-17T20:20:00.000+00:00,feeder,,L3 Active Power,kW,1.49
601301,Woodbine Way Hakin,2023-06-17T20:20:00.000+00:00,feeder,,L2 Active Power,kW,1.7
601301,Woodbine Way Hakin,2023-06-17T20:20:00.000+00:00,feeder,,L1 Active Power,kW,2.97
601301,Woodbine Way Hakin,2023-06-17T20:20:00.000+00:00,feeder,,N Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-17T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
601301,Woodbine Way Hakin,2023-06-17T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
601301,Woodbine Way Hakin,2023-06-17T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-17T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-17T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-17T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
601301,Woodbine Way Hakin,2023-06-17T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.68
601301,Woodbine Way Hakin,2023-06-17T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.01
601301,Woodbine Way Hakin,2023-06-17T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.91
601301,Woodbine Way Hakin,2023-06-17T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
601301,Woodbine Way Hakin,2023-06-17T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.1
601301,Woodbine Way Hakin,2023-06-17T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.7
601301,Woodbine Way Hakin,2023-06-17T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.3
601301,Woodbine Way Hakin,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
601301,Woodbine Way Hakin,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
601301,Woodbine Way Hakin,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.09
601301,Woodbine Way Hakin,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
601301,Woodbine Way Hakin,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.1
601301,Woodbine Way Hakin,2023-06-17T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
601301,Woodbine Way Hakin,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
601301,Woodbine Way Hakin,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
601301,Woodbine Way Hakin,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.4
