Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
601301,Woodbine Way Hakin,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.99
601301,Woodbine Way Hakin,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.63
601301,Woodbine Way Hakin,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.95
601301,Woodbine Way Hakin,2023-06-17T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
601301,Woodbine Way Hakin,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
601301,Woodbine Way Hakin,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.82
601301,Woodbine Way Hakin,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.99
601301,Woodbine Way Hakin,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
601301,Woodbine Way Hakin,2023-06-17T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
601301,Woodbine Way Hakin,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
601301,Woodbine Way Hakin,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
601301,Woodbine Way Hakin,2023-06-17T20:20:00.000+00:00,transformer,,Temperature,C,30.4
601301,Woodbine Way Hakin,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
601301,Woodbine Way Hakin,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
601301,Woodbine Way Hakin,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
601301,Woodbine Way Hakin,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
601301,Woodbine Way Hakin,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
601301,Woodbine Way Hakin,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
601301,Woodbine Way Hakin,2023-06-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
601301,Woodbine Way Hakin,2023-06-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
601301,Woodbine Way Hakin,2023-06-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,17.07
601301,Woodbine Way Hakin,2023-06-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,20.19
601301,Woodbine Way Hakin,2023-06-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,29.11
601301,Woodbine Way Hakin,2023-06-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
601301,Woodbine Way Hakin,2023-06-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
601301,Woodbine Way Hakin,2023-06-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
601301,Woodbine Way Hakin,2023-06-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
601301,Woodbine Way Hakin,2023-06-17T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-17T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-17T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-17T20:10:00.000+00:00,feeder,,L3 Active Power,kW,1.43
601301,Woodbine Way Hakin,2023-06-17T20:10:00.000+00:00,feeder,,L2 Active Power,kW,2.27
601301,Woodbine Way Hakin,2023-06-17T20:10:00.000+00:00,feeder,,L1 Active Power,kW,2.94
601301,Woodbine Way Hakin,2023-06-17T20:10:00.000+00:00,feeder,,N Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-17T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
601301,Woodbine Way Hakin,2023-06-17T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-17T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-17T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-17T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-17T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-17T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.95
601301,Woodbine Way Hakin,2023-06-17T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.0
601301,Woodbine Way Hakin,2023-06-17T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.85
601301,Woodbine Way Hakin,2023-06-17T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
601301,Woodbine Way Hakin,2023-06-17T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.0
601301,Woodbine Way Hakin,2023-06-17T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
601301,Woodbine Way Hakin,2023-06-17T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.6
601301,Woodbine Way Hakin,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
601301,Woodbine Way Hakin,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.25
601301,Woodbine Way Hakin,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.22
601301,Woodbine Way Hakin,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.18
601301,Woodbine Way Hakin,2023-06-17T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
601301,Woodbine Way Hakin,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
601301,Woodbine Way Hakin,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
601301,Woodbine Way Hakin,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.3
601301,Woodbine Way Hakin,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
601301,Woodbine Way Hakin,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.83
601301,Woodbine Way Hakin,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.41
601301,Woodbine Way Hakin,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.06
601301,Woodbine Way Hakin,2023-06-17T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
601301,Woodbine Way Hakin,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
601301,Woodbine Way Hakin,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
601301,Woodbine Way Hakin,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.96
601301,Woodbine Way Hakin,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
601301,Woodbine Way Hakin,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
601301,Woodbine Way Hakin,2023-06-17T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
601301,Woodbine Way Hakin,2023-06-17T20:10:00.000+00:00,transformer,,Temperature,C,30.5
601301,Woodbine Way Hakin,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
601301,Woodbine Way Hakin,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
601301,Woodbine Way Hakin,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
601301,Woodbine Way Hakin,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
601301,Woodbine Way Hakin,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
601301,Woodbine Way Hakin,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
601301,Woodbine Way Hakin,2023-06-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
601301,Woodbine Way Hakin,2023-06-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
601301,Woodbine Way Hakin,2023-06-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,16.42
601301,Woodbine Way Hakin,2023-06-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,19.14
601301,Woodbine Way Hakin,2023-06-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,27.88
601301,Woodbine Way Hakin,2023-06-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
601301,Woodbine Way Hakin,2023-06-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
601301,Woodbine Way Hakin,2023-06-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
601301,Woodbine Way Hakin,2023-06-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
601301,Woodbine Way Hakin,2023-06-17T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-17T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-17T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-17T20:00:00.000+00:00,feeder,,L3 Active Power,kW,1.55
601301,Woodbine Way Hakin,2023-06-17T20:00:00.000+00:00,feeder,,L2 Active Power,kW,1.69
601301,Woodbine Way Hakin,2023-06-17T20:00:00.000+00:00,feeder,,L1 Active Power,kW,2.3
601301,Woodbine Way Hakin,2023-06-17T20:00:00.000+00:00,feeder,,N Current (RMS),A,7.9
601301,Woodbine Way Hakin,2023-06-17T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-17T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
601301,Woodbine Way Hakin,2023-06-17T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-17T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-17T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-17T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-17T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.96
601301,Woodbine Way Hakin,2023-06-17T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.63
601301,Woodbine Way Hakin,2023-06-17T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.47
601301,Woodbine Way Hakin,2023-06-17T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.2
601301,Woodbine Way Hakin,2023-06-17T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.1
601301,Woodbine Way Hakin,2023-06-17T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
601301,Woodbine Way Hakin,2023-06-17T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.2
601301,Woodbine Way Hakin,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
601301,Woodbine Way Hakin,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
601301,Woodbine Way Hakin,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.12
601301,Woodbine Way Hakin,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.23
601301,Woodbine Way Hakin,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.7
601301,Woodbine Way Hakin,2023-06-17T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
601301,Woodbine Way Hakin,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
601301,Woodbine Way Hakin,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
601301,Woodbine Way Hakin,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.1
601301,Woodbine Way Hakin,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
601301,Woodbine Way Hakin,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
601301,Woodbine Way Hakin,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.73
601301,Woodbine Way Hakin,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.14
601301,Woodbine Way Hakin,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.67
601301,Woodbine Way Hakin,2023-06-17T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
601301,Woodbine Way Hakin,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
601301,Woodbine Way Hakin,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
601301,Woodbine Way Hakin,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
601301,Woodbine Way Hakin,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.42
601301,Woodbine Way Hakin,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
601301,Woodbine Way Hakin,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
601301,Woodbine Way Hakin,2023-06-17T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
601301,Woodbine Way Hakin,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
601301,Woodbine Way Hakin,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-17T20:00:00.000+00:00,transformer,,Temperature,C,30.5
601301,Woodbine Way Hakin,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
601301,Woodbine Way Hakin,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
601301,Woodbine Way Hakin,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
601301,Woodbine Way Hakin,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
601301,Woodbine Way Hakin,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
601301,Woodbine Way Hakin,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
601301,Woodbine Way Hakin,2023-06-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
601301,Woodbine Way Hakin,2023-06-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,22.78
601301,Woodbine Way Hakin,2023-06-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,22.51
601301,Woodbine Way Hakin,2023-06-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,27.29
601301,Woodbine Way Hakin,2023-06-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
601301,Woodbine Way Hakin,2023-06-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
601301,Woodbine Way Hakin,2023-06-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
601301,Woodbine Way Hakin,2023-06-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
601301,Woodbine Way Hakin,2023-06-17T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-17T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-17T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-17T19:50:00.000+00:00,feeder,,L3 Active Power,kW,1.42
601301,Woodbine Way Hakin,2023-06-17T19:50:00.000+00:00,feeder,,L2 Active Power,kW,1.7
601301,Woodbine Way Hakin,2023-06-17T19:50:00.000+00:00,feeder,,L1 Active Power,kW,2.36
601301,Woodbine Way Hakin,2023-06-17T19:50:00.000+00:00,feeder,,N Current (RMS),A,7.8
601301,Woodbine Way Hakin,2023-06-17T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
601301,Woodbine Way Hakin,2023-06-17T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
601301,Woodbine Way Hakin,2023-06-17T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-17T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-17T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-17T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-17T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.98
601301,Woodbine Way Hakin,2023-06-17T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.54
601301,Woodbine Way Hakin,2023-06-17T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.66
601301,Woodbine Way Hakin,2023-06-17T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.2
601301,Woodbine Way Hakin,2023-06-17T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.7
601301,Woodbine Way Hakin,2023-06-17T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.5
601301,Woodbine Way Hakin,2023-06-17T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.6
601301,Woodbine Way Hakin,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
601301,Woodbine Way Hakin,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.7
601301,Woodbine Way Hakin,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.59
601301,Woodbine Way Hakin,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.36
601301,Woodbine Way Hakin,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.81
601301,Woodbine Way Hakin,2023-06-17T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
601301,Woodbine Way Hakin,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
601301,Woodbine Way Hakin,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
601301,Woodbine Way Hakin,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
601301,Woodbine Way Hakin,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
601301,Woodbine Way Hakin,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.47
601301,Woodbine Way Hakin,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.11
601301,Woodbine Way Hakin,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.51
601301,Woodbine Way Hakin,2023-06-17T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
601301,Woodbine Way Hakin,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.5
601301,Woodbine Way Hakin,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
601301,Woodbine Way Hakin,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.65
601301,Woodbine Way Hakin,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.89
601301,Woodbine Way Hakin,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
601301,Woodbine Way Hakin,2023-06-17T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
601301,Woodbine Way Hakin,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
601301,Woodbine Way Hakin,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
601301,Woodbine Way Hakin,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
601301,Woodbine Way Hakin,2023-06-17T19:50:00.000+00:00,transformer,,Temperature,C,30.7
601301,Woodbine Way Hakin,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
601301,Woodbine Way Hakin,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
601301,Woodbine Way Hakin,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
601301,Woodbine Way Hakin,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
601301,Woodbine Way Hakin,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
601301,Woodbine Way Hakin,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
601301,Woodbine Way Hakin,2023-06-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
601301,Woodbine Way Hakin,2023-06-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
601301,Woodbine Way Hakin,2023-06-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,27.11
601301,Woodbine Way Hakin,2023-06-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.6
601301,Woodbine Way Hakin,2023-06-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,26.88
601301,Woodbine Way Hakin,2023-06-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
601301,Woodbine Way Hakin,2023-06-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
601301,Woodbine Way Hakin,2023-06-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
601301,Woodbine Way Hakin,2023-06-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
601301,Woodbine Way Hakin,2023-06-17T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-17T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-17T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-17T19:40:00.000+00:00,feeder,,L3 Active Power,kW,1.27
601301,Woodbine Way Hakin,2023-06-17T19:40:00.000+00:00,feeder,,L2 Active Power,kW,1.74
601301,Woodbine Way Hakin,2023-06-17T19:40:00.000+00:00,feeder,,L1 Active Power,kW,2.0
601301,Woodbine Way Hakin,2023-06-17T19:40:00.000+00:00,feeder,,N Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-17T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
601301,Woodbine Way Hakin,2023-06-17T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
601301,Woodbine Way Hakin,2023-06-17T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-17T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-17T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-17T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-17T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.36
601301,Woodbine Way Hakin,2023-06-17T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.82
601301,Woodbine Way Hakin,2023-06-17T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.76
601301,Woodbine Way Hakin,2023-06-17T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,42.7
601301,Woodbine Way Hakin,2023-06-17T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.2
601301,Woodbine Way Hakin,2023-06-17T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.0
601301,Woodbine Way Hakin,2023-06-17T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.6
601301,Woodbine Way Hakin,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.83
601301,Woodbine Way Hakin,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.9
601301,Woodbine Way Hakin,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.25
601301,Woodbine Way Hakin,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.76
601301,Woodbine Way Hakin,2023-06-17T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
601301,Woodbine Way Hakin,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
601301,Woodbine Way Hakin,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
601301,Woodbine Way Hakin,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
601301,Woodbine Way Hakin,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
601301,Woodbine Way Hakin,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.49
601301,Woodbine Way Hakin,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.66
601301,Woodbine Way Hakin,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.65
601301,Woodbine Way Hakin,2023-06-17T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
601301,Woodbine Way Hakin,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
601301,Woodbine Way Hakin,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
601301,Woodbine Way Hakin,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.83
601301,Woodbine Way Hakin,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
601301,Woodbine Way Hakin,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
601301,Woodbine Way Hakin,2023-06-17T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
601301,Woodbine Way Hakin,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
601301,Woodbine Way Hakin,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
601301,Woodbine Way Hakin,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-17T19:40:00.000+00:00,transformer,,Temperature,C,30.8
601301,Woodbine Way Hakin,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
601301,Woodbine Way Hakin,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
601301,Woodbine Way Hakin,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
601301,Woodbine Way Hakin,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
601301,Woodbine Way Hakin,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
601301,Woodbine Way Hakin,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
601301,Woodbine Way Hakin,2023-06-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
601301,Woodbine Way Hakin,2023-06-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
601301,Woodbine Way Hakin,2023-06-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
601301,Woodbine Way Hakin,2023-06-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,19.85
601301,Woodbine Way Hakin,2023-06-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.33
601301,Woodbine Way Hakin,2023-06-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,30.27
601301,Woodbine Way Hakin,2023-06-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
601301,Woodbine Way Hakin,2023-06-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
601301,Woodbine Way Hakin,2023-06-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
601301,Woodbine Way Hakin,2023-06-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
601301,Woodbine Way Hakin,2023-06-17T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-17T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-17T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-17T19:30:00.000+00:00,feeder,,L3 Active Power,kW,1.81
601301,Woodbine Way Hakin,2023-06-17T19:30:00.000+00:00,feeder,,L2 Active Power,kW,1.83
601301,Woodbine Way Hakin,2023-06-17T19:30:00.000+00:00,feeder,,L1 Active Power,kW,2.3
601301,Woodbine Way Hakin,2023-06-17T19:30:00.000+00:00,feeder,,N Current (RMS),A,8.1
601301,Woodbine Way Hakin,2023-06-17T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-17T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
601301,Woodbine Way Hakin,2023-06-17T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-17T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-17T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-17T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-17T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.34
601301,Woodbine Way Hakin,2023-06-17T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.82
601301,Woodbine Way Hakin,2023-06-17T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.89
601301,Woodbine Way Hakin,2023-06-17T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
601301,Woodbine Way Hakin,2023-06-17T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.7
601301,Woodbine Way Hakin,2023-06-17T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.8
601301,Woodbine Way Hakin,2023-06-17T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.0
601301,Woodbine Way Hakin,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
601301,Woodbine Way Hakin,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.6
601301,Woodbine Way Hakin,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.32
601301,Woodbine Way Hakin,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.34
601301,Woodbine Way Hakin,2023-06-17T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
601301,Woodbine Way Hakin,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
601301,Woodbine Way Hakin,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
601301,Woodbine Way Hakin,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
601301,Woodbine Way Hakin,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
601301,Woodbine Way Hakin,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.29
601301,Woodbine Way Hakin,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.89
601301,Woodbine Way Hakin,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.82
601301,Woodbine Way Hakin,2023-06-17T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
601301,Woodbine Way Hakin,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
601301,Woodbine Way Hakin,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.12
601301,Woodbine Way Hakin,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.48
601301,Woodbine Way Hakin,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
601301,Woodbine Way Hakin,2023-06-17T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
601301,Woodbine Way Hakin,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
601301,Woodbine Way Hakin,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-17T19:30:00.000+00:00,transformer,,Temperature,C,30.7
601301,Woodbine Way Hakin,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
601301,Woodbine Way Hakin,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
601301,Woodbine Way Hakin,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
601301,Woodbine Way Hakin,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
601301,Woodbine Way Hakin,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
601301,Woodbine Way Hakin,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
601301,Woodbine Way Hakin,2023-06-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
601301,Woodbine Way Hakin,2023-06-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
601301,Woodbine Way Hakin,2023-06-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,21.18
601301,Woodbine Way Hakin,2023-06-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.34
601301,Woodbine Way Hakin,2023-06-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,20.62
601301,Woodbine Way Hakin,2023-06-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
601301,Woodbine Way Hakin,2023-06-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
601301,Woodbine Way Hakin,2023-06-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
601301,Woodbine Way Hakin,2023-06-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
601301,Woodbine Way Hakin,2023-06-17T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-17T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-17T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-17T19:20:00.000+00:00,feeder,,L3 Active Power,kW,1.88
601301,Woodbine Way Hakin,2023-06-17T19:20:00.000+00:00,feeder,,L2 Active Power,kW,1.67
601301,Woodbine Way Hakin,2023-06-17T19:20:00.000+00:00,feeder,,L1 Active Power,kW,2.41
601301,Woodbine Way Hakin,2023-06-17T19:20:00.000+00:00,feeder,,N Current (RMS),A,7.0
601301,Woodbine Way Hakin,2023-06-17T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
601301,Woodbine Way Hakin,2023-06-17T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
601301,Woodbine Way Hakin,2023-06-17T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-17T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-17T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-17T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.17
601301,Woodbine Way Hakin,2023-06-17T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.17
601301,Woodbine Way Hakin,2023-06-17T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.78
601301,Woodbine Way Hakin,2023-06-17T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.0
601301,Woodbine Way Hakin,2023-06-17T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
601301,Woodbine Way Hakin,2023-06-17T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.8
601301,Woodbine Way Hakin,2023-06-17T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
601301,Woodbine Way Hakin,2023-06-17T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
601301,Woodbine Way Hakin,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
601301,Woodbine Way Hakin,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.6
601301,Woodbine Way Hakin,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.42
601301,Woodbine Way Hakin,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.65
601301,Woodbine Way Hakin,2023-06-17T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
601301,Woodbine Way Hakin,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
601301,Woodbine Way Hakin,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
601301,Woodbine Way Hakin,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
601301,Woodbine Way Hakin,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
601301,Woodbine Way Hakin,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
601301,Woodbine Way Hakin,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.95
601301,Woodbine Way Hakin,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.22
601301,Woodbine Way Hakin,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.82
601301,Woodbine Way Hakin,2023-06-17T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
601301,Woodbine Way Hakin,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
601301,Woodbine Way Hakin,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
601301,Woodbine Way Hakin,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
601301,Woodbine Way Hakin,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
601301,Woodbine Way Hakin,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.21
601301,Woodbine Way Hakin,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.11
601301,Woodbine Way Hakin,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
601301,Woodbine Way Hakin,2023-06-17T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
601301,Woodbine Way Hakin,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
601301,Woodbine Way Hakin,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
601301,Woodbine Way Hakin,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-17T19:20:00.000+00:00,transformer,,Temperature,C,30.6
601301,Woodbine Way Hakin,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
601301,Woodbine Way Hakin,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
601301,Woodbine Way Hakin,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
601301,Woodbine Way Hakin,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
601301,Woodbine Way Hakin,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
601301,Woodbine Way Hakin,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
601301,Woodbine Way Hakin,2023-06-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
601301,Woodbine Way Hakin,2023-06-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
601301,Woodbine Way Hakin,2023-06-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,22.81
601301,Woodbine Way Hakin,2023-06-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,22.22
601301,Woodbine Way Hakin,2023-06-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,19.82
601301,Woodbine Way Hakin,2023-06-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
601301,Woodbine Way Hakin,2023-06-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
601301,Woodbine Way Hakin,2023-06-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
601301,Woodbine Way Hakin,2023-06-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
601301,Woodbine Way Hakin,2023-06-17T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-17T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-17T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-17T19:10:00.000+00:00,feeder,,L3 Active Power,kW,3.82
601301,Woodbine Way Hakin,2023-06-17T19:10:00.000+00:00,feeder,,L2 Active Power,kW,1.18
601301,Woodbine Way Hakin,2023-06-17T19:10:00.000+00:00,feeder,,L1 Active Power,kW,2.93
601301,Woodbine Way Hakin,2023-06-17T19:10:00.000+00:00,feeder,,N Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-17T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
601301,Woodbine Way Hakin,2023-06-17T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
601301,Woodbine Way Hakin,2023-06-17T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
601301,Woodbine Way Hakin,2023-06-17T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-17T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-17T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
601301,Woodbine Way Hakin,2023-06-17T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.62
601301,Woodbine Way Hakin,2023-06-17T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.4
601301,Woodbine Way Hakin,2023-06-17T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.11
601301,Woodbine Way Hakin,2023-06-17T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-17T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.4
601301,Woodbine Way Hakin,2023-06-17T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
601301,Woodbine Way Hakin,2023-06-17T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.9
601301,Woodbine Way Hakin,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
601301,Woodbine Way Hakin,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.01
601301,Woodbine Way Hakin,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.38
601301,Woodbine Way Hakin,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.4
601301,Woodbine Way Hakin,2023-06-17T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
601301,Woodbine Way Hakin,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.0
601301,Woodbine Way Hakin,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
601301,Woodbine Way Hakin,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
601301,Woodbine Way Hakin,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
601301,Woodbine Way Hakin,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.01
601301,Woodbine Way Hakin,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
601301,Woodbine Way Hakin,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.59
601301,Woodbine Way Hakin,2023-06-17T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
601301,Woodbine Way Hakin,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
601301,Woodbine Way Hakin,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
601301,Woodbine Way Hakin,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
601301,Woodbine Way Hakin,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.54
601301,Woodbine Way Hakin,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.86
601301,Woodbine Way Hakin,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
601301,Woodbine Way Hakin,2023-06-17T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
601301,Woodbine Way Hakin,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
601301,Woodbine Way Hakin,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-17T19:10:00.000+00:00,transformer,,Temperature,C,30.7
601301,Woodbine Way Hakin,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
601301,Woodbine Way Hakin,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
601301,Woodbine Way Hakin,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
601301,Woodbine Way Hakin,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
601301,Woodbine Way Hakin,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
601301,Woodbine Way Hakin,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
601301,Woodbine Way Hakin,2023-06-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
601301,Woodbine Way Hakin,2023-06-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
601301,Woodbine Way Hakin,2023-06-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
601301,Woodbine Way Hakin,2023-06-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
601301,Woodbine Way Hakin,2023-06-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,20.03
601301,Woodbine Way Hakin,2023-06-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
601301,Woodbine Way Hakin,2023-06-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
601301,Woodbine Way Hakin,2023-06-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
601301,Woodbine Way Hakin,2023-06-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
601301,Woodbine Way Hakin,2023-06-17T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-17T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-17T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-17T19:00:00.000+00:00,feeder,,L3 Active Power,kW,2.12
601301,Woodbine Way Hakin,2023-06-17T19:00:00.000+00:00,feeder,,L2 Active Power,kW,1.38
601301,Woodbine Way Hakin,2023-06-17T19:00:00.000+00:00,feeder,,L1 Active Power,kW,3.29
601301,Woodbine Way Hakin,2023-06-17T19:00:00.000+00:00,feeder,,N Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-17T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-17T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
601301,Woodbine Way Hakin,2023-06-17T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
601301,Woodbine Way Hakin,2023-06-17T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-17T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.45
601301,Woodbine Way Hakin,2023-06-17T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
