Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-17T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.83
601301,Woodbine Way Hakin,2023-06-17T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.16
601301,Woodbine Way Hakin,2023-06-17T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.67
601301,Woodbine Way Hakin,2023-06-17T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-17T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.0
601301,Woodbine Way Hakin,2023-06-17T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.2
601301,Woodbine Way Hakin,2023-06-17T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
601301,Woodbine Way Hakin,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
601301,Woodbine Way Hakin,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.79
601301,Woodbine Way Hakin,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.18
601301,Woodbine Way Hakin,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.91
601301,Woodbine Way Hakin,2023-06-17T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
601301,Woodbine Way Hakin,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.5
601301,Woodbine Way Hakin,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
601301,Woodbine Way Hakin,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
601301,Woodbine Way Hakin,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
601301,Woodbine Way Hakin,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.18
601301,Woodbine Way Hakin,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.9
601301,Woodbine Way Hakin,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.6
601301,Woodbine Way Hakin,2023-06-17T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
601301,Woodbine Way Hakin,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
601301,Woodbine Way Hakin,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
601301,Woodbine Way Hakin,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
601301,Woodbine Way Hakin,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.39
601301,Woodbine Way Hakin,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
601301,Woodbine Way Hakin,2023-06-17T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
601301,Woodbine Way Hakin,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-17T19:00:00.000+00:00,transformer,,Temperature,C,30.8
601301,Woodbine Way Hakin,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
601301,Woodbine Way Hakin,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
601301,Woodbine Way Hakin,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
601301,Woodbine Way Hakin,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
601301,Woodbine Way Hakin,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
601301,Woodbine Way Hakin,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
601301,Woodbine Way Hakin,2023-06-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
601301,Woodbine Way Hakin,2023-06-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
601301,Woodbine Way Hakin,2023-06-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,23.82
601301,Woodbine Way Hakin,2023-06-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,21.02
601301,Woodbine Way Hakin,2023-06-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,22.62
601301,Woodbine Way Hakin,2023-06-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
601301,Woodbine Way Hakin,2023-06-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
601301,Woodbine Way Hakin,2023-06-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
601301,Woodbine Way Hakin,2023-06-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
601301,Woodbine Way Hakin,2023-06-17T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-17T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-17T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-17T18:50:00.000+00:00,feeder,,L3 Active Power,kW,1.33
601301,Woodbine Way Hakin,2023-06-17T18:50:00.000+00:00,feeder,,L2 Active Power,kW,1.28
601301,Woodbine Way Hakin,2023-06-17T18:50:00.000+00:00,feeder,,L1 Active Power,kW,3.48
601301,Woodbine Way Hakin,2023-06-17T18:50:00.000+00:00,feeder,,N Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-17T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
601301,Woodbine Way Hakin,2023-06-17T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
601301,Woodbine Way Hakin,2023-06-17T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
601301,Woodbine Way Hakin,2023-06-17T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-17T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
601301,Woodbine Way Hakin,2023-06-17T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
601301,Woodbine Way Hakin,2023-06-17T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.23
601301,Woodbine Way Hakin,2023-06-17T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.35
601301,Woodbine Way Hakin,2023-06-17T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.06
601301,Woodbine Way Hakin,2023-06-17T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
601301,Woodbine Way Hakin,2023-06-17T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.1
601301,Woodbine Way Hakin,2023-06-17T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.9
601301,Woodbine Way Hakin,2023-06-17T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.6
601301,Woodbine Way Hakin,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
601301,Woodbine Way Hakin,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
601301,Woodbine Way Hakin,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.44
601301,Woodbine Way Hakin,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.3
601301,Woodbine Way Hakin,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.85
601301,Woodbine Way Hakin,2023-06-17T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
601301,Woodbine Way Hakin,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.8
601301,Woodbine Way Hakin,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
601301,Woodbine Way Hakin,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
601301,Woodbine Way Hakin,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
601301,Woodbine Way Hakin,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.78
601301,Woodbine Way Hakin,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.2
601301,Woodbine Way Hakin,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.19
601301,Woodbine Way Hakin,2023-06-17T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
601301,Woodbine Way Hakin,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
601301,Woodbine Way Hakin,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
601301,Woodbine Way Hakin,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
601301,Woodbine Way Hakin,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
601301,Woodbine Way Hakin,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.72
601301,Woodbine Way Hakin,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
601301,Woodbine Way Hakin,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.06
601301,Woodbine Way Hakin,2023-06-17T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
601301,Woodbine Way Hakin,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
601301,Woodbine Way Hakin,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
601301,Woodbine Way Hakin,2023-06-17T18:50:00.000+00:00,transformer,,Temperature,C,30.9
601301,Woodbine Way Hakin,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
601301,Woodbine Way Hakin,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
601301,Woodbine Way Hakin,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
601301,Woodbine Way Hakin,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
601301,Woodbine Way Hakin,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
601301,Woodbine Way Hakin,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
601301,Woodbine Way Hakin,2023-06-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
601301,Woodbine Way Hakin,2023-06-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
601301,Woodbine Way Hakin,2023-06-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
601301,Woodbine Way Hakin,2023-06-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,29.5
601301,Woodbine Way Hakin,2023-06-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,23.02
601301,Woodbine Way Hakin,2023-06-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,25.64
601301,Woodbine Way Hakin,2023-06-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
601301,Woodbine Way Hakin,2023-06-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
601301,Woodbine Way Hakin,2023-06-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
601301,Woodbine Way Hakin,2023-06-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
601301,Woodbine Way Hakin,2023-06-17T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-17T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-17T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-17T18:40:00.000+00:00,feeder,,L3 Active Power,kW,1.24
601301,Woodbine Way Hakin,2023-06-17T18:40:00.000+00:00,feeder,,L2 Active Power,kW,1.11
601301,Woodbine Way Hakin,2023-06-17T18:40:00.000+00:00,feeder,,L1 Active Power,kW,2.26
601301,Woodbine Way Hakin,2023-06-17T18:40:00.000+00:00,feeder,,N Current (RMS),A,7.3
601301,Woodbine Way Hakin,2023-06-17T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
601301,Woodbine Way Hakin,2023-06-17T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
601301,Woodbine Way Hakin,2023-06-17T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-17T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-17T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-17T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-17T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.61
601301,Woodbine Way Hakin,2023-06-17T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.35
601301,Woodbine Way Hakin,2023-06-17T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.2
601301,Woodbine Way Hakin,2023-06-17T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
601301,Woodbine Way Hakin,2023-06-17T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.8
601301,Woodbine Way Hakin,2023-06-17T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
601301,Woodbine Way Hakin,2023-06-17T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
601301,Woodbine Way Hakin,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
601301,Woodbine Way Hakin,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.48
601301,Woodbine Way Hakin,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.71
601301,Woodbine Way Hakin,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.1
601301,Woodbine Way Hakin,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.06
601301,Woodbine Way Hakin,2023-06-17T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
601301,Woodbine Way Hakin,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.8
601301,Woodbine Way Hakin,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
601301,Woodbine Way Hakin,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
601301,Woodbine Way Hakin,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
601301,Woodbine Way Hakin,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.03
601301,Woodbine Way Hakin,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.23
601301,Woodbine Way Hakin,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.46
601301,Woodbine Way Hakin,2023-06-17T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
601301,Woodbine Way Hakin,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.3
601301,Woodbine Way Hakin,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
601301,Woodbine Way Hakin,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
601301,Woodbine Way Hakin,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.3
601301,Woodbine Way Hakin,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
601301,Woodbine Way Hakin,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.79
601301,Woodbine Way Hakin,2023-06-17T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
601301,Woodbine Way Hakin,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
601301,Woodbine Way Hakin,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
601301,Woodbine Way Hakin,2023-06-17T18:40:00.000+00:00,transformer,,Temperature,C,30.9
601301,Woodbine Way Hakin,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
601301,Woodbine Way Hakin,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
601301,Woodbine Way Hakin,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
601301,Woodbine Way Hakin,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
601301,Woodbine Way Hakin,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
601301,Woodbine Way Hakin,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
601301,Woodbine Way Hakin,2023-06-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
601301,Woodbine Way Hakin,2023-06-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
601301,Woodbine Way Hakin,2023-06-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,24.88
601301,Woodbine Way Hakin,2023-06-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,23.92
601301,Woodbine Way Hakin,2023-06-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,22.77
601301,Woodbine Way Hakin,2023-06-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
601301,Woodbine Way Hakin,2023-06-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
601301,Woodbine Way Hakin,2023-06-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
601301,Woodbine Way Hakin,2023-06-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
601301,Woodbine Way Hakin,2023-06-17T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-17T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-17T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-17T18:30:00.000+00:00,feeder,,L3 Active Power,kW,1.34
601301,Woodbine Way Hakin,2023-06-17T18:30:00.000+00:00,feeder,,L2 Active Power,kW,1.19
601301,Woodbine Way Hakin,2023-06-17T18:30:00.000+00:00,feeder,,L1 Active Power,kW,2.2
601301,Woodbine Way Hakin,2023-06-17T18:30:00.000+00:00,feeder,,N Current (RMS),A,7.5
601301,Woodbine Way Hakin,2023-06-17T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
601301,Woodbine Way Hakin,2023-06-17T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
601301,Woodbine Way Hakin,2023-06-17T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-17T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-17T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-17T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-17T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.1
601301,Woodbine Way Hakin,2023-06-17T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.28
601301,Woodbine Way Hakin,2023-06-17T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.07
601301,Woodbine Way Hakin,2023-06-17T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
601301,Woodbine Way Hakin,2023-06-17T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
601301,Woodbine Way Hakin,2023-06-17T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
601301,Woodbine Way Hakin,2023-06-17T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.3
601301,Woodbine Way Hakin,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
601301,Woodbine Way Hakin,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.77
601301,Woodbine Way Hakin,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.04
601301,Woodbine Way Hakin,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.02
601301,Woodbine Way Hakin,2023-06-17T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
601301,Woodbine Way Hakin,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
601301,Woodbine Way Hakin,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
601301,Woodbine Way Hakin,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
601301,Woodbine Way Hakin,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
601301,Woodbine Way Hakin,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.59
601301,Woodbine Way Hakin,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.11
601301,Woodbine Way Hakin,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.38
601301,Woodbine Way Hakin,2023-06-17T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
601301,Woodbine Way Hakin,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
601301,Woodbine Way Hakin,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
601301,Woodbine Way Hakin,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.81
601301,Woodbine Way Hakin,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
601301,Woodbine Way Hakin,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.5
601301,Woodbine Way Hakin,2023-06-17T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
601301,Woodbine Way Hakin,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
601301,Woodbine Way Hakin,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
601301,Woodbine Way Hakin,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
601301,Woodbine Way Hakin,2023-06-17T18:30:00.000+00:00,transformer,,Temperature,C,30.8
601301,Woodbine Way Hakin,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
601301,Woodbine Way Hakin,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
601301,Woodbine Way Hakin,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
601301,Woodbine Way Hakin,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
601301,Woodbine Way Hakin,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
601301,Woodbine Way Hakin,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
601301,Woodbine Way Hakin,2023-06-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
601301,Woodbine Way Hakin,2023-06-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
601301,Woodbine Way Hakin,2023-06-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,23.62
601301,Woodbine Way Hakin,2023-06-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,21.72
601301,Woodbine Way Hakin,2023-06-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,25.16
601301,Woodbine Way Hakin,2023-06-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
601301,Woodbine Way Hakin,2023-06-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
601301,Woodbine Way Hakin,2023-06-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
601301,Woodbine Way Hakin,2023-06-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
601301,Woodbine Way Hakin,2023-06-17T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-17T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-17T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-17T18:20:00.000+00:00,feeder,,L3 Active Power,kW,1.41
601301,Woodbine Way Hakin,2023-06-17T18:20:00.000+00:00,feeder,,L2 Active Power,kW,1.26
601301,Woodbine Way Hakin,2023-06-17T18:20:00.000+00:00,feeder,,L1 Active Power,kW,2.24
601301,Woodbine Way Hakin,2023-06-17T18:20:00.000+00:00,feeder,,N Current (RMS),A,6.9
601301,Woodbine Way Hakin,2023-06-17T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
601301,Woodbine Way Hakin,2023-06-17T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
601301,Woodbine Way Hakin,2023-06-17T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-17T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-17T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-17T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-17T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.08
601301,Woodbine Way Hakin,2023-06-17T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.06
601301,Woodbine Way Hakin,2023-06-17T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.88
601301,Woodbine Way Hakin,2023-06-17T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-17T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.5
601301,Woodbine Way Hakin,2023-06-17T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.3
601301,Woodbine Way Hakin,2023-06-17T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.0
601301,Woodbine Way Hakin,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
601301,Woodbine Way Hakin,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
601301,Woodbine Way Hakin,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.95
601301,Woodbine Way Hakin,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
601301,Woodbine Way Hakin,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.05
601301,Woodbine Way Hakin,2023-06-17T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
601301,Woodbine Way Hakin,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
601301,Woodbine Way Hakin,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
601301,Woodbine Way Hakin,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
601301,Woodbine Way Hakin,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.85
601301,Woodbine Way Hakin,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.38
601301,Woodbine Way Hakin,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.18
601301,Woodbine Way Hakin,2023-06-17T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.9
601301,Woodbine Way Hakin,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.6
601301,Woodbine Way Hakin,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
601301,Woodbine Way Hakin,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
601301,Woodbine Way Hakin,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
601301,Woodbine Way Hakin,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.71
601301,Woodbine Way Hakin,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.8
601301,Woodbine Way Hakin,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.33
601301,Woodbine Way Hakin,2023-06-17T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
601301,Woodbine Way Hakin,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
601301,Woodbine Way Hakin,2023-06-17T18:20:00.000+00:00,transformer,,Temperature,C,30.8
601301,Woodbine Way Hakin,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
601301,Woodbine Way Hakin,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
601301,Woodbine Way Hakin,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
601301,Woodbine Way Hakin,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
601301,Woodbine Way Hakin,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
601301,Woodbine Way Hakin,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
601301,Woodbine Way Hakin,2023-06-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
601301,Woodbine Way Hakin,2023-06-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
601301,Woodbine Way Hakin,2023-06-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
601301,Woodbine Way Hakin,2023-06-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,25.32
601301,Woodbine Way Hakin,2023-06-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,24.69
601301,Woodbine Way Hakin,2023-06-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,38.5
601301,Woodbine Way Hakin,2023-06-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
601301,Woodbine Way Hakin,2023-06-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
601301,Woodbine Way Hakin,2023-06-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
601301,Woodbine Way Hakin,2023-06-17T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-17T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-17T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-17T18:10:00.000+00:00,feeder,,L3 Active Power,kW,1.44
601301,Woodbine Way Hakin,2023-06-17T18:10:00.000+00:00,feeder,,L2 Active Power,kW,1.22
601301,Woodbine Way Hakin,2023-06-17T18:10:00.000+00:00,feeder,,L1 Active Power,kW,2.8
601301,Woodbine Way Hakin,2023-06-17T18:10:00.000+00:00,feeder,,N Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-17T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
601301,Woodbine Way Hakin,2023-06-17T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
601301,Woodbine Way Hakin,2023-06-17T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-17T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-17T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-17T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-17T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.53
601301,Woodbine Way Hakin,2023-06-17T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.04
601301,Woodbine Way Hakin,2023-06-17T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.9
601301,Woodbine Way Hakin,2023-06-17T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
601301,Woodbine Way Hakin,2023-06-17T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.7
601301,Woodbine Way Hakin,2023-06-17T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.3
601301,Woodbine Way Hakin,2023-06-17T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.9
601301,Woodbine Way Hakin,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
601301,Woodbine Way Hakin,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
601301,Woodbine Way Hakin,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.99
601301,Woodbine Way Hakin,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.73
601301,Woodbine Way Hakin,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.11
601301,Woodbine Way Hakin,2023-06-17T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
601301,Woodbine Way Hakin,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
601301,Woodbine Way Hakin,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.7
601301,Woodbine Way Hakin,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
601301,Woodbine Way Hakin,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.75
601301,Woodbine Way Hakin,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.93
601301,Woodbine Way Hakin,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.53
601301,Woodbine Way Hakin,2023-06-17T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.8
601301,Woodbine Way Hakin,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.6
601301,Woodbine Way Hakin,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
601301,Woodbine Way Hakin,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
601301,Woodbine Way Hakin,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
601301,Woodbine Way Hakin,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.48
601301,Woodbine Way Hakin,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
601301,Woodbine Way Hakin,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.82
601301,Woodbine Way Hakin,2023-06-17T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
601301,Woodbine Way Hakin,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
601301,Woodbine Way Hakin,2023-06-17T18:10:00.000+00:00,transformer,,Temperature,C,30.9
601301,Woodbine Way Hakin,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
601301,Woodbine Way Hakin,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
601301,Woodbine Way Hakin,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
601301,Woodbine Way Hakin,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
601301,Woodbine Way Hakin,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
601301,Woodbine Way Hakin,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
601301,Woodbine Way Hakin,2023-06-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
601301,Woodbine Way Hakin,2023-06-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
601301,Woodbine Way Hakin,2023-06-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
601301,Woodbine Way Hakin,2023-06-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,26.2
601301,Woodbine Way Hakin,2023-06-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.61
601301,Woodbine Way Hakin,2023-06-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,28.17
601301,Woodbine Way Hakin,2023-06-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
601301,Woodbine Way Hakin,2023-06-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
601301,Woodbine Way Hakin,2023-06-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
601301,Woodbine Way Hakin,2023-06-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
601301,Woodbine Way Hakin,2023-06-17T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-17T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-17T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-17T18:00:00.000+00:00,feeder,,L3 Active Power,kW,1.49
601301,Woodbine Way Hakin,2023-06-17T18:00:00.000+00:00,feeder,,L2 Active Power,kW,1.21
601301,Woodbine Way Hakin,2023-06-17T18:00:00.000+00:00,feeder,,L1 Active Power,kW,2.28
601301,Woodbine Way Hakin,2023-06-17T18:00:00.000+00:00,feeder,,N Current (RMS),A,7.2
601301,Woodbine Way Hakin,2023-06-17T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
601301,Woodbine Way Hakin,2023-06-17T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
601301,Woodbine Way Hakin,2023-06-17T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-17T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-17T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-17T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-17T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.67
601301,Woodbine Way Hakin,2023-06-17T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.41
601301,Woodbine Way Hakin,2023-06-17T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.64
601301,Woodbine Way Hakin,2023-06-17T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
601301,Woodbine Way Hakin,2023-06-17T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.8
601301,Woodbine Way Hakin,2023-06-17T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.3
601301,Woodbine Way Hakin,2023-06-17T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.5
601301,Woodbine Way Hakin,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
601301,Woodbine Way Hakin,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.22
601301,Woodbine Way Hakin,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.64
601301,Woodbine Way Hakin,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.82
601301,Woodbine Way Hakin,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.63
601301,Woodbine Way Hakin,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.19
601301,Woodbine Way Hakin,2023-06-17T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
601301,Woodbine Way Hakin,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
601301,Woodbine Way Hakin,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.9
601301,Woodbine Way Hakin,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.0
601301,Woodbine Way Hakin,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.38
601301,Woodbine Way Hakin,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.16
601301,Woodbine Way Hakin,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.64
601301,Woodbine Way Hakin,2023-06-17T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
601301,Woodbine Way Hakin,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.4
601301,Woodbine Way Hakin,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
601301,Woodbine Way Hakin,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
601301,Woodbine Way Hakin,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
601301,Woodbine Way Hakin,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.77
601301,Woodbine Way Hakin,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.17
601301,Woodbine Way Hakin,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.18
601301,Woodbine Way Hakin,2023-06-17T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
601301,Woodbine Way Hakin,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
601301,Woodbine Way Hakin,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
601301,Woodbine Way Hakin,2023-06-17T18:00:00.000+00:00,transformer,,Temperature,C,30.8
601301,Woodbine Way Hakin,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
601301,Woodbine Way Hakin,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
601301,Woodbine Way Hakin,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
601301,Woodbine Way Hakin,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
601301,Woodbine Way Hakin,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
601301,Woodbine Way Hakin,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
601301,Woodbine Way Hakin,2023-06-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
601301,Woodbine Way Hakin,2023-06-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
601301,Woodbine Way Hakin,2023-06-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
601301,Woodbine Way Hakin,2023-06-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,24.13
601301,Woodbine Way Hakin,2023-06-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,37.57
601301,Woodbine Way Hakin,2023-06-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,30.94
601301,Woodbine Way Hakin,2023-06-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
601301,Woodbine Way Hakin,2023-06-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
601301,Woodbine Way Hakin,2023-06-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
601301,Woodbine Way Hakin,2023-06-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
601301,Woodbine Way Hakin,2023-06-17T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-17T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-17T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-17T17:50:00.000+00:00,feeder,,L3 Active Power,kW,1.28
601301,Woodbine Way Hakin,2023-06-17T17:50:00.000+00:00,feeder,,L2 Active Power,kW,4.13
601301,Woodbine Way Hakin,2023-06-17T17:50:00.000+00:00,feeder,,L1 Active Power,kW,4.63
601301,Woodbine Way Hakin,2023-06-17T17:50:00.000+00:00,feeder,,N Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-17T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
601301,Woodbine Way Hakin,2023-06-17T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
601301,Woodbine Way Hakin,2023-06-17T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
601301,Woodbine Way Hakin,2023-06-17T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-17T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
601301,Woodbine Way Hakin,2023-06-17T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
601301,Woodbine Way Hakin,2023-06-17T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.67
601301,Woodbine Way Hakin,2023-06-17T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.69
601301,Woodbine Way Hakin,2023-06-17T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.83
601301,Woodbine Way Hakin,2023-06-17T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.3
601301,Woodbine Way Hakin,2023-06-17T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.4
601301,Woodbine Way Hakin,2023-06-17T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
601301,Woodbine Way Hakin,2023-06-17T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.9
601301,Woodbine Way Hakin,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
601301,Woodbine Way Hakin,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
601301,Woodbine Way Hakin,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.79
601301,Woodbine Way Hakin,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.54
601301,Woodbine Way Hakin,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.56
601301,Woodbine Way Hakin,2023-06-17T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
601301,Woodbine Way Hakin,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
601301,Woodbine Way Hakin,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.1
601301,Woodbine Way Hakin,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
601301,Woodbine Way Hakin,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.78
601301,Woodbine Way Hakin,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.92
601301,Woodbine Way Hakin,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.91
601301,Woodbine Way Hakin,2023-06-17T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
601301,Woodbine Way Hakin,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.1
601301,Woodbine Way Hakin,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.1
601301,Woodbine Way Hakin,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
601301,Woodbine Way Hakin,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
601301,Woodbine Way Hakin,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.51
601301,Woodbine Way Hakin,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
601301,Woodbine Way Hakin,2023-06-17T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
601301,Woodbine Way Hakin,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
601301,Woodbine Way Hakin,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-17T17:50:00.000+00:00,transformer,,Temperature,C,30.8
601301,Woodbine Way Hakin,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
601301,Woodbine Way Hakin,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
601301,Woodbine Way Hakin,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
601301,Woodbine Way Hakin,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
601301,Woodbine Way Hakin,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
601301,Woodbine Way Hakin,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
601301,Woodbine Way Hakin,2023-06-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
601301,Woodbine Way Hakin,2023-06-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
601301,Woodbine Way Hakin,2023-06-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
601301,Woodbine Way Hakin,2023-06-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,25.93
601301,Woodbine Way Hakin,2023-06-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,41.79
