Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,29.64
601301,Woodbine Way Hakin,2023-06-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
601301,Woodbine Way Hakin,2023-06-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
601301,Woodbine Way Hakin,2023-06-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
601301,Woodbine Way Hakin,2023-06-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
601301,Woodbine Way Hakin,2023-06-17T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-17T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-17T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-17T17:40:00.000+00:00,feeder,,L3 Active Power,kW,2.14
601301,Woodbine Way Hakin,2023-06-17T17:40:00.000+00:00,feeder,,L2 Active Power,kW,2.76
601301,Woodbine Way Hakin,2023-06-17T17:40:00.000+00:00,feeder,,L1 Active Power,kW,4.75
601301,Woodbine Way Hakin,2023-06-17T17:40:00.000+00:00,feeder,,N Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-17T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-17T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
601301,Woodbine Way Hakin,2023-06-17T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
601301,Woodbine Way Hakin,2023-06-17T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-17T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
601301,Woodbine Way Hakin,2023-06-17T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-17T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.29
601301,Woodbine Way Hakin,2023-06-17T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.69
601301,Woodbine Way Hakin,2023-06-17T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.83
601301,Woodbine Way Hakin,2023-06-17T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
601301,Woodbine Way Hakin,2023-06-17T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.8
601301,Woodbine Way Hakin,2023-06-17T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
601301,Woodbine Way Hakin,2023-06-17T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.2
601301,Woodbine Way Hakin,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
601301,Woodbine Way Hakin,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.59
601301,Woodbine Way Hakin,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.78
601301,Woodbine Way Hakin,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.85
601301,Woodbine Way Hakin,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.05
601301,Woodbine Way Hakin,2023-06-17T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
601301,Woodbine Way Hakin,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
601301,Woodbine Way Hakin,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.6
601301,Woodbine Way Hakin,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
601301,Woodbine Way Hakin,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
601301,Woodbine Way Hakin,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.79
601301,Woodbine Way Hakin,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.45
601301,Woodbine Way Hakin,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.06
601301,Woodbine Way Hakin,2023-06-17T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
601301,Woodbine Way Hakin,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.5
601301,Woodbine Way Hakin,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
601301,Woodbine Way Hakin,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
601301,Woodbine Way Hakin,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
601301,Woodbine Way Hakin,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
601301,Woodbine Way Hakin,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
601301,Woodbine Way Hakin,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
601301,Woodbine Way Hakin,2023-06-17T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
601301,Woodbine Way Hakin,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
601301,Woodbine Way Hakin,2023-06-17T17:40:00.000+00:00,transformer,,Temperature,C,30.8
601301,Woodbine Way Hakin,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
601301,Woodbine Way Hakin,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
601301,Woodbine Way Hakin,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
601301,Woodbine Way Hakin,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
601301,Woodbine Way Hakin,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
601301,Woodbine Way Hakin,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
601301,Woodbine Way Hakin,2023-06-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
601301,Woodbine Way Hakin,2023-06-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
601301,Woodbine Way Hakin,2023-06-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,23.99
601301,Woodbine Way Hakin,2023-06-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,29.62
601301,Woodbine Way Hakin,2023-06-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,24.8
601301,Woodbine Way Hakin,2023-06-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
601301,Woodbine Way Hakin,2023-06-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
601301,Woodbine Way Hakin,2023-06-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
601301,Woodbine Way Hakin,2023-06-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
601301,Woodbine Way Hakin,2023-06-17T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-17T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-17T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-17T17:30:00.000+00:00,feeder,,L3 Active Power,kW,2.32
601301,Woodbine Way Hakin,2023-06-17T17:30:00.000+00:00,feeder,,L2 Active Power,kW,1.94
601301,Woodbine Way Hakin,2023-06-17T17:30:00.000+00:00,feeder,,L1 Active Power,kW,2.54
601301,Woodbine Way Hakin,2023-06-17T17:30:00.000+00:00,feeder,,N Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-17T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-17T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-17T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-17T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-17T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-17T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-17T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.13
601301,Woodbine Way Hakin,2023-06-17T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.87
601301,Woodbine Way Hakin,2023-06-17T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.84
601301,Woodbine Way Hakin,2023-06-17T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
601301,Woodbine Way Hakin,2023-06-17T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.0
601301,Woodbine Way Hakin,2023-06-17T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
601301,Woodbine Way Hakin,2023-06-17T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.2
601301,Woodbine Way Hakin,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.61
601301,Woodbine Way Hakin,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.13
601301,Woodbine Way Hakin,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.23
601301,Woodbine Way Hakin,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.18
601301,Woodbine Way Hakin,2023-06-17T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
601301,Woodbine Way Hakin,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.9
601301,Woodbine Way Hakin,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.7
601301,Woodbine Way Hakin,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.6
601301,Woodbine Way Hakin,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.0
601301,Woodbine Way Hakin,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.64
601301,Woodbine Way Hakin,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.08
601301,Woodbine Way Hakin,2023-06-17T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
601301,Woodbine Way Hakin,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
601301,Woodbine Way Hakin,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
601301,Woodbine Way Hakin,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
601301,Woodbine Way Hakin,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.87
601301,Woodbine Way Hakin,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.83
601301,Woodbine Way Hakin,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
601301,Woodbine Way Hakin,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
601301,Woodbine Way Hakin,2023-06-17T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
601301,Woodbine Way Hakin,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
601301,Woodbine Way Hakin,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
601301,Woodbine Way Hakin,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
601301,Woodbine Way Hakin,2023-06-17T17:30:00.000+00:00,transformer,,Temperature,C,30.7
601301,Woodbine Way Hakin,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
601301,Woodbine Way Hakin,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
601301,Woodbine Way Hakin,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
601301,Woodbine Way Hakin,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
601301,Woodbine Way Hakin,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
601301,Woodbine Way Hakin,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
601301,Woodbine Way Hakin,2023-06-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
601301,Woodbine Way Hakin,2023-06-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
601301,Woodbine Way Hakin,2023-06-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,29.42
601301,Woodbine Way Hakin,2023-06-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,26.73
601301,Woodbine Way Hakin,2023-06-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,32.85
601301,Woodbine Way Hakin,2023-06-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
601301,Woodbine Way Hakin,2023-06-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
601301,Woodbine Way Hakin,2023-06-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
601301,Woodbine Way Hakin,2023-06-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
601301,Woodbine Way Hakin,2023-06-17T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-17T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-17T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-17T17:20:00.000+00:00,feeder,,L3 Active Power,kW,3.23
601301,Woodbine Way Hakin,2023-06-17T17:20:00.000+00:00,feeder,,L2 Active Power,kW,2.04
601301,Woodbine Way Hakin,2023-06-17T17:20:00.000+00:00,feeder,,L1 Active Power,kW,3.49
601301,Woodbine Way Hakin,2023-06-17T17:20:00.000+00:00,feeder,,N Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-17T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-17T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-17T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
601301,Woodbine Way Hakin,2023-06-17T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-17T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-17T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-17T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.22
601301,Woodbine Way Hakin,2023-06-17T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.44
601301,Woodbine Way Hakin,2023-06-17T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.47
601301,Woodbine Way Hakin,2023-06-17T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
601301,Woodbine Way Hakin,2023-06-17T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.9
601301,Woodbine Way Hakin,2023-06-17T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.2
601301,Woodbine Way Hakin,2023-06-17T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.4
601301,Woodbine Way Hakin,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.81
601301,Woodbine Way Hakin,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.38
601301,Woodbine Way Hakin,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.02
601301,Woodbine Way Hakin,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.96
601301,Woodbine Way Hakin,2023-06-17T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,43.9
601301,Woodbine Way Hakin,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,76.6
601301,Woodbine Way Hakin,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.9
601301,Woodbine Way Hakin,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.6
601301,Woodbine Way Hakin,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.63
601301,Woodbine Way Hakin,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.96
601301,Woodbine Way Hakin,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.15
601301,Woodbine Way Hakin,2023-06-17T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
601301,Woodbine Way Hakin,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
601301,Woodbine Way Hakin,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
601301,Woodbine Way Hakin,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
601301,Woodbine Way Hakin,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.75
601301,Woodbine Way Hakin,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.86
601301,Woodbine Way Hakin,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
601301,Woodbine Way Hakin,2023-06-17T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
601301,Woodbine Way Hakin,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
601301,Woodbine Way Hakin,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
601301,Woodbine Way Hakin,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-17T17:20:00.000+00:00,transformer,,Temperature,C,30.7
601301,Woodbine Way Hakin,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
601301,Woodbine Way Hakin,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
601301,Woodbine Way Hakin,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
601301,Woodbine Way Hakin,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
601301,Woodbine Way Hakin,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
601301,Woodbine Way Hakin,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
601301,Woodbine Way Hakin,2023-06-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
601301,Woodbine Way Hakin,2023-06-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
601301,Woodbine Way Hakin,2023-06-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,45.21
601301,Woodbine Way Hakin,2023-06-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,27.32
601301,Woodbine Way Hakin,2023-06-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,28.57
601301,Woodbine Way Hakin,2023-06-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,92.0
601301,Woodbine Way Hakin,2023-06-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
601301,Woodbine Way Hakin,2023-06-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
601301,Woodbine Way Hakin,2023-06-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
601301,Woodbine Way Hakin,2023-06-17T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-17T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-17T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-17T17:10:00.000+00:00,feeder,,L3 Active Power,kW,2.64
601301,Woodbine Way Hakin,2023-06-17T17:10:00.000+00:00,feeder,,L2 Active Power,kW,1.31
601301,Woodbine Way Hakin,2023-06-17T17:10:00.000+00:00,feeder,,L1 Active Power,kW,6.17
601301,Woodbine Way Hakin,2023-06-17T17:10:00.000+00:00,feeder,,N Current (RMS),A,18.0
601301,Woodbine Way Hakin,2023-06-17T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-17T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
601301,Woodbine Way Hakin,2023-06-17T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
601301,Woodbine Way Hakin,2023-06-17T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.36
601301,Woodbine Way Hakin,2023-06-17T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
601301,Woodbine Way Hakin,2023-06-17T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-17T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.16
601301,Woodbine Way Hakin,2023-06-17T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.09
601301,Woodbine Way Hakin,2023-06-17T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.38
601301,Woodbine Way Hakin,2023-06-17T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.9
601301,Woodbine Way Hakin,2023-06-17T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.6
601301,Woodbine Way Hakin,2023-06-17T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.5
601301,Woodbine Way Hakin,2023-06-17T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.7
601301,Woodbine Way Hakin,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
601301,Woodbine Way Hakin,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
601301,Woodbine Way Hakin,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.48
601301,Woodbine Way Hakin,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.87
601301,Woodbine Way Hakin,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.21
601301,Woodbine Way Hakin,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.81
601301,Woodbine Way Hakin,2023-06-17T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
601301,Woodbine Way Hakin,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.2
601301,Woodbine Way Hakin,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
601301,Woodbine Way Hakin,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
601301,Woodbine Way Hakin,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.94
601301,Woodbine Way Hakin,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.49
601301,Woodbine Way Hakin,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.97
601301,Woodbine Way Hakin,2023-06-17T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
601301,Woodbine Way Hakin,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
601301,Woodbine Way Hakin,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
601301,Woodbine Way Hakin,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
601301,Woodbine Way Hakin,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.83
601301,Woodbine Way Hakin,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.19
601301,Woodbine Way Hakin,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
601301,Woodbine Way Hakin,2023-06-17T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
601301,Woodbine Way Hakin,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
601301,Woodbine Way Hakin,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
601301,Woodbine Way Hakin,2023-06-17T17:10:00.000+00:00,transformer,,Temperature,C,30.6
601301,Woodbine Way Hakin,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
601301,Woodbine Way Hakin,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
601301,Woodbine Way Hakin,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
601301,Woodbine Way Hakin,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
601301,Woodbine Way Hakin,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
601301,Woodbine Way Hakin,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
601301,Woodbine Way Hakin,2023-06-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
601301,Woodbine Way Hakin,2023-06-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
601301,Woodbine Way Hakin,2023-06-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
601301,Woodbine Way Hakin,2023-06-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,30.45
601301,Woodbine Way Hakin,2023-06-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,30.28
601301,Woodbine Way Hakin,2023-06-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,31.04
601301,Woodbine Way Hakin,2023-06-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
601301,Woodbine Way Hakin,2023-06-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
601301,Woodbine Way Hakin,2023-06-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
601301,Woodbine Way Hakin,2023-06-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
601301,Woodbine Way Hakin,2023-06-17T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-17T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-17T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-17T17:00:00.000+00:00,feeder,,L3 Active Power,kW,1.59
601301,Woodbine Way Hakin,2023-06-17T17:00:00.000+00:00,feeder,,L2 Active Power,kW,2.5
601301,Woodbine Way Hakin,2023-06-17T17:00:00.000+00:00,feeder,,L1 Active Power,kW,3.9
601301,Woodbine Way Hakin,2023-06-17T17:00:00.000+00:00,feeder,,N Current (RMS),A,14.3
601301,Woodbine Way Hakin,2023-06-17T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-17T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
601301,Woodbine Way Hakin,2023-06-17T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
601301,Woodbine Way Hakin,2023-06-17T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-17T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-17T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-17T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.88
601301,Woodbine Way Hakin,2023-06-17T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.04
601301,Woodbine Way Hakin,2023-06-17T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.77
601301,Woodbine Way Hakin,2023-06-17T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.1
601301,Woodbine Way Hakin,2023-06-17T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.6
601301,Woodbine Way Hakin,2023-06-17T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.6
601301,Woodbine Way Hakin,2023-06-17T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.2
601301,Woodbine Way Hakin,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.52
601301,Woodbine Way Hakin,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.55
601301,Woodbine Way Hakin,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.64
601301,Woodbine Way Hakin,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.85
601301,Woodbine Way Hakin,2023-06-17T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
601301,Woodbine Way Hakin,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
601301,Woodbine Way Hakin,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.9
601301,Woodbine Way Hakin,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
601301,Woodbine Way Hakin,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.05
601301,Woodbine Way Hakin,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.38
601301,Woodbine Way Hakin,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.11
601301,Woodbine Way Hakin,2023-06-17T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
601301,Woodbine Way Hakin,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
601301,Woodbine Way Hakin,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
601301,Woodbine Way Hakin,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
601301,Woodbine Way Hakin,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
601301,Woodbine Way Hakin,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.99
601301,Woodbine Way Hakin,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
601301,Woodbine Way Hakin,2023-06-17T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
601301,Woodbine Way Hakin,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
601301,Woodbine Way Hakin,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-17T17:00:00.000+00:00,transformer,,Temperature,C,30.6
601301,Woodbine Way Hakin,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
601301,Woodbine Way Hakin,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
601301,Woodbine Way Hakin,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
601301,Woodbine Way Hakin,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
601301,Woodbine Way Hakin,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
601301,Woodbine Way Hakin,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
601301,Woodbine Way Hakin,2023-06-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
601301,Woodbine Way Hakin,2023-06-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
601301,Woodbine Way Hakin,2023-06-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,19.32
601301,Woodbine Way Hakin,2023-06-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,35.56
601301,Woodbine Way Hakin,2023-06-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,24.48
601301,Woodbine Way Hakin,2023-06-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,67.2
601301,Woodbine Way Hakin,2023-06-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
601301,Woodbine Way Hakin,2023-06-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
601301,Woodbine Way Hakin,2023-06-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
601301,Woodbine Way Hakin,2023-06-17T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-17T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-17T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-17T16:50:00.000+00:00,feeder,,L3 Active Power,kW,2.35
601301,Woodbine Way Hakin,2023-06-17T16:50:00.000+00:00,feeder,,L2 Active Power,kW,4.77
601301,Woodbine Way Hakin,2023-06-17T16:50:00.000+00:00,feeder,,L1 Active Power,kW,2.7
601301,Woodbine Way Hakin,2023-06-17T16:50:00.000+00:00,feeder,,N Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-17T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-17T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
601301,Woodbine Way Hakin,2023-06-17T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-17T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-17T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-17T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-17T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.47
601301,Woodbine Way Hakin,2023-06-17T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.04
601301,Woodbine Way Hakin,2023-06-17T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.56
601301,Woodbine Way Hakin,2023-06-17T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-17T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.9
601301,Woodbine Way Hakin,2023-06-17T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
601301,Woodbine Way Hakin,2023-06-17T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.76
601301,Woodbine Way Hakin,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.16
601301,Woodbine Way Hakin,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.25
601301,Woodbine Way Hakin,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.9
601301,Woodbine Way Hakin,2023-06-17T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
601301,Woodbine Way Hakin,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
601301,Woodbine Way Hakin,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
601301,Woodbine Way Hakin,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.27
601301,Woodbine Way Hakin,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.8
601301,Woodbine Way Hakin,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.23
601301,Woodbine Way Hakin,2023-06-17T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
601301,Woodbine Way Hakin,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
601301,Woodbine Way Hakin,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
601301,Woodbine Way Hakin,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.21
601301,Woodbine Way Hakin,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
601301,Woodbine Way Hakin,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
601301,Woodbine Way Hakin,2023-06-17T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-17T16:50:00.000+00:00,transformer,,Temperature,C,30.5
601301,Woodbine Way Hakin,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
601301,Woodbine Way Hakin,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
601301,Woodbine Way Hakin,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
601301,Woodbine Way Hakin,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
601301,Woodbine Way Hakin,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
601301,Woodbine Way Hakin,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
601301,Woodbine Way Hakin,2023-06-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
601301,Woodbine Way Hakin,2023-06-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
601301,Woodbine Way Hakin,2023-06-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,18.46
601301,Woodbine Way Hakin,2023-06-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,26.43
601301,Woodbine Way Hakin,2023-06-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
601301,Woodbine Way Hakin,2023-06-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
601301,Woodbine Way Hakin,2023-06-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
601301,Woodbine Way Hakin,2023-06-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
601301,Woodbine Way Hakin,2023-06-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
601301,Woodbine Way Hakin,2023-06-17T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-17T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-17T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-17T16:40:00.000+00:00,feeder,,L3 Active Power,kW,2.51
601301,Woodbine Way Hakin,2023-06-17T16:40:00.000+00:00,feeder,,L2 Active Power,kW,3.68
601301,Woodbine Way Hakin,2023-06-17T16:40:00.000+00:00,feeder,,L1 Active Power,kW,3.13
601301,Woodbine Way Hakin,2023-06-17T16:40:00.000+00:00,feeder,,N Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-17T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-17T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
601301,Woodbine Way Hakin,2023-06-17T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-17T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-17T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
601301,Woodbine Way Hakin,2023-06-17T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-17T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.58
601301,Woodbine Way Hakin,2023-06-17T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.95
601301,Woodbine Way Hakin,2023-06-17T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.55
601301,Woodbine Way Hakin,2023-06-17T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
601301,Woodbine Way Hakin,2023-06-17T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.7
601301,Woodbine Way Hakin,2023-06-17T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.3
601301,Woodbine Way Hakin,2023-06-17T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.93
601301,Woodbine Way Hakin,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.56
601301,Woodbine Way Hakin,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.34
601301,Woodbine Way Hakin,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.12
601301,Woodbine Way Hakin,2023-06-17T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
601301,Woodbine Way Hakin,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
601301,Woodbine Way Hakin,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
601301,Woodbine Way Hakin,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
601301,Woodbine Way Hakin,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
601301,Woodbine Way Hakin,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.51
601301,Woodbine Way Hakin,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.2
601301,Woodbine Way Hakin,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.12
601301,Woodbine Way Hakin,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.08
601301,Woodbine Way Hakin,2023-06-17T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
601301,Woodbine Way Hakin,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
601301,Woodbine Way Hakin,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
601301,Woodbine Way Hakin,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
601301,Woodbine Way Hakin,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
601301,Woodbine Way Hakin,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
601301,Woodbine Way Hakin,2023-06-17T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
601301,Woodbine Way Hakin,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
601301,Woodbine Way Hakin,2023-06-17T16:40:00.000+00:00,transformer,,Temperature,C,30.5
601301,Woodbine Way Hakin,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
601301,Woodbine Way Hakin,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
601301,Woodbine Way Hakin,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
601301,Woodbine Way Hakin,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
601301,Woodbine Way Hakin,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
601301,Woodbine Way Hakin,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
601301,Woodbine Way Hakin,2023-06-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
601301,Woodbine Way Hakin,2023-06-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
601301,Woodbine Way Hakin,2023-06-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,15.49
601301,Woodbine Way Hakin,2023-06-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,21.96
601301,Woodbine Way Hakin,2023-06-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,23.39
601301,Woodbine Way Hakin,2023-06-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
601301,Woodbine Way Hakin,2023-06-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
601301,Woodbine Way Hakin,2023-06-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
601301,Woodbine Way Hakin,2023-06-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
601301,Woodbine Way Hakin,2023-06-17T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-17T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-17T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-17T16:30:00.000+00:00,feeder,,L3 Active Power,kW,1.56
601301,Woodbine Way Hakin,2023-06-17T16:30:00.000+00:00,feeder,,L2 Active Power,kW,2.16
601301,Woodbine Way Hakin,2023-06-17T16:30:00.000+00:00,feeder,,L1 Active Power,kW,2.58
601301,Woodbine Way Hakin,2023-06-17T16:30:00.000+00:00,feeder,,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-17T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
601301,Woodbine Way Hakin,2023-06-17T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-17T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
601301,Woodbine Way Hakin,2023-06-17T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-17T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-17T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-17T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.69
601301,Woodbine Way Hakin,2023-06-17T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.64
601301,Woodbine Way Hakin,2023-06-17T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.4
601301,Woodbine Way Hakin,2023-06-17T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-17T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.3
601301,Woodbine Way Hakin,2023-06-17T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.2
601301,Woodbine Way Hakin,2023-06-17T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
601301,Woodbine Way Hakin,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
601301,Woodbine Way Hakin,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
601301,Woodbine Way Hakin,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.86
601301,Woodbine Way Hakin,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.45
601301,Woodbine Way Hakin,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.83
601301,Woodbine Way Hakin,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.48
601301,Woodbine Way Hakin,2023-06-17T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
601301,Woodbine Way Hakin,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.5
601301,Woodbine Way Hakin,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
601301,Woodbine Way Hakin,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.1
601301,Woodbine Way Hakin,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.7
601301,Woodbine Way Hakin,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.97
601301,Woodbine Way Hakin,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.51
601301,Woodbine Way Hakin,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.58
601301,Woodbine Way Hakin,2023-06-17T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
601301,Woodbine Way Hakin,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
601301,Woodbine Way Hakin,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
601301,Woodbine Way Hakin,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
601301,Woodbine Way Hakin,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
601301,Woodbine Way Hakin,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.06
