Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
601301,Woodbine Way Hakin,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
601301,Woodbine Way Hakin,2023-06-17T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
601301,Woodbine Way Hakin,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
601301,Woodbine Way Hakin,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
601301,Woodbine Way Hakin,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
601301,Woodbine Way Hakin,2023-06-17T16:30:00.000+00:00,transformer,,Temperature,C,30.4
601301,Woodbine Way Hakin,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
601301,Woodbine Way Hakin,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
601301,Woodbine Way Hakin,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
601301,Woodbine Way Hakin,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
601301,Woodbine Way Hakin,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
601301,Woodbine Way Hakin,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
601301,Woodbine Way Hakin,2023-06-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
601301,Woodbine Way Hakin,2023-06-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
601301,Woodbine Way Hakin,2023-06-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,18.73
601301,Woodbine Way Hakin,2023-06-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,23.56
601301,Woodbine Way Hakin,2023-06-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,23.67
601301,Woodbine Way Hakin,2023-06-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
601301,Woodbine Way Hakin,2023-06-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
601301,Woodbine Way Hakin,2023-06-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
601301,Woodbine Way Hakin,2023-06-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
601301,Woodbine Way Hakin,2023-06-17T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-17T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-17T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-17T16:20:00.000+00:00,feeder,,L3 Active Power,kW,1.42
601301,Woodbine Way Hakin,2023-06-17T16:20:00.000+00:00,feeder,,L2 Active Power,kW,1.38
601301,Woodbine Way Hakin,2023-06-17T16:20:00.000+00:00,feeder,,L1 Active Power,kW,3.2
601301,Woodbine Way Hakin,2023-06-17T16:20:00.000+00:00,feeder,,N Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-17T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
601301,Woodbine Way Hakin,2023-06-17T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
601301,Woodbine Way Hakin,2023-06-17T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-17T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-17T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-17T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-17T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.76
601301,Woodbine Way Hakin,2023-06-17T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.99
601301,Woodbine Way Hakin,2023-06-17T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.86
601301,Woodbine Way Hakin,2023-06-17T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
601301,Woodbine Way Hakin,2023-06-17T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.6
601301,Woodbine Way Hakin,2023-06-17T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.0
601301,Woodbine Way Hakin,2023-06-17T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
601301,Woodbine Way Hakin,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
601301,Woodbine Way Hakin,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
601301,Woodbine Way Hakin,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.08
601301,Woodbine Way Hakin,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.09
601301,Woodbine Way Hakin,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.45
601301,Woodbine Way Hakin,2023-06-17T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
601301,Woodbine Way Hakin,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
601301,Woodbine Way Hakin,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
601301,Woodbine Way Hakin,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
601301,Woodbine Way Hakin,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.61
601301,Woodbine Way Hakin,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.25
601301,Woodbine Way Hakin,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
601301,Woodbine Way Hakin,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.39
601301,Woodbine Way Hakin,2023-06-17T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
601301,Woodbine Way Hakin,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
601301,Woodbine Way Hakin,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
601301,Woodbine Way Hakin,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
601301,Woodbine Way Hakin,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
601301,Woodbine Way Hakin,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
601301,Woodbine Way Hakin,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.58
601301,Woodbine Way Hakin,2023-06-17T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
601301,Woodbine Way Hakin,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
601301,Woodbine Way Hakin,2023-06-17T16:20:00.000+00:00,transformer,,Temperature,C,30.4
601301,Woodbine Way Hakin,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
601301,Woodbine Way Hakin,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
601301,Woodbine Way Hakin,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
601301,Woodbine Way Hakin,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
601301,Woodbine Way Hakin,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
601301,Woodbine Way Hakin,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
601301,Woodbine Way Hakin,2023-06-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
601301,Woodbine Way Hakin,2023-06-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
601301,Woodbine Way Hakin,2023-06-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.9
601301,Woodbine Way Hakin,2023-06-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,21.86
601301,Woodbine Way Hakin,2023-06-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,26.48
601301,Woodbine Way Hakin,2023-06-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
601301,Woodbine Way Hakin,2023-06-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
601301,Woodbine Way Hakin,2023-06-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
601301,Woodbine Way Hakin,2023-06-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
601301,Woodbine Way Hakin,2023-06-17T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-17T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-17T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-17T16:10:00.000+00:00,feeder,,L3 Active Power,kW,1.69
601301,Woodbine Way Hakin,2023-06-17T16:10:00.000+00:00,feeder,,L2 Active Power,kW,6.72
601301,Woodbine Way Hakin,2023-06-17T16:10:00.000+00:00,feeder,,L1 Active Power,kW,2.47
601301,Woodbine Way Hakin,2023-06-17T16:10:00.000+00:00,feeder,,N Current (RMS),A,23.0
601301,Woodbine Way Hakin,2023-06-17T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
601301,Woodbine Way Hakin,2023-06-17T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
601301,Woodbine Way Hakin,2023-06-17T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-17T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-17T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-17T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-17T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.22
601301,Woodbine Way Hakin,2023-06-17T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.75
601301,Woodbine Way Hakin,2023-06-17T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.38
601301,Woodbine Way Hakin,2023-06-17T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-17T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.5
601301,Woodbine Way Hakin,2023-06-17T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.8
601301,Woodbine Way Hakin,2023-06-17T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.9
601301,Woodbine Way Hakin,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.69
601301,Woodbine Way Hakin,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.75
601301,Woodbine Way Hakin,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.98
601301,Woodbine Way Hakin,2023-06-17T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
601301,Woodbine Way Hakin,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
601301,Woodbine Way Hakin,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
601301,Woodbine Way Hakin,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.17
601301,Woodbine Way Hakin,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.68
601301,Woodbine Way Hakin,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.75
601301,Woodbine Way Hakin,2023-06-17T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
601301,Woodbine Way Hakin,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.8
601301,Woodbine Way Hakin,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
601301,Woodbine Way Hakin,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
601301,Woodbine Way Hakin,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
601301,Woodbine Way Hakin,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
601301,Woodbine Way Hakin,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.83
601301,Woodbine Way Hakin,2023-06-17T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
601301,Woodbine Way Hakin,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
601301,Woodbine Way Hakin,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
601301,Woodbine Way Hakin,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
601301,Woodbine Way Hakin,2023-06-17T16:10:00.000+00:00,transformer,,Temperature,C,30.3
601301,Woodbine Way Hakin,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
601301,Woodbine Way Hakin,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
601301,Woodbine Way Hakin,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
601301,Woodbine Way Hakin,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
601301,Woodbine Way Hakin,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
601301,Woodbine Way Hakin,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
601301,Woodbine Way Hakin,2023-06-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
601301,Woodbine Way Hakin,2023-06-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,18.32
601301,Woodbine Way Hakin,2023-06-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,32.2
601301,Woodbine Way Hakin,2023-06-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,22.42
601301,Woodbine Way Hakin,2023-06-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
601301,Woodbine Way Hakin,2023-06-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
601301,Woodbine Way Hakin,2023-06-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
601301,Woodbine Way Hakin,2023-06-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
601301,Woodbine Way Hakin,2023-06-17T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-17T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-17T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-17T16:00:00.000+00:00,feeder,,L3 Active Power,kW,1.36
601301,Woodbine Way Hakin,2023-06-17T16:00:00.000+00:00,feeder,,L2 Active Power,kW,11.23
601301,Woodbine Way Hakin,2023-06-17T16:00:00.000+00:00,feeder,,L1 Active Power,kW,3.44
601301,Woodbine Way Hakin,2023-06-17T16:00:00.000+00:00,feeder,,N Current (RMS),A,31.4
601301,Woodbine Way Hakin,2023-06-17T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
601301,Woodbine Way Hakin,2023-06-17T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.3
601301,Woodbine Way Hakin,2023-06-17T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
601301,Woodbine Way Hakin,2023-06-17T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-17T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-17T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-17T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.41
601301,Woodbine Way Hakin,2023-06-17T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.12
601301,Woodbine Way Hakin,2023-06-17T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.29
601301,Woodbine Way Hakin,2023-06-17T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
601301,Woodbine Way Hakin,2023-06-17T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.2
601301,Woodbine Way Hakin,2023-06-17T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.5
601301,Woodbine Way Hakin,2023-06-17T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
601301,Woodbine Way Hakin,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.35
601301,Woodbine Way Hakin,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.66
601301,Woodbine Way Hakin,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.02
601301,Woodbine Way Hakin,2023-06-17T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
601301,Woodbine Way Hakin,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
601301,Woodbine Way Hakin,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
601301,Woodbine Way Hakin,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
601301,Woodbine Way Hakin,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.8
601301,Woodbine Way Hakin,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.24
601301,Woodbine Way Hakin,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.9
601301,Woodbine Way Hakin,2023-06-17T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
601301,Woodbine Way Hakin,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.6
601301,Woodbine Way Hakin,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
601301,Woodbine Way Hakin,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
601301,Woodbine Way Hakin,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.27
601301,Woodbine Way Hakin,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
601301,Woodbine Way Hakin,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
601301,Woodbine Way Hakin,2023-06-17T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
601301,Woodbine Way Hakin,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
601301,Woodbine Way Hakin,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
601301,Woodbine Way Hakin,2023-06-17T16:00:00.000+00:00,transformer,,Temperature,C,30.3
601301,Woodbine Way Hakin,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
601301,Woodbine Way Hakin,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
601301,Woodbine Way Hakin,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
601301,Woodbine Way Hakin,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
601301,Woodbine Way Hakin,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
601301,Woodbine Way Hakin,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
601301,Woodbine Way Hakin,2023-06-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
601301,Woodbine Way Hakin,2023-06-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
601301,Woodbine Way Hakin,2023-06-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,19.2
601301,Woodbine Way Hakin,2023-06-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,33.47
601301,Woodbine Way Hakin,2023-06-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,21.02
601301,Woodbine Way Hakin,2023-06-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
601301,Woodbine Way Hakin,2023-06-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
601301,Woodbine Way Hakin,2023-06-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
601301,Woodbine Way Hakin,2023-06-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
601301,Woodbine Way Hakin,2023-06-17T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-17T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-17T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-17T15:50:00.000+00:00,feeder,,L3 Active Power,kW,1.32
601301,Woodbine Way Hakin,2023-06-17T15:50:00.000+00:00,feeder,,L2 Active Power,kW,6.23
601301,Woodbine Way Hakin,2023-06-17T15:50:00.000+00:00,feeder,,L1 Active Power,kW,4.88
601301,Woodbine Way Hakin,2023-06-17T15:50:00.000+00:00,feeder,,N Current (RMS),A,20.7
601301,Woodbine Way Hakin,2023-06-17T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
601301,Woodbine Way Hakin,2023-06-17T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
601301,Woodbine Way Hakin,2023-06-17T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
601301,Woodbine Way Hakin,2023-06-17T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-17T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-17T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
601301,Woodbine Way Hakin,2023-06-17T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.32
601301,Woodbine Way Hakin,2023-06-17T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.72
601301,Woodbine Way Hakin,2023-06-17T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.84
601301,Woodbine Way Hakin,2023-06-17T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
601301,Woodbine Way Hakin,2023-06-17T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-17T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.5
601301,Woodbine Way Hakin,2023-06-17T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
601301,Woodbine Way Hakin,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.14
601301,Woodbine Way Hakin,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.37
601301,Woodbine Way Hakin,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.05
601301,Woodbine Way Hakin,2023-06-17T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
601301,Woodbine Way Hakin,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.6
601301,Woodbine Way Hakin,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
601301,Woodbine Way Hakin,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
601301,Woodbine Way Hakin,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.72
601301,Woodbine Way Hakin,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.32
601301,Woodbine Way Hakin,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.14
601301,Woodbine Way Hakin,2023-06-17T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.8
601301,Woodbine Way Hakin,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
601301,Woodbine Way Hakin,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
601301,Woodbine Way Hakin,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.95
601301,Woodbine Way Hakin,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.96
601301,Woodbine Way Hakin,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
601301,Woodbine Way Hakin,2023-06-17T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
601301,Woodbine Way Hakin,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
601301,Woodbine Way Hakin,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
601301,Woodbine Way Hakin,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-17T15:50:00.000+00:00,transformer,,Temperature,C,30.2
601301,Woodbine Way Hakin,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
601301,Woodbine Way Hakin,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
601301,Woodbine Way Hakin,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
601301,Woodbine Way Hakin,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
601301,Woodbine Way Hakin,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
601301,Woodbine Way Hakin,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
601301,Woodbine Way Hakin,2023-06-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
601301,Woodbine Way Hakin,2023-06-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
601301,Woodbine Way Hakin,2023-06-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
601301,Woodbine Way Hakin,2023-06-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,20.46
601301,Woodbine Way Hakin,2023-06-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,32.6
601301,Woodbine Way Hakin,2023-06-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.09
601301,Woodbine Way Hakin,2023-06-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
601301,Woodbine Way Hakin,2023-06-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
601301,Woodbine Way Hakin,2023-06-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
601301,Woodbine Way Hakin,2023-06-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
601301,Woodbine Way Hakin,2023-06-17T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-17T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-17T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-17T15:40:00.000+00:00,feeder,,L3 Active Power,kW,1.29
601301,Woodbine Way Hakin,2023-06-17T15:40:00.000+00:00,feeder,,L2 Active Power,kW,3.27
601301,Woodbine Way Hakin,2023-06-17T15:40:00.000+00:00,feeder,,L1 Active Power,kW,2.99
601301,Woodbine Way Hakin,2023-06-17T15:40:00.000+00:00,feeder,,N Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-17T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
601301,Woodbine Way Hakin,2023-06-17T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
601301,Woodbine Way Hakin,2023-06-17T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-17T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-17T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.12
601301,Woodbine Way Hakin,2023-06-17T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-17T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.38
601301,Woodbine Way Hakin,2023-06-17T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.37
601301,Woodbine Way Hakin,2023-06-17T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.04
601301,Woodbine Way Hakin,2023-06-17T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
601301,Woodbine Way Hakin,2023-06-17T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-17T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.1
601301,Woodbine Way Hakin,2023-06-17T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.06
601301,Woodbine Way Hakin,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.82
601301,Woodbine Way Hakin,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.0
601301,Woodbine Way Hakin,2023-06-17T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
601301,Woodbine Way Hakin,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.1
601301,Woodbine Way Hakin,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
601301,Woodbine Way Hakin,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
601301,Woodbine Way Hakin,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.49
601301,Woodbine Way Hakin,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.14
601301,Woodbine Way Hakin,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.04
601301,Woodbine Way Hakin,2023-06-17T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
601301,Woodbine Way Hakin,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
601301,Woodbine Way Hakin,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
601301,Woodbine Way Hakin,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
601301,Woodbine Way Hakin,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
601301,Woodbine Way Hakin,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
601301,Woodbine Way Hakin,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.36
601301,Woodbine Way Hakin,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
601301,Woodbine Way Hakin,2023-06-17T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
601301,Woodbine Way Hakin,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
601301,Woodbine Way Hakin,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
601301,Woodbine Way Hakin,2023-06-17T15:40:00.000+00:00,transformer,,Temperature,C,30.0
601301,Woodbine Way Hakin,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
601301,Woodbine Way Hakin,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
601301,Woodbine Way Hakin,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
601301,Woodbine Way Hakin,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
601301,Woodbine Way Hakin,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
601301,Woodbine Way Hakin,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
601301,Woodbine Way Hakin,2023-06-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
601301,Woodbine Way Hakin,2023-06-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
601301,Woodbine Way Hakin,2023-06-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,24.48
601301,Woodbine Way Hakin,2023-06-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,27.97
601301,Woodbine Way Hakin,2023-06-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,19.61
601301,Woodbine Way Hakin,2023-06-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
601301,Woodbine Way Hakin,2023-06-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
601301,Woodbine Way Hakin,2023-06-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
601301,Woodbine Way Hakin,2023-06-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
601301,Woodbine Way Hakin,2023-06-17T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-17T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-17T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-17T15:30:00.000+00:00,feeder,,L3 Active Power,kW,1.31
601301,Woodbine Way Hakin,2023-06-17T15:30:00.000+00:00,feeder,,L2 Active Power,kW,2.83
601301,Woodbine Way Hakin,2023-06-17T15:30:00.000+00:00,feeder,,L1 Active Power,kW,5.17
601301,Woodbine Way Hakin,2023-06-17T15:30:00.000+00:00,feeder,,N Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-17T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
601301,Woodbine Way Hakin,2023-06-17T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-17T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
601301,Woodbine Way Hakin,2023-06-17T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-17T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.17
601301,Woodbine Way Hakin,2023-06-17T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
601301,Woodbine Way Hakin,2023-06-17T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.16
601301,Woodbine Way Hakin,2023-06-17T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.74
601301,Woodbine Way Hakin,2023-06-17T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.4
601301,Woodbine Way Hakin,2023-06-17T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
601301,Woodbine Way Hakin,2023-06-17T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.4
601301,Woodbine Way Hakin,2023-06-17T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.8
601301,Woodbine Way Hakin,2023-06-17T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.13
601301,Woodbine Way Hakin,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.32
601301,Woodbine Way Hakin,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.8
601301,Woodbine Way Hakin,2023-06-17T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
601301,Woodbine Way Hakin,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.2
601301,Woodbine Way Hakin,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
601301,Woodbine Way Hakin,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.1
601301,Woodbine Way Hakin,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.06
601301,Woodbine Way Hakin,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.53
601301,Woodbine Way Hakin,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.96
601301,Woodbine Way Hakin,2023-06-17T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.9
601301,Woodbine Way Hakin,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
601301,Woodbine Way Hakin,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
601301,Woodbine Way Hakin,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
601301,Woodbine Way Hakin,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.54
601301,Woodbine Way Hakin,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
601301,Woodbine Way Hakin,2023-06-17T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
601301,Woodbine Way Hakin,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
601301,Woodbine Way Hakin,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
601301,Woodbine Way Hakin,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-17T15:30:00.000+00:00,transformer,,Temperature,C,29.9
601301,Woodbine Way Hakin,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
601301,Woodbine Way Hakin,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
601301,Woodbine Way Hakin,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
601301,Woodbine Way Hakin,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
601301,Woodbine Way Hakin,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
601301,Woodbine Way Hakin,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
601301,Woodbine Way Hakin,2023-06-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
601301,Woodbine Way Hakin,2023-06-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
601301,Woodbine Way Hakin,2023-06-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.53
601301,Woodbine Way Hakin,2023-06-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,29.96
601301,Woodbine Way Hakin,2023-06-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,22.62
601301,Woodbine Way Hakin,2023-06-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
601301,Woodbine Way Hakin,2023-06-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
601301,Woodbine Way Hakin,2023-06-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
601301,Woodbine Way Hakin,2023-06-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
601301,Woodbine Way Hakin,2023-06-17T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-17T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-17T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
601301,Woodbine Way Hakin,2023-06-17T15:20:00.000+00:00,feeder,,L3 Active Power,kW,1.28
601301,Woodbine Way Hakin,2023-06-17T15:20:00.000+00:00,feeder,,L2 Active Power,kW,2.89
601301,Woodbine Way Hakin,2023-06-17T15:20:00.000+00:00,feeder,,L1 Active Power,kW,5.94
601301,Woodbine Way Hakin,2023-06-17T15:20:00.000+00:00,feeder,,N Current (RMS),A,18.1
601301,Woodbine Way Hakin,2023-06-17T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
601301,Woodbine Way Hakin,2023-06-17T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-17T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
601301,Woodbine Way Hakin,2023-06-17T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-17T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.0
601301,Woodbine Way Hakin,2023-06-17T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
601301,Woodbine Way Hakin,2023-06-17T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.83
601301,Woodbine Way Hakin,2023-06-17T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.64
601301,Woodbine Way Hakin,2023-06-17T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.23
601301,Woodbine Way Hakin,2023-06-17T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-17T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.9
601301,Woodbine Way Hakin,2023-06-17T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.2
601301,Woodbine Way Hakin,2023-06-17T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
601301,Woodbine Way Hakin,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
601301,Woodbine Way Hakin,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
601301,Woodbine Way Hakin,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.23
601301,Woodbine Way Hakin,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.03
601301,Woodbine Way Hakin,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.93
601301,Woodbine Way Hakin,2023-06-17T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
601301,Woodbine Way Hakin,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
601301,Woodbine Way Hakin,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
601301,Woodbine Way Hakin,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
601301,Woodbine Way Hakin,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.76
601301,Woodbine Way Hakin,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.0
601301,Woodbine Way Hakin,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.48
601301,Woodbine Way Hakin,2023-06-17T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
601301,Woodbine Way Hakin,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
601301,Woodbine Way Hakin,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
601301,Woodbine Way Hakin,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
601301,Woodbine Way Hakin,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.2
601301,Woodbine Way Hakin,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.22
601301,Woodbine Way Hakin,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
601301,Woodbine Way Hakin,2023-06-17T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
601301,Woodbine Way Hakin,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
601301,Woodbine Way Hakin,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
601301,Woodbine Way Hakin,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-17T15:20:00.000+00:00,transformer,,Temperature,C,29.9
601301,Woodbine Way Hakin,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
601301,Woodbine Way Hakin,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
601301,Woodbine Way Hakin,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
601301,Woodbine Way Hakin,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
601301,Woodbine Way Hakin,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
601301,Woodbine Way Hakin,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
601301,Woodbine Way Hakin,2023-06-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
601301,Woodbine Way Hakin,2023-06-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
601301,Woodbine Way Hakin,2023-06-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.31
601301,Woodbine Way Hakin,2023-06-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,28.78
601301,Woodbine Way Hakin,2023-06-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,22.06
601301,Woodbine Way Hakin,2023-06-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
601301,Woodbine Way Hakin,2023-06-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
601301,Woodbine Way Hakin,2023-06-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
601301,Woodbine Way Hakin,2023-06-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
601301,Woodbine Way Hakin,2023-06-17T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-17T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-17T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-17T15:10:00.000+00:00,feeder,,L3 Active Power,kW,1.37
601301,Woodbine Way Hakin,2023-06-17T15:10:00.000+00:00,feeder,,L2 Active Power,kW,3.43
601301,Woodbine Way Hakin,2023-06-17T15:10:00.000+00:00,feeder,,L1 Active Power,kW,2.16
601301,Woodbine Way Hakin,2023-06-17T15:10:00.000+00:00,feeder,,N Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-17T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
601301,Woodbine Way Hakin,2023-06-17T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
601301,Woodbine Way Hakin,2023-06-17T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-17T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
601301,Woodbine Way Hakin,2023-06-17T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.1
601301,Woodbine Way Hakin,2023-06-17T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-17T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.0
601301,Woodbine Way Hakin,2023-06-17T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.52
601301,Woodbine Way Hakin,2023-06-17T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.17
601301,Woodbine Way Hakin,2023-06-17T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.9
601301,Woodbine Way Hakin,2023-06-17T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.2
601301,Woodbine Way Hakin,2023-06-17T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.6
601301,Woodbine Way Hakin,2023-06-17T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
601301,Woodbine Way Hakin,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
601301,Woodbine Way Hakin,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.87
601301,Woodbine Way Hakin,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.0
601301,Woodbine Way Hakin,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.99
601301,Woodbine Way Hakin,2023-06-17T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
