Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.6
601301,Woodbine Way Hakin,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.3
601301,Woodbine Way Hakin,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
601301,Woodbine Way Hakin,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
601301,Woodbine Way Hakin,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
601301,Woodbine Way Hakin,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.11
601301,Woodbine Way Hakin,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.93
601301,Woodbine Way Hakin,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
601301,Woodbine Way Hakin,2023-06-17T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
601301,Woodbine Way Hakin,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
601301,Woodbine Way Hakin,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
601301,Woodbine Way Hakin,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
601301,Woodbine Way Hakin,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
601301,Woodbine Way Hakin,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.18
601301,Woodbine Way Hakin,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
601301,Woodbine Way Hakin,2023-06-17T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
601301,Woodbine Way Hakin,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
601301,Woodbine Way Hakin,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-17T15:10:00.000+00:00,transformer,,Temperature,C,29.9
601301,Woodbine Way Hakin,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
601301,Woodbine Way Hakin,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
601301,Woodbine Way Hakin,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
601301,Woodbine Way Hakin,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
601301,Woodbine Way Hakin,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
601301,Woodbine Way Hakin,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
601301,Woodbine Way Hakin,2023-06-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
601301,Woodbine Way Hakin,2023-06-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
601301,Woodbine Way Hakin,2023-06-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
601301,Woodbine Way Hakin,2023-06-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,21.8
601301,Woodbine Way Hakin,2023-06-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,37.05
601301,Woodbine Way Hakin,2023-06-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,17.55
601301,Woodbine Way Hakin,2023-06-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,82.3
601301,Woodbine Way Hakin,2023-06-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
601301,Woodbine Way Hakin,2023-06-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
601301,Woodbine Way Hakin,2023-06-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
601301,Woodbine Way Hakin,2023-06-17T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-17T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-17T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-17T15:00:00.000+00:00,feeder,,L3 Active Power,kW,1.44
601301,Woodbine Way Hakin,2023-06-17T15:00:00.000+00:00,feeder,,L2 Active Power,kW,1.73
601301,Woodbine Way Hakin,2023-06-17T15:00:00.000+00:00,feeder,,L1 Active Power,kW,2.35
601301,Woodbine Way Hakin,2023-06-17T15:00:00.000+00:00,feeder,,N Current (RMS),A,7.7
601301,Woodbine Way Hakin,2023-06-17T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
601301,Woodbine Way Hakin,2023-06-17T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
601301,Woodbine Way Hakin,2023-06-17T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-17T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.63
601301,Woodbine Way Hakin,2023-06-17T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.24
601301,Woodbine Way Hakin,2023-06-17T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-17T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.53
601301,Woodbine Way Hakin,2023-06-17T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.88
601301,Woodbine Way Hakin,2023-06-17T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.3
601301,Woodbine Way Hakin,2023-06-17T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-17T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
601301,Woodbine Way Hakin,2023-06-17T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.3
601301,Woodbine Way Hakin,2023-06-17T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
601301,Woodbine Way Hakin,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.89
601301,Woodbine Way Hakin,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.49
601301,Woodbine Way Hakin,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.97
601301,Woodbine Way Hakin,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.78
601301,Woodbine Way Hakin,2023-06-17T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
601301,Woodbine Way Hakin,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.3
601301,Woodbine Way Hakin,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.1
601301,Woodbine Way Hakin,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.2
601301,Woodbine Way Hakin,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.83
601301,Woodbine Way Hakin,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.46
601301,Woodbine Way Hakin,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.11
601301,Woodbine Way Hakin,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.15
601301,Woodbine Way Hakin,2023-06-17T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
601301,Woodbine Way Hakin,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.1
601301,Woodbine Way Hakin,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.03
601301,Woodbine Way Hakin,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.33
601301,Woodbine Way Hakin,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
601301,Woodbine Way Hakin,2023-06-17T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
601301,Woodbine Way Hakin,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
601301,Woodbine Way Hakin,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-17T15:00:00.000+00:00,transformer,,Temperature,C,29.8
601301,Woodbine Way Hakin,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
601301,Woodbine Way Hakin,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
601301,Woodbine Way Hakin,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
601301,Woodbine Way Hakin,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
601301,Woodbine Way Hakin,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
601301,Woodbine Way Hakin,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
601301,Woodbine Way Hakin,2023-06-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
601301,Woodbine Way Hakin,2023-06-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
601301,Woodbine Way Hakin,2023-06-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
601301,Woodbine Way Hakin,2023-06-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,18.94
601301,Woodbine Way Hakin,2023-06-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,25.02
601301,Woodbine Way Hakin,2023-06-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,24.77
601301,Woodbine Way Hakin,2023-06-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
601301,Woodbine Way Hakin,2023-06-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
601301,Woodbine Way Hakin,2023-06-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
601301,Woodbine Way Hakin,2023-06-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
601301,Woodbine Way Hakin,2023-06-17T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-17T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-17T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-17T14:50:00.000+00:00,feeder,,L3 Active Power,kW,7.36
601301,Woodbine Way Hakin,2023-06-17T14:50:00.000+00:00,feeder,,L2 Active Power,kW,1.32
601301,Woodbine Way Hakin,2023-06-17T14:50:00.000+00:00,feeder,,L1 Active Power,kW,2.69
601301,Woodbine Way Hakin,2023-06-17T14:50:00.000+00:00,feeder,,N Current (RMS),A,20.3
601301,Woodbine Way Hakin,2023-06-17T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
601301,Woodbine Way Hakin,2023-06-17T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
601301,Woodbine Way Hakin,2023-06-17T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-17T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.78
601301,Woodbine Way Hakin,2023-06-17T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.68
601301,Woodbine Way Hakin,2023-06-17T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
601301,Woodbine Way Hakin,2023-06-17T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.24
601301,Woodbine Way Hakin,2023-06-17T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.1
601301,Woodbine Way Hakin,2023-06-17T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.97
601301,Woodbine Way Hakin,2023-06-17T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
601301,Woodbine Way Hakin,2023-06-17T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.2
601301,Woodbine Way Hakin,2023-06-17T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.1
601301,Woodbine Way Hakin,2023-06-17T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
601301,Woodbine Way Hakin,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
601301,Woodbine Way Hakin,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
601301,Woodbine Way Hakin,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.61
601301,Woodbine Way Hakin,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
601301,Woodbine Way Hakin,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.67
601301,Woodbine Way Hakin,2023-06-17T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
601301,Woodbine Way Hakin,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
601301,Woodbine Way Hakin,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
601301,Woodbine Way Hakin,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.0
601301,Woodbine Way Hakin,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
601301,Woodbine Way Hakin,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.29
601301,Woodbine Way Hakin,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.89
601301,Woodbine Way Hakin,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.9
601301,Woodbine Way Hakin,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.82
601301,Woodbine Way Hakin,2023-06-17T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
601301,Woodbine Way Hakin,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.9
601301,Woodbine Way Hakin,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
601301,Woodbine Way Hakin,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
601301,Woodbine Way Hakin,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.27
601301,Woodbine Way Hakin,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
601301,Woodbine Way Hakin,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
601301,Woodbine Way Hakin,2023-06-17T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
601301,Woodbine Way Hakin,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
601301,Woodbine Way Hakin,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-17T14:50:00.000+00:00,transformer,,Temperature,C,29.7
601301,Woodbine Way Hakin,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
601301,Woodbine Way Hakin,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
601301,Woodbine Way Hakin,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
601301,Woodbine Way Hakin,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
601301,Woodbine Way Hakin,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
601301,Woodbine Way Hakin,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
601301,Woodbine Way Hakin,2023-06-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
601301,Woodbine Way Hakin,2023-06-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
601301,Woodbine Way Hakin,2023-06-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,27.38
601301,Woodbine Way Hakin,2023-06-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,23.65
601301,Woodbine Way Hakin,2023-06-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,23.81
601301,Woodbine Way Hakin,2023-06-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
601301,Woodbine Way Hakin,2023-06-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
601301,Woodbine Way Hakin,2023-06-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
601301,Woodbine Way Hakin,2023-06-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
601301,Woodbine Way Hakin,2023-06-17T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-17T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-17T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-17T14:40:00.000+00:00,feeder,,L3 Active Power,kW,10.31
601301,Woodbine Way Hakin,2023-06-17T14:40:00.000+00:00,feeder,,L2 Active Power,kW,1.79
601301,Woodbine Way Hakin,2023-06-17T14:40:00.000+00:00,feeder,,L1 Active Power,kW,4.48
601301,Woodbine Way Hakin,2023-06-17T14:40:00.000+00:00,feeder,,N Current (RMS),A,20.8
601301,Woodbine Way Hakin,2023-06-17T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.1
601301,Woodbine Way Hakin,2023-06-17T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
601301,Woodbine Way Hakin,2023-06-17T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
601301,Woodbine Way Hakin,2023-06-17T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.02
601301,Woodbine Way Hakin,2023-06-17T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.54
601301,Woodbine Way Hakin,2023-06-17T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-17T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.09
601301,Woodbine Way Hakin,2023-06-17T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.85
601301,Woodbine Way Hakin,2023-06-17T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.18
601301,Woodbine Way Hakin,2023-06-17T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
601301,Woodbine Way Hakin,2023-06-17T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.7
601301,Woodbine Way Hakin,2023-06-17T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.7
601301,Woodbine Way Hakin,2023-06-17T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.9
601301,Woodbine Way Hakin,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
601301,Woodbine Way Hakin,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
601301,Woodbine Way Hakin,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.89
601301,Woodbine Way Hakin,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
601301,Woodbine Way Hakin,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.77
601301,Woodbine Way Hakin,2023-06-17T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,51.1
601301,Woodbine Way Hakin,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.7
601301,Woodbine Way Hakin,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.9
601301,Woodbine Way Hakin,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.16
601301,Woodbine Way Hakin,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
601301,Woodbine Way Hakin,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.77
601301,Woodbine Way Hakin,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.79
601301,Woodbine Way Hakin,2023-06-17T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
601301,Woodbine Way Hakin,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.3
601301,Woodbine Way Hakin,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
601301,Woodbine Way Hakin,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
601301,Woodbine Way Hakin,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
601301,Woodbine Way Hakin,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.63
601301,Woodbine Way Hakin,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
601301,Woodbine Way Hakin,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
601301,Woodbine Way Hakin,2023-06-17T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
601301,Woodbine Way Hakin,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
601301,Woodbine Way Hakin,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-17T14:40:00.000+00:00,transformer,,Temperature,C,29.6
601301,Woodbine Way Hakin,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
601301,Woodbine Way Hakin,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
601301,Woodbine Way Hakin,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
601301,Woodbine Way Hakin,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
601301,Woodbine Way Hakin,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
601301,Woodbine Way Hakin,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
601301,Woodbine Way Hakin,2023-06-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
601301,Woodbine Way Hakin,2023-06-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
601301,Woodbine Way Hakin,2023-06-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,22.75
601301,Woodbine Way Hakin,2023-06-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,23.83
601301,Woodbine Way Hakin,2023-06-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,34.73
601301,Woodbine Way Hakin,2023-06-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,65.4
601301,Woodbine Way Hakin,2023-06-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
601301,Woodbine Way Hakin,2023-06-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
601301,Woodbine Way Hakin,2023-06-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
601301,Woodbine Way Hakin,2023-06-17T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-17T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-17T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-17T14:30:00.000+00:00,feeder,,L3 Active Power,kW,2.05
601301,Woodbine Way Hakin,2023-06-17T14:30:00.000+00:00,feeder,,L2 Active Power,kW,1.54
601301,Woodbine Way Hakin,2023-06-17T14:30:00.000+00:00,feeder,,L1 Active Power,kW,2.04
601301,Woodbine Way Hakin,2023-06-17T14:30:00.000+00:00,feeder,,N Current (RMS),A,8.3
601301,Woodbine Way Hakin,2023-06-17T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-17T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-17T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-17T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.39
601301,Woodbine Way Hakin,2023-06-17T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.57
601301,Woodbine Way Hakin,2023-06-17T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-17T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.49
601301,Woodbine Way Hakin,2023-06-17T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.52
601301,Woodbine Way Hakin,2023-06-17T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.56
601301,Woodbine Way Hakin,2023-06-17T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-17T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.4
601301,Woodbine Way Hakin,2023-06-17T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.5
601301,Woodbine Way Hakin,2023-06-17T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
601301,Woodbine Way Hakin,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
601301,Woodbine Way Hakin,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.59
601301,Woodbine Way Hakin,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
601301,Woodbine Way Hakin,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.73
601301,Woodbine Way Hakin,2023-06-17T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.4
601301,Woodbine Way Hakin,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
601301,Woodbine Way Hakin,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
601301,Woodbine Way Hakin,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.6
601301,Woodbine Way Hakin,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.65
601301,Woodbine Way Hakin,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
601301,Woodbine Way Hakin,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.74
601301,Woodbine Way Hakin,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
601301,Woodbine Way Hakin,2023-06-17T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
601301,Woodbine Way Hakin,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
601301,Woodbine Way Hakin,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
601301,Woodbine Way Hakin,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.02
601301,Woodbine Way Hakin,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.22
601301,Woodbine Way Hakin,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
601301,Woodbine Way Hakin,2023-06-17T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
601301,Woodbine Way Hakin,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-17T14:30:00.000+00:00,transformer,,Temperature,C,29.4
601301,Woodbine Way Hakin,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
601301,Woodbine Way Hakin,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
601301,Woodbine Way Hakin,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
601301,Woodbine Way Hakin,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
601301,Woodbine Way Hakin,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
601301,Woodbine Way Hakin,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
601301,Woodbine Way Hakin,2023-06-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
601301,Woodbine Way Hakin,2023-06-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
601301,Woodbine Way Hakin,2023-06-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
601301,Woodbine Way Hakin,2023-06-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.87
601301,Woodbine Way Hakin,2023-06-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.45
601301,Woodbine Way Hakin,2023-06-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,22.5
601301,Woodbine Way Hakin,2023-06-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
601301,Woodbine Way Hakin,2023-06-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
601301,Woodbine Way Hakin,2023-06-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
601301,Woodbine Way Hakin,2023-06-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
601301,Woodbine Way Hakin,2023-06-17T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-17T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-17T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-17T14:20:00.000+00:00,feeder,,L3 Active Power,kW,3.26
601301,Woodbine Way Hakin,2023-06-17T14:20:00.000+00:00,feeder,,L2 Active Power,kW,1.41
601301,Woodbine Way Hakin,2023-06-17T14:20:00.000+00:00,feeder,,L1 Active Power,kW,1.53
601301,Woodbine Way Hakin,2023-06-17T14:20:00.000+00:00,feeder,,N Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-17T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
601301,Woodbine Way Hakin,2023-06-17T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
601301,Woodbine Way Hakin,2023-06-17T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-17T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-17T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.65
601301,Woodbine Way Hakin,2023-06-17T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-17T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.55
601301,Woodbine Way Hakin,2023-06-17T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.54
601301,Woodbine Way Hakin,2023-06-17T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.37
601301,Woodbine Way Hakin,2023-06-17T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
601301,Woodbine Way Hakin,2023-06-17T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.4
601301,Woodbine Way Hakin,2023-06-17T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-17T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
601301,Woodbine Way Hakin,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.1
601301,Woodbine Way Hakin,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
601301,Woodbine Way Hakin,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.37
601301,Woodbine Way Hakin,2023-06-17T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
601301,Woodbine Way Hakin,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
601301,Woodbine Way Hakin,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
601301,Woodbine Way Hakin,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.93
601301,Woodbine Way Hakin,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.56
601301,Woodbine Way Hakin,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.53
601301,Woodbine Way Hakin,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
601301,Woodbine Way Hakin,2023-06-17T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
601301,Woodbine Way Hakin,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
601301,Woodbine Way Hakin,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
601301,Woodbine Way Hakin,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.22
601301,Woodbine Way Hakin,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.26
601301,Woodbine Way Hakin,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.89
601301,Woodbine Way Hakin,2023-06-17T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
601301,Woodbine Way Hakin,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
601301,Woodbine Way Hakin,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-17T14:20:00.000+00:00,transformer,,Temperature,C,29.3
601301,Woodbine Way Hakin,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
601301,Woodbine Way Hakin,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
601301,Woodbine Way Hakin,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
601301,Woodbine Way Hakin,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
601301,Woodbine Way Hakin,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
601301,Woodbine Way Hakin,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
601301,Woodbine Way Hakin,2023-06-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
601301,Woodbine Way Hakin,2023-06-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
601301,Woodbine Way Hakin,2023-06-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
601301,Woodbine Way Hakin,2023-06-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.13
601301,Woodbine Way Hakin,2023-06-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.03
601301,Woodbine Way Hakin,2023-06-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,17.41
601301,Woodbine Way Hakin,2023-06-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
601301,Woodbine Way Hakin,2023-06-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
601301,Woodbine Way Hakin,2023-06-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
601301,Woodbine Way Hakin,2023-06-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
601301,Woodbine Way Hakin,2023-06-17T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-17T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-17T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-17T14:10:00.000+00:00,feeder,,L3 Active Power,kW,6.71
601301,Woodbine Way Hakin,2023-06-17T14:10:00.000+00:00,feeder,,L2 Active Power,kW,1.28
601301,Woodbine Way Hakin,2023-06-17T14:10:00.000+00:00,feeder,,L1 Active Power,kW,1.32
601301,Woodbine Way Hakin,2023-06-17T14:10:00.000+00:00,feeder,,N Current (RMS),A,20.7
601301,Woodbine Way Hakin,2023-06-17T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
601301,Woodbine Way Hakin,2023-06-17T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
601301,Woodbine Way Hakin,2023-06-17T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-17T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-17T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.69
601301,Woodbine Way Hakin,2023-06-17T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-17T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.63
601301,Woodbine Way Hakin,2023-06-17T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.6
601301,Woodbine Way Hakin,2023-06-17T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.11
601301,Woodbine Way Hakin,2023-06-17T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
601301,Woodbine Way Hakin,2023-06-17T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.9
601301,Woodbine Way Hakin,2023-06-17T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-17T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.1
601301,Woodbine Way Hakin,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.08
601301,Woodbine Way Hakin,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.7
601301,Woodbine Way Hakin,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.17
601301,Woodbine Way Hakin,2023-06-17T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
601301,Woodbine Way Hakin,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
601301,Woodbine Way Hakin,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
601301,Woodbine Way Hakin,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
601301,Woodbine Way Hakin,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
601301,Woodbine Way Hakin,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.85
601301,Woodbine Way Hakin,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.18
601301,Woodbine Way Hakin,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.82
601301,Woodbine Way Hakin,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.87
601301,Woodbine Way Hakin,2023-06-17T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
601301,Woodbine Way Hakin,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
601301,Woodbine Way Hakin,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
601301,Woodbine Way Hakin,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
601301,Woodbine Way Hakin,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.34
601301,Woodbine Way Hakin,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
601301,Woodbine Way Hakin,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
601301,Woodbine Way Hakin,2023-06-17T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
601301,Woodbine Way Hakin,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
601301,Woodbine Way Hakin,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-17T14:10:00.000+00:00,transformer,,Temperature,C,29.2
601301,Woodbine Way Hakin,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
601301,Woodbine Way Hakin,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
601301,Woodbine Way Hakin,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
601301,Woodbine Way Hakin,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
601301,Woodbine Way Hakin,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
601301,Woodbine Way Hakin,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
601301,Woodbine Way Hakin,2023-06-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
601301,Woodbine Way Hakin,2023-06-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
601301,Woodbine Way Hakin,2023-06-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
601301,Woodbine Way Hakin,2023-06-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,17.89
601301,Woodbine Way Hakin,2023-06-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,10.45
601301,Woodbine Way Hakin,2023-06-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,20.68
601301,Woodbine Way Hakin,2023-06-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
601301,Woodbine Way Hakin,2023-06-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
601301,Woodbine Way Hakin,2023-06-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
601301,Woodbine Way Hakin,2023-06-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
601301,Woodbine Way Hakin,2023-06-17T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-17T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-17T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-17T14:00:00.000+00:00,feeder,,L3 Active Power,kW,1.37
601301,Woodbine Way Hakin,2023-06-17T14:00:00.000+00:00,feeder,,L2 Active Power,kW,1.32
601301,Woodbine Way Hakin,2023-06-17T14:00:00.000+00:00,feeder,,L1 Active Power,kW,1.56
601301,Woodbine Way Hakin,2023-06-17T14:00:00.000+00:00,feeder,,N Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-17T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
601301,Woodbine Way Hakin,2023-06-17T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
601301,Woodbine Way Hakin,2023-06-17T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
601301,Woodbine Way Hakin,2023-06-17T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-17T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.85
601301,Woodbine Way Hakin,2023-06-17T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-17T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.15
601301,Woodbine Way Hakin,2023-06-17T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.38
601301,Woodbine Way Hakin,2023-06-17T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.31
601301,Woodbine Way Hakin,2023-06-17T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
601301,Woodbine Way Hakin,2023-06-17T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-17T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-17T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.9
601301,Woodbine Way Hakin,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
601301,Woodbine Way Hakin,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.64
601301,Woodbine Way Hakin,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
601301,Woodbine Way Hakin,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.39
601301,Woodbine Way Hakin,2023-06-17T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
601301,Woodbine Way Hakin,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
601301,Woodbine Way Hakin,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.7
601301,Woodbine Way Hakin,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
601301,Woodbine Way Hakin,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.5
601301,Woodbine Way Hakin,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.2
601301,Woodbine Way Hakin,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.55
601301,Woodbine Way Hakin,2023-06-17T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
601301,Woodbine Way Hakin,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
601301,Woodbine Way Hakin,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
601301,Woodbine Way Hakin,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.43
601301,Woodbine Way Hakin,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
601301,Woodbine Way Hakin,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.16
601301,Woodbine Way Hakin,2023-06-17T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
601301,Woodbine Way Hakin,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
601301,Woodbine Way Hakin,2023-06-17T14:00:00.000+00:00,transformer,,Temperature,C,29.0
601301,Woodbine Way Hakin,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
601301,Woodbine Way Hakin,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
601301,Woodbine Way Hakin,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
601301,Woodbine Way Hakin,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
601301,Woodbine Way Hakin,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
601301,Woodbine Way Hakin,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
601301,Woodbine Way Hakin,2023-06-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
601301,Woodbine Way Hakin,2023-06-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
601301,Woodbine Way Hakin,2023-06-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
601301,Woodbine Way Hakin,2023-06-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.23
601301,Woodbine Way Hakin,2023-06-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.12
601301,Woodbine Way Hakin,2023-06-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,24.98
601301,Woodbine Way Hakin,2023-06-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
601301,Woodbine Way Hakin,2023-06-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
601301,Woodbine Way Hakin,2023-06-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
601301,Woodbine Way Hakin,2023-06-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
601301,Woodbine Way Hakin,2023-06-17T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-17T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-17T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-17T13:50:00.000+00:00,feeder,,L3 Active Power,kW,2.23
601301,Woodbine Way Hakin,2023-06-17T13:50:00.000+00:00,feeder,,L2 Active Power,kW,2.82
601301,Woodbine Way Hakin,2023-06-17T13:50:00.000+00:00,feeder,,L1 Active Power,kW,2.09
601301,Woodbine Way Hakin,2023-06-17T13:50:00.000+00:00,feeder,,N Current (RMS),A,7.2
601301,Woodbine Way Hakin,2023-06-17T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-17T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-17T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
