Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-17T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-17T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.78
601301,Woodbine Way Hakin,2023-06-17T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-17T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.48
601301,Woodbine Way Hakin,2023-06-17T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.81
601301,Woodbine Way Hakin,2023-06-17T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.4
601301,Woodbine Way Hakin,2023-06-17T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-17T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-17T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
601301,Woodbine Way Hakin,2023-06-17T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
601301,Woodbine Way Hakin,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
601301,Woodbine Way Hakin,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.62
601301,Woodbine Way Hakin,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.36
601301,Woodbine Way Hakin,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
601301,Woodbine Way Hakin,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.11
601301,Woodbine Way Hakin,2023-06-17T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
601301,Woodbine Way Hakin,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
601301,Woodbine Way Hakin,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.3
601301,Woodbine Way Hakin,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
601301,Woodbine Way Hakin,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
601301,Woodbine Way Hakin,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.81
601301,Woodbine Way Hakin,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.86
601301,Woodbine Way Hakin,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.3
601301,Woodbine Way Hakin,2023-06-17T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
601301,Woodbine Way Hakin,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
601301,Woodbine Way Hakin,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
601301,Woodbine Way Hakin,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
601301,Woodbine Way Hakin,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.19
601301,Woodbine Way Hakin,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
601301,Woodbine Way Hakin,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.55
601301,Woodbine Way Hakin,2023-06-17T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
601301,Woodbine Way Hakin,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
601301,Woodbine Way Hakin,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
601301,Woodbine Way Hakin,2023-06-17T13:50:00.000+00:00,transformer,,Temperature,C,28.4
601301,Woodbine Way Hakin,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
601301,Woodbine Way Hakin,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
601301,Woodbine Way Hakin,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
601301,Woodbine Way Hakin,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
601301,Woodbine Way Hakin,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
601301,Woodbine Way Hakin,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
601301,Woodbine Way Hakin,2023-06-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
601301,Woodbine Way Hakin,2023-06-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
601301,Woodbine Way Hakin,2023-06-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
601301,Woodbine Way Hakin,2023-06-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.07
601301,Woodbine Way Hakin,2023-06-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.51
601301,Woodbine Way Hakin,2023-06-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,23.46
601301,Woodbine Way Hakin,2023-06-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
601301,Woodbine Way Hakin,2023-06-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
601301,Woodbine Way Hakin,2023-06-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
601301,Woodbine Way Hakin,2023-06-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
601301,Woodbine Way Hakin,2023-06-17T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-17T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-17T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-17T13:40:00.000+00:00,feeder,,L3 Active Power,kW,4.57
601301,Woodbine Way Hakin,2023-06-17T13:40:00.000+00:00,feeder,,L2 Active Power,kW,3.22
601301,Woodbine Way Hakin,2023-06-17T13:40:00.000+00:00,feeder,,L1 Active Power,kW,3.29
601301,Woodbine Way Hakin,2023-06-17T13:40:00.000+00:00,feeder,,N Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-17T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
601301,Woodbine Way Hakin,2023-06-17T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-17T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
601301,Woodbine Way Hakin,2023-06-17T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-17T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.02
601301,Woodbine Way Hakin,2023-06-17T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.58
601301,Woodbine Way Hakin,2023-06-17T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.82
601301,Woodbine Way Hakin,2023-06-17T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.07
601301,Woodbine Way Hakin,2023-06-17T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.16
601301,Woodbine Way Hakin,2023-06-17T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
601301,Woodbine Way Hakin,2023-06-17T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
601301,Woodbine Way Hakin,2023-06-17T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.9
601301,Woodbine Way Hakin,2023-06-17T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.0
601301,Woodbine Way Hakin,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
601301,Woodbine Way Hakin,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.14
601301,Woodbine Way Hakin,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.66
601301,Woodbine Way Hakin,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
601301,Woodbine Way Hakin,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.64
601301,Woodbine Way Hakin,2023-06-17T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
601301,Woodbine Way Hakin,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
601301,Woodbine Way Hakin,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.6
601301,Woodbine Way Hakin,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
601301,Woodbine Way Hakin,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
601301,Woodbine Way Hakin,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.2
601301,Woodbine Way Hakin,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.58
601301,Woodbine Way Hakin,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.52
601301,Woodbine Way Hakin,2023-06-17T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
601301,Woodbine Way Hakin,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
601301,Woodbine Way Hakin,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
601301,Woodbine Way Hakin,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.91
601301,Woodbine Way Hakin,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.23
601301,Woodbine Way Hakin,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.19
601301,Woodbine Way Hakin,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.81
601301,Woodbine Way Hakin,2023-06-17T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
601301,Woodbine Way Hakin,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
601301,Woodbine Way Hakin,2023-06-17T13:40:00.000+00:00,transformer,,Temperature,C,28.7
601301,Woodbine Way Hakin,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
601301,Woodbine Way Hakin,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
601301,Woodbine Way Hakin,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
601301,Woodbine Way Hakin,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
601301,Woodbine Way Hakin,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
601301,Woodbine Way Hakin,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
601301,Woodbine Way Hakin,2023-06-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
601301,Woodbine Way Hakin,2023-06-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
601301,Woodbine Way Hakin,2023-06-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
601301,Woodbine Way Hakin,2023-06-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,20.02
601301,Woodbine Way Hakin,2023-06-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,19.65
601301,Woodbine Way Hakin,2023-06-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,24.42
601301,Woodbine Way Hakin,2023-06-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
601301,Woodbine Way Hakin,2023-06-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
601301,Woodbine Way Hakin,2023-06-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
601301,Woodbine Way Hakin,2023-06-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
601301,Woodbine Way Hakin,2023-06-17T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-17T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-17T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-17T13:30:00.000+00:00,feeder,,L3 Active Power,kW,6.29
601301,Woodbine Way Hakin,2023-06-17T13:30:00.000+00:00,feeder,,L2 Active Power,kW,2.16
601301,Woodbine Way Hakin,2023-06-17T13:30:00.000+00:00,feeder,,L1 Active Power,kW,1.67
601301,Woodbine Way Hakin,2023-06-17T13:30:00.000+00:00,feeder,,N Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-17T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
601301,Woodbine Way Hakin,2023-06-17T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-17T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
601301,Woodbine Way Hakin,2023-06-17T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-17T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.25
601301,Woodbine Way Hakin,2023-06-17T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.79
601301,Woodbine Way Hakin,2023-06-17T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.78
601301,Woodbine Way Hakin,2023-06-17T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.12
601301,Woodbine Way Hakin,2023-06-17T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.22
601301,Woodbine Way Hakin,2023-06-17T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,38.6
601301,Woodbine Way Hakin,2023-06-17T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
601301,Woodbine Way Hakin,2023-06-17T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.9
601301,Woodbine Way Hakin,2023-06-17T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.3
601301,Woodbine Way Hakin,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
601301,Woodbine Way Hakin,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.88
601301,Woodbine Way Hakin,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.51
601301,Woodbine Way Hakin,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.71
601301,Woodbine Way Hakin,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.76
601301,Woodbine Way Hakin,2023-06-17T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
601301,Woodbine Way Hakin,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
601301,Woodbine Way Hakin,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.8
601301,Woodbine Way Hakin,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
601301,Woodbine Way Hakin,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
601301,Woodbine Way Hakin,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.65
601301,Woodbine Way Hakin,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.67
601301,Woodbine Way Hakin,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.39
601301,Woodbine Way Hakin,2023-06-17T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
601301,Woodbine Way Hakin,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.04
601301,Woodbine Way Hakin,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
601301,Woodbine Way Hakin,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
601301,Woodbine Way Hakin,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.59
601301,Woodbine Way Hakin,2023-06-17T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
601301,Woodbine Way Hakin,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
601301,Woodbine Way Hakin,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
601301,Woodbine Way Hakin,2023-06-17T13:30:00.000+00:00,transformer,,Temperature,C,28.6
601301,Woodbine Way Hakin,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
601301,Woodbine Way Hakin,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
601301,Woodbine Way Hakin,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
601301,Woodbine Way Hakin,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
601301,Woodbine Way Hakin,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
601301,Woodbine Way Hakin,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
601301,Woodbine Way Hakin,2023-06-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
601301,Woodbine Way Hakin,2023-06-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
601301,Woodbine Way Hakin,2023-06-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
601301,Woodbine Way Hakin,2023-06-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,14.82
601301,Woodbine Way Hakin,2023-06-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,20.78
601301,Woodbine Way Hakin,2023-06-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,33.64
601301,Woodbine Way Hakin,2023-06-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,70.9
601301,Woodbine Way Hakin,2023-06-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
601301,Woodbine Way Hakin,2023-06-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
601301,Woodbine Way Hakin,2023-06-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
601301,Woodbine Way Hakin,2023-06-17T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-17T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-17T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
601301,Woodbine Way Hakin,2023-06-17T13:20:00.000+00:00,feeder,,L3 Active Power,kW,13.88
601301,Woodbine Way Hakin,2023-06-17T13:20:00.000+00:00,feeder,,L2 Active Power,kW,3.19
601301,Woodbine Way Hakin,2023-06-17T13:20:00.000+00:00,feeder,,L1 Active Power,kW,1.56
601301,Woodbine Way Hakin,2023-06-17T13:20:00.000+00:00,feeder,,N Current (RMS),A,33.4
601301,Woodbine Way Hakin,2023-06-17T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,56.8
601301,Woodbine Way Hakin,2023-06-17T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-17T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
601301,Woodbine Way Hakin,2023-06-17T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-17T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.69
601301,Woodbine Way Hakin,2023-06-17T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
601301,Woodbine Way Hakin,2023-06-17T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.51
601301,Woodbine Way Hakin,2023-06-17T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.89
601301,Woodbine Way Hakin,2023-06-17T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.86
601301,Woodbine Way Hakin,2023-06-17T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
601301,Woodbine Way Hakin,2023-06-17T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
601301,Woodbine Way Hakin,2023-06-17T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.2
601301,Woodbine Way Hakin,2023-06-17T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.6
601301,Woodbine Way Hakin,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
601301,Woodbine Way Hakin,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.6
601301,Woodbine Way Hakin,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.94
601301,Woodbine Way Hakin,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
601301,Woodbine Way Hakin,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.24
601301,Woodbine Way Hakin,2023-06-17T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
601301,Woodbine Way Hakin,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
601301,Woodbine Way Hakin,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
601301,Woodbine Way Hakin,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.1
601301,Woodbine Way Hakin,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
601301,Woodbine Way Hakin,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.89
601301,Woodbine Way Hakin,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.76
601301,Woodbine Way Hakin,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.33
601301,Woodbine Way Hakin,2023-06-17T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
601301,Woodbine Way Hakin,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
601301,Woodbine Way Hakin,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.65
601301,Woodbine Way Hakin,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
601301,Woodbine Way Hakin,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
601301,Woodbine Way Hakin,2023-06-17T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
601301,Woodbine Way Hakin,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-17T13:20:00.000+00:00,transformer,,Temperature,C,28.3
601301,Woodbine Way Hakin,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
601301,Woodbine Way Hakin,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
601301,Woodbine Way Hakin,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
601301,Woodbine Way Hakin,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
601301,Woodbine Way Hakin,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
601301,Woodbine Way Hakin,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
601301,Woodbine Way Hakin,2023-06-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
601301,Woodbine Way Hakin,2023-06-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
601301,Woodbine Way Hakin,2023-06-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
601301,Woodbine Way Hakin,2023-06-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,24.87
601301,Woodbine Way Hakin,2023-06-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,19.01
601301,Woodbine Way Hakin,2023-06-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,26.27
601301,Woodbine Way Hakin,2023-06-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
601301,Woodbine Way Hakin,2023-06-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
601301,Woodbine Way Hakin,2023-06-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
601301,Woodbine Way Hakin,2023-06-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
601301,Woodbine Way Hakin,2023-06-17T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-17T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-17T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
601301,Woodbine Way Hakin,2023-06-17T13:10:00.000+00:00,feeder,,L3 Active Power,kW,12.9
601301,Woodbine Way Hakin,2023-06-17T13:10:00.000+00:00,feeder,,L2 Active Power,kW,1.2
601301,Woodbine Way Hakin,2023-06-17T13:10:00.000+00:00,feeder,,L1 Active Power,kW,1.61
601301,Woodbine Way Hakin,2023-06-17T13:10:00.000+00:00,feeder,,N Current (RMS),A,34.0
601301,Woodbine Way Hakin,2023-06-17T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,53.2
601301,Woodbine Way Hakin,2023-06-17T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
601301,Woodbine Way Hakin,2023-06-17T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
601301,Woodbine Way Hakin,2023-06-17T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-17T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.76
601301,Woodbine Way Hakin,2023-06-17T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
601301,Woodbine Way Hakin,2023-06-17T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.58
601301,Woodbine Way Hakin,2023-06-17T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.93
601301,Woodbine Way Hakin,2023-06-17T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.5
601301,Woodbine Way Hakin,2023-06-17T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-17T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
601301,Woodbine Way Hakin,2023-06-17T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.9
601301,Woodbine Way Hakin,2023-06-17T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.7
601301,Woodbine Way Hakin,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.54
601301,Woodbine Way Hakin,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.46
601301,Woodbine Way Hakin,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
601301,Woodbine Way Hakin,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.26
601301,Woodbine Way Hakin,2023-06-17T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
601301,Woodbine Way Hakin,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.2
601301,Woodbine Way Hakin,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.6
601301,Woodbine Way Hakin,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
601301,Woodbine Way Hakin,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
601301,Woodbine Way Hakin,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
601301,Woodbine Way Hakin,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.52
601301,Woodbine Way Hakin,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.13
601301,Woodbine Way Hakin,2023-06-17T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
601301,Woodbine Way Hakin,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
601301,Woodbine Way Hakin,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
601301,Woodbine Way Hakin,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.69
601301,Woodbine Way Hakin,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.96
601301,Woodbine Way Hakin,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.99
601301,Woodbine Way Hakin,2023-06-17T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
601301,Woodbine Way Hakin,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
601301,Woodbine Way Hakin,2023-06-17T13:10:00.000+00:00,transformer,,Temperature,C,28.3
601301,Woodbine Way Hakin,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
601301,Woodbine Way Hakin,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
601301,Woodbine Way Hakin,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
601301,Woodbine Way Hakin,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
601301,Woodbine Way Hakin,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
601301,Woodbine Way Hakin,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
601301,Woodbine Way Hakin,2023-06-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
601301,Woodbine Way Hakin,2023-06-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
601301,Woodbine Way Hakin,2023-06-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
601301,Woodbine Way Hakin,2023-06-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,25.05
601301,Woodbine Way Hakin,2023-06-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,16.74
601301,Woodbine Way Hakin,2023-06-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,22.5
601301,Woodbine Way Hakin,2023-06-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,50.7
601301,Woodbine Way Hakin,2023-06-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
601301,Woodbine Way Hakin,2023-06-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
601301,Woodbine Way Hakin,2023-06-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
601301,Woodbine Way Hakin,2023-06-17T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-17T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-17T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
601301,Woodbine Way Hakin,2023-06-17T13:00:00.000+00:00,feeder,,L3 Active Power,kW,5.91
601301,Woodbine Way Hakin,2023-06-17T13:00:00.000+00:00,feeder,,L2 Active Power,kW,1.05
601301,Woodbine Way Hakin,2023-06-17T13:00:00.000+00:00,feeder,,L1 Active Power,kW,1.88
601301,Woodbine Way Hakin,2023-06-17T13:00:00.000+00:00,feeder,,N Current (RMS),A,18.9
601301,Woodbine Way Hakin,2023-06-17T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
601301,Woodbine Way Hakin,2023-06-17T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
601301,Woodbine Way Hakin,2023-06-17T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-17T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-17T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.86
601301,Woodbine Way Hakin,2023-06-17T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.3
601301,Woodbine Way Hakin,2023-06-17T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.4
601301,Woodbine Way Hakin,2023-06-17T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.3
601301,Woodbine Way Hakin,2023-06-17T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.5
601301,Woodbine Way Hakin,2023-06-17T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-17T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-17T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.1
601301,Woodbine Way Hakin,2023-06-17T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.1
601301,Woodbine Way Hakin,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.72
601301,Woodbine Way Hakin,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.72
601301,Woodbine Way Hakin,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.6
601301,Woodbine Way Hakin,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.91
601301,Woodbine Way Hakin,2023-06-17T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
601301,Woodbine Way Hakin,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.2
601301,Woodbine Way Hakin,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
601301,Woodbine Way Hakin,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.0
601301,Woodbine Way Hakin,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
601301,Woodbine Way Hakin,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
601301,Woodbine Way Hakin,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.23
601301,Woodbine Way Hakin,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.42
601301,Woodbine Way Hakin,2023-06-17T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
601301,Woodbine Way Hakin,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
601301,Woodbine Way Hakin,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
601301,Woodbine Way Hakin,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.4
601301,Woodbine Way Hakin,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
601301,Woodbine Way Hakin,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.27
601301,Woodbine Way Hakin,2023-06-17T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
601301,Woodbine Way Hakin,2023-06-17T13:00:00.000+00:00,transformer,,Temperature,C,28.1
601301,Woodbine Way Hakin,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
601301,Woodbine Way Hakin,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
601301,Woodbine Way Hakin,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
601301,Woodbine Way Hakin,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
601301,Woodbine Way Hakin,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
601301,Woodbine Way Hakin,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
601301,Woodbine Way Hakin,2023-06-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
601301,Woodbine Way Hakin,2023-06-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
601301,Woodbine Way Hakin,2023-06-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
601301,Woodbine Way Hakin,2023-06-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,22.21
601301,Woodbine Way Hakin,2023-06-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,19.36
601301,Woodbine Way Hakin,2023-06-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,23.97
601301,Woodbine Way Hakin,2023-06-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
601301,Woodbine Way Hakin,2023-06-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
601301,Woodbine Way Hakin,2023-06-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
601301,Woodbine Way Hakin,2023-06-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
601301,Woodbine Way Hakin,2023-06-17T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-17T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-17T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
601301,Woodbine Way Hakin,2023-06-17T12:50:00.000+00:00,feeder,,L3 Active Power,kW,11.83
601301,Woodbine Way Hakin,2023-06-17T12:50:00.000+00:00,feeder,,L2 Active Power,kW,1.23
601301,Woodbine Way Hakin,2023-06-17T12:50:00.000+00:00,feeder,,L1 Active Power,kW,3.01
601301,Woodbine Way Hakin,2023-06-17T12:50:00.000+00:00,feeder,,N Current (RMS),A,30.8
601301,Woodbine Way Hakin,2023-06-17T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,48.9
601301,Woodbine Way Hakin,2023-06-17T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
601301,Woodbine Way Hakin,2023-06-17T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
601301,Woodbine Way Hakin,2023-06-17T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-17T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
601301,Woodbine Way Hakin,2023-06-17T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.89
601301,Woodbine Way Hakin,2023-06-17T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.11
601301,Woodbine Way Hakin,2023-06-17T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.67
601301,Woodbine Way Hakin,2023-06-17T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.65
601301,Woodbine Way Hakin,2023-06-17T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
601301,Woodbine Way Hakin,2023-06-17T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
601301,Woodbine Way Hakin,2023-06-17T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.9
601301,Woodbine Way Hakin,2023-06-17T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.7
601301,Woodbine Way Hakin,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
601301,Woodbine Way Hakin,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.79
601301,Woodbine Way Hakin,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.19
601301,Woodbine Way Hakin,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.9
601301,Woodbine Way Hakin,2023-06-17T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
601301,Woodbine Way Hakin,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
601301,Woodbine Way Hakin,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.3
601301,Woodbine Way Hakin,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
601301,Woodbine Way Hakin,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
601301,Woodbine Way Hakin,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
601301,Woodbine Way Hakin,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.82
601301,Woodbine Way Hakin,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.94
601301,Woodbine Way Hakin,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
601301,Woodbine Way Hakin,2023-06-17T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
601301,Woodbine Way Hakin,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
601301,Woodbine Way Hakin,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
601301,Woodbine Way Hakin,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
601301,Woodbine Way Hakin,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.33
601301,Woodbine Way Hakin,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.61
601301,Woodbine Way Hakin,2023-06-17T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
601301,Woodbine Way Hakin,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
601301,Woodbine Way Hakin,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
601301,Woodbine Way Hakin,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
601301,Woodbine Way Hakin,2023-06-17T12:50:00.000+00:00,transformer,,Temperature,C,28.0
601301,Woodbine Way Hakin,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
601301,Woodbine Way Hakin,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
601301,Woodbine Way Hakin,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
601301,Woodbine Way Hakin,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
601301,Woodbine Way Hakin,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
601301,Woodbine Way Hakin,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
601301,Woodbine Way Hakin,2023-06-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
601301,Woodbine Way Hakin,2023-06-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
601301,Woodbine Way Hakin,2023-06-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,24.54
601301,Woodbine Way Hakin,2023-06-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,29.37
601301,Woodbine Way Hakin,2023-06-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,24.93
601301,Woodbine Way Hakin,2023-06-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,38.3
601301,Woodbine Way Hakin,2023-06-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
601301,Woodbine Way Hakin,2023-06-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
601301,Woodbine Way Hakin,2023-06-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
601301,Woodbine Way Hakin,2023-06-17T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.57
601301,Woodbine Way Hakin,2023-06-17T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-17T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
601301,Woodbine Way Hakin,2023-06-17T12:40:00.000+00:00,feeder,,L3 Active Power,kW,10.21
601301,Woodbine Way Hakin,2023-06-17T12:40:00.000+00:00,feeder,,L2 Active Power,kW,1.38
601301,Woodbine Way Hakin,2023-06-17T12:40:00.000+00:00,feeder,,L1 Active Power,kW,4.65
601301,Woodbine Way Hakin,2023-06-17T12:40:00.000+00:00,feeder,,N Current (RMS),A,24.3
601301,Woodbine Way Hakin,2023-06-17T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.9
601301,Woodbine Way Hakin,2023-06-17T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
601301,Woodbine Way Hakin,2023-06-17T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
601301,Woodbine Way Hakin,2023-06-17T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-17T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
601301,Woodbine Way Hakin,2023-06-17T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.79
601301,Woodbine Way Hakin,2023-06-17T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.63
601301,Woodbine Way Hakin,2023-06-17T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.85
601301,Woodbine Way Hakin,2023-06-17T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.58
601301,Woodbine Way Hakin,2023-06-17T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
601301,Woodbine Way Hakin,2023-06-17T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
601301,Woodbine Way Hakin,2023-06-17T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-17T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.5
601301,Woodbine Way Hakin,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
601301,Woodbine Way Hakin,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.57
601301,Woodbine Way Hakin,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.38
601301,Woodbine Way Hakin,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.57
601301,Woodbine Way Hakin,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.53
601301,Woodbine Way Hakin,2023-06-17T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
601301,Woodbine Way Hakin,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
601301,Woodbine Way Hakin,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
601301,Woodbine Way Hakin,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
601301,Woodbine Way Hakin,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
601301,Woodbine Way Hakin,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
601301,Woodbine Way Hakin,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.32
601301,Woodbine Way Hakin,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.39
601301,Woodbine Way Hakin,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
601301,Woodbine Way Hakin,2023-06-17T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
601301,Woodbine Way Hakin,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.5
601301,Woodbine Way Hakin,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
601301,Woodbine Way Hakin,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.78
601301,Woodbine Way Hakin,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.8
601301,Woodbine Way Hakin,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
601301,Woodbine Way Hakin,2023-06-17T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
601301,Woodbine Way Hakin,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
601301,Woodbine Way Hakin,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
601301,Woodbine Way Hakin,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
601301,Woodbine Way Hakin,2023-06-17T12:40:00.000+00:00,transformer,,Temperature,C,27.8
601301,Woodbine Way Hakin,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
601301,Woodbine Way Hakin,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
601301,Woodbine Way Hakin,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
601301,Woodbine Way Hakin,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
601301,Woodbine Way Hakin,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
601301,Woodbine Way Hakin,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
601301,Woodbine Way Hakin,2023-06-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
