Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,20.75
601301,Woodbine Way Hakin,2023-06-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,22.99
601301,Woodbine Way Hakin,2023-06-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,27.6
601301,Woodbine Way Hakin,2023-06-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
601301,Woodbine Way Hakin,2023-06-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
601301,Woodbine Way Hakin,2023-06-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
601301,Woodbine Way Hakin,2023-06-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
601301,Woodbine Way Hakin,2023-06-17T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
601301,Woodbine Way Hakin,2023-06-17T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-17T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-17T12:30:00.000+00:00,feeder,,L3 Active Power,kW,4.41
601301,Woodbine Way Hakin,2023-06-17T12:30:00.000+00:00,feeder,,L2 Active Power,kW,1.72
601301,Woodbine Way Hakin,2023-06-17T12:30:00.000+00:00,feeder,,L1 Active Power,kW,2.51
601301,Woodbine Way Hakin,2023-06-17T12:30:00.000+00:00,feeder,,N Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-17T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
601301,Woodbine Way Hakin,2023-06-17T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
601301,Woodbine Way Hakin,2023-06-17T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-17T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-17T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
601301,Woodbine Way Hakin,2023-06-17T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-17T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.5
601301,Woodbine Way Hakin,2023-06-17T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.49
601301,Woodbine Way Hakin,2023-06-17T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.37
601301,Woodbine Way Hakin,2023-06-17T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
601301,Woodbine Way Hakin,2023-06-17T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-17T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-17T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.6
601301,Woodbine Way Hakin,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.03
601301,Woodbine Way Hakin,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.36
601301,Woodbine Way Hakin,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
601301,Woodbine Way Hakin,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.31
601301,Woodbine Way Hakin,2023-06-17T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
601301,Woodbine Way Hakin,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
601301,Woodbine Way Hakin,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.3
601301,Woodbine Way Hakin,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
601301,Woodbine Way Hakin,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
601301,Woodbine Way Hakin,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.42
601301,Woodbine Way Hakin,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.58
601301,Woodbine Way Hakin,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.74
601301,Woodbine Way Hakin,2023-06-17T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.6
601301,Woodbine Way Hakin,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
601301,Woodbine Way Hakin,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
601301,Woodbine Way Hakin,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.01
601301,Woodbine Way Hakin,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
601301,Woodbine Way Hakin,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.86
601301,Woodbine Way Hakin,2023-06-17T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
601301,Woodbine Way Hakin,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
601301,Woodbine Way Hakin,2023-06-17T12:30:00.000+00:00,transformer,,Temperature,C,27.7
601301,Woodbine Way Hakin,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
601301,Woodbine Way Hakin,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
601301,Woodbine Way Hakin,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
601301,Woodbine Way Hakin,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
601301,Woodbine Way Hakin,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
601301,Woodbine Way Hakin,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
601301,Woodbine Way Hakin,2023-06-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
601301,Woodbine Way Hakin,2023-06-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
601301,Woodbine Way Hakin,2023-06-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,16.7
601301,Woodbine Way Hakin,2023-06-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,20.04
601301,Woodbine Way Hakin,2023-06-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,27.79
601301,Woodbine Way Hakin,2023-06-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
601301,Woodbine Way Hakin,2023-06-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
601301,Woodbine Way Hakin,2023-06-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
601301,Woodbine Way Hakin,2023-06-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
601301,Woodbine Way Hakin,2023-06-17T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-17T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-17T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-17T12:20:00.000+00:00,feeder,,L3 Active Power,kW,3.16
601301,Woodbine Way Hakin,2023-06-17T12:20:00.000+00:00,feeder,,L2 Active Power,kW,3.44
601301,Woodbine Way Hakin,2023-06-17T12:20:00.000+00:00,feeder,,L1 Active Power,kW,1.65
601301,Woodbine Way Hakin,2023-06-17T12:20:00.000+00:00,feeder,,N Current (RMS),A,8.3
601301,Woodbine Way Hakin,2023-06-17T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-17T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-17T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-17T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-17T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-17T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
601301,Woodbine Way Hakin,2023-06-17T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.08
601301,Woodbine Way Hakin,2023-06-17T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.49
601301,Woodbine Way Hakin,2023-06-17T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.72
601301,Woodbine Way Hakin,2023-06-17T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.3
601301,Woodbine Way Hakin,2023-06-17T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-17T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-17T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.5
601301,Woodbine Way Hakin,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
601301,Woodbine Way Hakin,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.3
601301,Woodbine Way Hakin,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.84
601301,Woodbine Way Hakin,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.11
601301,Woodbine Way Hakin,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.37
601301,Woodbine Way Hakin,2023-06-17T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
601301,Woodbine Way Hakin,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
601301,Woodbine Way Hakin,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.5
601301,Woodbine Way Hakin,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
601301,Woodbine Way Hakin,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
601301,Woodbine Way Hakin,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
601301,Woodbine Way Hakin,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
601301,Woodbine Way Hakin,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.26
601301,Woodbine Way Hakin,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.55
601301,Woodbine Way Hakin,2023-06-17T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
601301,Woodbine Way Hakin,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
601301,Woodbine Way Hakin,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
601301,Woodbine Way Hakin,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
601301,Woodbine Way Hakin,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.45
601301,Woodbine Way Hakin,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.11
601301,Woodbine Way Hakin,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
601301,Woodbine Way Hakin,2023-06-17T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
601301,Woodbine Way Hakin,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
601301,Woodbine Way Hakin,2023-06-17T12:20:00.000+00:00,transformer,,Temperature,C,27.6
601301,Woodbine Way Hakin,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
601301,Woodbine Way Hakin,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
601301,Woodbine Way Hakin,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
601301,Woodbine Way Hakin,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
601301,Woodbine Way Hakin,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
601301,Woodbine Way Hakin,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
601301,Woodbine Way Hakin,2023-06-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
601301,Woodbine Way Hakin,2023-06-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
601301,Woodbine Way Hakin,2023-06-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
601301,Woodbine Way Hakin,2023-06-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,16.41
601301,Woodbine Way Hakin,2023-06-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,18.41
601301,Woodbine Way Hakin,2023-06-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,29.11
601301,Woodbine Way Hakin,2023-06-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
601301,Woodbine Way Hakin,2023-06-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
601301,Woodbine Way Hakin,2023-06-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
601301,Woodbine Way Hakin,2023-06-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
601301,Woodbine Way Hakin,2023-06-17T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-17T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-17T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-17T12:10:00.000+00:00,feeder,,L3 Active Power,kW,2.48
601301,Woodbine Way Hakin,2023-06-17T12:10:00.000+00:00,feeder,,L2 Active Power,kW,1.8
601301,Woodbine Way Hakin,2023-06-17T12:10:00.000+00:00,feeder,,L1 Active Power,kW,4.84
601301,Woodbine Way Hakin,2023-06-17T12:10:00.000+00:00,feeder,,N Current (RMS),A,19.1
601301,Woodbine Way Hakin,2023-06-17T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-17T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
601301,Woodbine Way Hakin,2023-06-17T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
601301,Woodbine Way Hakin,2023-06-17T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-17T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-17T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
601301,Woodbine Way Hakin,2023-06-17T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.05
601301,Woodbine Way Hakin,2023-06-17T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.23
601301,Woodbine Way Hakin,2023-06-17T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.8
601301,Woodbine Way Hakin,2023-06-17T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
601301,Woodbine Way Hakin,2023-06-17T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-17T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-17T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.7
601301,Woodbine Way Hakin,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.72
601301,Woodbine Way Hakin,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.04
601301,Woodbine Way Hakin,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.86
601301,Woodbine Way Hakin,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.36
601301,Woodbine Way Hakin,2023-06-17T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.8
601301,Woodbine Way Hakin,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
601301,Woodbine Way Hakin,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
601301,Woodbine Way Hakin,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.8
601301,Woodbine Way Hakin,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
601301,Woodbine Way Hakin,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
601301,Woodbine Way Hakin,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.9
601301,Woodbine Way Hakin,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
601301,Woodbine Way Hakin,2023-06-17T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
601301,Woodbine Way Hakin,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
601301,Woodbine Way Hakin,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
601301,Woodbine Way Hakin,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
601301,Woodbine Way Hakin,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
601301,Woodbine Way Hakin,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.23
601301,Woodbine Way Hakin,2023-06-17T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
601301,Woodbine Way Hakin,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
601301,Woodbine Way Hakin,2023-06-17T12:10:00.000+00:00,transformer,,Temperature,C,27.5
601301,Woodbine Way Hakin,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
601301,Woodbine Way Hakin,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
601301,Woodbine Way Hakin,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
601301,Woodbine Way Hakin,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
601301,Woodbine Way Hakin,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
601301,Woodbine Way Hakin,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
601301,Woodbine Way Hakin,2023-06-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
601301,Woodbine Way Hakin,2023-06-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
601301,Woodbine Way Hakin,2023-06-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.22
601301,Woodbine Way Hakin,2023-06-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,16.5
601301,Woodbine Way Hakin,2023-06-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,36.82
601301,Woodbine Way Hakin,2023-06-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,87.0
601301,Woodbine Way Hakin,2023-06-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
601301,Woodbine Way Hakin,2023-06-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
601301,Woodbine Way Hakin,2023-06-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
601301,Woodbine Way Hakin,2023-06-17T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-17T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-17T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-17T12:00:00.000+00:00,feeder,,L3 Active Power,kW,3.76
601301,Woodbine Way Hakin,2023-06-17T12:00:00.000+00:00,feeder,,L2 Active Power,kW,3.16
601301,Woodbine Way Hakin,2023-06-17T12:00:00.000+00:00,feeder,,L1 Active Power,kW,2.35
601301,Woodbine Way Hakin,2023-06-17T12:00:00.000+00:00,feeder,,N Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-17T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-17T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-17T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
601301,Woodbine Way Hakin,2023-06-17T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-17T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
601301,Woodbine Way Hakin,2023-06-17T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
601301,Woodbine Way Hakin,2023-06-17T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.91
601301,Woodbine Way Hakin,2023-06-17T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.31
601301,Woodbine Way Hakin,2023-06-17T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.24
601301,Woodbine Way Hakin,2023-06-17T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
601301,Woodbine Way Hakin,2023-06-17T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
601301,Woodbine Way Hakin,2023-06-17T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
601301,Woodbine Way Hakin,2023-06-17T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.6
601301,Woodbine Way Hakin,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
601301,Woodbine Way Hakin,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.26
601301,Woodbine Way Hakin,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.94
601301,Woodbine Way Hakin,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.26
601301,Woodbine Way Hakin,2023-06-17T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
601301,Woodbine Way Hakin,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
601301,Woodbine Way Hakin,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
601301,Woodbine Way Hakin,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.0
601301,Woodbine Way Hakin,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.5
601301,Woodbine Way Hakin,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.53
601301,Woodbine Way Hakin,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.43
601301,Woodbine Way Hakin,2023-06-17T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
601301,Woodbine Way Hakin,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
601301,Woodbine Way Hakin,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
601301,Woodbine Way Hakin,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
601301,Woodbine Way Hakin,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
601301,Woodbine Way Hakin,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.71
601301,Woodbine Way Hakin,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.18
601301,Woodbine Way Hakin,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.51
601301,Woodbine Way Hakin,2023-06-17T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
601301,Woodbine Way Hakin,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
601301,Woodbine Way Hakin,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
601301,Woodbine Way Hakin,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
601301,Woodbine Way Hakin,2023-06-17T12:00:00.000+00:00,transformer,,Temperature,C,27.3
601301,Woodbine Way Hakin,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
601301,Woodbine Way Hakin,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
601301,Woodbine Way Hakin,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
601301,Woodbine Way Hakin,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
601301,Woodbine Way Hakin,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
601301,Woodbine Way Hakin,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
601301,Woodbine Way Hakin,2023-06-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
601301,Woodbine Way Hakin,2023-06-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
601301,Woodbine Way Hakin,2023-06-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,21.15
601301,Woodbine Way Hakin,2023-06-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,30.12
601301,Woodbine Way Hakin,2023-06-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,31.8
601301,Woodbine Way Hakin,2023-06-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,58.5
601301,Woodbine Way Hakin,2023-06-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
601301,Woodbine Way Hakin,2023-06-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
601301,Woodbine Way Hakin,2023-06-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
601301,Woodbine Way Hakin,2023-06-17T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-17T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-17T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
601301,Woodbine Way Hakin,2023-06-17T11:50:00.000+00:00,feeder,,L3 Active Power,kW,3.73
601301,Woodbine Way Hakin,2023-06-17T11:50:00.000+00:00,feeder,,L2 Active Power,kW,3.22
601301,Woodbine Way Hakin,2023-06-17T11:50:00.000+00:00,feeder,,L1 Active Power,kW,3.37
601301,Woodbine Way Hakin,2023-06-17T11:50:00.000+00:00,feeder,,N Current (RMS),A,7.7
601301,Woodbine Way Hakin,2023-06-17T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
601301,Woodbine Way Hakin,2023-06-17T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-17T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
601301,Woodbine Way Hakin,2023-06-17T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-17T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.51
601301,Woodbine Way Hakin,2023-06-17T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-17T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.07
601301,Woodbine Way Hakin,2023-06-17T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.16
601301,Woodbine Way Hakin,2023-06-17T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.45
601301,Woodbine Way Hakin,2023-06-17T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
601301,Woodbine Way Hakin,2023-06-17T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
601301,Woodbine Way Hakin,2023-06-17T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-17T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.4
601301,Woodbine Way Hakin,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.77
601301,Woodbine Way Hakin,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.37
601301,Woodbine Way Hakin,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.74
601301,Woodbine Way Hakin,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.38
601301,Woodbine Way Hakin,2023-06-17T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
601301,Woodbine Way Hakin,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
601301,Woodbine Way Hakin,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
601301,Woodbine Way Hakin,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.5
601301,Woodbine Way Hakin,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
601301,Woodbine Way Hakin,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.94
601301,Woodbine Way Hakin,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.56
601301,Woodbine Way Hakin,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.93
601301,Woodbine Way Hakin,2023-06-17T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
601301,Woodbine Way Hakin,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
601301,Woodbine Way Hakin,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
601301,Woodbine Way Hakin,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
601301,Woodbine Way Hakin,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
601301,Woodbine Way Hakin,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.99
601301,Woodbine Way Hakin,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.3
601301,Woodbine Way Hakin,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
601301,Woodbine Way Hakin,2023-06-17T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
601301,Woodbine Way Hakin,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
601301,Woodbine Way Hakin,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-17T11:50:00.000+00:00,transformer,,Temperature,C,27.0
601301,Woodbine Way Hakin,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
601301,Woodbine Way Hakin,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
601301,Woodbine Way Hakin,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
601301,Woodbine Way Hakin,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
601301,Woodbine Way Hakin,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
601301,Woodbine Way Hakin,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
601301,Woodbine Way Hakin,2023-06-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
601301,Woodbine Way Hakin,2023-06-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
601301,Woodbine Way Hakin,2023-06-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,21.12
601301,Woodbine Way Hakin,2023-06-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,19.98
601301,Woodbine Way Hakin,2023-06-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,25.46
601301,Woodbine Way Hakin,2023-06-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
601301,Woodbine Way Hakin,2023-06-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
601301,Woodbine Way Hakin,2023-06-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
601301,Woodbine Way Hakin,2023-06-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
601301,Woodbine Way Hakin,2023-06-17T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-17T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-17T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-17T11:40:00.000+00:00,feeder,,L3 Active Power,kW,4.46
601301,Woodbine Way Hakin,2023-06-17T11:40:00.000+00:00,feeder,,L2 Active Power,kW,3.02
601301,Woodbine Way Hakin,2023-06-17T11:40:00.000+00:00,feeder,,L1 Active Power,kW,3.66
601301,Woodbine Way Hakin,2023-06-17T11:40:00.000+00:00,feeder,,N Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-17T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
601301,Woodbine Way Hakin,2023-06-17T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-17T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
601301,Woodbine Way Hakin,2023-06-17T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-17T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
601301,Woodbine Way Hakin,2023-06-17T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-17T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.65
601301,Woodbine Way Hakin,2023-06-17T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.96
601301,Woodbine Way Hakin,2023-06-17T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.07
601301,Woodbine Way Hakin,2023-06-17T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-17T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
601301,Woodbine Way Hakin,2023-06-17T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
601301,Woodbine Way Hakin,2023-06-17T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.9
601301,Woodbine Way Hakin,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
601301,Woodbine Way Hakin,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.69
601301,Woodbine Way Hakin,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.33
601301,Woodbine Way Hakin,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.44
601301,Woodbine Way Hakin,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.12
601301,Woodbine Way Hakin,2023-06-17T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
601301,Woodbine Way Hakin,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
601301,Woodbine Way Hakin,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
601301,Woodbine Way Hakin,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.6
601301,Woodbine Way Hakin,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
601301,Woodbine Way Hakin,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.23
601301,Woodbine Way Hakin,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.43
601301,Woodbine Way Hakin,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.17
601301,Woodbine Way Hakin,2023-06-17T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
601301,Woodbine Way Hakin,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
601301,Woodbine Way Hakin,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
601301,Woodbine Way Hakin,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
601301,Woodbine Way Hakin,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.93
601301,Woodbine Way Hakin,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
601301,Woodbine Way Hakin,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
601301,Woodbine Way Hakin,2023-06-17T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
601301,Woodbine Way Hakin,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
601301,Woodbine Way Hakin,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
601301,Woodbine Way Hakin,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-17T11:40:00.000+00:00,transformer,,Temperature,C,27.0
601301,Woodbine Way Hakin,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
601301,Woodbine Way Hakin,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
601301,Woodbine Way Hakin,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
601301,Woodbine Way Hakin,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
601301,Woodbine Way Hakin,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
601301,Woodbine Way Hakin,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
601301,Woodbine Way Hakin,2023-06-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
601301,Woodbine Way Hakin,2023-06-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.75
601301,Woodbine Way Hakin,2023-06-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,22.54
601301,Woodbine Way Hakin,2023-06-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,21.69
601301,Woodbine Way Hakin,2023-06-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
601301,Woodbine Way Hakin,2023-06-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
601301,Woodbine Way Hakin,2023-06-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
601301,Woodbine Way Hakin,2023-06-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
601301,Woodbine Way Hakin,2023-06-17T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-17T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-17T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-17T11:30:00.000+00:00,feeder,,L3 Active Power,kW,2.54
601301,Woodbine Way Hakin,2023-06-17T11:30:00.000+00:00,feeder,,L2 Active Power,kW,6.82
601301,Woodbine Way Hakin,2023-06-17T11:30:00.000+00:00,feeder,,L1 Active Power,kW,2.17
601301,Woodbine Way Hakin,2023-06-17T11:30:00.000+00:00,feeder,,N Current (RMS),A,23.2
601301,Woodbine Way Hakin,2023-06-17T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
601301,Woodbine Way Hakin,2023-06-17T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.5
601301,Woodbine Way Hakin,2023-06-17T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-17T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-17T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
601301,Woodbine Way Hakin,2023-06-17T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-17T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.06
601301,Woodbine Way Hakin,2023-06-17T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.25
601301,Woodbine Way Hakin,2023-06-17T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.57
601301,Woodbine Way Hakin,2023-06-17T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
601301,Woodbine Way Hakin,2023-06-17T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
601301,Woodbine Way Hakin,2023-06-17T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.3
601301,Woodbine Way Hakin,2023-06-17T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.4
601301,Woodbine Way Hakin,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
601301,Woodbine Way Hakin,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.32
601301,Woodbine Way Hakin,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
601301,Woodbine Way Hakin,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.04
601301,Woodbine Way Hakin,2023-06-17T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
601301,Woodbine Way Hakin,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
601301,Woodbine Way Hakin,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
601301,Woodbine Way Hakin,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.4
601301,Woodbine Way Hakin,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
601301,Woodbine Way Hakin,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
601301,Woodbine Way Hakin,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.04
601301,Woodbine Way Hakin,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
601301,Woodbine Way Hakin,2023-06-17T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
601301,Woodbine Way Hakin,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
601301,Woodbine Way Hakin,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.4
601301,Woodbine Way Hakin,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.19
601301,Woodbine Way Hakin,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
601301,Woodbine Way Hakin,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
601301,Woodbine Way Hakin,2023-06-17T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
601301,Woodbine Way Hakin,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
601301,Woodbine Way Hakin,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-17T11:30:00.000+00:00,transformer,,Temperature,C,26.9
601301,Woodbine Way Hakin,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
601301,Woodbine Way Hakin,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
601301,Woodbine Way Hakin,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
601301,Woodbine Way Hakin,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
601301,Woodbine Way Hakin,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
601301,Woodbine Way Hakin,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
601301,Woodbine Way Hakin,2023-06-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
601301,Woodbine Way Hakin,2023-06-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,13.07
601301,Woodbine Way Hakin,2023-06-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,29.76
601301,Woodbine Way Hakin,2023-06-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,22.92
601301,Woodbine Way Hakin,2023-06-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
601301,Woodbine Way Hakin,2023-06-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
601301,Woodbine Way Hakin,2023-06-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
601301,Woodbine Way Hakin,2023-06-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
601301,Woodbine Way Hakin,2023-06-17T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-17T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-17T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-17T11:20:00.000+00:00,feeder,,L3 Active Power,kW,2.31
601301,Woodbine Way Hakin,2023-06-17T11:20:00.000+00:00,feeder,,L2 Active Power,kW,3.33
601301,Woodbine Way Hakin,2023-06-17T11:20:00.000+00:00,feeder,,L1 Active Power,kW,2.01
601301,Woodbine Way Hakin,2023-06-17T11:20:00.000+00:00,feeder,,N Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-17T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-17T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
601301,Woodbine Way Hakin,2023-06-17T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-17T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-17T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-17T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-17T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.69
601301,Woodbine Way Hakin,2023-06-17T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.02
601301,Woodbine Way Hakin,2023-06-17T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.37
601301,Woodbine Way Hakin,2023-06-17T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
601301,Woodbine Way Hakin,2023-06-17T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.4
601301,Woodbine Way Hakin,2023-06-17T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.5
601301,Woodbine Way Hakin,2023-06-17T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.9
601301,Woodbine Way Hakin,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.43
601301,Woodbine Way Hakin,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
601301,Woodbine Way Hakin,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.38
601301,Woodbine Way Hakin,2023-06-17T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
601301,Woodbine Way Hakin,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
601301,Woodbine Way Hakin,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.6
601301,Woodbine Way Hakin,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.23
601301,Woodbine Way Hakin,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.74
601301,Woodbine Way Hakin,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.13
601301,Woodbine Way Hakin,2023-06-17T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
601301,Woodbine Way Hakin,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
601301,Woodbine Way Hakin,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
