Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
601301,Woodbine Way Hakin,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.63
601301,Woodbine Way Hakin,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.29
601301,Woodbine Way Hakin,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.76
601301,Woodbine Way Hakin,2023-06-17T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
601301,Woodbine Way Hakin,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
601301,Woodbine Way Hakin,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
601301,Woodbine Way Hakin,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
601301,Woodbine Way Hakin,2023-06-17T11:20:00.000+00:00,transformer,,Temperature,C,26.8
601301,Woodbine Way Hakin,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
601301,Woodbine Way Hakin,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
601301,Woodbine Way Hakin,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
601301,Woodbine Way Hakin,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
601301,Woodbine Way Hakin,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
601301,Woodbine Way Hakin,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
601301,Woodbine Way Hakin,2023-06-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
601301,Woodbine Way Hakin,2023-06-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
601301,Woodbine Way Hakin,2023-06-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,20.29
601301,Woodbine Way Hakin,2023-06-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,25.75
601301,Woodbine Way Hakin,2023-06-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,25.66
601301,Woodbine Way Hakin,2023-06-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
601301,Woodbine Way Hakin,2023-06-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
601301,Woodbine Way Hakin,2023-06-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
601301,Woodbine Way Hakin,2023-06-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
601301,Woodbine Way Hakin,2023-06-17T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-17T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-17T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
601301,Woodbine Way Hakin,2023-06-17T11:10:00.000+00:00,feeder,,L3 Active Power,kW,1.54
601301,Woodbine Way Hakin,2023-06-17T11:10:00.000+00:00,feeder,,L2 Active Power,kW,1.91
601301,Woodbine Way Hakin,2023-06-17T11:10:00.000+00:00,feeder,,L1 Active Power,kW,3.73
601301,Woodbine Way Hakin,2023-06-17T11:10:00.000+00:00,feeder,,N Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-17T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-17T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-17T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-17T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-17T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-17T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.6
601301,Woodbine Way Hakin,2023-06-17T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.35
601301,Woodbine Way Hakin,2023-06-17T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.02
601301,Woodbine Way Hakin,2023-06-17T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.61
601301,Woodbine Way Hakin,2023-06-17T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
601301,Woodbine Way Hakin,2023-06-17T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.6
601301,Woodbine Way Hakin,2023-06-17T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.9
601301,Woodbine Way Hakin,2023-06-17T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.6
601301,Woodbine Way Hakin,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.44
601301,Woodbine Way Hakin,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.25
601301,Woodbine Way Hakin,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.46
601301,Woodbine Way Hakin,2023-06-17T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
601301,Woodbine Way Hakin,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
601301,Woodbine Way Hakin,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.1
601301,Woodbine Way Hakin,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.9
601301,Woodbine Way Hakin,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
601301,Woodbine Way Hakin,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
601301,Woodbine Way Hakin,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.79
601301,Woodbine Way Hakin,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
601301,Woodbine Way Hakin,2023-06-17T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
601301,Woodbine Way Hakin,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
601301,Woodbine Way Hakin,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
601301,Woodbine Way Hakin,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.08
601301,Woodbine Way Hakin,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
601301,Woodbine Way Hakin,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
601301,Woodbine Way Hakin,2023-06-17T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
601301,Woodbine Way Hakin,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
601301,Woodbine Way Hakin,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-17T11:10:00.000+00:00,transformer,,Temperature,C,26.6
601301,Woodbine Way Hakin,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
601301,Woodbine Way Hakin,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
601301,Woodbine Way Hakin,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
601301,Woodbine Way Hakin,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
601301,Woodbine Way Hakin,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
601301,Woodbine Way Hakin,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
601301,Woodbine Way Hakin,2023-06-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
601301,Woodbine Way Hakin,2023-06-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
601301,Woodbine Way Hakin,2023-06-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
601301,Woodbine Way Hakin,2023-06-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.7
601301,Woodbine Way Hakin,2023-06-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,27.16
601301,Woodbine Way Hakin,2023-06-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,24.86
601301,Woodbine Way Hakin,2023-06-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
601301,Woodbine Way Hakin,2023-06-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
601301,Woodbine Way Hakin,2023-06-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
601301,Woodbine Way Hakin,2023-06-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
601301,Woodbine Way Hakin,2023-06-17T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-17T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-17T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.47
601301,Woodbine Way Hakin,2023-06-17T11:00:00.000+00:00,feeder,,L3 Active Power,kW,2.47
601301,Woodbine Way Hakin,2023-06-17T11:00:00.000+00:00,feeder,,L2 Active Power,kW,3.64
601301,Woodbine Way Hakin,2023-06-17T11:00:00.000+00:00,feeder,,L1 Active Power,kW,2.58
601301,Woodbine Way Hakin,2023-06-17T11:00:00.000+00:00,feeder,,N Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-17T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-17T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
601301,Woodbine Way Hakin,2023-06-17T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-17T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-17T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-17T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
601301,Woodbine Way Hakin,2023-06-17T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.18
601301,Woodbine Way Hakin,2023-06-17T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.27
601301,Woodbine Way Hakin,2023-06-17T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.05
601301,Woodbine Way Hakin,2023-06-17T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.6
601301,Woodbine Way Hakin,2023-06-17T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.1
601301,Woodbine Way Hakin,2023-06-17T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-17T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.0
601301,Woodbine Way Hakin,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
601301,Woodbine Way Hakin,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.42
601301,Woodbine Way Hakin,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.43
601301,Woodbine Way Hakin,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.28
601301,Woodbine Way Hakin,2023-06-17T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,60.4
601301,Woodbine Way Hakin,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
601301,Woodbine Way Hakin,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,92.8
601301,Woodbine Way Hakin,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.8
601301,Woodbine Way Hakin,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
601301,Woodbine Way Hakin,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.4
601301,Woodbine Way Hakin,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.02
601301,Woodbine Way Hakin,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.48
601301,Woodbine Way Hakin,2023-06-17T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
601301,Woodbine Way Hakin,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
601301,Woodbine Way Hakin,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.91
601301,Woodbine Way Hakin,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.99
601301,Woodbine Way Hakin,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
601301,Woodbine Way Hakin,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.85
601301,Woodbine Way Hakin,2023-06-17T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
601301,Woodbine Way Hakin,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
601301,Woodbine Way Hakin,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
601301,Woodbine Way Hakin,2023-06-17T11:00:00.000+00:00,transformer,,Temperature,C,26.5
601301,Woodbine Way Hakin,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
601301,Woodbine Way Hakin,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
601301,Woodbine Way Hakin,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
601301,Woodbine Way Hakin,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
601301,Woodbine Way Hakin,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
601301,Woodbine Way Hakin,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
601301,Woodbine Way Hakin,2023-06-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
601301,Woodbine Way Hakin,2023-06-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
601301,Woodbine Way Hakin,2023-06-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
601301,Woodbine Way Hakin,2023-06-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,27.47
601301,Woodbine Way Hakin,2023-06-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,35.85
601301,Woodbine Way Hakin,2023-06-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,27.25
601301,Woodbine Way Hakin,2023-06-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,59.1
601301,Woodbine Way Hakin,2023-06-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
601301,Woodbine Way Hakin,2023-06-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
601301,Woodbine Way Hakin,2023-06-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
601301,Woodbine Way Hakin,2023-06-17T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-17T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-17T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.5
601301,Woodbine Way Hakin,2023-06-17T10:50:00.000+00:00,feeder,,L3 Active Power,kW,1.72
601301,Woodbine Way Hakin,2023-06-17T10:50:00.000+00:00,feeder,,L2 Active Power,kW,5.71
601301,Woodbine Way Hakin,2023-06-17T10:50:00.000+00:00,feeder,,L1 Active Power,kW,2.88
601301,Woodbine Way Hakin,2023-06-17T10:50:00.000+00:00,feeder,,N Current (RMS),A,17.4
601301,Woodbine Way Hakin,2023-06-17T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
601301,Woodbine Way Hakin,2023-06-17T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
601301,Woodbine Way Hakin,2023-06-17T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
601301,Woodbine Way Hakin,2023-06-17T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-17T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-17T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-17T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.05
601301,Woodbine Way Hakin,2023-06-17T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.75
601301,Woodbine Way Hakin,2023-06-17T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.81
601301,Woodbine Way Hakin,2023-06-17T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
601301,Woodbine Way Hakin,2023-06-17T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.0
601301,Woodbine Way Hakin,2023-06-17T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
601301,Woodbine Way Hakin,2023-06-17T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.9
601301,Woodbine Way Hakin,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
601301,Woodbine Way Hakin,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
601301,Woodbine Way Hakin,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.57
601301,Woodbine Way Hakin,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
601301,Woodbine Way Hakin,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.34
601301,Woodbine Way Hakin,2023-06-17T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
601301,Woodbine Way Hakin,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
601301,Woodbine Way Hakin,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
601301,Woodbine Way Hakin,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
601301,Woodbine Way Hakin,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
601301,Woodbine Way Hakin,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
601301,Woodbine Way Hakin,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
601301,Woodbine Way Hakin,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.27
601301,Woodbine Way Hakin,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.93
601301,Woodbine Way Hakin,2023-06-17T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
601301,Woodbine Way Hakin,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
601301,Woodbine Way Hakin,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
601301,Woodbine Way Hakin,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.42
601301,Woodbine Way Hakin,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
601301,Woodbine Way Hakin,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
601301,Woodbine Way Hakin,2023-06-17T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
601301,Woodbine Way Hakin,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.3
601301,Woodbine Way Hakin,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-17T10:50:00.000+00:00,transformer,,Temperature,C,26.4
601301,Woodbine Way Hakin,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
601301,Woodbine Way Hakin,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
601301,Woodbine Way Hakin,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
601301,Woodbine Way Hakin,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
601301,Woodbine Way Hakin,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
601301,Woodbine Way Hakin,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
601301,Woodbine Way Hakin,2023-06-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
601301,Woodbine Way Hakin,2023-06-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
601301,Woodbine Way Hakin,2023-06-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,25.21
601301,Woodbine Way Hakin,2023-06-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,20.9
601301,Woodbine Way Hakin,2023-06-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,21.07
601301,Woodbine Way Hakin,2023-06-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
601301,Woodbine Way Hakin,2023-06-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
601301,Woodbine Way Hakin,2023-06-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
601301,Woodbine Way Hakin,2023-06-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
601301,Woodbine Way Hakin,2023-06-17T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-17T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-17T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.71
601301,Woodbine Way Hakin,2023-06-17T10:40:00.000+00:00,feeder,,L3 Active Power,kW,1.48
601301,Woodbine Way Hakin,2023-06-17T10:40:00.000+00:00,feeder,,L2 Active Power,kW,5.09
601301,Woodbine Way Hakin,2023-06-17T10:40:00.000+00:00,feeder,,L1 Active Power,kW,1.58
601301,Woodbine Way Hakin,2023-06-17T10:40:00.000+00:00,feeder,,N Current (RMS),A,20.1
601301,Woodbine Way Hakin,2023-06-17T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-17T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
601301,Woodbine Way Hakin,2023-06-17T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
601301,Woodbine Way Hakin,2023-06-17T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-17T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.45
601301,Woodbine Way Hakin,2023-06-17T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-17T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.21
601301,Woodbine Way Hakin,2023-06-17T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.06
601301,Woodbine Way Hakin,2023-06-17T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.3
601301,Woodbine Way Hakin,2023-06-17T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-17T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-17T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
601301,Woodbine Way Hakin,2023-06-17T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.8
601301,Woodbine Way Hakin,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
601301,Woodbine Way Hakin,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
601301,Woodbine Way Hakin,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.69
601301,Woodbine Way Hakin,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.93
601301,Woodbine Way Hakin,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.77
601301,Woodbine Way Hakin,2023-06-17T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,46.6
601301,Woodbine Way Hakin,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
601301,Woodbine Way Hakin,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.2
601301,Woodbine Way Hakin,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.0
601301,Woodbine Way Hakin,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
601301,Woodbine Way Hakin,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
601301,Woodbine Way Hakin,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
601301,Woodbine Way Hakin,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.4
601301,Woodbine Way Hakin,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.89
601301,Woodbine Way Hakin,2023-06-17T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
601301,Woodbine Way Hakin,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.0
601301,Woodbine Way Hakin,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.4
601301,Woodbine Way Hakin,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
601301,Woodbine Way Hakin,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
601301,Woodbine Way Hakin,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.25
601301,Woodbine Way Hakin,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.13
601301,Woodbine Way Hakin,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
601301,Woodbine Way Hakin,2023-06-17T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
601301,Woodbine Way Hakin,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
601301,Woodbine Way Hakin,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.6
601301,Woodbine Way Hakin,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-17T10:40:00.000+00:00,transformer,,Temperature,C,26.3
601301,Woodbine Way Hakin,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
601301,Woodbine Way Hakin,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
601301,Woodbine Way Hakin,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
601301,Woodbine Way Hakin,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
601301,Woodbine Way Hakin,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
601301,Woodbine Way Hakin,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
601301,Woodbine Way Hakin,2023-06-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
601301,Woodbine Way Hakin,2023-06-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
601301,Woodbine Way Hakin,2023-06-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
601301,Woodbine Way Hakin,2023-06-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.41
601301,Woodbine Way Hakin,2023-06-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,43.62
601301,Woodbine Way Hakin,2023-06-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,34.43
601301,Woodbine Way Hakin,2023-06-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,96.3
601301,Woodbine Way Hakin,2023-06-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
601301,Woodbine Way Hakin,2023-06-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.9
601301,Woodbine Way Hakin,2023-06-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
601301,Woodbine Way Hakin,2023-06-17T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-17T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-17T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
601301,Woodbine Way Hakin,2023-06-17T10:30:00.000+00:00,feeder,,L3 Active Power,kW,1.57
601301,Woodbine Way Hakin,2023-06-17T10:30:00.000+00:00,feeder,,L2 Active Power,kW,2.94
601301,Woodbine Way Hakin,2023-06-17T10:30:00.000+00:00,feeder,,L1 Active Power,kW,1.43
601301,Woodbine Way Hakin,2023-06-17T10:30:00.000+00:00,feeder,,N Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-17T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-17T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-17T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
601301,Woodbine Way Hakin,2023-06-17T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-17T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.55
601301,Woodbine Way Hakin,2023-06-17T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-17T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.75
601301,Woodbine Way Hakin,2023-06-17T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.5
601301,Woodbine Way Hakin,2023-06-17T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.87
601301,Woodbine Way Hakin,2023-06-17T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
601301,Woodbine Way Hakin,2023-06-17T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
601301,Woodbine Way Hakin,2023-06-17T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-17T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.2
601301,Woodbine Way Hakin,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.75
601301,Woodbine Way Hakin,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.93
601301,Woodbine Way Hakin,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.1
601301,Woodbine Way Hakin,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.06
601301,Woodbine Way Hakin,2023-06-17T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.8
601301,Woodbine Way Hakin,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
601301,Woodbine Way Hakin,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.2
601301,Woodbine Way Hakin,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
601301,Woodbine Way Hakin,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
601301,Woodbine Way Hakin,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.69
601301,Woodbine Way Hakin,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.65
601301,Woodbine Way Hakin,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.33
601301,Woodbine Way Hakin,2023-06-17T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
601301,Woodbine Way Hakin,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
601301,Woodbine Way Hakin,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
601301,Woodbine Way Hakin,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
601301,Woodbine Way Hakin,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
601301,Woodbine Way Hakin,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.12
601301,Woodbine Way Hakin,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
601301,Woodbine Way Hakin,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
601301,Woodbine Way Hakin,2023-06-17T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
601301,Woodbine Way Hakin,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
601301,Woodbine Way Hakin,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
601301,Woodbine Way Hakin,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
601301,Woodbine Way Hakin,2023-06-17T10:30:00.000+00:00,transformer,,Temperature,C,26.2
601301,Woodbine Way Hakin,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
601301,Woodbine Way Hakin,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
601301,Woodbine Way Hakin,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
601301,Woodbine Way Hakin,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
601301,Woodbine Way Hakin,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
601301,Woodbine Way Hakin,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
601301,Woodbine Way Hakin,2023-06-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
601301,Woodbine Way Hakin,2023-06-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
601301,Woodbine Way Hakin,2023-06-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,13.06
601301,Woodbine Way Hakin,2023-06-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,28.39
601301,Woodbine Way Hakin,2023-06-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,22.06
601301,Woodbine Way Hakin,2023-06-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,62.9
601301,Woodbine Way Hakin,2023-06-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
601301,Woodbine Way Hakin,2023-06-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
601301,Woodbine Way Hakin,2023-06-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
601301,Woodbine Way Hakin,2023-06-17T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-17T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-17T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-17T10:20:00.000+00:00,feeder,,L3 Active Power,kW,2.2
601301,Woodbine Way Hakin,2023-06-17T10:20:00.000+00:00,feeder,,L2 Active Power,kW,1.11
601301,Woodbine Way Hakin,2023-06-17T10:20:00.000+00:00,feeder,,L1 Active Power,kW,2.37
601301,Woodbine Way Hakin,2023-06-17T10:20:00.000+00:00,feeder,,N Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-17T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-17T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
601301,Woodbine Way Hakin,2023-06-17T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-17T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-17T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.54
601301,Woodbine Way Hakin,2023-06-17T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.58
601301,Woodbine Way Hakin,2023-06-17T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.36
601301,Woodbine Way Hakin,2023-06-17T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.94
601301,Woodbine Way Hakin,2023-06-17T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.13
601301,Woodbine Way Hakin,2023-06-17T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,41.9
601301,Woodbine Way Hakin,2023-06-17T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-17T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
601301,Woodbine Way Hakin,2023-06-17T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.5
601301,Woodbine Way Hakin,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.82
601301,Woodbine Way Hakin,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.77
601301,Woodbine Way Hakin,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.67
601301,Woodbine Way Hakin,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.71
601301,Woodbine Way Hakin,2023-06-17T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
601301,Woodbine Way Hakin,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.9
601301,Woodbine Way Hakin,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
601301,Woodbine Way Hakin,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
601301,Woodbine Way Hakin,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.48
601301,Woodbine Way Hakin,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.49
601301,Woodbine Way Hakin,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
601301,Woodbine Way Hakin,2023-06-17T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
601301,Woodbine Way Hakin,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
601301,Woodbine Way Hakin,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.39
601301,Woodbine Way Hakin,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
601301,Woodbine Way Hakin,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
601301,Woodbine Way Hakin,2023-06-17T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
601301,Woodbine Way Hakin,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
601301,Woodbine Way Hakin,2023-06-17T10:20:00.000+00:00,transformer,,Temperature,C,26.2
601301,Woodbine Way Hakin,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
601301,Woodbine Way Hakin,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
601301,Woodbine Way Hakin,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
601301,Woodbine Way Hakin,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
601301,Woodbine Way Hakin,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
601301,Woodbine Way Hakin,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
601301,Woodbine Way Hakin,2023-06-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
601301,Woodbine Way Hakin,2023-06-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
601301,Woodbine Way Hakin,2023-06-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,17.21
601301,Woodbine Way Hakin,2023-06-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.72
601301,Woodbine Way Hakin,2023-06-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,31.52
601301,Woodbine Way Hakin,2023-06-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,60.3
601301,Woodbine Way Hakin,2023-06-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
601301,Woodbine Way Hakin,2023-06-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
601301,Woodbine Way Hakin,2023-06-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
601301,Woodbine Way Hakin,2023-06-17T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-17T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-17T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
601301,Woodbine Way Hakin,2023-06-17T10:10:00.000+00:00,feeder,,L3 Active Power,kW,1.77
601301,Woodbine Way Hakin,2023-06-17T10:10:00.000+00:00,feeder,,L2 Active Power,kW,1.15
601301,Woodbine Way Hakin,2023-06-17T10:10:00.000+00:00,feeder,,L1 Active Power,kW,1.91
601301,Woodbine Way Hakin,2023-06-17T10:10:00.000+00:00,feeder,,N Current (RMS),A,7.9
601301,Woodbine Way Hakin,2023-06-17T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
601301,Woodbine Way Hakin,2023-06-17T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
601301,Woodbine Way Hakin,2023-06-17T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-17T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
601301,Woodbine Way Hakin,2023-06-17T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.75
601301,Woodbine Way Hakin,2023-06-17T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-17T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.87
601301,Woodbine Way Hakin,2023-06-17T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.27
601301,Woodbine Way Hakin,2023-06-17T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.28
601301,Woodbine Way Hakin,2023-06-17T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.7
601301,Woodbine Way Hakin,2023-06-17T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-17T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
601301,Woodbine Way Hakin,2023-06-17T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.2
601301,Woodbine Way Hakin,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.57
601301,Woodbine Way Hakin,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.36
601301,Woodbine Way Hakin,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.01
601301,Woodbine Way Hakin,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.87
601301,Woodbine Way Hakin,2023-06-17T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
601301,Woodbine Way Hakin,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
601301,Woodbine Way Hakin,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
601301,Woodbine Way Hakin,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
601301,Woodbine Way Hakin,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.3
601301,Woodbine Way Hakin,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.2
601301,Woodbine Way Hakin,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.11
601301,Woodbine Way Hakin,2023-06-17T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
601301,Woodbine Way Hakin,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
601301,Woodbine Way Hakin,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
601301,Woodbine Way Hakin,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
601301,Woodbine Way Hakin,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
601301,Woodbine Way Hakin,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.35
601301,Woodbine Way Hakin,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.49
601301,Woodbine Way Hakin,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
601301,Woodbine Way Hakin,2023-06-17T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
601301,Woodbine Way Hakin,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
601301,Woodbine Way Hakin,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
601301,Woodbine Way Hakin,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
601301,Woodbine Way Hakin,2023-06-17T10:10:00.000+00:00,transformer,,Temperature,C,26.1
601301,Woodbine Way Hakin,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
601301,Woodbine Way Hakin,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
601301,Woodbine Way Hakin,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
601301,Woodbine Way Hakin,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
601301,Woodbine Way Hakin,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
601301,Woodbine Way Hakin,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
601301,Woodbine Way Hakin,2023-06-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
601301,Woodbine Way Hakin,2023-06-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
601301,Woodbine Way Hakin,2023-06-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,13.65
601301,Woodbine Way Hakin,2023-06-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,21.12
601301,Woodbine Way Hakin,2023-06-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,28.33
601301,Woodbine Way Hakin,2023-06-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,58.5
601301,Woodbine Way Hakin,2023-06-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
601301,Woodbine Way Hakin,2023-06-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
601301,Woodbine Way Hakin,2023-06-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
601301,Woodbine Way Hakin,2023-06-17T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-17T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-17T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.42
601301,Woodbine Way Hakin,2023-06-17T10:00:00.000+00:00,feeder,,L3 Active Power,kW,1.28
601301,Woodbine Way Hakin,2023-06-17T10:00:00.000+00:00,feeder,,L2 Active Power,kW,1.2
601301,Woodbine Way Hakin,2023-06-17T10:00:00.000+00:00,feeder,,L1 Active Power,kW,2.41
601301,Woodbine Way Hakin,2023-06-17T10:00:00.000+00:00,feeder,,N Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-17T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
601301,Woodbine Way Hakin,2023-06-17T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
601301,Woodbine Way Hakin,2023-06-17T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-17T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-17T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
601301,Woodbine Way Hakin,2023-06-17T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-17T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.69
601301,Woodbine Way Hakin,2023-06-17T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.78
601301,Woodbine Way Hakin,2023-06-17T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.94
601301,Woodbine Way Hakin,2023-06-17T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
601301,Woodbine Way Hakin,2023-06-17T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
601301,Woodbine Way Hakin,2023-06-17T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-17T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.2
601301,Woodbine Way Hakin,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.72
