Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
601301,Woodbine Way Hakin,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.24
601301,Woodbine Way Hakin,2023-06-17T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
601301,Woodbine Way Hakin,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
601301,Woodbine Way Hakin,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
601301,Woodbine Way Hakin,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
601301,Woodbine Way Hakin,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
601301,Woodbine Way Hakin,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
601301,Woodbine Way Hakin,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.24
601301,Woodbine Way Hakin,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.03
601301,Woodbine Way Hakin,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.18
601301,Woodbine Way Hakin,2023-06-17T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
601301,Woodbine Way Hakin,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
601301,Woodbine Way Hakin,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
601301,Woodbine Way Hakin,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.43
601301,Woodbine Way Hakin,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.52
601301,Woodbine Way Hakin,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.05
601301,Woodbine Way Hakin,2023-06-17T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,53.3
601301,Woodbine Way Hakin,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.8
601301,Woodbine Way Hakin,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
601301,Woodbine Way Hakin,2023-06-17T10:00:00.000+00:00,transformer,,Temperature,C,26.0
601301,Woodbine Way Hakin,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
601301,Woodbine Way Hakin,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
601301,Woodbine Way Hakin,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
601301,Woodbine Way Hakin,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
601301,Woodbine Way Hakin,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
601301,Woodbine Way Hakin,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
601301,Woodbine Way Hakin,2023-06-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
601301,Woodbine Way Hakin,2023-06-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
601301,Woodbine Way Hakin,2023-06-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,15.37
601301,Woodbine Way Hakin,2023-06-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,29.53
601301,Woodbine Way Hakin,2023-06-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,24.83
601301,Woodbine Way Hakin,2023-06-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
601301,Woodbine Way Hakin,2023-06-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
601301,Woodbine Way Hakin,2023-06-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
601301,Woodbine Way Hakin,2023-06-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
601301,Woodbine Way Hakin,2023-06-17T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-17T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-17T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.62
601301,Woodbine Way Hakin,2023-06-17T09:50:00.000+00:00,feeder,,L3 Active Power,kW,1.08
601301,Woodbine Way Hakin,2023-06-17T09:50:00.000+00:00,feeder,,L2 Active Power,kW,1.23
601301,Woodbine Way Hakin,2023-06-17T09:50:00.000+00:00,feeder,,L1 Active Power,kW,3.44
601301,Woodbine Way Hakin,2023-06-17T09:50:00.000+00:00,feeder,,N Current (RMS),A,11.9
601301,Woodbine Way Hakin,2023-06-17T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
601301,Woodbine Way Hakin,2023-06-17T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
601301,Woodbine Way Hakin,2023-06-17T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
601301,Woodbine Way Hakin,2023-06-17T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-17T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-17T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-17T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.66
601301,Woodbine Way Hakin,2023-06-17T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.81
601301,Woodbine Way Hakin,2023-06-17T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.08
601301,Woodbine Way Hakin,2023-06-17T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
601301,Woodbine Way Hakin,2023-06-17T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-17T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-17T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.2
601301,Woodbine Way Hakin,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.72
601301,Woodbine Way Hakin,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
601301,Woodbine Way Hakin,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.09
601301,Woodbine Way Hakin,2023-06-17T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
601301,Woodbine Way Hakin,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.1
601301,Woodbine Way Hakin,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
601301,Woodbine Way Hakin,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
601301,Woodbine Way Hakin,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
601301,Woodbine Way Hakin,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.79
601301,Woodbine Way Hakin,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.79
601301,Woodbine Way Hakin,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.11
601301,Woodbine Way Hakin,2023-06-17T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
601301,Woodbine Way Hakin,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
601301,Woodbine Way Hakin,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
601301,Woodbine Way Hakin,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
601301,Woodbine Way Hakin,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.39
601301,Woodbine Way Hakin,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.48
601301,Woodbine Way Hakin,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
601301,Woodbine Way Hakin,2023-06-17T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
601301,Woodbine Way Hakin,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.3
601301,Woodbine Way Hakin,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
601301,Woodbine Way Hakin,2023-06-17T09:50:00.000+00:00,transformer,,Temperature,C,25.7
601301,Woodbine Way Hakin,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
601301,Woodbine Way Hakin,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
601301,Woodbine Way Hakin,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
601301,Woodbine Way Hakin,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
601301,Woodbine Way Hakin,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
601301,Woodbine Way Hakin,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
601301,Woodbine Way Hakin,2023-06-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
601301,Woodbine Way Hakin,2023-06-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,21.64
601301,Woodbine Way Hakin,2023-06-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,21.28
601301,Woodbine Way Hakin,2023-06-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,23.64
601301,Woodbine Way Hakin,2023-06-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
601301,Woodbine Way Hakin,2023-06-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
601301,Woodbine Way Hakin,2023-06-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
601301,Woodbine Way Hakin,2023-06-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
601301,Woodbine Way Hakin,2023-06-17T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-17T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-17T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
601301,Woodbine Way Hakin,2023-06-17T09:40:00.000+00:00,feeder,,L3 Active Power,kW,1.74
601301,Woodbine Way Hakin,2023-06-17T09:40:00.000+00:00,feeder,,L2 Active Power,kW,4.27
601301,Woodbine Way Hakin,2023-06-17T09:40:00.000+00:00,feeder,,L1 Active Power,kW,1.91
601301,Woodbine Way Hakin,2023-06-17T09:40:00.000+00:00,feeder,,N Current (RMS),A,14.5
601301,Woodbine Way Hakin,2023-06-17T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-17T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
601301,Woodbine Way Hakin,2023-06-17T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-17T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-17T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
601301,Woodbine Way Hakin,2023-06-17T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-17T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.39
601301,Woodbine Way Hakin,2023-06-17T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.7
601301,Woodbine Way Hakin,2023-06-17T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.25
601301,Woodbine Way Hakin,2023-06-17T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.6
601301,Woodbine Way Hakin,2023-06-17T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-17T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
601301,Woodbine Way Hakin,2023-06-17T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.8
601301,Woodbine Way Hakin,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.84
601301,Woodbine Way Hakin,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
601301,Woodbine Way Hakin,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.31
601301,Woodbine Way Hakin,2023-06-17T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
601301,Woodbine Way Hakin,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
601301,Woodbine Way Hakin,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
601301,Woodbine Way Hakin,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
601301,Woodbine Way Hakin,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.91
601301,Woodbine Way Hakin,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.09
601301,Woodbine Way Hakin,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.03
601301,Woodbine Way Hakin,2023-06-17T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
601301,Woodbine Way Hakin,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.9
601301,Woodbine Way Hakin,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
601301,Woodbine Way Hakin,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
601301,Woodbine Way Hakin,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
601301,Woodbine Way Hakin,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.92
601301,Woodbine Way Hakin,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.27
601301,Woodbine Way Hakin,2023-06-17T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
601301,Woodbine Way Hakin,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
601301,Woodbine Way Hakin,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
601301,Woodbine Way Hakin,2023-06-17T09:40:00.000+00:00,transformer,,Temperature,C,26.0
601301,Woodbine Way Hakin,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
601301,Woodbine Way Hakin,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
601301,Woodbine Way Hakin,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
601301,Woodbine Way Hakin,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
601301,Woodbine Way Hakin,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
601301,Woodbine Way Hakin,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
601301,Woodbine Way Hakin,2023-06-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
601301,Woodbine Way Hakin,2023-06-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
601301,Woodbine Way Hakin,2023-06-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,12.92
601301,Woodbine Way Hakin,2023-06-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,22.11
601301,Woodbine Way Hakin,2023-06-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,33.77
601301,Woodbine Way Hakin,2023-06-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
601301,Woodbine Way Hakin,2023-06-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
601301,Woodbine Way Hakin,2023-06-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
601301,Woodbine Way Hakin,2023-06-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
601301,Woodbine Way Hakin,2023-06-17T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-17T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-17T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-17T09:30:00.000+00:00,feeder,,L3 Active Power,kW,1.65
601301,Woodbine Way Hakin,2023-06-17T09:30:00.000+00:00,feeder,,L2 Active Power,kW,1.66
601301,Woodbine Way Hakin,2023-06-17T09:30:00.000+00:00,feeder,,L1 Active Power,kW,3.31
601301,Woodbine Way Hakin,2023-06-17T09:30:00.000+00:00,feeder,,N Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-17T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
601301,Woodbine Way Hakin,2023-06-17T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
601301,Woodbine Way Hakin,2023-06-17T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-17T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-17T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
601301,Woodbine Way Hakin,2023-06-17T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-17T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.21
601301,Woodbine Way Hakin,2023-06-17T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.41
601301,Woodbine Way Hakin,2023-06-17T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.46
601301,Woodbine Way Hakin,2023-06-17T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-17T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-17T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.9
601301,Woodbine Way Hakin,2023-06-17T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.7
601301,Woodbine Way Hakin,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.49
601301,Woodbine Way Hakin,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.74
601301,Woodbine Way Hakin,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.22
601301,Woodbine Way Hakin,2023-06-17T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
601301,Woodbine Way Hakin,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
601301,Woodbine Way Hakin,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
601301,Woodbine Way Hakin,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.8
601301,Woodbine Way Hakin,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.97
601301,Woodbine Way Hakin,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.31
601301,Woodbine Way Hakin,2023-06-17T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
601301,Woodbine Way Hakin,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.8
601301,Woodbine Way Hakin,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
601301,Woodbine Way Hakin,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.48
601301,Woodbine Way Hakin,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
601301,Woodbine Way Hakin,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.38
601301,Woodbine Way Hakin,2023-06-17T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
601301,Woodbine Way Hakin,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
601301,Woodbine Way Hakin,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
601301,Woodbine Way Hakin,2023-06-17T09:30:00.000+00:00,transformer,,Temperature,C,25.9
601301,Woodbine Way Hakin,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
601301,Woodbine Way Hakin,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
601301,Woodbine Way Hakin,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
601301,Woodbine Way Hakin,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
601301,Woodbine Way Hakin,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
601301,Woodbine Way Hakin,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
601301,Woodbine Way Hakin,2023-06-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
601301,Woodbine Way Hakin,2023-06-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,11.62
601301,Woodbine Way Hakin,2023-06-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.44
601301,Woodbine Way Hakin,2023-06-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,28.68
601301,Woodbine Way Hakin,2023-06-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,48.1
601301,Woodbine Way Hakin,2023-06-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
601301,Woodbine Way Hakin,2023-06-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
601301,Woodbine Way Hakin,2023-06-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
601301,Woodbine Way Hakin,2023-06-17T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-17T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-17T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-17T09:20:00.000+00:00,feeder,,L3 Active Power,kW,2.49
601301,Woodbine Way Hakin,2023-06-17T09:20:00.000+00:00,feeder,,L2 Active Power,kW,1.13
601301,Woodbine Way Hakin,2023-06-17T09:20:00.000+00:00,feeder,,L1 Active Power,kW,3.06
601301,Woodbine Way Hakin,2023-06-17T09:20:00.000+00:00,feeder,,N Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-17T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-17T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
601301,Woodbine Way Hakin,2023-06-17T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
601301,Woodbine Way Hakin,2023-06-17T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-17T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-17T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-17T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.19
601301,Woodbine Way Hakin,2023-06-17T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.54
601301,Woodbine Way Hakin,2023-06-17T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.97
601301,Woodbine Way Hakin,2023-06-17T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
601301,Woodbine Way Hakin,2023-06-17T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
601301,Woodbine Way Hakin,2023-06-17T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.1
601301,Woodbine Way Hakin,2023-06-17T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.2
601301,Woodbine Way Hakin,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
601301,Woodbine Way Hakin,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.96
601301,Woodbine Way Hakin,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
601301,Woodbine Way Hakin,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.02
601301,Woodbine Way Hakin,2023-06-17T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
601301,Woodbine Way Hakin,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
601301,Woodbine Way Hakin,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
601301,Woodbine Way Hakin,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
601301,Woodbine Way Hakin,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
601301,Woodbine Way Hakin,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
601301,Woodbine Way Hakin,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.66
601301,Woodbine Way Hakin,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.87
601301,Woodbine Way Hakin,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.46
601301,Woodbine Way Hakin,2023-06-17T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
601301,Woodbine Way Hakin,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
601301,Woodbine Way Hakin,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
601301,Woodbine Way Hakin,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.43
601301,Woodbine Way Hakin,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
601301,Woodbine Way Hakin,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.82
601301,Woodbine Way Hakin,2023-06-17T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
601301,Woodbine Way Hakin,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
601301,Woodbine Way Hakin,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
601301,Woodbine Way Hakin,2023-06-17T09:20:00.000+00:00,transformer,,Temperature,C,25.9
601301,Woodbine Way Hakin,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
601301,Woodbine Way Hakin,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
601301,Woodbine Way Hakin,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
601301,Woodbine Way Hakin,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
601301,Woodbine Way Hakin,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
601301,Woodbine Way Hakin,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
601301,Woodbine Way Hakin,2023-06-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
601301,Woodbine Way Hakin,2023-06-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.72
601301,Woodbine Way Hakin,2023-06-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,21.98
601301,Woodbine Way Hakin,2023-06-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,25.33
601301,Woodbine Way Hakin,2023-06-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
601301,Woodbine Way Hakin,2023-06-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
601301,Woodbine Way Hakin,2023-06-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
601301,Woodbine Way Hakin,2023-06-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
601301,Woodbine Way Hakin,2023-06-17T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-17T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-17T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-17T09:10:00.000+00:00,feeder,,L3 Active Power,kW,1.77
601301,Woodbine Way Hakin,2023-06-17T09:10:00.000+00:00,feeder,,L2 Active Power,kW,1.27
601301,Woodbine Way Hakin,2023-06-17T09:10:00.000+00:00,feeder,,L1 Active Power,kW,1.45
601301,Woodbine Way Hakin,2023-06-17T09:10:00.000+00:00,feeder,,N Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-17T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-17T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
601301,Woodbine Way Hakin,2023-06-17T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-17T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-17T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-17T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-17T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.49
601301,Woodbine Way Hakin,2023-06-17T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.69
601301,Woodbine Way Hakin,2023-06-17T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.5
601301,Woodbine Way Hakin,2023-06-17T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
601301,Woodbine Way Hakin,2023-06-17T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-17T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.7
601301,Woodbine Way Hakin,2023-06-17T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.5
601301,Woodbine Way Hakin,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
601301,Woodbine Way Hakin,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
601301,Woodbine Way Hakin,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
601301,Woodbine Way Hakin,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
601301,Woodbine Way Hakin,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.52
601301,Woodbine Way Hakin,2023-06-17T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
601301,Woodbine Way Hakin,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
601301,Woodbine Way Hakin,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
601301,Woodbine Way Hakin,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
601301,Woodbine Way Hakin,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.67
601301,Woodbine Way Hakin,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.51
601301,Woodbine Way Hakin,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.5
601301,Woodbine Way Hakin,2023-06-17T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.8
601301,Woodbine Way Hakin,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
601301,Woodbine Way Hakin,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
601301,Woodbine Way Hakin,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
601301,Woodbine Way Hakin,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
601301,Woodbine Way Hakin,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
601301,Woodbine Way Hakin,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.61
601301,Woodbine Way Hakin,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.21
601301,Woodbine Way Hakin,2023-06-17T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
601301,Woodbine Way Hakin,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
601301,Woodbine Way Hakin,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
601301,Woodbine Way Hakin,2023-06-17T09:10:00.000+00:00,transformer,,Temperature,C,25.9
601301,Woodbine Way Hakin,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
601301,Woodbine Way Hakin,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
601301,Woodbine Way Hakin,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
601301,Woodbine Way Hakin,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
601301,Woodbine Way Hakin,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
601301,Woodbine Way Hakin,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
601301,Woodbine Way Hakin,2023-06-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
601301,Woodbine Way Hakin,2023-06-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,19.71
601301,Woodbine Way Hakin,2023-06-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,21.52
601301,Woodbine Way Hakin,2023-06-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,23.17
601301,Woodbine Way Hakin,2023-06-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
601301,Woodbine Way Hakin,2023-06-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
601301,Woodbine Way Hakin,2023-06-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
601301,Woodbine Way Hakin,2023-06-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
601301,Woodbine Way Hakin,2023-06-17T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-17T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-17T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-17T09:00:00.000+00:00,feeder,,L3 Active Power,kW,1.59
601301,Woodbine Way Hakin,2023-06-17T09:00:00.000+00:00,feeder,,L2 Active Power,kW,1.93
601301,Woodbine Way Hakin,2023-06-17T09:00:00.000+00:00,feeder,,L1 Active Power,kW,6.46
601301,Woodbine Way Hakin,2023-06-17T09:00:00.000+00:00,feeder,,N Current (RMS),A,20.3
601301,Woodbine Way Hakin,2023-06-17T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
601301,Woodbine Way Hakin,2023-06-17T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-17T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
601301,Woodbine Way Hakin,2023-06-17T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-17T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-17T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-17T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.4
601301,Woodbine Way Hakin,2023-06-17T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.66
601301,Woodbine Way Hakin,2023-06-17T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.56
601301,Woodbine Way Hakin,2023-06-17T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
601301,Woodbine Way Hakin,2023-06-17T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
601301,Woodbine Way Hakin,2023-06-17T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
601301,Woodbine Way Hakin,2023-06-17T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
601301,Woodbine Way Hakin,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.42
601301,Woodbine Way Hakin,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.79
601301,Woodbine Way Hakin,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.51
601301,Woodbine Way Hakin,2023-06-17T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
601301,Woodbine Way Hakin,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.2
601301,Woodbine Way Hakin,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
601301,Woodbine Way Hakin,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.4
601301,Woodbine Way Hakin,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.17
601301,Woodbine Way Hakin,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.64
601301,Woodbine Way Hakin,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
601301,Woodbine Way Hakin,2023-06-17T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
601301,Woodbine Way Hakin,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.3
601301,Woodbine Way Hakin,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
601301,Woodbine Way Hakin,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.2
601301,Woodbine Way Hakin,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
601301,Woodbine Way Hakin,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.85
601301,Woodbine Way Hakin,2023-06-17T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
601301,Woodbine Way Hakin,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
601301,Woodbine Way Hakin,2023-06-17T09:00:00.000+00:00,transformer,,Temperature,C,25.8
601301,Woodbine Way Hakin,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
601301,Woodbine Way Hakin,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
601301,Woodbine Way Hakin,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
601301,Woodbine Way Hakin,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
601301,Woodbine Way Hakin,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
601301,Woodbine Way Hakin,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
601301,Woodbine Way Hakin,2023-06-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
601301,Woodbine Way Hakin,2023-06-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
601301,Woodbine Way Hakin,2023-06-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
601301,Woodbine Way Hakin,2023-06-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,17.79
601301,Woodbine Way Hakin,2023-06-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.15
601301,Woodbine Way Hakin,2023-06-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,28.54
601301,Woodbine Way Hakin,2023-06-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
601301,Woodbine Way Hakin,2023-06-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
601301,Woodbine Way Hakin,2023-06-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
601301,Woodbine Way Hakin,2023-06-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
601301,Woodbine Way Hakin,2023-06-17T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-17T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-17T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-17T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.68
601301,Woodbine Way Hakin,2023-06-17T08:50:00.000+00:00,feeder,,L2 Active Power,kW,4.05
601301,Woodbine Way Hakin,2023-06-17T08:50:00.000+00:00,feeder,,L1 Active Power,kW,4.97
601301,Woodbine Way Hakin,2023-06-17T08:50:00.000+00:00,feeder,,N Current (RMS),A,18.7
601301,Woodbine Way Hakin,2023-06-17T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
601301,Woodbine Way Hakin,2023-06-17T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
601301,Woodbine Way Hakin,2023-06-17T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
601301,Woodbine Way Hakin,2023-06-17T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-17T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-17T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-17T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.58
601301,Woodbine Way Hakin,2023-06-17T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.18
601301,Woodbine Way Hakin,2023-06-17T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.53
601301,Woodbine Way Hakin,2023-06-17T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.1
601301,Woodbine Way Hakin,2023-06-17T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-17T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-17T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.2
601301,Woodbine Way Hakin,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
601301,Woodbine Way Hakin,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.75
601301,Woodbine Way Hakin,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.03
601301,Woodbine Way Hakin,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.26
601301,Woodbine Way Hakin,2023-06-17T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
601301,Woodbine Way Hakin,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
601301,Woodbine Way Hakin,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
601301,Woodbine Way Hakin,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
601301,Woodbine Way Hakin,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.74
601301,Woodbine Way Hakin,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.18
601301,Woodbine Way Hakin,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.51
601301,Woodbine Way Hakin,2023-06-17T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
601301,Woodbine Way Hakin,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
601301,Woodbine Way Hakin,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
601301,Woodbine Way Hakin,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
601301,Woodbine Way Hakin,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
601301,Woodbine Way Hakin,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
601301,Woodbine Way Hakin,2023-06-17T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-17T08:50:00.000+00:00,transformer,,Temperature,C,25.8
601301,Woodbine Way Hakin,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
601301,Woodbine Way Hakin,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
601301,Woodbine Way Hakin,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
601301,Woodbine Way Hakin,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
601301,Woodbine Way Hakin,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
601301,Woodbine Way Hakin,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
601301,Woodbine Way Hakin,2023-06-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
601301,Woodbine Way Hakin,2023-06-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
601301,Woodbine Way Hakin,2023-06-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
601301,Woodbine Way Hakin,2023-06-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,15.86
601301,Woodbine Way Hakin,2023-06-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.58
601301,Woodbine Way Hakin,2023-06-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,25.06
601301,Woodbine Way Hakin,2023-06-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
601301,Woodbine Way Hakin,2023-06-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
601301,Woodbine Way Hakin,2023-06-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
601301,Woodbine Way Hakin,2023-06-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
601301,Woodbine Way Hakin,2023-06-17T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-17T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-17T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-17T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.59
601301,Woodbine Way Hakin,2023-06-17T08:40:00.000+00:00,feeder,,L2 Active Power,kW,1.73
601301,Woodbine Way Hakin,2023-06-17T08:40:00.000+00:00,feeder,,L1 Active Power,kW,1.46
601301,Woodbine Way Hakin,2023-06-17T08:40:00.000+00:00,feeder,,N Current (RMS),A,7.9
