Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-17T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
601301,Woodbine Way Hakin,2023-06-17T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
601301,Woodbine Way Hakin,2023-06-17T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-17T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-17T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-17T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-17T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.57
601301,Woodbine Way Hakin,2023-06-17T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.13
601301,Woodbine Way Hakin,2023-06-17T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.33
601301,Woodbine Way Hakin,2023-06-17T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.1
601301,Woodbine Way Hakin,2023-06-17T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-17T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
601301,Woodbine Way Hakin,2023-06-17T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.7
601301,Woodbine Way Hakin,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
601301,Woodbine Way Hakin,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.79
601301,Woodbine Way Hakin,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.14
601301,Woodbine Way Hakin,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.82
601301,Woodbine Way Hakin,2023-06-17T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
601301,Woodbine Way Hakin,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
601301,Woodbine Way Hakin,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
601301,Woodbine Way Hakin,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
601301,Woodbine Way Hakin,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.64
601301,Woodbine Way Hakin,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.56
601301,Woodbine Way Hakin,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.61
601301,Woodbine Way Hakin,2023-06-17T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
601301,Woodbine Way Hakin,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
601301,Woodbine Way Hakin,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
601301,Woodbine Way Hakin,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
601301,Woodbine Way Hakin,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
601301,Woodbine Way Hakin,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
601301,Woodbine Way Hakin,2023-06-17T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-17T08:40:00.000+00:00,transformer,,Temperature,C,25.9
601301,Woodbine Way Hakin,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
601301,Woodbine Way Hakin,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
601301,Woodbine Way Hakin,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
601301,Woodbine Way Hakin,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
601301,Woodbine Way Hakin,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
601301,Woodbine Way Hakin,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
601301,Woodbine Way Hakin,2023-06-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
601301,Woodbine Way Hakin,2023-06-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.68
601301,Woodbine Way Hakin,2023-06-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.34
601301,Woodbine Way Hakin,2023-06-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,25.23
601301,Woodbine Way Hakin,2023-06-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
601301,Woodbine Way Hakin,2023-06-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
601301,Woodbine Way Hakin,2023-06-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
601301,Woodbine Way Hakin,2023-06-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
601301,Woodbine Way Hakin,2023-06-17T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-17T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-17T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-17T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.64
601301,Woodbine Way Hakin,2023-06-17T08:30:00.000+00:00,feeder,,L2 Active Power,kW,1.87
601301,Woodbine Way Hakin,2023-06-17T08:30:00.000+00:00,feeder,,L1 Active Power,kW,1.31
601301,Woodbine Way Hakin,2023-06-17T08:30:00.000+00:00,feeder,,N Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-17T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
601301,Woodbine Way Hakin,2023-06-17T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-17T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
601301,Woodbine Way Hakin,2023-06-17T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-17T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-17T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-17T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.96
601301,Woodbine Way Hakin,2023-06-17T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.5
601301,Woodbine Way Hakin,2023-06-17T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.77
601301,Woodbine Way Hakin,2023-06-17T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,37.2
601301,Woodbine Way Hakin,2023-06-17T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
601301,Woodbine Way Hakin,2023-06-17T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
601301,Woodbine Way Hakin,2023-06-17T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.6
601301,Woodbine Way Hakin,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.59
601301,Woodbine Way Hakin,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.24
601301,Woodbine Way Hakin,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.41
601301,Woodbine Way Hakin,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.07
601301,Woodbine Way Hakin,2023-06-17T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
601301,Woodbine Way Hakin,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
601301,Woodbine Way Hakin,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
601301,Woodbine Way Hakin,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
601301,Woodbine Way Hakin,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
601301,Woodbine Way Hakin,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
601301,Woodbine Way Hakin,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.48
601301,Woodbine Way Hakin,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.39
601301,Woodbine Way Hakin,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.22
601301,Woodbine Way Hakin,2023-06-17T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.0
601301,Woodbine Way Hakin,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
601301,Woodbine Way Hakin,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.15
601301,Woodbine Way Hakin,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
601301,Woodbine Way Hakin,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
601301,Woodbine Way Hakin,2023-06-17T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
601301,Woodbine Way Hakin,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
601301,Woodbine Way Hakin,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
601301,Woodbine Way Hakin,2023-06-17T08:30:00.000+00:00,transformer,,Temperature,C,25.8
601301,Woodbine Way Hakin,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
601301,Woodbine Way Hakin,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
601301,Woodbine Way Hakin,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
601301,Woodbine Way Hakin,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
601301,Woodbine Way Hakin,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
601301,Woodbine Way Hakin,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
601301,Woodbine Way Hakin,2023-06-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
601301,Woodbine Way Hakin,2023-06-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
601301,Woodbine Way Hakin,2023-06-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
601301,Woodbine Way Hakin,2023-06-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.47
601301,Woodbine Way Hakin,2023-06-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,26.8
601301,Woodbine Way Hakin,2023-06-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,26.61
601301,Woodbine Way Hakin,2023-06-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
601301,Woodbine Way Hakin,2023-06-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
601301,Woodbine Way Hakin,2023-06-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
601301,Woodbine Way Hakin,2023-06-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
601301,Woodbine Way Hakin,2023-06-17T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-17T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-17T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-17T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.84
601301,Woodbine Way Hakin,2023-06-17T08:20:00.000+00:00,feeder,,L2 Active Power,kW,1.9
601301,Woodbine Way Hakin,2023-06-17T08:20:00.000+00:00,feeder,,L1 Active Power,kW,1.66
601301,Woodbine Way Hakin,2023-06-17T08:20:00.000+00:00,feeder,,N Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-17T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
601301,Woodbine Way Hakin,2023-06-17T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-17T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
601301,Woodbine Way Hakin,2023-06-17T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-17T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-17T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-17T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.34
601301,Woodbine Way Hakin,2023-06-17T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.28
601301,Woodbine Way Hakin,2023-06-17T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.24
601301,Woodbine Way Hakin,2023-06-17T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.8
601301,Woodbine Way Hakin,2023-06-17T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-17T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.8
601301,Woodbine Way Hakin,2023-06-17T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
601301,Woodbine Way Hakin,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
601301,Woodbine Way Hakin,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.72
601301,Woodbine Way Hakin,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.71
601301,Woodbine Way Hakin,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
601301,Woodbine Way Hakin,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.66
601301,Woodbine Way Hakin,2023-06-17T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
601301,Woodbine Way Hakin,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
601301,Woodbine Way Hakin,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
601301,Woodbine Way Hakin,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
601301,Woodbine Way Hakin,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
601301,Woodbine Way Hakin,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.59
601301,Woodbine Way Hakin,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.11
601301,Woodbine Way Hakin,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.45
601301,Woodbine Way Hakin,2023-06-17T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
601301,Woodbine Way Hakin,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.3
601301,Woodbine Way Hakin,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
601301,Woodbine Way Hakin,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
601301,Woodbine Way Hakin,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
601301,Woodbine Way Hakin,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.37
601301,Woodbine Way Hakin,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
601301,Woodbine Way Hakin,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
601301,Woodbine Way Hakin,2023-06-17T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
601301,Woodbine Way Hakin,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
601301,Woodbine Way Hakin,2023-06-17T08:20:00.000+00:00,transformer,,Temperature,C,25.8
601301,Woodbine Way Hakin,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
601301,Woodbine Way Hakin,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
601301,Woodbine Way Hakin,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
601301,Woodbine Way Hakin,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
601301,Woodbine Way Hakin,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
601301,Woodbine Way Hakin,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
601301,Woodbine Way Hakin,2023-06-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
601301,Woodbine Way Hakin,2023-06-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
601301,Woodbine Way Hakin,2023-06-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.86
601301,Woodbine Way Hakin,2023-06-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,27.15
601301,Woodbine Way Hakin,2023-06-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.85
601301,Woodbine Way Hakin,2023-06-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,47.1
601301,Woodbine Way Hakin,2023-06-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
601301,Woodbine Way Hakin,2023-06-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
601301,Woodbine Way Hakin,2023-06-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
601301,Woodbine Way Hakin,2023-06-17T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-17T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-17T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-17T08:10:00.000+00:00,feeder,,L3 Active Power,kW,1.18
601301,Woodbine Way Hakin,2023-06-17T08:10:00.000+00:00,feeder,,L2 Active Power,kW,1.52
601301,Woodbine Way Hakin,2023-06-17T08:10:00.000+00:00,feeder,,L1 Active Power,kW,2.33
601301,Woodbine Way Hakin,2023-06-17T08:10:00.000+00:00,feeder,,N Current (RMS),A,7.9
601301,Woodbine Way Hakin,2023-06-17T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
601301,Woodbine Way Hakin,2023-06-17T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
601301,Woodbine Way Hakin,2023-06-17T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-17T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-17T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-17T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
601301,Woodbine Way Hakin,2023-06-17T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.64
601301,Woodbine Way Hakin,2023-06-17T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.67
601301,Woodbine Way Hakin,2023-06-17T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.2
601301,Woodbine Way Hakin,2023-06-17T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
601301,Woodbine Way Hakin,2023-06-17T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-17T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.5
601301,Woodbine Way Hakin,2023-06-17T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.1
601301,Woodbine Way Hakin,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
601301,Woodbine Way Hakin,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.67
601301,Woodbine Way Hakin,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.42
601301,Woodbine Way Hakin,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
601301,Woodbine Way Hakin,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.82
601301,Woodbine Way Hakin,2023-06-17T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
601301,Woodbine Way Hakin,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
601301,Woodbine Way Hakin,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
601301,Woodbine Way Hakin,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
601301,Woodbine Way Hakin,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.49
601301,Woodbine Way Hakin,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.85
601301,Woodbine Way Hakin,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.56
601301,Woodbine Way Hakin,2023-06-17T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
601301,Woodbine Way Hakin,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
601301,Woodbine Way Hakin,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
601301,Woodbine Way Hakin,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
601301,Woodbine Way Hakin,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
601301,Woodbine Way Hakin,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
601301,Woodbine Way Hakin,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
601301,Woodbine Way Hakin,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
601301,Woodbine Way Hakin,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.05
601301,Woodbine Way Hakin,2023-06-17T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
601301,Woodbine Way Hakin,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
601301,Woodbine Way Hakin,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
601301,Woodbine Way Hakin,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.1
601301,Woodbine Way Hakin,2023-06-17T08:10:00.000+00:00,transformer,,Temperature,C,25.8
601301,Woodbine Way Hakin,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
601301,Woodbine Way Hakin,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
601301,Woodbine Way Hakin,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
601301,Woodbine Way Hakin,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
601301,Woodbine Way Hakin,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
601301,Woodbine Way Hakin,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
601301,Woodbine Way Hakin,2023-06-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
601301,Woodbine Way Hakin,2023-06-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
601301,Woodbine Way Hakin,2023-06-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
601301,Woodbine Way Hakin,2023-06-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,17.12
601301,Woodbine Way Hakin,2023-06-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.48
601301,Woodbine Way Hakin,2023-06-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,22.97
601301,Woodbine Way Hakin,2023-06-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
601301,Woodbine Way Hakin,2023-06-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
601301,Woodbine Way Hakin,2023-06-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
601301,Woodbine Way Hakin,2023-06-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
601301,Woodbine Way Hakin,2023-06-17T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-17T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-17T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-17T08:00:00.000+00:00,feeder,,L3 Active Power,kW,1.37
601301,Woodbine Way Hakin,2023-06-17T08:00:00.000+00:00,feeder,,L2 Active Power,kW,3.37
601301,Woodbine Way Hakin,2023-06-17T08:00:00.000+00:00,feeder,,L1 Active Power,kW,3.04
601301,Woodbine Way Hakin,2023-06-17T08:00:00.000+00:00,feeder,,N Current (RMS),A,12.7
601301,Woodbine Way Hakin,2023-06-17T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
601301,Woodbine Way Hakin,2023-06-17T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-17T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
601301,Woodbine Way Hakin,2023-06-17T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-17T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
601301,Woodbine Way Hakin,2023-06-17T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-17T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.32
601301,Woodbine Way Hakin,2023-06-17T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.72
601301,Woodbine Way Hakin,2023-06-17T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.24
601301,Woodbine Way Hakin,2023-06-17T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.4
601301,Woodbine Way Hakin,2023-06-17T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-17T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-17T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.8
601301,Woodbine Way Hakin,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
601301,Woodbine Way Hakin,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.09
601301,Woodbine Way Hakin,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
601301,Woodbine Way Hakin,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.58
601301,Woodbine Way Hakin,2023-06-17T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
601301,Woodbine Way Hakin,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
601301,Woodbine Way Hakin,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
601301,Woodbine Way Hakin,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
601301,Woodbine Way Hakin,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
601301,Woodbine Way Hakin,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
601301,Woodbine Way Hakin,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.43
601301,Woodbine Way Hakin,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.6
601301,Woodbine Way Hakin,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.69
601301,Woodbine Way Hakin,2023-06-17T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
601301,Woodbine Way Hakin,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
601301,Woodbine Way Hakin,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
601301,Woodbine Way Hakin,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.19
601301,Woodbine Way Hakin,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
601301,Woodbine Way Hakin,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
601301,Woodbine Way Hakin,2023-06-17T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-17T08:00:00.000+00:00,transformer,,Temperature,C,25.9
601301,Woodbine Way Hakin,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
601301,Woodbine Way Hakin,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
601301,Woodbine Way Hakin,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
601301,Woodbine Way Hakin,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
601301,Woodbine Way Hakin,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
601301,Woodbine Way Hakin,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
601301,Woodbine Way Hakin,2023-06-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
601301,Woodbine Way Hakin,2023-06-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
601301,Woodbine Way Hakin,2023-06-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.4
601301,Woodbine Way Hakin,2023-06-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.59
601301,Woodbine Way Hakin,2023-06-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,23.82
601301,Woodbine Way Hakin,2023-06-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
601301,Woodbine Way Hakin,2023-06-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
601301,Woodbine Way Hakin,2023-06-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
601301,Woodbine Way Hakin,2023-06-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
601301,Woodbine Way Hakin,2023-06-17T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-17T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-17T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-17T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.79
601301,Woodbine Way Hakin,2023-06-17T07:50:00.000+00:00,feeder,,L2 Active Power,kW,1.32
601301,Woodbine Way Hakin,2023-06-17T07:50:00.000+00:00,feeder,,L1 Active Power,kW,7.21
601301,Woodbine Way Hakin,2023-06-17T07:50:00.000+00:00,feeder,,N Current (RMS),A,26.3
601301,Woodbine Way Hakin,2023-06-17T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
601301,Woodbine Way Hakin,2023-06-17T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
601301,Woodbine Way Hakin,2023-06-17T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
601301,Woodbine Way Hakin,2023-06-17T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-17T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-17T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-17T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.41
601301,Woodbine Way Hakin,2023-06-17T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.49
601301,Woodbine Way Hakin,2023-06-17T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.27
601301,Woodbine Way Hakin,2023-06-17T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-17T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-17T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.1
601301,Woodbine Way Hakin,2023-06-17T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
601301,Woodbine Way Hakin,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
601301,Woodbine Way Hakin,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.42
601301,Woodbine Way Hakin,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.89
601301,Woodbine Way Hakin,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.98
601301,Woodbine Way Hakin,2023-06-17T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
601301,Woodbine Way Hakin,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
601301,Woodbine Way Hakin,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
601301,Woodbine Way Hakin,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
601301,Woodbine Way Hakin,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.85
601301,Woodbine Way Hakin,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.96
601301,Woodbine Way Hakin,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.65
601301,Woodbine Way Hakin,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.88
601301,Woodbine Way Hakin,2023-06-17T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
601301,Woodbine Way Hakin,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
601301,Woodbine Way Hakin,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
601301,Woodbine Way Hakin,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
601301,Woodbine Way Hakin,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
601301,Woodbine Way Hakin,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.73
601301,Woodbine Way Hakin,2023-06-17T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
601301,Woodbine Way Hakin,2023-06-17T07:50:00.000+00:00,transformer,,Temperature,C,25.9
601301,Woodbine Way Hakin,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
601301,Woodbine Way Hakin,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
601301,Woodbine Way Hakin,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
601301,Woodbine Way Hakin,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
601301,Woodbine Way Hakin,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
601301,Woodbine Way Hakin,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
601301,Woodbine Way Hakin,2023-06-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
601301,Woodbine Way Hakin,2023-06-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
601301,Woodbine Way Hakin,2023-06-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.52
601301,Woodbine Way Hakin,2023-06-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.77
601301,Woodbine Way Hakin,2023-06-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,25.07
601301,Woodbine Way Hakin,2023-06-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
601301,Woodbine Way Hakin,2023-06-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
601301,Woodbine Way Hakin,2023-06-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
601301,Woodbine Way Hakin,2023-06-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
601301,Woodbine Way Hakin,2023-06-17T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-17T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-17T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-17T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.79
601301,Woodbine Way Hakin,2023-06-17T07:40:00.000+00:00,feeder,,L2 Active Power,kW,1.23
601301,Woodbine Way Hakin,2023-06-17T07:40:00.000+00:00,feeder,,L1 Active Power,kW,3.94
601301,Woodbine Way Hakin,2023-06-17T07:40:00.000+00:00,feeder,,N Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-17T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
601301,Woodbine Way Hakin,2023-06-17T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
601301,Woodbine Way Hakin,2023-06-17T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
601301,Woodbine Way Hakin,2023-06-17T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-17T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-17T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
601301,Woodbine Way Hakin,2023-06-17T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.37
601301,Woodbine Way Hakin,2023-06-17T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.83
601301,Woodbine Way Hakin,2023-06-17T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.3
601301,Woodbine Way Hakin,2023-06-17T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-17T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-17T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
601301,Woodbine Way Hakin,2023-06-17T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
601301,Woodbine Way Hakin,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
601301,Woodbine Way Hakin,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.57
601301,Woodbine Way Hakin,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.89
601301,Woodbine Way Hakin,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.2
601301,Woodbine Way Hakin,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.49
601301,Woodbine Way Hakin,2023-06-17T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
601301,Woodbine Way Hakin,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
601301,Woodbine Way Hakin,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
601301,Woodbine Way Hakin,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
601301,Woodbine Way Hakin,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.88
601301,Woodbine Way Hakin,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.14
601301,Woodbine Way Hakin,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.78
601301,Woodbine Way Hakin,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.97
601301,Woodbine Way Hakin,2023-06-17T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
601301,Woodbine Way Hakin,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
601301,Woodbine Way Hakin,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.49
601301,Woodbine Way Hakin,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
601301,Woodbine Way Hakin,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
601301,Woodbine Way Hakin,2023-06-17T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
601301,Woodbine Way Hakin,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
601301,Woodbine Way Hakin,2023-06-17T07:40:00.000+00:00,transformer,,Temperature,C,25.9
601301,Woodbine Way Hakin,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
601301,Woodbine Way Hakin,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
601301,Woodbine Way Hakin,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
601301,Woodbine Way Hakin,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
601301,Woodbine Way Hakin,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
601301,Woodbine Way Hakin,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
601301,Woodbine Way Hakin,2023-06-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
601301,Woodbine Way Hakin,2023-06-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
601301,Woodbine Way Hakin,2023-06-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
601301,Woodbine Way Hakin,2023-06-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.67
601301,Woodbine Way Hakin,2023-06-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.34
601301,Woodbine Way Hakin,2023-06-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.04
601301,Woodbine Way Hakin,2023-06-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
601301,Woodbine Way Hakin,2023-06-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
601301,Woodbine Way Hakin,2023-06-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
601301,Woodbine Way Hakin,2023-06-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
601301,Woodbine Way Hakin,2023-06-17T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-17T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-17T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-17T07:30:00.000+00:00,feeder,,L3 Active Power,kW,3.21
601301,Woodbine Way Hakin,2023-06-17T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.92
601301,Woodbine Way Hakin,2023-06-17T07:30:00.000+00:00,feeder,,L1 Active Power,kW,1.84
601301,Woodbine Way Hakin,2023-06-17T07:30:00.000+00:00,feeder,,N Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-17T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
601301,Woodbine Way Hakin,2023-06-17T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
601301,Woodbine Way Hakin,2023-06-17T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-17T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-17T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
601301,Woodbine Way Hakin,2023-06-17T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-17T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.12
601301,Woodbine Way Hakin,2023-06-17T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.36
601301,Woodbine Way Hakin,2023-06-17T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.93
601301,Woodbine Way Hakin,2023-06-17T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
601301,Woodbine Way Hakin,2023-06-17T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-17T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-17T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.3
601301,Woodbine Way Hakin,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.59
601301,Woodbine Way Hakin,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
601301,Woodbine Way Hakin,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.83
601301,Woodbine Way Hakin,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.04
601301,Woodbine Way Hakin,2023-06-17T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
601301,Woodbine Way Hakin,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
601301,Woodbine Way Hakin,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
601301,Woodbine Way Hakin,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
601301,Woodbine Way Hakin,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.96
601301,Woodbine Way Hakin,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.48
601301,Woodbine Way Hakin,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.7
601301,Woodbine Way Hakin,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.07
601301,Woodbine Way Hakin,2023-06-17T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
601301,Woodbine Way Hakin,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
601301,Woodbine Way Hakin,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
601301,Woodbine Way Hakin,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.61
601301,Woodbine Way Hakin,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
601301,Woodbine Way Hakin,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
601301,Woodbine Way Hakin,2023-06-17T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
601301,Woodbine Way Hakin,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-17T07:30:00.000+00:00,transformer,,Temperature,C,25.9
601301,Woodbine Way Hakin,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
601301,Woodbine Way Hakin,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
601301,Woodbine Way Hakin,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
601301,Woodbine Way Hakin,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
601301,Woodbine Way Hakin,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
