Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
601301,Woodbine Way Hakin,2023-06-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
601301,Woodbine Way Hakin,2023-06-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
601301,Woodbine Way Hakin,2023-06-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.47
601301,Woodbine Way Hakin,2023-06-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.13
601301,Woodbine Way Hakin,2023-06-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,18.49
601301,Woodbine Way Hakin,2023-06-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
601301,Woodbine Way Hakin,2023-06-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
601301,Woodbine Way Hakin,2023-06-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
601301,Woodbine Way Hakin,2023-06-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
601301,Woodbine Way Hakin,2023-06-17T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
601301,Woodbine Way Hakin,2023-06-17T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-17T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-17T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.57
601301,Woodbine Way Hakin,2023-06-17T07:20:00.000+00:00,feeder,,L2 Active Power,kW,1.19
601301,Woodbine Way Hakin,2023-06-17T07:20:00.000+00:00,feeder,,L1 Active Power,kW,3.25
601301,Woodbine Way Hakin,2023-06-17T07:20:00.000+00:00,feeder,,N Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-17T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
601301,Woodbine Way Hakin,2023-06-17T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-17T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
601301,Woodbine Way Hakin,2023-06-17T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-17T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
601301,Woodbine Way Hakin,2023-06-17T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-17T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.17
601301,Woodbine Way Hakin,2023-06-17T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.22
601301,Woodbine Way Hakin,2023-06-17T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.41
601301,Woodbine Way Hakin,2023-06-17T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
601301,Woodbine Way Hakin,2023-06-17T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-17T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.0
601301,Woodbine Way Hakin,2023-06-17T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
601301,Woodbine Way Hakin,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.01
601301,Woodbine Way Hakin,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.98
601301,Woodbine Way Hakin,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.48
601301,Woodbine Way Hakin,2023-06-17T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
601301,Woodbine Way Hakin,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
601301,Woodbine Way Hakin,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
601301,Woodbine Way Hakin,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
601301,Woodbine Way Hakin,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
601301,Woodbine Way Hakin,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.19
601301,Woodbine Way Hakin,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.95
601301,Woodbine Way Hakin,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.97
601301,Woodbine Way Hakin,2023-06-17T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
601301,Woodbine Way Hakin,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
601301,Woodbine Way Hakin,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
601301,Woodbine Way Hakin,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
601301,Woodbine Way Hakin,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
601301,Woodbine Way Hakin,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
601301,Woodbine Way Hakin,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.89
601301,Woodbine Way Hakin,2023-06-17T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
601301,Woodbine Way Hakin,2023-06-17T07:20:00.000+00:00,transformer,,Temperature,C,26.0
601301,Woodbine Way Hakin,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
601301,Woodbine Way Hakin,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
601301,Woodbine Way Hakin,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
601301,Woodbine Way Hakin,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
601301,Woodbine Way Hakin,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
601301,Woodbine Way Hakin,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
601301,Woodbine Way Hakin,2023-06-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
601301,Woodbine Way Hakin,2023-06-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
601301,Woodbine Way Hakin,2023-06-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.88
601301,Woodbine Way Hakin,2023-06-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,19.01
601301,Woodbine Way Hakin,2023-06-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,22.01
601301,Woodbine Way Hakin,2023-06-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
601301,Woodbine Way Hakin,2023-06-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
601301,Woodbine Way Hakin,2023-06-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
601301,Woodbine Way Hakin,2023-06-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
601301,Woodbine Way Hakin,2023-06-17T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-17T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-17T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-17T07:10:00.000+00:00,feeder,,L3 Active Power,kW,1.68
601301,Woodbine Way Hakin,2023-06-17T07:10:00.000+00:00,feeder,,L2 Active Power,kW,1.24
601301,Woodbine Way Hakin,2023-06-17T07:10:00.000+00:00,feeder,,L1 Active Power,kW,1.31
601301,Woodbine Way Hakin,2023-06-17T07:10:00.000+00:00,feeder,,N Current (RMS),A,6.9
601301,Woodbine Way Hakin,2023-06-17T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-17T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-17T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
601301,Woodbine Way Hakin,2023-06-17T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-17T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-17T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-17T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.42
601301,Woodbine Way Hakin,2023-06-17T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.89
601301,Woodbine Way Hakin,2023-06-17T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.46
601301,Woodbine Way Hakin,2023-06-17T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-17T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-17T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-17T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
601301,Woodbine Way Hakin,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
601301,Woodbine Way Hakin,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
601301,Woodbine Way Hakin,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.8
601301,Woodbine Way Hakin,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
601301,Woodbine Way Hakin,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.55
601301,Woodbine Way Hakin,2023-06-17T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
601301,Woodbine Way Hakin,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
601301,Woodbine Way Hakin,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
601301,Woodbine Way Hakin,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
601301,Woodbine Way Hakin,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.9
601301,Woodbine Way Hakin,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.87
601301,Woodbine Way Hakin,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.17
601301,Woodbine Way Hakin,2023-06-17T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
601301,Woodbine Way Hakin,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
601301,Woodbine Way Hakin,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
601301,Woodbine Way Hakin,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
601301,Woodbine Way Hakin,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.88
601301,Woodbine Way Hakin,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
601301,Woodbine Way Hakin,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.77
601301,Woodbine Way Hakin,2023-06-17T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
601301,Woodbine Way Hakin,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
601301,Woodbine Way Hakin,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
601301,Woodbine Way Hakin,2023-06-17T07:10:00.000+00:00,transformer,,Temperature,C,26.0
601301,Woodbine Way Hakin,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
601301,Woodbine Way Hakin,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
601301,Woodbine Way Hakin,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
601301,Woodbine Way Hakin,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
601301,Woodbine Way Hakin,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
601301,Woodbine Way Hakin,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
601301,Woodbine Way Hakin,2023-06-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
601301,Woodbine Way Hakin,2023-06-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
601301,Woodbine Way Hakin,2023-06-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.68
601301,Woodbine Way Hakin,2023-06-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.65
601301,Woodbine Way Hakin,2023-06-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.26
601301,Woodbine Way Hakin,2023-06-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,29.8
601301,Woodbine Way Hakin,2023-06-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
601301,Woodbine Way Hakin,2023-06-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
601301,Woodbine Way Hakin,2023-06-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
601301,Woodbine Way Hakin,2023-06-17T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-17T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-17T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-17T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.98
601301,Woodbine Way Hakin,2023-06-17T07:00:00.000+00:00,feeder,,L2 Active Power,kW,1.39
601301,Woodbine Way Hakin,2023-06-17T07:00:00.000+00:00,feeder,,L1 Active Power,kW,4.64
601301,Woodbine Way Hakin,2023-06-17T07:00:00.000+00:00,feeder,,N Current (RMS),A,17.8
601301,Woodbine Way Hakin,2023-06-17T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
601301,Woodbine Way Hakin,2023-06-17T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
601301,Woodbine Way Hakin,2023-06-17T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
601301,Woodbine Way Hakin,2023-06-17T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-17T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-17T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
601301,Woodbine Way Hakin,2023-06-17T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.8
601301,Woodbine Way Hakin,2023-06-17T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.16
601301,Woodbine Way Hakin,2023-06-17T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.77
601301,Woodbine Way Hakin,2023-06-17T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-17T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-17T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-17T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
601301,Woodbine Way Hakin,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.55
601301,Woodbine Way Hakin,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.95
601301,Woodbine Way Hakin,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.61
601301,Woodbine Way Hakin,2023-06-17T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
601301,Woodbine Way Hakin,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
601301,Woodbine Way Hakin,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
601301,Woodbine Way Hakin,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
601301,Woodbine Way Hakin,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.63
601301,Woodbine Way Hakin,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.71
601301,Woodbine Way Hakin,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.2
601301,Woodbine Way Hakin,2023-06-17T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
601301,Woodbine Way Hakin,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
601301,Woodbine Way Hakin,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
601301,Woodbine Way Hakin,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
601301,Woodbine Way Hakin,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
601301,Woodbine Way Hakin,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
601301,Woodbine Way Hakin,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
601301,Woodbine Way Hakin,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
601301,Woodbine Way Hakin,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
601301,Woodbine Way Hakin,2023-06-17T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
601301,Woodbine Way Hakin,2023-06-17T07:00:00.000+00:00,transformer,,Temperature,C,26.1
601301,Woodbine Way Hakin,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
601301,Woodbine Way Hakin,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
601301,Woodbine Way Hakin,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
601301,Woodbine Way Hakin,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
601301,Woodbine Way Hakin,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
601301,Woodbine Way Hakin,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
601301,Woodbine Way Hakin,2023-06-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
601301,Woodbine Way Hakin,2023-06-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.84
601301,Woodbine Way Hakin,2023-06-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.48
601301,Woodbine Way Hakin,2023-06-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,18.76
601301,Woodbine Way Hakin,2023-06-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,35.9
601301,Woodbine Way Hakin,2023-06-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
601301,Woodbine Way Hakin,2023-06-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
601301,Woodbine Way Hakin,2023-06-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
601301,Woodbine Way Hakin,2023-06-17T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-17T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-17T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-17T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.79
601301,Woodbine Way Hakin,2023-06-17T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.89
601301,Woodbine Way Hakin,2023-06-17T06:50:00.000+00:00,feeder,,L1 Active Power,kW,1.35
601301,Woodbine Way Hakin,2023-06-17T06:50:00.000+00:00,feeder,,N Current (RMS),A,4.6
601301,Woodbine Way Hakin,2023-06-17T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
601301,Woodbine Way Hakin,2023-06-17T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
601301,Woodbine Way Hakin,2023-06-17T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
601301,Woodbine Way Hakin,2023-06-17T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-17T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-17T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
601301,Woodbine Way Hakin,2023-06-17T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.11
601301,Woodbine Way Hakin,2023-06-17T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.31
601301,Woodbine Way Hakin,2023-06-17T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.08
601301,Woodbine Way Hakin,2023-06-17T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-17T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-17T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-17T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
601301,Woodbine Way Hakin,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
601301,Woodbine Way Hakin,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.37
601301,Woodbine Way Hakin,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.34
601301,Woodbine Way Hakin,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.84
601301,Woodbine Way Hakin,2023-06-17T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
601301,Woodbine Way Hakin,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
601301,Woodbine Way Hakin,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
601301,Woodbine Way Hakin,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
601301,Woodbine Way Hakin,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.94
601301,Woodbine Way Hakin,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
601301,Woodbine Way Hakin,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.58
601301,Woodbine Way Hakin,2023-06-17T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
601301,Woodbine Way Hakin,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
601301,Woodbine Way Hakin,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
601301,Woodbine Way Hakin,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.7
601301,Woodbine Way Hakin,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
601301,Woodbine Way Hakin,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
601301,Woodbine Way Hakin,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
601301,Woodbine Way Hakin,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
601301,Woodbine Way Hakin,2023-06-17T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-17T06:50:00.000+00:00,transformer,,Temperature,C,26.1
601301,Woodbine Way Hakin,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
601301,Woodbine Way Hakin,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
601301,Woodbine Way Hakin,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
601301,Woodbine Way Hakin,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
601301,Woodbine Way Hakin,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
601301,Woodbine Way Hakin,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
601301,Woodbine Way Hakin,2023-06-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
601301,Woodbine Way Hakin,2023-06-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.52
601301,Woodbine Way Hakin,2023-06-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.1
601301,Woodbine Way Hakin,2023-06-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.37
601301,Woodbine Way Hakin,2023-06-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,32.3
601301,Woodbine Way Hakin,2023-06-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
601301,Woodbine Way Hakin,2023-06-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
601301,Woodbine Way Hakin,2023-06-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
601301,Woodbine Way Hakin,2023-06-17T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-17T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-17T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-17T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.68
601301,Woodbine Way Hakin,2023-06-17T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.96
601301,Woodbine Way Hakin,2023-06-17T06:40:00.000+00:00,feeder,,L1 Active Power,kW,1.07
601301,Woodbine Way Hakin,2023-06-17T06:40:00.000+00:00,feeder,,N Current (RMS),A,4.2
601301,Woodbine Way Hakin,2023-06-17T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
601301,Woodbine Way Hakin,2023-06-17T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
601301,Woodbine Way Hakin,2023-06-17T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
601301,Woodbine Way Hakin,2023-06-17T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-17T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-17T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-17T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.37
601301,Woodbine Way Hakin,2023-06-17T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.88
601301,Woodbine Way Hakin,2023-06-17T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.26
601301,Woodbine Way Hakin,2023-06-17T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-17T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-17T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
601301,Woodbine Way Hakin,2023-06-17T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.9
601301,Woodbine Way Hakin,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
601301,Woodbine Way Hakin,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.0
601301,Woodbine Way Hakin,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
601301,Woodbine Way Hakin,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.97
601301,Woodbine Way Hakin,2023-06-17T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
601301,Woodbine Way Hakin,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
601301,Woodbine Way Hakin,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
601301,Woodbine Way Hakin,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
601301,Woodbine Way Hakin,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.16
601301,Woodbine Way Hakin,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.71
601301,Woodbine Way Hakin,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
601301,Woodbine Way Hakin,2023-06-17T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
601301,Woodbine Way Hakin,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
601301,Woodbine Way Hakin,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
601301,Woodbine Way Hakin,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.46
601301,Woodbine Way Hakin,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
601301,Woodbine Way Hakin,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
601301,Woodbine Way Hakin,2023-06-17T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
601301,Woodbine Way Hakin,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
601301,Woodbine Way Hakin,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
601301,Woodbine Way Hakin,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-17T06:40:00.000+00:00,transformer,,Temperature,C,26.2
601301,Woodbine Way Hakin,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
601301,Woodbine Way Hakin,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
601301,Woodbine Way Hakin,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
601301,Woodbine Way Hakin,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
601301,Woodbine Way Hakin,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
601301,Woodbine Way Hakin,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
601301,Woodbine Way Hakin,2023-06-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
601301,Woodbine Way Hakin,2023-06-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
601301,Woodbine Way Hakin,2023-06-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
601301,Woodbine Way Hakin,2023-06-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.68
601301,Woodbine Way Hakin,2023-06-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.71
601301,Woodbine Way Hakin,2023-06-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.39
601301,Woodbine Way Hakin,2023-06-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
601301,Woodbine Way Hakin,2023-06-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
601301,Woodbine Way Hakin,2023-06-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
601301,Woodbine Way Hakin,2023-06-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
601301,Woodbine Way Hakin,2023-06-17T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-17T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-17T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-17T06:30:00.000+00:00,feeder,,L3 Active Power,kW,1.19
601301,Woodbine Way Hakin,2023-06-17T06:30:00.000+00:00,feeder,,L2 Active Power,kW,1.18
601301,Woodbine Way Hakin,2023-06-17T06:30:00.000+00:00,feeder,,L1 Active Power,kW,1.19
601301,Woodbine Way Hakin,2023-06-17T06:30:00.000+00:00,feeder,,N Current (RMS),A,7.3
601301,Woodbine Way Hakin,2023-06-17T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-17T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
601301,Woodbine Way Hakin,2023-06-17T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
601301,Woodbine Way Hakin,2023-06-17T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-17T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
601301,Woodbine Way Hakin,2023-06-17T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-17T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.01
601301,Woodbine Way Hakin,2023-06-17T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.31
601301,Woodbine Way Hakin,2023-06-17T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.22
601301,Woodbine Way Hakin,2023-06-17T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-17T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-17T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
601301,Woodbine Way Hakin,2023-06-17T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
601301,Woodbine Way Hakin,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.78
601301,Woodbine Way Hakin,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
601301,Woodbine Way Hakin,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.89
601301,Woodbine Way Hakin,2023-06-17T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
601301,Woodbine Way Hakin,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.8
601301,Woodbine Way Hakin,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
601301,Woodbine Way Hakin,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
601301,Woodbine Way Hakin,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.21
601301,Woodbine Way Hakin,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.37
601301,Woodbine Way Hakin,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.42
601301,Woodbine Way Hakin,2023-06-17T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
601301,Woodbine Way Hakin,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
601301,Woodbine Way Hakin,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
601301,Woodbine Way Hakin,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
601301,Woodbine Way Hakin,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
601301,Woodbine Way Hakin,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.38
601301,Woodbine Way Hakin,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
601301,Woodbine Way Hakin,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
601301,Woodbine Way Hakin,2023-06-17T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
601301,Woodbine Way Hakin,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
601301,Woodbine Way Hakin,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
601301,Woodbine Way Hakin,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-17T06:30:00.000+00:00,transformer,,Temperature,C,26.3
601301,Woodbine Way Hakin,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
601301,Woodbine Way Hakin,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
601301,Woodbine Way Hakin,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
601301,Woodbine Way Hakin,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
601301,Woodbine Way Hakin,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
601301,Woodbine Way Hakin,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
601301,Woodbine Way Hakin,2023-06-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
601301,Woodbine Way Hakin,2023-06-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
601301,Woodbine Way Hakin,2023-06-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.58
601301,Woodbine Way Hakin,2023-06-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.49
601301,Woodbine Way Hakin,2023-06-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.01
601301,Woodbine Way Hakin,2023-06-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
601301,Woodbine Way Hakin,2023-06-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
601301,Woodbine Way Hakin,2023-06-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
601301,Woodbine Way Hakin,2023-06-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
601301,Woodbine Way Hakin,2023-06-17T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-17T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-17T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-17T06:20:00.000+00:00,feeder,,L3 Active Power,kW,5.01
601301,Woodbine Way Hakin,2023-06-17T06:20:00.000+00:00,feeder,,L2 Active Power,kW,1.21
601301,Woodbine Way Hakin,2023-06-17T06:20:00.000+00:00,feeder,,L1 Active Power,kW,1.29
601301,Woodbine Way Hakin,2023-06-17T06:20:00.000+00:00,feeder,,N Current (RMS),A,18.4
601301,Woodbine Way Hakin,2023-06-17T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
601301,Woodbine Way Hakin,2023-06-17T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-17T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-17T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-17T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-17T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-17T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.89
601301,Woodbine Way Hakin,2023-06-17T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.12
601301,Woodbine Way Hakin,2023-06-17T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.51
601301,Woodbine Way Hakin,2023-06-17T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-17T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-17T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-17T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
601301,Woodbine Way Hakin,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
601301,Woodbine Way Hakin,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.71
601301,Woodbine Way Hakin,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.3
601301,Woodbine Way Hakin,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
601301,Woodbine Way Hakin,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.84
601301,Woodbine Way Hakin,2023-06-17T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
601301,Woodbine Way Hakin,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
601301,Woodbine Way Hakin,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
601301,Woodbine Way Hakin,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
601301,Woodbine Way Hakin,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.96
601301,Woodbine Way Hakin,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.98
601301,Woodbine Way Hakin,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
601301,Woodbine Way Hakin,2023-06-17T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
601301,Woodbine Way Hakin,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
601301,Woodbine Way Hakin,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.94
601301,Woodbine Way Hakin,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.25
601301,Woodbine Way Hakin,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
601301,Woodbine Way Hakin,2023-06-17T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
601301,Woodbine Way Hakin,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
601301,Woodbine Way Hakin,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
601301,Woodbine Way Hakin,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-17T06:20:00.000+00:00,transformer,,Temperature,C,26.3
601301,Woodbine Way Hakin,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
601301,Woodbine Way Hakin,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
601301,Woodbine Way Hakin,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
601301,Woodbine Way Hakin,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
601301,Woodbine Way Hakin,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
601301,Woodbine Way Hakin,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
601301,Woodbine Way Hakin,2023-06-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
601301,Woodbine Way Hakin,2023-06-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
601301,Woodbine Way Hakin,2023-06-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.09
601301,Woodbine Way Hakin,2023-06-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.97
601301,Woodbine Way Hakin,2023-06-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.04
601301,Woodbine Way Hakin,2023-06-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
601301,Woodbine Way Hakin,2023-06-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
601301,Woodbine Way Hakin,2023-06-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
601301,Woodbine Way Hakin,2023-06-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
601301,Woodbine Way Hakin,2023-06-17T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-17T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-17T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-17T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.85
601301,Woodbine Way Hakin,2023-06-17T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.96
601301,Woodbine Way Hakin,2023-06-17T06:10:00.000+00:00,feeder,,L1 Active Power,kW,1.36
601301,Woodbine Way Hakin,2023-06-17T06:10:00.000+00:00,feeder,,N Current (RMS),A,6.0
601301,Woodbine Way Hakin,2023-06-17T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
601301,Woodbine Way Hakin,2023-06-17T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
601301,Woodbine Way Hakin,2023-06-17T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
601301,Woodbine Way Hakin,2023-06-17T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-17T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-17T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-17T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.08
601301,Woodbine Way Hakin,2023-06-17T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.16
601301,Woodbine Way Hakin,2023-06-17T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.74
601301,Woodbine Way Hakin,2023-06-17T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
601301,Woodbine Way Hakin,2023-06-17T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-17T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-17T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-17T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-17T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-17T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.54
601301,Woodbine Way Hakin,2023-06-17T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
601301,Woodbine Way Hakin,2023-06-17T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
601301,Woodbine Way Hakin,2023-06-17T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.9
601301,Woodbine Way Hakin,2023-06-17T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
601301,Woodbine Way Hakin,2023-06-17T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
601301,Woodbine Way Hakin,2023-06-17T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-17T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
601301,Woodbine Way Hakin,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
601301,Woodbine Way Hakin,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
601301,Woodbine Way Hakin,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.5
601301,Woodbine Way Hakin,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.12
601301,Woodbine Way Hakin,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
601301,Woodbine Way Hakin,2023-06-17T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
