Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
601301,Woodbine Way Hakin,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
601301,Woodbine Way Hakin,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
601301,Woodbine Way Hakin,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.01
601301,Woodbine Way Hakin,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
601301,Woodbine Way Hakin,2023-06-17T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
601301,Woodbine Way Hakin,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
601301,Woodbine Way Hakin,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-17T06:10:00.000+00:00,transformer,,Temperature,C,26.4
601301,Woodbine Way Hakin,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
601301,Woodbine Way Hakin,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
601301,Woodbine Way Hakin,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
601301,Woodbine Way Hakin,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
601301,Woodbine Way Hakin,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
601301,Woodbine Way Hakin,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
601301,Woodbine Way Hakin,2023-06-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
601301,Woodbine Way Hakin,2023-06-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
601301,Woodbine Way Hakin,2023-06-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.68
601301,Woodbine Way Hakin,2023-06-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.39
601301,Woodbine Way Hakin,2023-06-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.52
601301,Woodbine Way Hakin,2023-06-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,31.0
601301,Woodbine Way Hakin,2023-06-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
601301,Woodbine Way Hakin,2023-06-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
601301,Woodbine Way Hakin,2023-06-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
601301,Woodbine Way Hakin,2023-06-17T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-17T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-17T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-17T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.7
601301,Woodbine Way Hakin,2023-06-17T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.66
601301,Woodbine Way Hakin,2023-06-17T06:00:00.000+00:00,feeder,,L1 Active Power,kW,1.68
601301,Woodbine Way Hakin,2023-06-17T06:00:00.000+00:00,feeder,,N Current (RMS),A,6.3
601301,Woodbine Way Hakin,2023-06-17T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
601301,Woodbine Way Hakin,2023-06-17T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
601301,Woodbine Way Hakin,2023-06-17T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-17T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-17T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
601301,Woodbine Way Hakin,2023-06-17T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-17T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.16
601301,Woodbine Way Hakin,2023-06-17T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.33
601301,Woodbine Way Hakin,2023-06-17T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.8
601301,Woodbine Way Hakin,2023-06-17T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
601301,Woodbine Way Hakin,2023-06-17T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-17T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-17T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-17T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-17T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-17T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
601301,Woodbine Way Hakin,2023-06-17T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.27
601301,Woodbine Way Hakin,2023-06-17T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
601301,Woodbine Way Hakin,2023-06-17T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.2
601301,Woodbine Way Hakin,2023-06-17T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-17T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-17T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
601301,Woodbine Way Hakin,2023-06-17T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
601301,Woodbine Way Hakin,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
601301,Woodbine Way Hakin,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.59
601301,Woodbine Way Hakin,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.44
601301,Woodbine Way Hakin,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.93
601301,Woodbine Way Hakin,2023-06-17T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
601301,Woodbine Way Hakin,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
601301,Woodbine Way Hakin,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
601301,Woodbine Way Hakin,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
601301,Woodbine Way Hakin,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.44
601301,Woodbine Way Hakin,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
601301,Woodbine Way Hakin,2023-06-17T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
601301,Woodbine Way Hakin,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
601301,Woodbine Way Hakin,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
601301,Woodbine Way Hakin,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-17T06:00:00.000+00:00,transformer,,Temperature,C,26.4
601301,Woodbine Way Hakin,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
601301,Woodbine Way Hakin,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
601301,Woodbine Way Hakin,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
601301,Woodbine Way Hakin,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
601301,Woodbine Way Hakin,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
601301,Woodbine Way Hakin,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
601301,Woodbine Way Hakin,2023-06-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
601301,Woodbine Way Hakin,2023-06-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
601301,Woodbine Way Hakin,2023-06-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.27
601301,Woodbine Way Hakin,2023-06-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.93
601301,Woodbine Way Hakin,2023-06-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.81
601301,Woodbine Way Hakin,2023-06-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,31.2
601301,Woodbine Way Hakin,2023-06-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
601301,Woodbine Way Hakin,2023-06-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
601301,Woodbine Way Hakin,2023-06-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
601301,Woodbine Way Hakin,2023-06-17T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-17T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-17T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-17T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.78
601301,Woodbine Way Hakin,2023-06-17T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.78
601301,Woodbine Way Hakin,2023-06-17T05:50:00.000+00:00,feeder,,L1 Active Power,kW,1.56
601301,Woodbine Way Hakin,2023-06-17T05:50:00.000+00:00,feeder,,N Current (RMS),A,5.1
601301,Woodbine Way Hakin,2023-06-17T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
601301,Woodbine Way Hakin,2023-06-17T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
601301,Woodbine Way Hakin,2023-06-17T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
601301,Woodbine Way Hakin,2023-06-17T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-17T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-17T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-17T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.81
601301,Woodbine Way Hakin,2023-06-17T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.24
601301,Woodbine Way Hakin,2023-06-17T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.7
601301,Woodbine Way Hakin,2023-06-17T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-17T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-17T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-17T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.3
601301,Woodbine Way Hakin,2023-06-17T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-17T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-17T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
601301,Woodbine Way Hakin,2023-06-17T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
601301,Woodbine Way Hakin,2023-06-17T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
601301,Woodbine Way Hakin,2023-06-17T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.36
601301,Woodbine Way Hakin,2023-06-17T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-17T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-17T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-17T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
601301,Woodbine Way Hakin,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
601301,Woodbine Way Hakin,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
601301,Woodbine Way Hakin,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
601301,Woodbine Way Hakin,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
601301,Woodbine Way Hakin,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.93
601301,Woodbine Way Hakin,2023-06-17T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
601301,Woodbine Way Hakin,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
601301,Woodbine Way Hakin,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
601301,Woodbine Way Hakin,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.67
601301,Woodbine Way Hakin,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.8
601301,Woodbine Way Hakin,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
601301,Woodbine Way Hakin,2023-06-17T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
601301,Woodbine Way Hakin,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-17T05:50:00.000+00:00,transformer,,Temperature,C,26.5
601301,Woodbine Way Hakin,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
601301,Woodbine Way Hakin,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
601301,Woodbine Way Hakin,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
601301,Woodbine Way Hakin,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
601301,Woodbine Way Hakin,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
601301,Woodbine Way Hakin,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
601301,Woodbine Way Hakin,2023-06-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
601301,Woodbine Way Hakin,2023-06-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.29
601301,Woodbine Way Hakin,2023-06-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.78
601301,Woodbine Way Hakin,2023-06-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.87
601301,Woodbine Way Hakin,2023-06-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,28.0
601301,Woodbine Way Hakin,2023-06-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
601301,Woodbine Way Hakin,2023-06-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
601301,Woodbine Way Hakin,2023-06-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
601301,Woodbine Way Hakin,2023-06-17T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-17T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-17T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-17T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.86
601301,Woodbine Way Hakin,2023-06-17T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.89
601301,Woodbine Way Hakin,2023-06-17T05:40:00.000+00:00,feeder,,L1 Active Power,kW,1.26
601301,Woodbine Way Hakin,2023-06-17T05:40:00.000+00:00,feeder,,N Current (RMS),A,4.1
601301,Woodbine Way Hakin,2023-06-17T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
601301,Woodbine Way Hakin,2023-06-17T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
601301,Woodbine Way Hakin,2023-06-17T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
601301,Woodbine Way Hakin,2023-06-17T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-17T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-17T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-17T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.87
601301,Woodbine Way Hakin,2023-06-17T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.19
601301,Woodbine Way Hakin,2023-06-17T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.86
601301,Woodbine Way Hakin,2023-06-17T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
601301,Woodbine Way Hakin,2023-06-17T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-17T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-17T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-17T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
601301,Woodbine Way Hakin,2023-06-17T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-17T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-17T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.27
601301,Woodbine Way Hakin,2023-06-17T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
601301,Woodbine Way Hakin,2023-06-17T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.03
601301,Woodbine Way Hakin,2023-06-17T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-17T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-17T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-17T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
601301,Woodbine Way Hakin,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
601301,Woodbine Way Hakin,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
601301,Woodbine Way Hakin,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.03
601301,Woodbine Way Hakin,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.36
601301,Woodbine Way Hakin,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.86
601301,Woodbine Way Hakin,2023-06-17T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
601301,Woodbine Way Hakin,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
601301,Woodbine Way Hakin,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
601301,Woodbine Way Hakin,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
601301,Woodbine Way Hakin,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
601301,Woodbine Way Hakin,2023-06-17T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-17T05:40:00.000+00:00,transformer,,Temperature,C,26.6
601301,Woodbine Way Hakin,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
601301,Woodbine Way Hakin,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
601301,Woodbine Way Hakin,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
601301,Woodbine Way Hakin,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
601301,Woodbine Way Hakin,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
601301,Woodbine Way Hakin,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
601301,Woodbine Way Hakin,2023-06-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
601301,Woodbine Way Hakin,2023-06-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
601301,Woodbine Way Hakin,2023-06-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.62
601301,Woodbine Way Hakin,2023-06-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.88
601301,Woodbine Way Hakin,2023-06-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.36
601301,Woodbine Way Hakin,2023-06-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,25.7
601301,Woodbine Way Hakin,2023-06-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
601301,Woodbine Way Hakin,2023-06-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
601301,Woodbine Way Hakin,2023-06-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
601301,Woodbine Way Hakin,2023-06-17T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-17T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-17T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-17T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.81
601301,Woodbine Way Hakin,2023-06-17T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.81
601301,Woodbine Way Hakin,2023-06-17T05:30:00.000+00:00,feeder,,L1 Active Power,kW,1.68
601301,Woodbine Way Hakin,2023-06-17T05:30:00.000+00:00,feeder,,N Current (RMS),A,6.0
601301,Woodbine Way Hakin,2023-06-17T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
601301,Woodbine Way Hakin,2023-06-17T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
601301,Woodbine Way Hakin,2023-06-17T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-17T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-17T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-17T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-17T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.31
601301,Woodbine Way Hakin,2023-06-17T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.47
601301,Woodbine Way Hakin,2023-06-17T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.43
601301,Woodbine Way Hakin,2023-06-17T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-17T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-17T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-17T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-17T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
601301,Woodbine Way Hakin,2023-06-17T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-17T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-17T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.12
601301,Woodbine Way Hakin,2023-06-17T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
601301,Woodbine Way Hakin,2023-06-17T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.17
601301,Woodbine Way Hakin,2023-06-17T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
601301,Woodbine Way Hakin,2023-06-17T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-17T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-17T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
601301,Woodbine Way Hakin,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
601301,Woodbine Way Hakin,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.22
601301,Woodbine Way Hakin,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
601301,Woodbine Way Hakin,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.57
601301,Woodbine Way Hakin,2023-06-17T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
601301,Woodbine Way Hakin,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
601301,Woodbine Way Hakin,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.67
601301,Woodbine Way Hakin,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
601301,Woodbine Way Hakin,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
601301,Woodbine Way Hakin,2023-06-17T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
601301,Woodbine Way Hakin,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
601301,Woodbine Way Hakin,2023-06-17T05:30:00.000+00:00,transformer,,Temperature,C,26.6
601301,Woodbine Way Hakin,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
601301,Woodbine Way Hakin,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
601301,Woodbine Way Hakin,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
601301,Woodbine Way Hakin,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
601301,Woodbine Way Hakin,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
601301,Woodbine Way Hakin,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
601301,Woodbine Way Hakin,2023-06-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
601301,Woodbine Way Hakin,2023-06-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
601301,Woodbine Way Hakin,2023-06-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.14
601301,Woodbine Way Hakin,2023-06-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.41
601301,Woodbine Way Hakin,2023-06-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.34
601301,Woodbine Way Hakin,2023-06-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,25.2
601301,Woodbine Way Hakin,2023-06-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
601301,Woodbine Way Hakin,2023-06-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
601301,Woodbine Way Hakin,2023-06-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
601301,Woodbine Way Hakin,2023-06-17T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-17T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-17T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-17T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.89
601301,Woodbine Way Hakin,2023-06-17T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.62
601301,Woodbine Way Hakin,2023-06-17T05:20:00.000+00:00,feeder,,L1 Active Power,kW,1.46
601301,Woodbine Way Hakin,2023-06-17T05:20:00.000+00:00,feeder,,N Current (RMS),A,4.9
601301,Woodbine Way Hakin,2023-06-17T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
601301,Woodbine Way Hakin,2023-06-17T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
601301,Woodbine Way Hakin,2023-06-17T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-17T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-17T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-17T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-17T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.6
601301,Woodbine Way Hakin,2023-06-17T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.73
601301,Woodbine Way Hakin,2023-06-17T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.22
601301,Woodbine Way Hakin,2023-06-17T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
601301,Woodbine Way Hakin,2023-06-17T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-17T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-17T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-17T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
601301,Woodbine Way Hakin,2023-06-17T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-17T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.57
601301,Woodbine Way Hakin,2023-06-17T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.32
601301,Woodbine Way Hakin,2023-06-17T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.23
601301,Woodbine Way Hakin,2023-06-17T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.9
601301,Woodbine Way Hakin,2023-06-17T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-17T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-17T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-17T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
601301,Woodbine Way Hakin,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
601301,Woodbine Way Hakin,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
601301,Woodbine Way Hakin,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.16
601301,Woodbine Way Hakin,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.32
601301,Woodbine Way Hakin,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.85
601301,Woodbine Way Hakin,2023-06-17T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
601301,Woodbine Way Hakin,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
601301,Woodbine Way Hakin,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
601301,Woodbine Way Hakin,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
601301,Woodbine Way Hakin,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
601301,Woodbine Way Hakin,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
601301,Woodbine Way Hakin,2023-06-17T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
601301,Woodbine Way Hakin,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-17T05:20:00.000+00:00,transformer,,Temperature,C,26.8
601301,Woodbine Way Hakin,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
601301,Woodbine Way Hakin,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
601301,Woodbine Way Hakin,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
601301,Woodbine Way Hakin,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
601301,Woodbine Way Hakin,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
601301,Woodbine Way Hakin,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
601301,Woodbine Way Hakin,2023-06-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
601301,Woodbine Way Hakin,2023-06-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.85
601301,Woodbine Way Hakin,2023-06-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.07
601301,Woodbine Way Hakin,2023-06-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.91
601301,Woodbine Way Hakin,2023-06-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,24.3
601301,Woodbine Way Hakin,2023-06-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
601301,Woodbine Way Hakin,2023-06-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
601301,Woodbine Way Hakin,2023-06-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
601301,Woodbine Way Hakin,2023-06-17T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-17T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-17T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-17T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.88
601301,Woodbine Way Hakin,2023-06-17T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.58
601301,Woodbine Way Hakin,2023-06-17T05:10:00.000+00:00,feeder,,L1 Active Power,kW,1.99
601301,Woodbine Way Hakin,2023-06-17T05:10:00.000+00:00,feeder,,N Current (RMS),A,7.4
601301,Woodbine Way Hakin,2023-06-17T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
601301,Woodbine Way Hakin,2023-06-17T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
601301,Woodbine Way Hakin,2023-06-17T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-17T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-17T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-17T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
601301,Woodbine Way Hakin,2023-06-17T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.29
601301,Woodbine Way Hakin,2023-06-17T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.4
601301,Woodbine Way Hakin,2023-06-17T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.11
601301,Woodbine Way Hakin,2023-06-17T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
601301,Woodbine Way Hakin,2023-06-17T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-17T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-17T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-17T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
601301,Woodbine Way Hakin,2023-06-17T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-17T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
601301,Woodbine Way Hakin,2023-06-17T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.49
601301,Woodbine Way Hakin,2023-06-17T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
601301,Woodbine Way Hakin,2023-06-17T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.89
601301,Woodbine Way Hakin,2023-06-17T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
601301,Woodbine Way Hakin,2023-06-17T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-17T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-17T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
601301,Woodbine Way Hakin,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
601301,Woodbine Way Hakin,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
601301,Woodbine Way Hakin,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.96
601301,Woodbine Way Hakin,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.33
601301,Woodbine Way Hakin,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
601301,Woodbine Way Hakin,2023-06-17T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
601301,Woodbine Way Hakin,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
601301,Woodbine Way Hakin,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
601301,Woodbine Way Hakin,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
601301,Woodbine Way Hakin,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.58
601301,Woodbine Way Hakin,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
601301,Woodbine Way Hakin,2023-06-17T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
601301,Woodbine Way Hakin,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-17T05:10:00.000+00:00,transformer,,Temperature,C,26.8
601301,Woodbine Way Hakin,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
601301,Woodbine Way Hakin,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
601301,Woodbine Way Hakin,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
601301,Woodbine Way Hakin,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
601301,Woodbine Way Hakin,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
601301,Woodbine Way Hakin,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
601301,Woodbine Way Hakin,2023-06-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
601301,Woodbine Way Hakin,2023-06-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.74
601301,Woodbine Way Hakin,2023-06-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.13
601301,Woodbine Way Hakin,2023-06-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.56
601301,Woodbine Way Hakin,2023-06-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,26.6
601301,Woodbine Way Hakin,2023-06-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
601301,Woodbine Way Hakin,2023-06-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
601301,Woodbine Way Hakin,2023-06-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
601301,Woodbine Way Hakin,2023-06-17T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-17T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-17T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-17T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.57
601301,Woodbine Way Hakin,2023-06-17T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.7
601301,Woodbine Way Hakin,2023-06-17T05:00:00.000+00:00,feeder,,L1 Active Power,kW,1.35
601301,Woodbine Way Hakin,2023-06-17T05:00:00.000+00:00,feeder,,N Current (RMS),A,5.1
601301,Woodbine Way Hakin,2023-06-17T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
601301,Woodbine Way Hakin,2023-06-17T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
601301,Woodbine Way Hakin,2023-06-17T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
601301,Woodbine Way Hakin,2023-06-17T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-17T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-17T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-17T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.34
601301,Woodbine Way Hakin,2023-06-17T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.29
601301,Woodbine Way Hakin,2023-06-17T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.4
601301,Woodbine Way Hakin,2023-06-17T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
601301,Woodbine Way Hakin,2023-06-17T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-17T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-17T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-17T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
601301,Woodbine Way Hakin,2023-06-17T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-17T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
601301,Woodbine Way Hakin,2023-06-17T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
601301,Woodbine Way Hakin,2023-06-17T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
601301,Woodbine Way Hakin,2023-06-17T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.85
601301,Woodbine Way Hakin,2023-06-17T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-17T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-17T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-17T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
601301,Woodbine Way Hakin,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
601301,Woodbine Way Hakin,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.26
601301,Woodbine Way Hakin,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.08
601301,Woodbine Way Hakin,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.33
601301,Woodbine Way Hakin,2023-06-17T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
601301,Woodbine Way Hakin,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
601301,Woodbine Way Hakin,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.61
601301,Woodbine Way Hakin,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
601301,Woodbine Way Hakin,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.77
601301,Woodbine Way Hakin,2023-06-17T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
601301,Woodbine Way Hakin,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
601301,Woodbine Way Hakin,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
601301,Woodbine Way Hakin,2023-06-17T05:00:00.000+00:00,transformer,,Temperature,C,26.9
601301,Woodbine Way Hakin,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
601301,Woodbine Way Hakin,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
601301,Woodbine Way Hakin,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
601301,Woodbine Way Hakin,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
601301,Woodbine Way Hakin,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
601301,Woodbine Way Hakin,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
601301,Woodbine Way Hakin,2023-06-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
601301,Woodbine Way Hakin,2023-06-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
601301,Woodbine Way Hakin,2023-06-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
601301,Woodbine Way Hakin,2023-06-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
601301,Woodbine Way Hakin,2023-06-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.06
601301,Woodbine Way Hakin,2023-06-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.7
601301,Woodbine Way Hakin,2023-06-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,26.5
601301,Woodbine Way Hakin,2023-06-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
601301,Woodbine Way Hakin,2023-06-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
601301,Woodbine Way Hakin,2023-06-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
601301,Woodbine Way Hakin,2023-06-17T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-17T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-17T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-17T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.71
601301,Woodbine Way Hakin,2023-06-17T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.72
601301,Woodbine Way Hakin,2023-06-17T04:50:00.000+00:00,feeder,,L1 Active Power,kW,1.38
601301,Woodbine Way Hakin,2023-06-17T04:50:00.000+00:00,feeder,,N Current (RMS),A,4.7
601301,Woodbine Way Hakin,2023-06-17T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
601301,Woodbine Way Hakin,2023-06-17T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
601301,Woodbine Way Hakin,2023-06-17T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
601301,Woodbine Way Hakin,2023-06-17T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-17T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-17T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-17T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.17
601301,Woodbine Way Hakin,2023-06-17T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.97
601301,Woodbine Way Hakin,2023-06-17T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.21
601301,Woodbine Way Hakin,2023-06-17T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
601301,Woodbine Way Hakin,2023-06-17T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.4
601301,Woodbine Way Hakin,2023-06-17T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-17T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-17T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
601301,Woodbine Way Hakin,2023-06-17T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
