Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-17T03:30:00.000+00:00,feeder,,L1 Active Power,kW,1.25
601301,Woodbine Way Hakin,2023-06-17T03:30:00.000+00:00,feeder,,N Current (RMS),A,4.3
601301,Woodbine Way Hakin,2023-06-17T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
601301,Woodbine Way Hakin,2023-06-17T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
601301,Woodbine Way Hakin,2023-06-17T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
601301,Woodbine Way Hakin,2023-06-17T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-17T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-17T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-17T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.48
601301,Woodbine Way Hakin,2023-06-17T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.98
601301,Woodbine Way Hakin,2023-06-17T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.0
601301,Woodbine Way Hakin,2023-06-17T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-17T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-17T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-17T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-17T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
601301,Woodbine Way Hakin,2023-06-17T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-17T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.52
601301,Woodbine Way Hakin,2023-06-17T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.12
601301,Woodbine Way Hakin,2023-06-17T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
601301,Woodbine Way Hakin,2023-06-17T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.1
601301,Woodbine Way Hakin,2023-06-17T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-17T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-17T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-17T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
601301,Woodbine Way Hakin,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
601301,Woodbine Way Hakin,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.34
601301,Woodbine Way Hakin,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
601301,Woodbine Way Hakin,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
601301,Woodbine Way Hakin,2023-06-17T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
601301,Woodbine Way Hakin,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
601301,Woodbine Way Hakin,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
601301,Woodbine Way Hakin,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
601301,Woodbine Way Hakin,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
601301,Woodbine Way Hakin,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
601301,Woodbine Way Hakin,2023-06-17T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
601301,Woodbine Way Hakin,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
601301,Woodbine Way Hakin,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
601301,Woodbine Way Hakin,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-17T03:30:00.000+00:00,transformer,,Temperature,C,27.4
601301,Woodbine Way Hakin,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
601301,Woodbine Way Hakin,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
601301,Woodbine Way Hakin,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
601301,Woodbine Way Hakin,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
601301,Woodbine Way Hakin,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
601301,Woodbine Way Hakin,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
601301,Woodbine Way Hakin,2023-06-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
601301,Woodbine Way Hakin,2023-06-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
601301,Woodbine Way Hakin,2023-06-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.13
601301,Woodbine Way Hakin,2023-06-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.03
601301,Woodbine Way Hakin,2023-06-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.46
601301,Woodbine Way Hakin,2023-06-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,22.6
601301,Woodbine Way Hakin,2023-06-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
601301,Woodbine Way Hakin,2023-06-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
601301,Woodbine Way Hakin,2023-06-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
601301,Woodbine Way Hakin,2023-06-17T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-17T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-17T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-17T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.63
601301,Woodbine Way Hakin,2023-06-17T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.96
601301,Woodbine Way Hakin,2023-06-17T03:20:00.000+00:00,feeder,,L1 Active Power,kW,1.29
601301,Woodbine Way Hakin,2023-06-17T03:20:00.000+00:00,feeder,,N Current (RMS),A,4.3
601301,Woodbine Way Hakin,2023-06-17T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
601301,Woodbine Way Hakin,2023-06-17T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
601301,Woodbine Way Hakin,2023-06-17T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
601301,Woodbine Way Hakin,2023-06-17T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.38
601301,Woodbine Way Hakin,2023-06-17T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-17T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
601301,Woodbine Way Hakin,2023-06-17T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.62
601301,Woodbine Way Hakin,2023-06-17T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.93
601301,Woodbine Way Hakin,2023-06-17T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.53
601301,Woodbine Way Hakin,2023-06-17T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
601301,Woodbine Way Hakin,2023-06-17T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-17T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-17T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-17T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
601301,Woodbine Way Hakin,2023-06-17T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-17T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.58
601301,Woodbine Way Hakin,2023-06-17T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.04
601301,Woodbine Way Hakin,2023-06-17T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
601301,Woodbine Way Hakin,2023-06-17T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.34
601301,Woodbine Way Hakin,2023-06-17T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-17T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-17T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-17T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
601301,Woodbine Way Hakin,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
601301,Woodbine Way Hakin,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.86
601301,Woodbine Way Hakin,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
601301,Woodbine Way Hakin,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
601301,Woodbine Way Hakin,2023-06-17T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
601301,Woodbine Way Hakin,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
601301,Woodbine Way Hakin,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
601301,Woodbine Way Hakin,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
601301,Woodbine Way Hakin,2023-06-17T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
601301,Woodbine Way Hakin,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-17T03:20:00.000+00:00,transformer,,Temperature,C,27.5
601301,Woodbine Way Hakin,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
601301,Woodbine Way Hakin,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
601301,Woodbine Way Hakin,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
601301,Woodbine Way Hakin,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
601301,Woodbine Way Hakin,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
601301,Woodbine Way Hakin,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
601301,Woodbine Way Hakin,2023-06-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
601301,Woodbine Way Hakin,2023-06-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.06
601301,Woodbine Way Hakin,2023-06-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.23
601301,Woodbine Way Hakin,2023-06-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.84
601301,Woodbine Way Hakin,2023-06-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,22.5
601301,Woodbine Way Hakin,2023-06-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
601301,Woodbine Way Hakin,2023-06-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
601301,Woodbine Way Hakin,2023-06-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
601301,Woodbine Way Hakin,2023-06-17T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-17T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-17T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-17T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.79
601301,Woodbine Way Hakin,2023-06-17T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.82
601301,Woodbine Way Hakin,2023-06-17T03:10:00.000+00:00,feeder,,L1 Active Power,kW,1.13
601301,Woodbine Way Hakin,2023-06-17T03:10:00.000+00:00,feeder,,N Current (RMS),A,3.2
601301,Woodbine Way Hakin,2023-06-17T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
601301,Woodbine Way Hakin,2023-06-17T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
601301,Woodbine Way Hakin,2023-06-17T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
601301,Woodbine Way Hakin,2023-06-17T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-17T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-17T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-17T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.15
601301,Woodbine Way Hakin,2023-06-17T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.34
601301,Woodbine Way Hakin,2023-06-17T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.72
601301,Woodbine Way Hakin,2023-06-17T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
601301,Woodbine Way Hakin,2023-06-17T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-17T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-17T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-17T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
601301,Woodbine Way Hakin,2023-06-17T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-17T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
601301,Woodbine Way Hakin,2023-06-17T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
601301,Woodbine Way Hakin,2023-06-17T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.48
601301,Woodbine Way Hakin,2023-06-17T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.06
601301,Woodbine Way Hakin,2023-06-17T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-17T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-17T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-17T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
601301,Woodbine Way Hakin,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
601301,Woodbine Way Hakin,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
601301,Woodbine Way Hakin,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.12
601301,Woodbine Way Hakin,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
601301,Woodbine Way Hakin,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
601301,Woodbine Way Hakin,2023-06-17T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
601301,Woodbine Way Hakin,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
601301,Woodbine Way Hakin,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
601301,Woodbine Way Hakin,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
601301,Woodbine Way Hakin,2023-06-17T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
601301,Woodbine Way Hakin,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-17T03:10:00.000+00:00,transformer,,Temperature,C,27.5
601301,Woodbine Way Hakin,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
601301,Woodbine Way Hakin,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
601301,Woodbine Way Hakin,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
601301,Woodbine Way Hakin,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
601301,Woodbine Way Hakin,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
601301,Woodbine Way Hakin,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
601301,Woodbine Way Hakin,2023-06-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
601301,Woodbine Way Hakin,2023-06-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
601301,Woodbine Way Hakin,2023-06-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.01
601301,Woodbine Way Hakin,2023-06-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.53
601301,Woodbine Way Hakin,2023-06-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.32
601301,Woodbine Way Hakin,2023-06-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,20.8
601301,Woodbine Way Hakin,2023-06-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
601301,Woodbine Way Hakin,2023-06-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
601301,Woodbine Way Hakin,2023-06-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
601301,Woodbine Way Hakin,2023-06-17T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-17T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-17T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-17T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.81
601301,Woodbine Way Hakin,2023-06-17T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.6
601301,Woodbine Way Hakin,2023-06-17T03:00:00.000+00:00,feeder,,L1 Active Power,kW,1.25
601301,Woodbine Way Hakin,2023-06-17T03:00:00.000+00:00,feeder,,N Current (RMS),A,3.9
601301,Woodbine Way Hakin,2023-06-17T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
601301,Woodbine Way Hakin,2023-06-17T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
601301,Woodbine Way Hakin,2023-06-17T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
601301,Woodbine Way Hakin,2023-06-17T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-17T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-17T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-17T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.95
601301,Woodbine Way Hakin,2023-06-17T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.09
601301,Woodbine Way Hakin,2023-06-17T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.76
601301,Woodbine Way Hakin,2023-06-17T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
601301,Woodbine Way Hakin,2023-06-17T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-17T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-17T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-17T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-17T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
601301,Woodbine Way Hakin,2023-06-17T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
601301,Woodbine Way Hakin,2023-06-17T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.27
601301,Woodbine Way Hakin,2023-06-17T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
601301,Woodbine Way Hakin,2023-06-17T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.14
601301,Woodbine Way Hakin,2023-06-17T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-17T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-17T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-17T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
601301,Woodbine Way Hakin,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
601301,Woodbine Way Hakin,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
601301,Woodbine Way Hakin,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.42
601301,Woodbine Way Hakin,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
601301,Woodbine Way Hakin,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
601301,Woodbine Way Hakin,2023-06-17T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
601301,Woodbine Way Hakin,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
601301,Woodbine Way Hakin,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
601301,Woodbine Way Hakin,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
601301,Woodbine Way Hakin,2023-06-17T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-17T03:00:00.000+00:00,transformer,,Temperature,C,27.6
601301,Woodbine Way Hakin,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
601301,Woodbine Way Hakin,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
601301,Woodbine Way Hakin,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
601301,Woodbine Way Hakin,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
601301,Woodbine Way Hakin,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
601301,Woodbine Way Hakin,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
601301,Woodbine Way Hakin,2023-06-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
601301,Woodbine Way Hakin,2023-06-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
601301,Woodbine Way Hakin,2023-06-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.49
601301,Woodbine Way Hakin,2023-06-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.4
601301,Woodbine Way Hakin,2023-06-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.65
601301,Woodbine Way Hakin,2023-06-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,23.6
601301,Woodbine Way Hakin,2023-06-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
601301,Woodbine Way Hakin,2023-06-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
601301,Woodbine Way Hakin,2023-06-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
601301,Woodbine Way Hakin,2023-06-17T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-17T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-17T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-17T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.83
601301,Woodbine Way Hakin,2023-06-17T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.8
601301,Woodbine Way Hakin,2023-06-17T02:50:00.000+00:00,feeder,,L1 Active Power,kW,1.14
601301,Woodbine Way Hakin,2023-06-17T02:50:00.000+00:00,feeder,,N Current (RMS),A,3.6
601301,Woodbine Way Hakin,2023-06-17T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
601301,Woodbine Way Hakin,2023-06-17T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
601301,Woodbine Way Hakin,2023-06-17T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
601301,Woodbine Way Hakin,2023-06-17T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-17T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-17T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-17T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.99
601301,Woodbine Way Hakin,2023-06-17T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.64
601301,Woodbine Way Hakin,2023-06-17T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.56
601301,Woodbine Way Hakin,2023-06-17T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
601301,Woodbine Way Hakin,2023-06-17T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-17T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
601301,Woodbine Way Hakin,2023-06-17T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-17T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-17T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
601301,Woodbine Way Hakin,2023-06-17T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
601301,Woodbine Way Hakin,2023-06-17T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
601301,Woodbine Way Hakin,2023-06-17T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
601301,Woodbine Way Hakin,2023-06-17T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.87
601301,Woodbine Way Hakin,2023-06-17T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-17T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-17T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-17T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
601301,Woodbine Way Hakin,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
601301,Woodbine Way Hakin,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.3
601301,Woodbine Way Hakin,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.02
601301,Woodbine Way Hakin,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
601301,Woodbine Way Hakin,2023-06-17T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
601301,Woodbine Way Hakin,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
601301,Woodbine Way Hakin,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.02
601301,Woodbine Way Hakin,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
601301,Woodbine Way Hakin,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
601301,Woodbine Way Hakin,2023-06-17T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
601301,Woodbine Way Hakin,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
601301,Woodbine Way Hakin,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-17T02:50:00.000+00:00,transformer,,Temperature,C,27.7
601301,Woodbine Way Hakin,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
601301,Woodbine Way Hakin,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
601301,Woodbine Way Hakin,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
601301,Woodbine Way Hakin,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
601301,Woodbine Way Hakin,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
601301,Woodbine Way Hakin,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
601301,Woodbine Way Hakin,2023-06-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
601301,Woodbine Way Hakin,2023-06-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
601301,Woodbine Way Hakin,2023-06-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.61
601301,Woodbine Way Hakin,2023-06-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.45
601301,Woodbine Way Hakin,2023-06-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.63
601301,Woodbine Way Hakin,2023-06-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,21.7
601301,Woodbine Way Hakin,2023-06-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
601301,Woodbine Way Hakin,2023-06-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
601301,Woodbine Way Hakin,2023-06-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
601301,Woodbine Way Hakin,2023-06-17T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-17T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-17T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-17T02:40:00.000+00:00,feeder,,L3 Active Power,kW,1.22
601301,Woodbine Way Hakin,2023-06-17T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.97
601301,Woodbine Way Hakin,2023-06-17T02:40:00.000+00:00,feeder,,L1 Active Power,kW,1.08
601301,Woodbine Way Hakin,2023-06-17T02:40:00.000+00:00,feeder,,N Current (RMS),A,4.5
601301,Woodbine Way Hakin,2023-06-17T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-17T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
601301,Woodbine Way Hakin,2023-06-17T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
601301,Woodbine Way Hakin,2023-06-17T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-17T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-17T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-17T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.81
601301,Woodbine Way Hakin,2023-06-17T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.86
601301,Woodbine Way Hakin,2023-06-17T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.76
601301,Woodbine Way Hakin,2023-06-17T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
601301,Woodbine Way Hakin,2023-06-17T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-17T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-17T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-17T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-17T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-17T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-17T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.05
601301,Woodbine Way Hakin,2023-06-17T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
601301,Woodbine Way Hakin,2023-06-17T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.72
601301,Woodbine Way Hakin,2023-06-17T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
601301,Woodbine Way Hakin,2023-06-17T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
601301,Woodbine Way Hakin,2023-06-17T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-17T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
601301,Woodbine Way Hakin,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
601301,Woodbine Way Hakin,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.96
601301,Woodbine Way Hakin,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
601301,Woodbine Way Hakin,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
601301,Woodbine Way Hakin,2023-06-17T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
601301,Woodbine Way Hakin,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.14
601301,Woodbine Way Hakin,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
601301,Woodbine Way Hakin,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
601301,Woodbine Way Hakin,2023-06-17T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
601301,Woodbine Way Hakin,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-17T02:40:00.000+00:00,transformer,,Temperature,C,27.7
601301,Woodbine Way Hakin,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
601301,Woodbine Way Hakin,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
601301,Woodbine Way Hakin,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
601301,Woodbine Way Hakin,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
601301,Woodbine Way Hakin,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
601301,Woodbine Way Hakin,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
601301,Woodbine Way Hakin,2023-06-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
601301,Woodbine Way Hakin,2023-06-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
601301,Woodbine Way Hakin,2023-06-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.18
601301,Woodbine Way Hakin,2023-06-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.84
601301,Woodbine Way Hakin,2023-06-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.39
601301,Woodbine Way Hakin,2023-06-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,22.8
601301,Woodbine Way Hakin,2023-06-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
601301,Woodbine Way Hakin,2023-06-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
601301,Woodbine Way Hakin,2023-06-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
601301,Woodbine Way Hakin,2023-06-17T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-17T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-17T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-17T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.88
601301,Woodbine Way Hakin,2023-06-17T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.91
601301,Woodbine Way Hakin,2023-06-17T02:30:00.000+00:00,feeder,,L1 Active Power,kW,1.25
601301,Woodbine Way Hakin,2023-06-17T02:30:00.000+00:00,feeder,,N Current (RMS),A,3.8
601301,Woodbine Way Hakin,2023-06-17T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
601301,Woodbine Way Hakin,2023-06-17T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
601301,Woodbine Way Hakin,2023-06-17T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
601301,Woodbine Way Hakin,2023-06-17T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-17T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-17T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-17T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.61
601301,Woodbine Way Hakin,2023-06-17T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.9
601301,Woodbine Way Hakin,2023-06-17T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.59
601301,Woodbine Way Hakin,2023-06-17T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
601301,Woodbine Way Hakin,2023-06-17T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-17T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-17T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-17T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-17T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
601301,Woodbine Way Hakin,2023-06-17T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.59
601301,Woodbine Way Hakin,2023-06-17T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.95
601301,Woodbine Way Hakin,2023-06-17T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
601301,Woodbine Way Hakin,2023-06-17T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.91
601301,Woodbine Way Hakin,2023-06-17T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-17T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-17T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-17T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
601301,Woodbine Way Hakin,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
601301,Woodbine Way Hakin,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.12
601301,Woodbine Way Hakin,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
601301,Woodbine Way Hakin,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.45
601301,Woodbine Way Hakin,2023-06-17T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
601301,Woodbine Way Hakin,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
601301,Woodbine Way Hakin,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
601301,Woodbine Way Hakin,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
601301,Woodbine Way Hakin,2023-06-17T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
601301,Woodbine Way Hakin,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
601301,Woodbine Way Hakin,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-17T02:30:00.000+00:00,transformer,,Temperature,C,27.8
601301,Woodbine Way Hakin,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
601301,Woodbine Way Hakin,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
601301,Woodbine Way Hakin,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
601301,Woodbine Way Hakin,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
601301,Woodbine Way Hakin,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
601301,Woodbine Way Hakin,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
601301,Woodbine Way Hakin,2023-06-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
601301,Woodbine Way Hakin,2023-06-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
601301,Woodbine Way Hakin,2023-06-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
601301,Woodbine Way Hakin,2023-06-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.77
601301,Woodbine Way Hakin,2023-06-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.39
601301,Woodbine Way Hakin,2023-06-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.96
601301,Woodbine Way Hakin,2023-06-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,21.4
601301,Woodbine Way Hakin,2023-06-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
601301,Woodbine Way Hakin,2023-06-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
601301,Woodbine Way Hakin,2023-06-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
601301,Woodbine Way Hakin,2023-06-17T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-17T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-17T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-17T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.75
601301,Woodbine Way Hakin,2023-06-17T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.86
601301,Woodbine Way Hakin,2023-06-17T02:20:00.000+00:00,feeder,,L1 Active Power,kW,1.16
601301,Woodbine Way Hakin,2023-06-17T02:20:00.000+00:00,feeder,,N Current (RMS),A,3.8
601301,Woodbine Way Hakin,2023-06-17T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
601301,Woodbine Way Hakin,2023-06-17T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
601301,Woodbine Way Hakin,2023-06-17T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
601301,Woodbine Way Hakin,2023-06-17T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-17T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-17T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-17T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.95
601301,Woodbine Way Hakin,2023-06-17T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.29
601301,Woodbine Way Hakin,2023-06-17T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.91
601301,Woodbine Way Hakin,2023-06-17T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
601301,Woodbine Way Hakin,2023-06-17T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
601301,Woodbine Way Hakin,2023-06-17T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-17T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-17T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
601301,Woodbine Way Hakin,2023-06-17T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-17T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.82
601301,Woodbine Way Hakin,2023-06-17T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
601301,Woodbine Way Hakin,2023-06-17T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.33
601301,Woodbine Way Hakin,2023-06-17T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.08
601301,Woodbine Way Hakin,2023-06-17T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-17T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-17T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-17T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
601301,Woodbine Way Hakin,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
601301,Woodbine Way Hakin,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.92
601301,Woodbine Way Hakin,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
601301,Woodbine Way Hakin,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.45
601301,Woodbine Way Hakin,2023-06-17T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
601301,Woodbine Way Hakin,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.14
601301,Woodbine Way Hakin,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
601301,Woodbine Way Hakin,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
601301,Woodbine Way Hakin,2023-06-17T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
601301,Woodbine Way Hakin,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-17T02:20:00.000+00:00,transformer,,Temperature,C,27.8
601301,Woodbine Way Hakin,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
601301,Woodbine Way Hakin,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
601301,Woodbine Way Hakin,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
601301,Woodbine Way Hakin,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
