Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
601301,Woodbine Way Hakin,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
601301,Woodbine Way Hakin,2023-06-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
601301,Woodbine Way Hakin,2023-06-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
601301,Woodbine Way Hakin,2023-06-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
601301,Woodbine Way Hakin,2023-06-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.98
601301,Woodbine Way Hakin,2023-06-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
601301,Woodbine Way Hakin,2023-06-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.38
601301,Woodbine Way Hakin,2023-06-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,22.6
601301,Woodbine Way Hakin,2023-06-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
601301,Woodbine Way Hakin,2023-06-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
601301,Woodbine Way Hakin,2023-06-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
601301,Woodbine Way Hakin,2023-06-17T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-17T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-17T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-17T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.85
601301,Woodbine Way Hakin,2023-06-17T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.9
601301,Woodbine Way Hakin,2023-06-17T02:10:00.000+00:00,feeder,,L1 Active Power,kW,1.06
601301,Woodbine Way Hakin,2023-06-17T02:10:00.000+00:00,feeder,,N Current (RMS),A,3.7
601301,Woodbine Way Hakin,2023-06-17T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
601301,Woodbine Way Hakin,2023-06-17T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
601301,Woodbine Way Hakin,2023-06-17T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
601301,Woodbine Way Hakin,2023-06-17T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.49
601301,Woodbine Way Hakin,2023-06-17T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.46
601301,Woodbine Way Hakin,2023-06-17T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-17T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.06
601301,Woodbine Way Hakin,2023-06-17T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.42
601301,Woodbine Way Hakin,2023-06-17T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.33
601301,Woodbine Way Hakin,2023-06-17T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-17T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-17T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-17T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-17T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
601301,Woodbine Way Hakin,2023-06-17T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-17T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.66
601301,Woodbine Way Hakin,2023-06-17T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.39
601301,Woodbine Way Hakin,2023-06-17T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
601301,Woodbine Way Hakin,2023-06-17T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.87
601301,Woodbine Way Hakin,2023-06-17T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-17T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-17T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-17T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
601301,Woodbine Way Hakin,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
601301,Woodbine Way Hakin,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.33
601301,Woodbine Way Hakin,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.64
601301,Woodbine Way Hakin,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.58
601301,Woodbine Way Hakin,2023-06-17T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
601301,Woodbine Way Hakin,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.14
601301,Woodbine Way Hakin,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.52
601301,Woodbine Way Hakin,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
601301,Woodbine Way Hakin,2023-06-17T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
601301,Woodbine Way Hakin,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
601301,Woodbine Way Hakin,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-17T02:10:00.000+00:00,transformer,,Temperature,C,27.8
601301,Woodbine Way Hakin,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
601301,Woodbine Way Hakin,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
601301,Woodbine Way Hakin,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
601301,Woodbine Way Hakin,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
601301,Woodbine Way Hakin,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
601301,Woodbine Way Hakin,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
601301,Woodbine Way Hakin,2023-06-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
601301,Woodbine Way Hakin,2023-06-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
601301,Woodbine Way Hakin,2023-06-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.77
601301,Woodbine Way Hakin,2023-06-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.99
601301,Woodbine Way Hakin,2023-06-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.67
601301,Woodbine Way Hakin,2023-06-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,23.2
601301,Woodbine Way Hakin,2023-06-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
601301,Woodbine Way Hakin,2023-06-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
601301,Woodbine Way Hakin,2023-06-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
601301,Woodbine Way Hakin,2023-06-17T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-17T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-17T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-17T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.89
601301,Woodbine Way Hakin,2023-06-17T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.79
601301,Woodbine Way Hakin,2023-06-17T02:00:00.000+00:00,feeder,,L1 Active Power,kW,1.28
601301,Woodbine Way Hakin,2023-06-17T02:00:00.000+00:00,feeder,,N Current (RMS),A,4.2
601301,Woodbine Way Hakin,2023-06-17T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
601301,Woodbine Way Hakin,2023-06-17T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
601301,Woodbine Way Hakin,2023-06-17T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
601301,Woodbine Way Hakin,2023-06-17T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
601301,Woodbine Way Hakin,2023-06-17T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-17T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-17T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.87
601301,Woodbine Way Hakin,2023-06-17T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.27
601301,Woodbine Way Hakin,2023-06-17T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.67
601301,Woodbine Way Hakin,2023-06-17T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
601301,Woodbine Way Hakin,2023-06-17T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-17T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-17T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-17T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
601301,Woodbine Way Hakin,2023-06-17T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-17T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.89
601301,Woodbine Way Hakin,2023-06-17T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
601301,Woodbine Way Hakin,2023-06-17T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.23
601301,Woodbine Way Hakin,2023-06-17T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.34
601301,Woodbine Way Hakin,2023-06-17T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-17T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-17T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-17T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
601301,Woodbine Way Hakin,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
601301,Woodbine Way Hakin,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.32
601301,Woodbine Way Hakin,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
601301,Woodbine Way Hakin,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
601301,Woodbine Way Hakin,2023-06-17T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
601301,Woodbine Way Hakin,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.14
601301,Woodbine Way Hakin,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
601301,Woodbine Way Hakin,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
601301,Woodbine Way Hakin,2023-06-17T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
601301,Woodbine Way Hakin,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
601301,Woodbine Way Hakin,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-17T02:00:00.000+00:00,transformer,,Temperature,C,27.7
601301,Woodbine Way Hakin,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
601301,Woodbine Way Hakin,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
601301,Woodbine Way Hakin,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
601301,Woodbine Way Hakin,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
601301,Woodbine Way Hakin,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
601301,Woodbine Way Hakin,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
601301,Woodbine Way Hakin,2023-06-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
601301,Woodbine Way Hakin,2023-06-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
601301,Woodbine Way Hakin,2023-06-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
601301,Woodbine Way Hakin,2023-06-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.64
601301,Woodbine Way Hakin,2023-06-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.3
601301,Woodbine Way Hakin,2023-06-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.08
601301,Woodbine Way Hakin,2023-06-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,22.9
601301,Woodbine Way Hakin,2023-06-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
601301,Woodbine Way Hakin,2023-06-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
601301,Woodbine Way Hakin,2023-06-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
601301,Woodbine Way Hakin,2023-06-17T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-17T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-17T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-17T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.81
601301,Woodbine Way Hakin,2023-06-17T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.74
601301,Woodbine Way Hakin,2023-06-17T01:50:00.000+00:00,feeder,,L1 Active Power,kW,1.14
601301,Woodbine Way Hakin,2023-06-17T01:50:00.000+00:00,feeder,,N Current (RMS),A,4.0
601301,Woodbine Way Hakin,2023-06-17T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
601301,Woodbine Way Hakin,2023-06-17T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
601301,Woodbine Way Hakin,2023-06-17T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
601301,Woodbine Way Hakin,2023-06-17T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-17T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-17T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-17T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.59
601301,Woodbine Way Hakin,2023-06-17T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.26
601301,Woodbine Way Hakin,2023-06-17T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.72
601301,Woodbine Way Hakin,2023-06-17T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
601301,Woodbine Way Hakin,2023-06-17T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-17T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-17T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-17T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
601301,Woodbine Way Hakin,2023-06-17T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-17T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.48
601301,Woodbine Way Hakin,2023-06-17T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
601301,Woodbine Way Hakin,2023-06-17T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
601301,Woodbine Way Hakin,2023-06-17T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.07
601301,Woodbine Way Hakin,2023-06-17T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-17T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-17T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-17T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
601301,Woodbine Way Hakin,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
601301,Woodbine Way Hakin,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
601301,Woodbine Way Hakin,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.38
601301,Woodbine Way Hakin,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
601301,Woodbine Way Hakin,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
601301,Woodbine Way Hakin,2023-06-17T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
601301,Woodbine Way Hakin,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
601301,Woodbine Way Hakin,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
601301,Woodbine Way Hakin,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.89
601301,Woodbine Way Hakin,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
601301,Woodbine Way Hakin,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
601301,Woodbine Way Hakin,2023-06-17T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
601301,Woodbine Way Hakin,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-17T01:50:00.000+00:00,transformer,,Temperature,C,27.9
601301,Woodbine Way Hakin,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
601301,Woodbine Way Hakin,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
601301,Woodbine Way Hakin,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
601301,Woodbine Way Hakin,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
601301,Woodbine Way Hakin,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
601301,Woodbine Way Hakin,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
601301,Woodbine Way Hakin,2023-06-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
601301,Woodbine Way Hakin,2023-06-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.9
601301,Woodbine Way Hakin,2023-06-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.11
601301,Woodbine Way Hakin,2023-06-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.7
601301,Woodbine Way Hakin,2023-06-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,22.6
601301,Woodbine Way Hakin,2023-06-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
601301,Woodbine Way Hakin,2023-06-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
601301,Woodbine Way Hakin,2023-06-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
601301,Woodbine Way Hakin,2023-06-17T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-17T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-17T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-17T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.9
601301,Woodbine Way Hakin,2023-06-17T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.91
601301,Woodbine Way Hakin,2023-06-17T01:40:00.000+00:00,feeder,,L1 Active Power,kW,1.04
601301,Woodbine Way Hakin,2023-06-17T01:40:00.000+00:00,feeder,,N Current (RMS),A,3.4
601301,Woodbine Way Hakin,2023-06-17T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
601301,Woodbine Way Hakin,2023-06-17T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
601301,Woodbine Way Hakin,2023-06-17T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
601301,Woodbine Way Hakin,2023-06-17T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-17T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
601301,Woodbine Way Hakin,2023-06-17T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
601301,Woodbine Way Hakin,2023-06-17T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.72
601301,Woodbine Way Hakin,2023-06-17T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.41
601301,Woodbine Way Hakin,2023-06-17T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.61
601301,Woodbine Way Hakin,2023-06-17T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
601301,Woodbine Way Hakin,2023-06-17T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-17T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-17T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-17T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
601301,Woodbine Way Hakin,2023-06-17T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-17T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
601301,Woodbine Way Hakin,2023-06-17T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.49
601301,Woodbine Way Hakin,2023-06-17T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.13
601301,Woodbine Way Hakin,2023-06-17T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.82
601301,Woodbine Way Hakin,2023-06-17T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
601301,Woodbine Way Hakin,2023-06-17T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-17T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-17T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
601301,Woodbine Way Hakin,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
601301,Woodbine Way Hakin,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.39
601301,Woodbine Way Hakin,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.7
601301,Woodbine Way Hakin,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.83
601301,Woodbine Way Hakin,2023-06-17T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
601301,Woodbine Way Hakin,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
601301,Woodbine Way Hakin,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.98
601301,Woodbine Way Hakin,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
601301,Woodbine Way Hakin,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
601301,Woodbine Way Hakin,2023-06-17T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
601301,Woodbine Way Hakin,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-17T01:40:00.000+00:00,transformer,,Temperature,C,27.9
601301,Woodbine Way Hakin,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
601301,Woodbine Way Hakin,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
601301,Woodbine Way Hakin,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
601301,Woodbine Way Hakin,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
601301,Woodbine Way Hakin,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
601301,Woodbine Way Hakin,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
601301,Woodbine Way Hakin,2023-06-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
601301,Woodbine Way Hakin,2023-06-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.48
601301,Woodbine Way Hakin,2023-06-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.15
601301,Woodbine Way Hakin,2023-06-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.56
601301,Woodbine Way Hakin,2023-06-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,23.3
601301,Woodbine Way Hakin,2023-06-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
601301,Woodbine Way Hakin,2023-06-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
601301,Woodbine Way Hakin,2023-06-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
601301,Woodbine Way Hakin,2023-06-17T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-17T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-17T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-17T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.91
601301,Woodbine Way Hakin,2023-06-17T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.91
601301,Woodbine Way Hakin,2023-06-17T01:30:00.000+00:00,feeder,,L1 Active Power,kW,1.32
601301,Woodbine Way Hakin,2023-06-17T01:30:00.000+00:00,feeder,,N Current (RMS),A,3.8
601301,Woodbine Way Hakin,2023-06-17T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
601301,Woodbine Way Hakin,2023-06-17T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
601301,Woodbine Way Hakin,2023-06-17T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
601301,Woodbine Way Hakin,2023-06-17T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-17T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-17T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-17T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.94
601301,Woodbine Way Hakin,2023-06-17T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.35
601301,Woodbine Way Hakin,2023-06-17T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.85
601301,Woodbine Way Hakin,2023-06-17T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-17T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-17T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-17T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-17T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-17T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-17T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-17T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.82
601301,Woodbine Way Hakin,2023-06-17T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
601301,Woodbine Way Hakin,2023-06-17T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.82
601301,Woodbine Way Hakin,2023-06-17T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
601301,Woodbine Way Hakin,2023-06-17T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-17T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
601301,Woodbine Way Hakin,2023-06-17T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
601301,Woodbine Way Hakin,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
601301,Woodbine Way Hakin,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.38
601301,Woodbine Way Hakin,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.95
601301,Woodbine Way Hakin,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
601301,Woodbine Way Hakin,2023-06-17T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.92
601301,Woodbine Way Hakin,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
601301,Woodbine Way Hakin,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
601301,Woodbine Way Hakin,2023-06-17T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-17T01:30:00.000+00:00,transformer,,Temperature,C,27.7
601301,Woodbine Way Hakin,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
601301,Woodbine Way Hakin,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
601301,Woodbine Way Hakin,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
601301,Woodbine Way Hakin,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
601301,Woodbine Way Hakin,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
601301,Woodbine Way Hakin,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
601301,Woodbine Way Hakin,2023-06-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
601301,Woodbine Way Hakin,2023-06-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
601301,Woodbine Way Hakin,2023-06-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.97
601301,Woodbine Way Hakin,2023-06-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.1
601301,Woodbine Way Hakin,2023-06-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.78
601301,Woodbine Way Hakin,2023-06-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,25.1
601301,Woodbine Way Hakin,2023-06-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
601301,Woodbine Way Hakin,2023-06-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
601301,Woodbine Way Hakin,2023-06-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
601301,Woodbine Way Hakin,2023-06-17T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-17T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-17T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-17T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.92
601301,Woodbine Way Hakin,2023-06-17T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.82
601301,Woodbine Way Hakin,2023-06-17T01:20:00.000+00:00,feeder,,L1 Active Power,kW,1.45
601301,Woodbine Way Hakin,2023-06-17T01:20:00.000+00:00,feeder,,N Current (RMS),A,4.4
601301,Woodbine Way Hakin,2023-06-17T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
601301,Woodbine Way Hakin,2023-06-17T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
601301,Woodbine Way Hakin,2023-06-17T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
601301,Woodbine Way Hakin,2023-06-17T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-17T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-17T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-17T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.95
601301,Woodbine Way Hakin,2023-06-17T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.35
601301,Woodbine Way Hakin,2023-06-17T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.88
601301,Woodbine Way Hakin,2023-06-17T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-17T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-17T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-17T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-17T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-17T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-17T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-17T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.8
601301,Woodbine Way Hakin,2023-06-17T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
601301,Woodbine Way Hakin,2023-06-17T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.84
601301,Woodbine Way Hakin,2023-06-17T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-17T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-17T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-17T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
601301,Woodbine Way Hakin,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
601301,Woodbine Way Hakin,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.15
601301,Woodbine Way Hakin,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.95
601301,Woodbine Way Hakin,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
601301,Woodbine Way Hakin,2023-06-17T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
601301,Woodbine Way Hakin,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
601301,Woodbine Way Hakin,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.99
601301,Woodbine Way Hakin,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
601301,Woodbine Way Hakin,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.8
601301,Woodbine Way Hakin,2023-06-17T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
601301,Woodbine Way Hakin,2023-06-17T01:20:00.000+00:00,transformer,,Temperature,C,28.1
601301,Woodbine Way Hakin,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
601301,Woodbine Way Hakin,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
601301,Woodbine Way Hakin,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
601301,Woodbine Way Hakin,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
601301,Woodbine Way Hakin,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
601301,Woodbine Way Hakin,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
601301,Woodbine Way Hakin,2023-06-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
601301,Woodbine Way Hakin,2023-06-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.81
601301,Woodbine Way Hakin,2023-06-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.43
601301,Woodbine Way Hakin,2023-06-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.44
601301,Woodbine Way Hakin,2023-06-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,26.3
601301,Woodbine Way Hakin,2023-06-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
601301,Woodbine Way Hakin,2023-06-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
601301,Woodbine Way Hakin,2023-06-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
601301,Woodbine Way Hakin,2023-06-17T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-17T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-17T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-17T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.77
601301,Woodbine Way Hakin,2023-06-17T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.7
601301,Woodbine Way Hakin,2023-06-17T01:10:00.000+00:00,feeder,,L1 Active Power,kW,1.43
601301,Woodbine Way Hakin,2023-06-17T01:10:00.000+00:00,feeder,,N Current (RMS),A,5.0
601301,Woodbine Way Hakin,2023-06-17T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
601301,Woodbine Way Hakin,2023-06-17T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
601301,Woodbine Way Hakin,2023-06-17T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
601301,Woodbine Way Hakin,2023-06-17T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-17T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
601301,Woodbine Way Hakin,2023-06-17T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-17T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.92
601301,Woodbine Way Hakin,2023-06-17T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.72
601301,Woodbine Way Hakin,2023-06-17T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.13
601301,Woodbine Way Hakin,2023-06-17T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
601301,Woodbine Way Hakin,2023-06-17T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-17T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-17T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-17T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-17T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-17T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-17T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.52
601301,Woodbine Way Hakin,2023-06-17T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
601301,Woodbine Way Hakin,2023-06-17T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.34
601301,Woodbine Way Hakin,2023-06-17T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-17T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-17T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-17T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
601301,Woodbine Way Hakin,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
601301,Woodbine Way Hakin,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.24
601301,Woodbine Way Hakin,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.05
601301,Woodbine Way Hakin,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
601301,Woodbine Way Hakin,2023-06-17T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.9
601301,Woodbine Way Hakin,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.08
601301,Woodbine Way Hakin,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
601301,Woodbine Way Hakin,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.31
601301,Woodbine Way Hakin,2023-06-17T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
601301,Woodbine Way Hakin,2023-06-17T01:10:00.000+00:00,transformer,,Temperature,C,28.3
601301,Woodbine Way Hakin,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
601301,Woodbine Way Hakin,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
601301,Woodbine Way Hakin,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
601301,Woodbine Way Hakin,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
601301,Woodbine Way Hakin,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
601301,Woodbine Way Hakin,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
601301,Woodbine Way Hakin,2023-06-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
601301,Woodbine Way Hakin,2023-06-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
601301,Woodbine Way Hakin,2023-06-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.53
601301,Woodbine Way Hakin,2023-06-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.41
601301,Woodbine Way Hakin,2023-06-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.81
601301,Woodbine Way Hakin,2023-06-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,28.2
601301,Woodbine Way Hakin,2023-06-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
601301,Woodbine Way Hakin,2023-06-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
601301,Woodbine Way Hakin,2023-06-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
601301,Woodbine Way Hakin,2023-06-17T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-17T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-17T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-17T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.96
601301,Woodbine Way Hakin,2023-06-17T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.87
601301,Woodbine Way Hakin,2023-06-17T01:00:00.000+00:00,feeder,,L1 Active Power,kW,1.44
601301,Woodbine Way Hakin,2023-06-17T01:00:00.000+00:00,feeder,,N Current (RMS),A,4.4
601301,Woodbine Way Hakin,2023-06-17T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
601301,Woodbine Way Hakin,2023-06-17T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
601301,Woodbine Way Hakin,2023-06-17T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
601301,Woodbine Way Hakin,2023-06-17T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-17T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
601301,Woodbine Way Hakin,2023-06-17T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-17T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.13
601301,Woodbine Way Hakin,2023-06-17T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.79
601301,Woodbine Way Hakin,2023-06-17T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.29
601301,Woodbine Way Hakin,2023-06-17T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-17T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-17T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-17T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
601301,Woodbine Way Hakin,2023-06-17T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-17T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-17T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-17T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.87
601301,Woodbine Way Hakin,2023-06-17T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.74
601301,Woodbine Way Hakin,2023-06-17T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.28
601301,Woodbine Way Hakin,2023-06-17T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-17T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
601301,Woodbine Way Hakin,2023-06-17T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-17T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
601301,Woodbine Way Hakin,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
601301,Woodbine Way Hakin,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.21
601301,Woodbine Way Hakin,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.95
601301,Woodbine Way Hakin,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
601301,Woodbine Way Hakin,2023-06-17T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
