Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
601301,Woodbine Way Hakin,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
601301,Woodbine Way Hakin,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
601301,Woodbine Way Hakin,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.27
601301,Woodbine Way Hakin,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
601301,Woodbine Way Hakin,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
601301,Woodbine Way Hakin,2023-06-17T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
601301,Woodbine Way Hakin,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-17T01:00:00.000+00:00,transformer,,Temperature,C,28.5
601301,Woodbine Way Hakin,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
601301,Woodbine Way Hakin,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
601301,Woodbine Way Hakin,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
601301,Woodbine Way Hakin,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
601301,Woodbine Way Hakin,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
601301,Woodbine Way Hakin,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
601301,Woodbine Way Hakin,2023-06-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
601301,Woodbine Way Hakin,2023-06-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
601301,Woodbine Way Hakin,2023-06-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.44
601301,Woodbine Way Hakin,2023-06-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.68
601301,Woodbine Way Hakin,2023-06-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.66
601301,Woodbine Way Hakin,2023-06-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,26.9
601301,Woodbine Way Hakin,2023-06-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
601301,Woodbine Way Hakin,2023-06-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
601301,Woodbine Way Hakin,2023-06-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
601301,Woodbine Way Hakin,2023-06-17T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-17T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-17T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-17T00:50:00.000+00:00,feeder,,L3 Active Power,kW,1.04
601301,Woodbine Way Hakin,2023-06-17T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.7
601301,Woodbine Way Hakin,2023-06-17T00:50:00.000+00:00,feeder,,L1 Active Power,kW,1.38
601301,Woodbine Way Hakin,2023-06-17T00:50:00.000+00:00,feeder,,N Current (RMS),A,4.3
601301,Woodbine Way Hakin,2023-06-17T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
601301,Woodbine Way Hakin,2023-06-17T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
601301,Woodbine Way Hakin,2023-06-17T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
601301,Woodbine Way Hakin,2023-06-17T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-17T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-17T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-17T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.12
601301,Woodbine Way Hakin,2023-06-17T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.59
601301,Woodbine Way Hakin,2023-06-17T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.23
601301,Woodbine Way Hakin,2023-06-17T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-17T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
601301,Woodbine Way Hakin,2023-06-17T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-17T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
601301,Woodbine Way Hakin,2023-06-17T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
601301,Woodbine Way Hakin,2023-06-17T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-17T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-17T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.16
601301,Woodbine Way Hakin,2023-06-17T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
601301,Woodbine Way Hakin,2023-06-17T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.25
601301,Woodbine Way Hakin,2023-06-17T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-17T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
601301,Woodbine Way Hakin,2023-06-17T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-17T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
601301,Woodbine Way Hakin,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
601301,Woodbine Way Hakin,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
601301,Woodbine Way Hakin,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.39
601301,Woodbine Way Hakin,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.73
601301,Woodbine Way Hakin,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
601301,Woodbine Way Hakin,2023-06-17T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
601301,Woodbine Way Hakin,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
601301,Woodbine Way Hakin,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
601301,Woodbine Way Hakin,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
601301,Woodbine Way Hakin,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
601301,Woodbine Way Hakin,2023-06-17T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
601301,Woodbine Way Hakin,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
601301,Woodbine Way Hakin,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-17T00:50:00.000+00:00,transformer,,Temperature,C,28.5
601301,Woodbine Way Hakin,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
601301,Woodbine Way Hakin,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
601301,Woodbine Way Hakin,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
601301,Woodbine Way Hakin,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
601301,Woodbine Way Hakin,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
601301,Woodbine Way Hakin,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
601301,Woodbine Way Hakin,2023-06-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
601301,Woodbine Way Hakin,2023-06-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.12
601301,Woodbine Way Hakin,2023-06-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.07
601301,Woodbine Way Hakin,2023-06-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.55
601301,Woodbine Way Hakin,2023-06-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,27.2
601301,Woodbine Way Hakin,2023-06-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
601301,Woodbine Way Hakin,2023-06-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
601301,Woodbine Way Hakin,2023-06-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
601301,Woodbine Way Hakin,2023-06-17T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-17T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-17T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-17T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.7
601301,Woodbine Way Hakin,2023-06-17T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.82
601301,Woodbine Way Hakin,2023-06-17T00:40:00.000+00:00,feeder,,L1 Active Power,kW,1.38
601301,Woodbine Way Hakin,2023-06-17T00:40:00.000+00:00,feeder,,N Current (RMS),A,4.3
601301,Woodbine Way Hakin,2023-06-17T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
601301,Woodbine Way Hakin,2023-06-17T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
601301,Woodbine Way Hakin,2023-06-17T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
601301,Woodbine Way Hakin,2023-06-17T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-17T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-17T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
601301,Woodbine Way Hakin,2023-06-17T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.5
601301,Woodbine Way Hakin,2023-06-17T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.62
601301,Woodbine Way Hakin,2023-06-17T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.94
601301,Woodbine Way Hakin,2023-06-17T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-17T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
601301,Woodbine Way Hakin,2023-06-17T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-17T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-17T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-17T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
601301,Woodbine Way Hakin,2023-06-17T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-17T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.25
601301,Woodbine Way Hakin,2023-06-17T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.99
601301,Woodbine Way Hakin,2023-06-17T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.99
601301,Woodbine Way Hakin,2023-06-17T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-17T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
601301,Woodbine Way Hakin,2023-06-17T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-17T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
601301,Woodbine Way Hakin,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
601301,Woodbine Way Hakin,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.32
601301,Woodbine Way Hakin,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.32
601301,Woodbine Way Hakin,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
601301,Woodbine Way Hakin,2023-06-17T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
601301,Woodbine Way Hakin,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
601301,Woodbine Way Hakin,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
601301,Woodbine Way Hakin,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
601301,Woodbine Way Hakin,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
601301,Woodbine Way Hakin,2023-06-17T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-17T00:40:00.000+00:00,transformer,,Temperature,C,28.6
601301,Woodbine Way Hakin,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
601301,Woodbine Way Hakin,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
601301,Woodbine Way Hakin,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
601301,Woodbine Way Hakin,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
601301,Woodbine Way Hakin,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
601301,Woodbine Way Hakin,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
601301,Woodbine Way Hakin,2023-06-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
601301,Woodbine Way Hakin,2023-06-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.08
601301,Woodbine Way Hakin,2023-06-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.82
601301,Woodbine Way Hakin,2023-06-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.04
601301,Woodbine Way Hakin,2023-06-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,28.0
601301,Woodbine Way Hakin,2023-06-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
601301,Woodbine Way Hakin,2023-06-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
601301,Woodbine Way Hakin,2023-06-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
601301,Woodbine Way Hakin,2023-06-17T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-17T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-17T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-17T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.82
601301,Woodbine Way Hakin,2023-06-17T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.91
601301,Woodbine Way Hakin,2023-06-17T00:30:00.000+00:00,feeder,,L1 Active Power,kW,1.44
601301,Woodbine Way Hakin,2023-06-17T00:30:00.000+00:00,feeder,,N Current (RMS),A,4.4
601301,Woodbine Way Hakin,2023-06-17T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
601301,Woodbine Way Hakin,2023-06-17T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
601301,Woodbine Way Hakin,2023-06-17T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
601301,Woodbine Way Hakin,2023-06-17T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-17T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-17T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-17T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.29
601301,Woodbine Way Hakin,2023-06-17T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.39
601301,Woodbine Way Hakin,2023-06-17T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.39
601301,Woodbine Way Hakin,2023-06-17T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-17T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-17T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-17T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
601301,Woodbine Way Hakin,2023-06-17T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
601301,Woodbine Way Hakin,2023-06-17T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-17T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.52
601301,Woodbine Way Hakin,2023-06-17T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
601301,Woodbine Way Hakin,2023-06-17T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
601301,Woodbine Way Hakin,2023-06-17T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.18
601301,Woodbine Way Hakin,2023-06-17T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-17T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
601301,Woodbine Way Hakin,2023-06-17T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-17T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
601301,Woodbine Way Hakin,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
601301,Woodbine Way Hakin,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.16
601301,Woodbine Way Hakin,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.11
601301,Woodbine Way Hakin,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.63
601301,Woodbine Way Hakin,2023-06-17T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
601301,Woodbine Way Hakin,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
601301,Woodbine Way Hakin,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
601301,Woodbine Way Hakin,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
601301,Woodbine Way Hakin,2023-06-17T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
601301,Woodbine Way Hakin,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
601301,Woodbine Way Hakin,2023-06-17T00:30:00.000+00:00,transformer,,Temperature,C,28.7
601301,Woodbine Way Hakin,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
601301,Woodbine Way Hakin,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
601301,Woodbine Way Hakin,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
601301,Woodbine Way Hakin,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
601301,Woodbine Way Hakin,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
601301,Woodbine Way Hakin,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
601301,Woodbine Way Hakin,2023-06-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
601301,Woodbine Way Hakin,2023-06-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
601301,Woodbine Way Hakin,2023-06-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
601301,Woodbine Way Hakin,2023-06-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.22
601301,Woodbine Way Hakin,2023-06-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.29
601301,Woodbine Way Hakin,2023-06-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.59
601301,Woodbine Way Hakin,2023-06-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,27.2
601301,Woodbine Way Hakin,2023-06-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
601301,Woodbine Way Hakin,2023-06-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
601301,Woodbine Way Hakin,2023-06-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
601301,Woodbine Way Hakin,2023-06-17T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-17T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-17T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-17T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.79
601301,Woodbine Way Hakin,2023-06-17T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.87
601301,Woodbine Way Hakin,2023-06-17T00:20:00.000+00:00,feeder,,L1 Active Power,kW,2.19
601301,Woodbine Way Hakin,2023-06-17T00:20:00.000+00:00,feeder,,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-17T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
601301,Woodbine Way Hakin,2023-06-17T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
601301,Woodbine Way Hakin,2023-06-17T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-17T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-17T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-17T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-17T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.32
601301,Woodbine Way Hakin,2023-06-17T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.11
601301,Woodbine Way Hakin,2023-06-17T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.39
601301,Woodbine Way Hakin,2023-06-17T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-17T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-17T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-17T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-17T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
601301,Woodbine Way Hakin,2023-06-17T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-17T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-17T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
601301,Woodbine Way Hakin,2023-06-17T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
601301,Woodbine Way Hakin,2023-06-17T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.04
601301,Woodbine Way Hakin,2023-06-17T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-17T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-17T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-17T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
601301,Woodbine Way Hakin,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
601301,Woodbine Way Hakin,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
601301,Woodbine Way Hakin,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.24
601301,Woodbine Way Hakin,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.51
601301,Woodbine Way Hakin,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.24
601301,Woodbine Way Hakin,2023-06-17T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
601301,Woodbine Way Hakin,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
601301,Woodbine Way Hakin,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.59
601301,Woodbine Way Hakin,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
601301,Woodbine Way Hakin,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.15
601301,Woodbine Way Hakin,2023-06-17T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
601301,Woodbine Way Hakin,2023-06-17T00:20:00.000+00:00,transformer,,Temperature,C,28.8
601301,Woodbine Way Hakin,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
601301,Woodbine Way Hakin,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
601301,Woodbine Way Hakin,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
601301,Woodbine Way Hakin,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
601301,Woodbine Way Hakin,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
601301,Woodbine Way Hakin,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
601301,Woodbine Way Hakin,2023-06-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
601301,Woodbine Way Hakin,2023-06-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.52
601301,Woodbine Way Hakin,2023-06-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.46
601301,Woodbine Way Hakin,2023-06-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.01
601301,Woodbine Way Hakin,2023-06-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,31.1
601301,Woodbine Way Hakin,2023-06-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
601301,Woodbine Way Hakin,2023-06-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
601301,Woodbine Way Hakin,2023-06-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
601301,Woodbine Way Hakin,2023-06-17T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-17T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-17T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-17T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.77
601301,Woodbine Way Hakin,2023-06-17T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.71
601301,Woodbine Way Hakin,2023-06-17T00:10:00.000+00:00,feeder,,L1 Active Power,kW,1.73
601301,Woodbine Way Hakin,2023-06-17T00:10:00.000+00:00,feeder,,N Current (RMS),A,5.8
601301,Woodbine Way Hakin,2023-06-17T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
601301,Woodbine Way Hakin,2023-06-17T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
601301,Woodbine Way Hakin,2023-06-17T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
601301,Woodbine Way Hakin,2023-06-17T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-17T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-17T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-17T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.46
601301,Woodbine Way Hakin,2023-06-17T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.09
601301,Woodbine Way Hakin,2023-06-17T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.06
601301,Woodbine Way Hakin,2023-06-17T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-17T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
601301,Woodbine Way Hakin,2023-06-17T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-17T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-17T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
601301,Woodbine Way Hakin,2023-06-17T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-17T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-17T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
601301,Woodbine Way Hakin,2023-06-17T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
601301,Woodbine Way Hakin,2023-06-17T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.34
601301,Woodbine Way Hakin,2023-06-17T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
601301,Woodbine Way Hakin,2023-06-17T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-17T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-17T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
601301,Woodbine Way Hakin,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
601301,Woodbine Way Hakin,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
601301,Woodbine Way Hakin,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.55
601301,Woodbine Way Hakin,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.57
601301,Woodbine Way Hakin,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
601301,Woodbine Way Hakin,2023-06-17T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
601301,Woodbine Way Hakin,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
601301,Woodbine Way Hakin,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
601301,Woodbine Way Hakin,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
601301,Woodbine Way Hakin,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.78
601301,Woodbine Way Hakin,2023-06-17T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
601301,Woodbine Way Hakin,2023-06-17T00:10:00.000+00:00,transformer,,Temperature,C,28.9
601301,Woodbine Way Hakin,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
601301,Woodbine Way Hakin,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
601301,Woodbine Way Hakin,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
601301,Woodbine Way Hakin,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
601301,Woodbine Way Hakin,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
601301,Woodbine Way Hakin,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
601301,Woodbine Way Hakin,2023-06-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
601301,Woodbine Way Hakin,2023-06-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.71
601301,Woodbine Way Hakin,2023-06-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.35
601301,Woodbine Way Hakin,2023-06-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.36
601301,Woodbine Way Hakin,2023-06-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
601301,Woodbine Way Hakin,2023-06-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
601301,Woodbine Way Hakin,2023-06-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
601301,Woodbine Way Hakin,2023-06-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
601301,Woodbine Way Hakin,2023-06-17T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-17T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-17T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-17T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.89
601301,Woodbine Way Hakin,2023-06-17T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.91
601301,Woodbine Way Hakin,2023-06-17T00:00:00.000+00:00,feeder,,L1 Active Power,kW,1.72
601301,Woodbine Way Hakin,2023-06-17T00:00:00.000+00:00,feeder,,N Current (RMS),A,5.3
601301,Woodbine Way Hakin,2023-06-17T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
601301,Woodbine Way Hakin,2023-06-17T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
601301,Woodbine Way Hakin,2023-06-17T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
601301,Woodbine Way Hakin,2023-06-17T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-17T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-17T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-17T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.73
601301,Woodbine Way Hakin,2023-06-17T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.61
601301,Woodbine Way Hakin,2023-06-17T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.83
601301,Woodbine Way Hakin,2023-06-17T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-17T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-17T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-17T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
601301,Woodbine Way Hakin,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
601301,Woodbine Way Hakin,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
601301,Woodbine Way Hakin,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.81
601301,Woodbine Way Hakin,2023-06-17T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
601301,Woodbine Way Hakin,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
601301,Woodbine Way Hakin,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.91
601301,Woodbine Way Hakin,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.36
601301,Woodbine Way Hakin,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
601301,Woodbine Way Hakin,2023-06-17T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
601301,Woodbine Way Hakin,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
601301,Woodbine Way Hakin,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
601301,Woodbine Way Hakin,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
601301,Woodbine Way Hakin,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.05
601301,Woodbine Way Hakin,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
601301,Woodbine Way Hakin,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
601301,Woodbine Way Hakin,2023-06-17T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
601301,Woodbine Way Hakin,2023-06-17T00:00:00.000+00:00,transformer,,Temperature,C,29.0
601301,Woodbine Way Hakin,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
601301,Woodbine Way Hakin,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
601301,Woodbine Way Hakin,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
601301,Woodbine Way Hakin,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
601301,Woodbine Way Hakin,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
601301,Woodbine Way Hakin,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
601301,Woodbine Way Hakin,2023-06-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
601301,Woodbine Way Hakin,2023-06-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.5
601301,Woodbine Way Hakin,2023-06-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.95
601301,Woodbine Way Hakin,2023-06-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,18.71
601301,Woodbine Way Hakin,2023-06-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,31.0
601301,Woodbine Way Hakin,2023-06-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
601301,Woodbine Way Hakin,2023-06-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
601301,Woodbine Way Hakin,2023-06-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
601301,Woodbine Way Hakin,2023-06-16T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
601301,Woodbine Way Hakin,2023-06-16T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-16T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-16T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.77
601301,Woodbine Way Hakin,2023-06-16T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.88
601301,Woodbine Way Hakin,2023-06-16T23:50:00.000+00:00,feeder,,L1 Active Power,kW,1.63
601301,Woodbine Way Hakin,2023-06-16T23:50:00.000+00:00,feeder,,N Current (RMS),A,5.3
601301,Woodbine Way Hakin,2023-06-16T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
601301,Woodbine Way Hakin,2023-06-16T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
601301,Woodbine Way Hakin,2023-06-16T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
601301,Woodbine Way Hakin,2023-06-16T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-16T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-16T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-16T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.11
601301,Woodbine Way Hakin,2023-06-16T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.76
601301,Woodbine Way Hakin,2023-06-16T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.01
601301,Woodbine Way Hakin,2023-06-16T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-16T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
601301,Woodbine Way Hakin,2023-06-16T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-16T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-16T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
601301,Woodbine Way Hakin,2023-06-16T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-16T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-16T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
601301,Woodbine Way Hakin,2023-06-16T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
601301,Woodbine Way Hakin,2023-06-16T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.36
601301,Woodbine Way Hakin,2023-06-16T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-16T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-16T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-16T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
601301,Woodbine Way Hakin,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
601301,Woodbine Way Hakin,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.51
601301,Woodbine Way Hakin,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.16
601301,Woodbine Way Hakin,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.98
601301,Woodbine Way Hakin,2023-06-16T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
601301,Woodbine Way Hakin,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
601301,Woodbine Way Hakin,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.05
601301,Woodbine Way Hakin,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
601301,Woodbine Way Hakin,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
601301,Woodbine Way Hakin,2023-06-16T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
601301,Woodbine Way Hakin,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-16T23:50:00.000+00:00,transformer,,Temperature,C,29.2
601301,Woodbine Way Hakin,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
601301,Woodbine Way Hakin,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
601301,Woodbine Way Hakin,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
601301,Woodbine Way Hakin,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
601301,Woodbine Way Hakin,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
601301,Woodbine Way Hakin,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
601301,Woodbine Way Hakin,2023-06-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601301,Woodbine Way Hakin,2023-06-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.18
601301,Woodbine Way Hakin,2023-06-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.78
601301,Woodbine Way Hakin,2023-06-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.59
601301,Woodbine Way Hakin,2023-06-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,29.8
601301,Woodbine Way Hakin,2023-06-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
601301,Woodbine Way Hakin,2023-06-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
601301,Woodbine Way Hakin,2023-06-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
601301,Woodbine Way Hakin,2023-06-16T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-16T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-16T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-16T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.83
601301,Woodbine Way Hakin,2023-06-16T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.99
601301,Woodbine Way Hakin,2023-06-16T23:40:00.000+00:00,feeder,,L1 Active Power,kW,2.1
601301,Woodbine Way Hakin,2023-06-16T23:40:00.000+00:00,feeder,,N Current (RMS),A,5.2
601301,Woodbine Way Hakin,2023-06-16T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
601301,Woodbine Way Hakin,2023-06-16T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
601301,Woodbine Way Hakin,2023-06-16T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-16T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-16T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
601301,Woodbine Way Hakin,2023-06-16T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-16T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.79
601301,Woodbine Way Hakin,2023-06-16T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.76
601301,Woodbine Way Hakin,2023-06-16T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.22
601301,Woodbine Way Hakin,2023-06-16T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-16T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
601301,Woodbine Way Hakin,2023-06-16T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-16T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-16T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
