Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-16T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-16T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-16T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
601301,Woodbine Way Hakin,2023-06-16T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
601301,Woodbine Way Hakin,2023-06-16T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.39
601301,Woodbine Way Hakin,2023-06-16T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-16T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-16T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-16T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
601301,Woodbine Way Hakin,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
601301,Woodbine Way Hakin,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.73
601301,Woodbine Way Hakin,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
601301,Woodbine Way Hakin,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
601301,Woodbine Way Hakin,2023-06-16T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
601301,Woodbine Way Hakin,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
601301,Woodbine Way Hakin,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
601301,Woodbine Way Hakin,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
601301,Woodbine Way Hakin,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
601301,Woodbine Way Hakin,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
601301,Woodbine Way Hakin,2023-06-16T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
601301,Woodbine Way Hakin,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-16T23:40:00.000+00:00,transformer,,Temperature,C,29.1
601301,Woodbine Way Hakin,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
601301,Woodbine Way Hakin,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
601301,Woodbine Way Hakin,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
601301,Woodbine Way Hakin,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
601301,Woodbine Way Hakin,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
601301,Woodbine Way Hakin,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
601301,Woodbine Way Hakin,2023-06-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
601301,Woodbine Way Hakin,2023-06-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.56
601301,Woodbine Way Hakin,2023-06-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.88
601301,Woodbine Way Hakin,2023-06-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.16
601301,Woodbine Way Hakin,2023-06-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,28.8
601301,Woodbine Way Hakin,2023-06-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
601301,Woodbine Way Hakin,2023-06-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
601301,Woodbine Way Hakin,2023-06-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
601301,Woodbine Way Hakin,2023-06-16T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-16T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-16T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-16T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.99
601301,Woodbine Way Hakin,2023-06-16T23:30:00.000+00:00,feeder,,L2 Active Power,kW,1.13
601301,Woodbine Way Hakin,2023-06-16T23:30:00.000+00:00,feeder,,L1 Active Power,kW,2.07
601301,Woodbine Way Hakin,2023-06-16T23:30:00.000+00:00,feeder,,N Current (RMS),A,4.8
601301,Woodbine Way Hakin,2023-06-16T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
601301,Woodbine Way Hakin,2023-06-16T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
601301,Woodbine Way Hakin,2023-06-16T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-16T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-16T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-16T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-16T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.0
601301,Woodbine Way Hakin,2023-06-16T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.56
601301,Woodbine Way Hakin,2023-06-16T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.63
601301,Woodbine Way Hakin,2023-06-16T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-16T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
601301,Woodbine Way Hakin,2023-06-16T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-16T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
601301,Woodbine Way Hakin,2023-06-16T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
601301,Woodbine Way Hakin,2023-06-16T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-16T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
601301,Woodbine Way Hakin,2023-06-16T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
601301,Woodbine Way Hakin,2023-06-16T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.83
601301,Woodbine Way Hakin,2023-06-16T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.02
601301,Woodbine Way Hakin,2023-06-16T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-16T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-16T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-16T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
601301,Woodbine Way Hakin,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
601301,Woodbine Way Hakin,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
601301,Woodbine Way Hakin,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.66
601301,Woodbine Way Hakin,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.19
601301,Woodbine Way Hakin,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.77
601301,Woodbine Way Hakin,2023-06-16T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
601301,Woodbine Way Hakin,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
601301,Woodbine Way Hakin,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
601301,Woodbine Way Hakin,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.36
601301,Woodbine Way Hakin,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
601301,Woodbine Way Hakin,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
601301,Woodbine Way Hakin,2023-06-16T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
601301,Woodbine Way Hakin,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-16T23:30:00.000+00:00,transformer,,Temperature,C,29.3
601301,Woodbine Way Hakin,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
601301,Woodbine Way Hakin,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
601301,Woodbine Way Hakin,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
601301,Woodbine Way Hakin,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
601301,Woodbine Way Hakin,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
601301,Woodbine Way Hakin,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
601301,Woodbine Way Hakin,2023-06-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
601301,Woodbine Way Hakin,2023-06-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.23
601301,Woodbine Way Hakin,2023-06-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.21
601301,Woodbine Way Hakin,2023-06-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.2
601301,Woodbine Way Hakin,2023-06-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,29.6
601301,Woodbine Way Hakin,2023-06-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
601301,Woodbine Way Hakin,2023-06-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
601301,Woodbine Way Hakin,2023-06-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
601301,Woodbine Way Hakin,2023-06-16T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-16T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-16T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-16T23:20:00.000+00:00,feeder,,L3 Active Power,kW,1.03
601301,Woodbine Way Hakin,2023-06-16T23:20:00.000+00:00,feeder,,L2 Active Power,kW,1.12
601301,Woodbine Way Hakin,2023-06-16T23:20:00.000+00:00,feeder,,L1 Active Power,kW,1.97
601301,Woodbine Way Hakin,2023-06-16T23:20:00.000+00:00,feeder,,N Current (RMS),A,5.0
601301,Woodbine Way Hakin,2023-06-16T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
601301,Woodbine Way Hakin,2023-06-16T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
601301,Woodbine Way Hakin,2023-06-16T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-16T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-16T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-16T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-16T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.68
601301,Woodbine Way Hakin,2023-06-16T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.53
601301,Woodbine Way Hakin,2023-06-16T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.07
601301,Woodbine Way Hakin,2023-06-16T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-16T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-16T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-16T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
601301,Woodbine Way Hakin,2023-06-16T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
601301,Woodbine Way Hakin,2023-06-16T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-16T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-16T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
601301,Woodbine Way Hakin,2023-06-16T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.64
601301,Woodbine Way Hakin,2023-06-16T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.64
601301,Woodbine Way Hakin,2023-06-16T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-16T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
601301,Woodbine Way Hakin,2023-06-16T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-16T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
601301,Woodbine Way Hakin,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
601301,Woodbine Way Hakin,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
601301,Woodbine Way Hakin,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.98
601301,Woodbine Way Hakin,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.25
601301,Woodbine Way Hakin,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.73
601301,Woodbine Way Hakin,2023-06-16T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
601301,Woodbine Way Hakin,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
601301,Woodbine Way Hakin,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.7
601301,Woodbine Way Hakin,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.74
601301,Woodbine Way Hakin,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
601301,Woodbine Way Hakin,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
601301,Woodbine Way Hakin,2023-06-16T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
601301,Woodbine Way Hakin,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
601301,Woodbine Way Hakin,2023-06-16T23:20:00.000+00:00,transformer,,Temperature,C,29.4
601301,Woodbine Way Hakin,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
601301,Woodbine Way Hakin,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
601301,Woodbine Way Hakin,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
601301,Woodbine Way Hakin,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
601301,Woodbine Way Hakin,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
601301,Woodbine Way Hakin,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
601301,Woodbine Way Hakin,2023-06-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
601301,Woodbine Way Hakin,2023-06-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
601301,Woodbine Way Hakin,2023-06-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.27
601301,Woodbine Way Hakin,2023-06-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.33
601301,Woodbine Way Hakin,2023-06-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.64
601301,Woodbine Way Hakin,2023-06-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,30.2
601301,Woodbine Way Hakin,2023-06-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
601301,Woodbine Way Hakin,2023-06-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
601301,Woodbine Way Hakin,2023-06-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
601301,Woodbine Way Hakin,2023-06-16T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-16T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-16T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-16T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.97
601301,Woodbine Way Hakin,2023-06-16T23:10:00.000+00:00,feeder,,L2 Active Power,kW,1.03
601301,Woodbine Way Hakin,2023-06-16T23:10:00.000+00:00,feeder,,L1 Active Power,kW,2.21
601301,Woodbine Way Hakin,2023-06-16T23:10:00.000+00:00,feeder,,N Current (RMS),A,5.3
601301,Woodbine Way Hakin,2023-06-16T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
601301,Woodbine Way Hakin,2023-06-16T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
601301,Woodbine Way Hakin,2023-06-16T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-16T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-16T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
601301,Woodbine Way Hakin,2023-06-16T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
601301,Woodbine Way Hakin,2023-06-16T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.9
601301,Woodbine Way Hakin,2023-06-16T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.08
601301,Woodbine Way Hakin,2023-06-16T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.25
601301,Woodbine Way Hakin,2023-06-16T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-16T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
601301,Woodbine Way Hakin,2023-06-16T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
601301,Woodbine Way Hakin,2023-06-16T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-16T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
601301,Woodbine Way Hakin,2023-06-16T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-16T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
601301,Woodbine Way Hakin,2023-06-16T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.82
601301,Woodbine Way Hakin,2023-06-16T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
601301,Woodbine Way Hakin,2023-06-16T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.87
601301,Woodbine Way Hakin,2023-06-16T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-16T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-16T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
601301,Woodbine Way Hakin,2023-06-16T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
601301,Woodbine Way Hakin,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
601301,Woodbine Way Hakin,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
601301,Woodbine Way Hakin,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.06
601301,Woodbine Way Hakin,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
601301,Woodbine Way Hakin,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.48
601301,Woodbine Way Hakin,2023-06-16T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
601301,Woodbine Way Hakin,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
601301,Woodbine Way Hakin,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
601301,Woodbine Way Hakin,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
601301,Woodbine Way Hakin,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
601301,Woodbine Way Hakin,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
601301,Woodbine Way Hakin,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
601301,Woodbine Way Hakin,2023-06-16T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
601301,Woodbine Way Hakin,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-16T23:10:00.000+00:00,transformer,,Temperature,C,29.6
601301,Woodbine Way Hakin,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
601301,Woodbine Way Hakin,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
601301,Woodbine Way Hakin,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
601301,Woodbine Way Hakin,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
601301,Woodbine Way Hakin,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
601301,Woodbine Way Hakin,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
601301,Woodbine Way Hakin,2023-06-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
601301,Woodbine Way Hakin,2023-06-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.13
601301,Woodbine Way Hakin,2023-06-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.38
601301,Woodbine Way Hakin,2023-06-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.95
601301,Woodbine Way Hakin,2023-06-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,30.1
601301,Woodbine Way Hakin,2023-06-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
601301,Woodbine Way Hakin,2023-06-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
601301,Woodbine Way Hakin,2023-06-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
601301,Woodbine Way Hakin,2023-06-16T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-16T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-16T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-16T23:00:00.000+00:00,feeder,,L3 Active Power,kW,1.01
601301,Woodbine Way Hakin,2023-06-16T23:00:00.000+00:00,feeder,,L2 Active Power,kW,1.05
601301,Woodbine Way Hakin,2023-06-16T23:00:00.000+00:00,feeder,,L1 Active Power,kW,2.24
601301,Woodbine Way Hakin,2023-06-16T23:00:00.000+00:00,feeder,,N Current (RMS),A,5.2
601301,Woodbine Way Hakin,2023-06-16T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
601301,Woodbine Way Hakin,2023-06-16T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
601301,Woodbine Way Hakin,2023-06-16T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-16T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-16T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
601301,Woodbine Way Hakin,2023-06-16T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-16T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.07
601301,Woodbine Way Hakin,2023-06-16T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.16
601301,Woodbine Way Hakin,2023-06-16T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.28
601301,Woodbine Way Hakin,2023-06-16T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-16T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
601301,Woodbine Way Hakin,2023-06-16T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-16T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-16T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
601301,Woodbine Way Hakin,2023-06-16T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-16T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-16T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.02
601301,Woodbine Way Hakin,2023-06-16T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
601301,Woodbine Way Hakin,2023-06-16T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.61
601301,Woodbine Way Hakin,2023-06-16T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-16T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-16T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-16T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
601301,Woodbine Way Hakin,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
601301,Woodbine Way Hakin,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.62
601301,Woodbine Way Hakin,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.49
601301,Woodbine Way Hakin,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.19
601301,Woodbine Way Hakin,2023-06-16T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
601301,Woodbine Way Hakin,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
601301,Woodbine Way Hakin,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.99
601301,Woodbine Way Hakin,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.01
601301,Woodbine Way Hakin,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
601301,Woodbine Way Hakin,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
601301,Woodbine Way Hakin,2023-06-16T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-16T23:00:00.000+00:00,transformer,,Temperature,C,29.8
601301,Woodbine Way Hakin,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
601301,Woodbine Way Hakin,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
601301,Woodbine Way Hakin,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
601301,Woodbine Way Hakin,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
601301,Woodbine Way Hakin,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
601301,Woodbine Way Hakin,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
601301,Woodbine Way Hakin,2023-06-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
601301,Woodbine Way Hakin,2023-06-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.73
601301,Woodbine Way Hakin,2023-06-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.18
601301,Woodbine Way Hakin,2023-06-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.82
601301,Woodbine Way Hakin,2023-06-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,29.8
601301,Woodbine Way Hakin,2023-06-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
601301,Woodbine Way Hakin,2023-06-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
601301,Woodbine Way Hakin,2023-06-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
601301,Woodbine Way Hakin,2023-06-16T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-16T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-16T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-16T22:50:00.000+00:00,feeder,,L3 Active Power,kW,1.3
601301,Woodbine Way Hakin,2023-06-16T22:50:00.000+00:00,feeder,,L2 Active Power,kW,1.01
601301,Woodbine Way Hakin,2023-06-16T22:50:00.000+00:00,feeder,,L1 Active Power,kW,2.38
601301,Woodbine Way Hakin,2023-06-16T22:50:00.000+00:00,feeder,,N Current (RMS),A,5.8
601301,Woodbine Way Hakin,2023-06-16T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
601301,Woodbine Way Hakin,2023-06-16T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
601301,Woodbine Way Hakin,2023-06-16T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-16T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-16T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-16T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-16T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.9
601301,Woodbine Way Hakin,2023-06-16T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.25
601301,Woodbine Way Hakin,2023-06-16T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.24
601301,Woodbine Way Hakin,2023-06-16T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-16T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
601301,Woodbine Way Hakin,2023-06-16T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-16T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
601301,Woodbine Way Hakin,2023-06-16T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
601301,Woodbine Way Hakin,2023-06-16T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-16T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-16T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.98
601301,Woodbine Way Hakin,2023-06-16T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
601301,Woodbine Way Hakin,2023-06-16T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.11
601301,Woodbine Way Hakin,2023-06-16T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-16T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-16T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-16T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
601301,Woodbine Way Hakin,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
601301,Woodbine Way Hakin,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.49
601301,Woodbine Way Hakin,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.34
601301,Woodbine Way Hakin,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.24
601301,Woodbine Way Hakin,2023-06-16T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
601301,Woodbine Way Hakin,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
601301,Woodbine Way Hakin,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
601301,Woodbine Way Hakin,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.79
601301,Woodbine Way Hakin,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
601301,Woodbine Way Hakin,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.49
601301,Woodbine Way Hakin,2023-06-16T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-16T22:50:00.000+00:00,transformer,,Temperature,C,29.6
601301,Woodbine Way Hakin,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
601301,Woodbine Way Hakin,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
601301,Woodbine Way Hakin,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
601301,Woodbine Way Hakin,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
601301,Woodbine Way Hakin,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
601301,Woodbine Way Hakin,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
601301,Woodbine Way Hakin,2023-06-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
601301,Woodbine Way Hakin,2023-06-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
601301,Woodbine Way Hakin,2023-06-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
601301,Woodbine Way Hakin,2023-06-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.47
601301,Woodbine Way Hakin,2023-06-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.81
601301,Woodbine Way Hakin,2023-06-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.46
601301,Woodbine Way Hakin,2023-06-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,31.7
601301,Woodbine Way Hakin,2023-06-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
601301,Woodbine Way Hakin,2023-06-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
601301,Woodbine Way Hakin,2023-06-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
601301,Woodbine Way Hakin,2023-06-16T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-16T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-16T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
601301,Woodbine Way Hakin,2023-06-16T22:40:00.000+00:00,feeder,,L3 Active Power,kW,1.21
601301,Woodbine Way Hakin,2023-06-16T22:40:00.000+00:00,feeder,,L2 Active Power,kW,1.07
601301,Woodbine Way Hakin,2023-06-16T22:40:00.000+00:00,feeder,,L1 Active Power,kW,2.41
601301,Woodbine Way Hakin,2023-06-16T22:40:00.000+00:00,feeder,,N Current (RMS),A,6.3
601301,Woodbine Way Hakin,2023-06-16T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
601301,Woodbine Way Hakin,2023-06-16T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
601301,Woodbine Way Hakin,2023-06-16T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-16T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-16T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-16T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-16T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.01
601301,Woodbine Way Hakin,2023-06-16T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.28
601301,Woodbine Way Hakin,2023-06-16T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.09
601301,Woodbine Way Hakin,2023-06-16T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-16T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.1
601301,Woodbine Way Hakin,2023-06-16T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-16T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
601301,Woodbine Way Hakin,2023-06-16T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
601301,Woodbine Way Hakin,2023-06-16T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-16T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-16T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.17
601301,Woodbine Way Hakin,2023-06-16T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
601301,Woodbine Way Hakin,2023-06-16T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.65
601301,Woodbine Way Hakin,2023-06-16T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-16T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-16T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-16T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
601301,Woodbine Way Hakin,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
601301,Woodbine Way Hakin,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
601301,Woodbine Way Hakin,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.13
601301,Woodbine Way Hakin,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.23
601301,Woodbine Way Hakin,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.82
601301,Woodbine Way Hakin,2023-06-16T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
601301,Woodbine Way Hakin,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
601301,Woodbine Way Hakin,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
601301,Woodbine Way Hakin,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.84
601301,Woodbine Way Hakin,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
601301,Woodbine Way Hakin,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
601301,Woodbine Way Hakin,2023-06-16T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
601301,Woodbine Way Hakin,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
601301,Woodbine Way Hakin,2023-06-16T22:40:00.000+00:00,transformer,,Temperature,C,29.8
601301,Woodbine Way Hakin,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
601301,Woodbine Way Hakin,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
601301,Woodbine Way Hakin,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
601301,Woodbine Way Hakin,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
601301,Woodbine Way Hakin,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
601301,Woodbine Way Hakin,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
601301,Woodbine Way Hakin,2023-06-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
601301,Woodbine Way Hakin,2023-06-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.37
601301,Woodbine Way Hakin,2023-06-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
601301,Woodbine Way Hakin,2023-06-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.2
601301,Woodbine Way Hakin,2023-06-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,30.9
601301,Woodbine Way Hakin,2023-06-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
601301,Woodbine Way Hakin,2023-06-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
601301,Woodbine Way Hakin,2023-06-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
601301,Woodbine Way Hakin,2023-06-16T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-16T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-16T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-16T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.98
601301,Woodbine Way Hakin,2023-06-16T22:30:00.000+00:00,feeder,,L2 Active Power,kW,1.27
601301,Woodbine Way Hakin,2023-06-16T22:30:00.000+00:00,feeder,,L1 Active Power,kW,2.34
601301,Woodbine Way Hakin,2023-06-16T22:30:00.000+00:00,feeder,,N Current (RMS),A,6.1
601301,Woodbine Way Hakin,2023-06-16T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
601301,Woodbine Way Hakin,2023-06-16T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
601301,Woodbine Way Hakin,2023-06-16T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-16T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-16T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-16T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-16T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.98
601301,Woodbine Way Hakin,2023-06-16T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.08
601301,Woodbine Way Hakin,2023-06-16T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.83
601301,Woodbine Way Hakin,2023-06-16T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-16T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
601301,Woodbine Way Hakin,2023-06-16T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
601301,Woodbine Way Hakin,2023-06-16T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
601301,Woodbine Way Hakin,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
601301,Woodbine Way Hakin,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.66
601301,Woodbine Way Hakin,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.17
601301,Woodbine Way Hakin,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
601301,Woodbine Way Hakin,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.12
601301,Woodbine Way Hakin,2023-06-16T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
601301,Woodbine Way Hakin,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
601301,Woodbine Way Hakin,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
601301,Woodbine Way Hakin,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
601301,Woodbine Way Hakin,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.3
601301,Woodbine Way Hakin,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.96
601301,Woodbine Way Hakin,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.14
601301,Woodbine Way Hakin,2023-06-16T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.5
601301,Woodbine Way Hakin,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
601301,Woodbine Way Hakin,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
601301,Woodbine Way Hakin,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.82
601301,Woodbine Way Hakin,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
601301,Woodbine Way Hakin,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.59
601301,Woodbine Way Hakin,2023-06-16T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
601301,Woodbine Way Hakin,2023-06-16T22:30:00.000+00:00,transformer,,Temperature,C,29.9
601301,Woodbine Way Hakin,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
601301,Woodbine Way Hakin,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
601301,Woodbine Way Hakin,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
601301,Woodbine Way Hakin,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
601301,Woodbine Way Hakin,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
601301,Woodbine Way Hakin,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
601301,Woodbine Way Hakin,2023-06-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
601301,Woodbine Way Hakin,2023-06-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
601301,Woodbine Way Hakin,2023-06-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,19.26
601301,Woodbine Way Hakin,2023-06-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.54
601301,Woodbine Way Hakin,2023-06-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.03
601301,Woodbine Way Hakin,2023-06-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,35.9
601301,Woodbine Way Hakin,2023-06-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
601301,Woodbine Way Hakin,2023-06-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
601301,Woodbine Way Hakin,2023-06-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
601301,Woodbine Way Hakin,2023-06-16T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-16T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-16T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
601301,Woodbine Way Hakin,2023-06-16T22:20:00.000+00:00,feeder,,L3 Active Power,kW,8.29
