Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-16T22:20:00.000+00:00,feeder,,L2 Active Power,kW,1.9
601301,Woodbine Way Hakin,2023-06-16T22:20:00.000+00:00,feeder,,L1 Active Power,kW,2.77
601301,Woodbine Way Hakin,2023-06-16T22:20:00.000+00:00,feeder,,N Current (RMS),A,23.8
601301,Woodbine Way Hakin,2023-06-16T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.3
601301,Woodbine Way Hakin,2023-06-16T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-16T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-16T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-16T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-16T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-16T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.86
601301,Woodbine Way Hakin,2023-06-16T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.3
601301,Woodbine Way Hakin,2023-06-16T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.94
601301,Woodbine Way Hakin,2023-06-16T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
601301,Woodbine Way Hakin,2023-06-16T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
601301,Woodbine Way Hakin,2023-06-16T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
601301,Woodbine Way Hakin,2023-06-16T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
601301,Woodbine Way Hakin,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
601301,Woodbine Way Hakin,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.05
601301,Woodbine Way Hakin,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
601301,Woodbine Way Hakin,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.04
601301,Woodbine Way Hakin,2023-06-16T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
601301,Woodbine Way Hakin,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.31
601301,Woodbine Way Hakin,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.88
601301,Woodbine Way Hakin,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.05
601301,Woodbine Way Hakin,2023-06-16T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
601301,Woodbine Way Hakin,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
601301,Woodbine Way Hakin,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
601301,Woodbine Way Hakin,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
601301,Woodbine Way Hakin,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.79
601301,Woodbine Way Hakin,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
601301,Woodbine Way Hakin,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.16
601301,Woodbine Way Hakin,2023-06-16T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
601301,Woodbine Way Hakin,2023-06-16T22:20:00.000+00:00,transformer,,Temperature,C,30.0
601301,Woodbine Way Hakin,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
601301,Woodbine Way Hakin,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
601301,Woodbine Way Hakin,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
601301,Woodbine Way Hakin,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
601301,Woodbine Way Hakin,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
601301,Woodbine Way Hakin,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
601301,Woodbine Way Hakin,2023-06-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
601301,Woodbine Way Hakin,2023-06-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
601301,Woodbine Way Hakin,2023-06-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
601301,Woodbine Way Hakin,2023-06-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.31
601301,Woodbine Way Hakin,2023-06-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.85
601301,Woodbine Way Hakin,2023-06-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.95
601301,Woodbine Way Hakin,2023-06-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,42.5
601301,Woodbine Way Hakin,2023-06-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
601301,Woodbine Way Hakin,2023-06-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
601301,Woodbine Way Hakin,2023-06-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
601301,Woodbine Way Hakin,2023-06-16T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-16T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-16T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
601301,Woodbine Way Hakin,2023-06-16T22:10:00.000+00:00,feeder,,L3 Active Power,kW,12.01
601301,Woodbine Way Hakin,2023-06-16T22:10:00.000+00:00,feeder,,L2 Active Power,kW,1.37
601301,Woodbine Way Hakin,2023-06-16T22:10:00.000+00:00,feeder,,L1 Active Power,kW,2.36
601301,Woodbine Way Hakin,2023-06-16T22:10:00.000+00:00,feeder,,N Current (RMS),A,33.1
601301,Woodbine Way Hakin,2023-06-16T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.9
601301,Woodbine Way Hakin,2023-06-16T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
601301,Woodbine Way Hakin,2023-06-16T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-16T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-16T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-16T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
601301,Woodbine Way Hakin,2023-06-16T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.13
601301,Woodbine Way Hakin,2023-06-16T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.38
601301,Woodbine Way Hakin,2023-06-16T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.4
601301,Woodbine Way Hakin,2023-06-16T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
601301,Woodbine Way Hakin,2023-06-16T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
601301,Woodbine Way Hakin,2023-06-16T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-16T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.4
601301,Woodbine Way Hakin,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
601301,Woodbine Way Hakin,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
601301,Woodbine Way Hakin,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
601301,Woodbine Way Hakin,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.78
601301,Woodbine Way Hakin,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.13
601301,Woodbine Way Hakin,2023-06-16T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
601301,Woodbine Way Hakin,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
601301,Woodbine Way Hakin,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
601301,Woodbine Way Hakin,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.9
601301,Woodbine Way Hakin,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.14
601301,Woodbine Way Hakin,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.12
601301,Woodbine Way Hakin,2023-06-16T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
601301,Woodbine Way Hakin,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
601301,Woodbine Way Hakin,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
601301,Woodbine Way Hakin,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
601301,Woodbine Way Hakin,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.68
601301,Woodbine Way Hakin,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
601301,Woodbine Way Hakin,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.61
601301,Woodbine Way Hakin,2023-06-16T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
601301,Woodbine Way Hakin,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
601301,Woodbine Way Hakin,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
601301,Woodbine Way Hakin,2023-06-16T22:10:00.000+00:00,transformer,,Temperature,C,30.1
601301,Woodbine Way Hakin,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
601301,Woodbine Way Hakin,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
601301,Woodbine Way Hakin,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
601301,Woodbine Way Hakin,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
601301,Woodbine Way Hakin,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
601301,Woodbine Way Hakin,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
601301,Woodbine Way Hakin,2023-06-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
601301,Woodbine Way Hakin,2023-06-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
601301,Woodbine Way Hakin,2023-06-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,27.57
601301,Woodbine Way Hakin,2023-06-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.58
601301,Woodbine Way Hakin,2023-06-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,19.62
601301,Woodbine Way Hakin,2023-06-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
601301,Woodbine Way Hakin,2023-06-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
601301,Woodbine Way Hakin,2023-06-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
601301,Woodbine Way Hakin,2023-06-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
601301,Woodbine Way Hakin,2023-06-16T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-16T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-16T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
601301,Woodbine Way Hakin,2023-06-16T22:00:00.000+00:00,feeder,,L3 Active Power,kW,8.25
601301,Woodbine Way Hakin,2023-06-16T22:00:00.000+00:00,feeder,,L2 Active Power,kW,1.49
601301,Woodbine Way Hakin,2023-06-16T22:00:00.000+00:00,feeder,,L1 Active Power,kW,2.55
601301,Woodbine Way Hakin,2023-06-16T22:00:00.000+00:00,feeder,,N Current (RMS),A,24.3
601301,Woodbine Way Hakin,2023-06-16T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
601301,Woodbine Way Hakin,2023-06-16T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-16T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-16T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-16T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-16T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-16T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.0
601301,Woodbine Way Hakin,2023-06-16T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.42
601301,Woodbine Way Hakin,2023-06-16T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.05
601301,Woodbine Way Hakin,2023-06-16T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
601301,Woodbine Way Hakin,2023-06-16T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
601301,Woodbine Way Hakin,2023-06-16T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-16T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.2
601301,Woodbine Way Hakin,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
601301,Woodbine Way Hakin,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
601301,Woodbine Way Hakin,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.08
601301,Woodbine Way Hakin,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.14
601301,Woodbine Way Hakin,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.84
601301,Woodbine Way Hakin,2023-06-16T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
601301,Woodbine Way Hakin,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
601301,Woodbine Way Hakin,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
601301,Woodbine Way Hakin,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.63
601301,Woodbine Way Hakin,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.69
601301,Woodbine Way Hakin,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.57
601301,Woodbine Way Hakin,2023-06-16T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
601301,Woodbine Way Hakin,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
601301,Woodbine Way Hakin,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
601301,Woodbine Way Hakin,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
601301,Woodbine Way Hakin,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.65
601301,Woodbine Way Hakin,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.76
601301,Woodbine Way Hakin,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
601301,Woodbine Way Hakin,2023-06-16T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
601301,Woodbine Way Hakin,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
601301,Woodbine Way Hakin,2023-06-16T22:00:00.000+00:00,transformer,,Temperature,C,30.2
601301,Woodbine Way Hakin,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
601301,Woodbine Way Hakin,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
601301,Woodbine Way Hakin,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
601301,Woodbine Way Hakin,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
601301,Woodbine Way Hakin,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
601301,Woodbine Way Hakin,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
601301,Woodbine Way Hakin,2023-06-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
601301,Woodbine Way Hakin,2023-06-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
601301,Woodbine Way Hakin,2023-06-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.6
601301,Woodbine Way Hakin,2023-06-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.51
601301,Woodbine Way Hakin,2023-06-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,23.24
601301,Woodbine Way Hakin,2023-06-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
601301,Woodbine Way Hakin,2023-06-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
601301,Woodbine Way Hakin,2023-06-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
601301,Woodbine Way Hakin,2023-06-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
601301,Woodbine Way Hakin,2023-06-16T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-16T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-16T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-16T21:50:00.000+00:00,feeder,,L3 Active Power,kW,1.19
601301,Woodbine Way Hakin,2023-06-16T21:50:00.000+00:00,feeder,,L2 Active Power,kW,1.41
601301,Woodbine Way Hakin,2023-06-16T21:50:00.000+00:00,feeder,,L1 Active Power,kW,2.99
601301,Woodbine Way Hakin,2023-06-16T21:50:00.000+00:00,feeder,,N Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-16T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
601301,Woodbine Way Hakin,2023-06-16T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
601301,Woodbine Way Hakin,2023-06-16T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-16T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-16T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-16T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-16T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.32
601301,Woodbine Way Hakin,2023-06-16T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.93
601301,Woodbine Way Hakin,2023-06-16T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.67
601301,Woodbine Way Hakin,2023-06-16T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.7
601301,Woodbine Way Hakin,2023-06-16T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.1
601301,Woodbine Way Hakin,2023-06-16T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
601301,Woodbine Way Hakin,2023-06-16T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.4
601301,Woodbine Way Hakin,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
601301,Woodbine Way Hakin,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
601301,Woodbine Way Hakin,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.26
601301,Woodbine Way Hakin,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.12
601301,Woodbine Way Hakin,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.21
601301,Woodbine Way Hakin,2023-06-16T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
601301,Woodbine Way Hakin,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
601301,Woodbine Way Hakin,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
601301,Woodbine Way Hakin,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.6
601301,Woodbine Way Hakin,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.87
601301,Woodbine Way Hakin,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.02
601301,Woodbine Way Hakin,2023-06-16T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
601301,Woodbine Way Hakin,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
601301,Woodbine Way Hakin,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
601301,Woodbine Way Hakin,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
601301,Woodbine Way Hakin,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
601301,Woodbine Way Hakin,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
601301,Woodbine Way Hakin,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
601301,Woodbine Way Hakin,2023-06-16T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
601301,Woodbine Way Hakin,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
601301,Woodbine Way Hakin,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-16T21:50:00.000+00:00,transformer,,Temperature,C,30.5
601301,Woodbine Way Hakin,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
601301,Woodbine Way Hakin,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
601301,Woodbine Way Hakin,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
601301,Woodbine Way Hakin,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
601301,Woodbine Way Hakin,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
601301,Woodbine Way Hakin,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
601301,Woodbine Way Hakin,2023-06-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
601301,Woodbine Way Hakin,2023-06-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
601301,Woodbine Way Hakin,2023-06-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
601301,Woodbine Way Hakin,2023-06-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,15.37
601301,Woodbine Way Hakin,2023-06-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.25
601301,Woodbine Way Hakin,2023-06-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,25.28
601301,Woodbine Way Hakin,2023-06-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
601301,Woodbine Way Hakin,2023-06-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
601301,Woodbine Way Hakin,2023-06-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
601301,Woodbine Way Hakin,2023-06-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
601301,Woodbine Way Hakin,2023-06-16T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-16T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-16T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-16T21:40:00.000+00:00,feeder,,L3 Active Power,kW,1.27
601301,Woodbine Way Hakin,2023-06-16T21:40:00.000+00:00,feeder,,L2 Active Power,kW,1.53
601301,Woodbine Way Hakin,2023-06-16T21:40:00.000+00:00,feeder,,L1 Active Power,kW,2.89
601301,Woodbine Way Hakin,2023-06-16T21:40:00.000+00:00,feeder,,N Current (RMS),A,7.1
601301,Woodbine Way Hakin,2023-06-16T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
601301,Woodbine Way Hakin,2023-06-16T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-16T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-16T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-16T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-16T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-16T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.19
601301,Woodbine Way Hakin,2023-06-16T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.15
601301,Woodbine Way Hakin,2023-06-16T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.16
601301,Woodbine Way Hakin,2023-06-16T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-16T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
601301,Woodbine Way Hakin,2023-06-16T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
601301,Woodbine Way Hakin,2023-06-16T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.1
601301,Woodbine Way Hakin,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
601301,Woodbine Way Hakin,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
601301,Woodbine Way Hakin,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.05
601301,Woodbine Way Hakin,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
601301,Woodbine Way Hakin,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.63
601301,Woodbine Way Hakin,2023-06-16T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
601301,Woodbine Way Hakin,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
601301,Woodbine Way Hakin,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
601301,Woodbine Way Hakin,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
601301,Woodbine Way Hakin,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.46
601301,Woodbine Way Hakin,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
601301,Woodbine Way Hakin,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.28
601301,Woodbine Way Hakin,2023-06-16T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
601301,Woodbine Way Hakin,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
601301,Woodbine Way Hakin,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
601301,Woodbine Way Hakin,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
601301,Woodbine Way Hakin,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.27
601301,Woodbine Way Hakin,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
601301,Woodbine Way Hakin,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
601301,Woodbine Way Hakin,2023-06-16T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
601301,Woodbine Way Hakin,2023-06-16T21:40:00.000+00:00,transformer,,Temperature,C,30.8
601301,Woodbine Way Hakin,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
601301,Woodbine Way Hakin,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
601301,Woodbine Way Hakin,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
601301,Woodbine Way Hakin,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
601301,Woodbine Way Hakin,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
601301,Woodbine Way Hakin,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
601301,Woodbine Way Hakin,2023-06-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
601301,Woodbine Way Hakin,2023-06-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
601301,Woodbine Way Hakin,2023-06-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,16.24
601301,Woodbine Way Hakin,2023-06-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.2
601301,Woodbine Way Hakin,2023-06-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,21.22
601301,Woodbine Way Hakin,2023-06-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
601301,Woodbine Way Hakin,2023-06-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
601301,Woodbine Way Hakin,2023-06-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
601301,Woodbine Way Hakin,2023-06-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
601301,Woodbine Way Hakin,2023-06-16T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-16T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-16T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-16T21:30:00.000+00:00,feeder,,L3 Active Power,kW,1.35
601301,Woodbine Way Hakin,2023-06-16T21:30:00.000+00:00,feeder,,L2 Active Power,kW,1.75
601301,Woodbine Way Hakin,2023-06-16T21:30:00.000+00:00,feeder,,L1 Active Power,kW,3.58
601301,Woodbine Way Hakin,2023-06-16T21:30:00.000+00:00,feeder,,N Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-16T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
601301,Woodbine Way Hakin,2023-06-16T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
601301,Woodbine Way Hakin,2023-06-16T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-16T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-16T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-16T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-16T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.26
601301,Woodbine Way Hakin,2023-06-16T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.99
601301,Woodbine Way Hakin,2023-06-16T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.34
601301,Woodbine Way Hakin,2023-06-16T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-16T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
601301,Woodbine Way Hakin,2023-06-16T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
601301,Woodbine Way Hakin,2023-06-16T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.6
601301,Woodbine Way Hakin,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
601301,Woodbine Way Hakin,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.03
601301,Woodbine Way Hakin,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.15
601301,Woodbine Way Hakin,2023-06-16T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
601301,Woodbine Way Hakin,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
601301,Woodbine Way Hakin,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
601301,Woodbine Way Hakin,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.9
601301,Woodbine Way Hakin,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.32
601301,Woodbine Way Hakin,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.82
601301,Woodbine Way Hakin,2023-06-16T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
601301,Woodbine Way Hakin,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
601301,Woodbine Way Hakin,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
601301,Woodbine Way Hakin,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
601301,Woodbine Way Hakin,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
601301,Woodbine Way Hakin,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
601301,Woodbine Way Hakin,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.92
601301,Woodbine Way Hakin,2023-06-16T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
601301,Woodbine Way Hakin,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
601301,Woodbine Way Hakin,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
601301,Woodbine Way Hakin,2023-06-16T21:30:00.000+00:00,transformer,,Temperature,C,30.9
601301,Woodbine Way Hakin,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
601301,Woodbine Way Hakin,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
601301,Woodbine Way Hakin,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
601301,Woodbine Way Hakin,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
601301,Woodbine Way Hakin,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
601301,Woodbine Way Hakin,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
601301,Woodbine Way Hakin,2023-06-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
601301,Woodbine Way Hakin,2023-06-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
601301,Woodbine Way Hakin,2023-06-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,16.33
601301,Woodbine Way Hakin,2023-06-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.15
601301,Woodbine Way Hakin,2023-06-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,23.82
601301,Woodbine Way Hakin,2023-06-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
601301,Woodbine Way Hakin,2023-06-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
601301,Woodbine Way Hakin,2023-06-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
601301,Woodbine Way Hakin,2023-06-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
601301,Woodbine Way Hakin,2023-06-16T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-16T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-16T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-16T21:20:00.000+00:00,feeder,,L3 Active Power,kW,1.37
601301,Woodbine Way Hakin,2023-06-16T21:20:00.000+00:00,feeder,,L2 Active Power,kW,1.8
601301,Woodbine Way Hakin,2023-06-16T21:20:00.000+00:00,feeder,,L1 Active Power,kW,4.74
601301,Woodbine Way Hakin,2023-06-16T21:20:00.000+00:00,feeder,,N Current (RMS),A,13.9
601301,Woodbine Way Hakin,2023-06-16T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
601301,Woodbine Way Hakin,2023-06-16T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
601301,Woodbine Way Hakin,2023-06-16T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
601301,Woodbine Way Hakin,2023-06-16T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-16T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-16T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-16T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.25
601301,Woodbine Way Hakin,2023-06-16T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.81
601301,Woodbine Way Hakin,2023-06-16T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.29
601301,Woodbine Way Hakin,2023-06-16T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
601301,Woodbine Way Hakin,2023-06-16T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.2
601301,Woodbine Way Hakin,2023-06-16T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
601301,Woodbine Way Hakin,2023-06-16T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.6
601301,Woodbine Way Hakin,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
601301,Woodbine Way Hakin,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
601301,Woodbine Way Hakin,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
601301,Woodbine Way Hakin,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.21
601301,Woodbine Way Hakin,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.36
601301,Woodbine Way Hakin,2023-06-16T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
601301,Woodbine Way Hakin,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
601301,Woodbine Way Hakin,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
601301,Woodbine Way Hakin,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
601301,Woodbine Way Hakin,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
601301,Woodbine Way Hakin,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.71
601301,Woodbine Way Hakin,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.23
601301,Woodbine Way Hakin,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.54
601301,Woodbine Way Hakin,2023-06-16T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
601301,Woodbine Way Hakin,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
601301,Woodbine Way Hakin,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
601301,Woodbine Way Hakin,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
601301,Woodbine Way Hakin,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.68
601301,Woodbine Way Hakin,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
601301,Woodbine Way Hakin,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.31
601301,Woodbine Way Hakin,2023-06-16T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
601301,Woodbine Way Hakin,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
601301,Woodbine Way Hakin,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
601301,Woodbine Way Hakin,2023-06-16T21:20:00.000+00:00,transformer,,Temperature,C,31.0
601301,Woodbine Way Hakin,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
601301,Woodbine Way Hakin,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
601301,Woodbine Way Hakin,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
601301,Woodbine Way Hakin,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
601301,Woodbine Way Hakin,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
601301,Woodbine Way Hakin,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
601301,Woodbine Way Hakin,2023-06-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
601301,Woodbine Way Hakin,2023-06-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
601301,Woodbine Way Hakin,2023-06-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,17.08
601301,Woodbine Way Hakin,2023-06-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.26
601301,Woodbine Way Hakin,2023-06-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,27.24
601301,Woodbine Way Hakin,2023-06-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
601301,Woodbine Way Hakin,2023-06-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
601301,Woodbine Way Hakin,2023-06-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
601301,Woodbine Way Hakin,2023-06-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
601301,Woodbine Way Hakin,2023-06-16T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-16T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-16T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-16T21:10:00.000+00:00,feeder,,L3 Active Power,kW,1.35
601301,Woodbine Way Hakin,2023-06-16T21:10:00.000+00:00,feeder,,L2 Active Power,kW,1.95
601301,Woodbine Way Hakin,2023-06-16T21:10:00.000+00:00,feeder,,L1 Active Power,kW,8.05
601301,Woodbine Way Hakin,2023-06-16T21:10:00.000+00:00,feeder,,N Current (RMS),A,23.2
601301,Woodbine Way Hakin,2023-06-16T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
601301,Woodbine Way Hakin,2023-06-16T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
601301,Woodbine Way Hakin,2023-06-16T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
601301,Woodbine Way Hakin,2023-06-16T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-16T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-16T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-16T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.18
601301,Woodbine Way Hakin,2023-06-16T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.19
601301,Woodbine Way Hakin,2023-06-16T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.57
601301,Woodbine Way Hakin,2023-06-16T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
601301,Woodbine Way Hakin,2023-06-16T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.7
601301,Woodbine Way Hakin,2023-06-16T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
601301,Woodbine Way Hakin,2023-06-16T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.7
601301,Woodbine Way Hakin,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
601301,Woodbine Way Hakin,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
601301,Woodbine Way Hakin,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.11
601301,Woodbine Way Hakin,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.0
601301,Woodbine Way Hakin,2023-06-16T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,44.7
601301,Woodbine Way Hakin,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.2
601301,Woodbine Way Hakin,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
601301,Woodbine Way Hakin,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
601301,Woodbine Way Hakin,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.27
601301,Woodbine Way Hakin,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.75
601301,Woodbine Way Hakin,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.02
601301,Woodbine Way Hakin,2023-06-16T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
601301,Woodbine Way Hakin,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
601301,Woodbine Way Hakin,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
601301,Woodbine Way Hakin,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
601301,Woodbine Way Hakin,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
601301,Woodbine Way Hakin,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
601301,Woodbine Way Hakin,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.74
601301,Woodbine Way Hakin,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.05
601301,Woodbine Way Hakin,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.57
601301,Woodbine Way Hakin,2023-06-16T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
601301,Woodbine Way Hakin,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
601301,Woodbine Way Hakin,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
601301,Woodbine Way Hakin,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
601301,Woodbine Way Hakin,2023-06-16T21:10:00.000+00:00,transformer,,Temperature,C,31.1
601301,Woodbine Way Hakin,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
601301,Woodbine Way Hakin,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
