Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
601301,Woodbine Way Hakin,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
601301,Woodbine Way Hakin,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
601301,Woodbine Way Hakin,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
601301,Woodbine Way Hakin,2023-06-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
601301,Woodbine Way Hakin,2023-06-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,17.78
601301,Woodbine Way Hakin,2023-06-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,35.07
601301,Woodbine Way Hakin,2023-06-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,27.21
601301,Woodbine Way Hakin,2023-06-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
601301,Woodbine Way Hakin,2023-06-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
601301,Woodbine Way Hakin,2023-06-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
601301,Woodbine Way Hakin,2023-06-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
601301,Woodbine Way Hakin,2023-06-16T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-16T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-16T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-16T21:00:00.000+00:00,feeder,,L3 Active Power,kW,1.22
601301,Woodbine Way Hakin,2023-06-16T21:00:00.000+00:00,feeder,,L2 Active Power,kW,4.22
601301,Woodbine Way Hakin,2023-06-16T21:00:00.000+00:00,feeder,,L1 Active Power,kW,3.31
601301,Woodbine Way Hakin,2023-06-16T21:00:00.000+00:00,feeder,,N Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-16T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
601301,Woodbine Way Hakin,2023-06-16T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
601301,Woodbine Way Hakin,2023-06-16T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
601301,Woodbine Way Hakin,2023-06-16T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-16T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-16T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
601301,Woodbine Way Hakin,2023-06-16T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.67
601301,Woodbine Way Hakin,2023-06-16T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.05
601301,Woodbine Way Hakin,2023-06-16T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.74
601301,Woodbine Way Hakin,2023-06-16T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,46.6
601301,Woodbine Way Hakin,2023-06-16T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.1
601301,Woodbine Way Hakin,2023-06-16T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
601301,Woodbine Way Hakin,2023-06-16T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.1
601301,Woodbine Way Hakin,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.56
601301,Woodbine Way Hakin,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.7
601301,Woodbine Way Hakin,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.65
601301,Woodbine Way Hakin,2023-06-16T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
601301,Woodbine Way Hakin,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
601301,Woodbine Way Hakin,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.2
601301,Woodbine Way Hakin,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
601301,Woodbine Way Hakin,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
601301,Woodbine Way Hakin,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.29
601301,Woodbine Way Hakin,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.0
601301,Woodbine Way Hakin,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.38
601301,Woodbine Way Hakin,2023-06-16T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
601301,Woodbine Way Hakin,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
601301,Woodbine Way Hakin,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.1
601301,Woodbine Way Hakin,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
601301,Woodbine Way Hakin,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
601301,Woodbine Way Hakin,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
601301,Woodbine Way Hakin,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.17
601301,Woodbine Way Hakin,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.28
601301,Woodbine Way Hakin,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.46
601301,Woodbine Way Hakin,2023-06-16T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
601301,Woodbine Way Hakin,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
601301,Woodbine Way Hakin,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
601301,Woodbine Way Hakin,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
601301,Woodbine Way Hakin,2023-06-16T21:00:00.000+00:00,transformer,,Temperature,C,31.1
601301,Woodbine Way Hakin,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
601301,Woodbine Way Hakin,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
601301,Woodbine Way Hakin,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
601301,Woodbine Way Hakin,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
601301,Woodbine Way Hakin,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
601301,Woodbine Way Hakin,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
601301,Woodbine Way Hakin,2023-06-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
601301,Woodbine Way Hakin,2023-06-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
601301,Woodbine Way Hakin,2023-06-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,17.91
601301,Woodbine Way Hakin,2023-06-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,37.26
601301,Woodbine Way Hakin,2023-06-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,37.54
601301,Woodbine Way Hakin,2023-06-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,79.6
601301,Woodbine Way Hakin,2023-06-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
601301,Woodbine Way Hakin,2023-06-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
601301,Woodbine Way Hakin,2023-06-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
601301,Woodbine Way Hakin,2023-06-16T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-16T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-16T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-16T20:50:00.000+00:00,feeder,,L3 Active Power,kW,1.31
601301,Woodbine Way Hakin,2023-06-16T20:50:00.000+00:00,feeder,,L2 Active Power,kW,3.71
601301,Woodbine Way Hakin,2023-06-16T20:50:00.000+00:00,feeder,,L1 Active Power,kW,3.96
601301,Woodbine Way Hakin,2023-06-16T20:50:00.000+00:00,feeder,,N Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-16T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
601301,Woodbine Way Hakin,2023-06-16T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
601301,Woodbine Way Hakin,2023-06-16T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
601301,Woodbine Way Hakin,2023-06-16T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-16T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-16T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
601301,Woodbine Way Hakin,2023-06-16T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.6
601301,Woodbine Way Hakin,2023-06-16T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.45
601301,Woodbine Way Hakin,2023-06-16T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.82
601301,Woodbine Way Hakin,2023-06-16T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,44.8
601301,Woodbine Way Hakin,2023-06-16T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.7
601301,Woodbine Way Hakin,2023-06-16T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.3
601301,Woodbine Way Hakin,2023-06-16T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.4
601301,Woodbine Way Hakin,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
601301,Woodbine Way Hakin,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.88
601301,Woodbine Way Hakin,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.4
601301,Woodbine Way Hakin,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.58
601301,Woodbine Way Hakin,2023-06-16T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
601301,Woodbine Way Hakin,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
601301,Woodbine Way Hakin,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
601301,Woodbine Way Hakin,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
601301,Woodbine Way Hakin,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
601301,Woodbine Way Hakin,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.0
601301,Woodbine Way Hakin,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.08
601301,Woodbine Way Hakin,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.63
601301,Woodbine Way Hakin,2023-06-16T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
601301,Woodbine Way Hakin,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
601301,Woodbine Way Hakin,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
601301,Woodbine Way Hakin,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
601301,Woodbine Way Hakin,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
601301,Woodbine Way Hakin,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.38
601301,Woodbine Way Hakin,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
601301,Woodbine Way Hakin,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.12
601301,Woodbine Way Hakin,2023-06-16T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
601301,Woodbine Way Hakin,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.2
601301,Woodbine Way Hakin,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
601301,Woodbine Way Hakin,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
601301,Woodbine Way Hakin,2023-06-16T20:50:00.000+00:00,transformer,,Temperature,C,31.2
601301,Woodbine Way Hakin,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
601301,Woodbine Way Hakin,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
601301,Woodbine Way Hakin,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
601301,Woodbine Way Hakin,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
601301,Woodbine Way Hakin,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
601301,Woodbine Way Hakin,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
601301,Woodbine Way Hakin,2023-06-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
601301,Woodbine Way Hakin,2023-06-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
601301,Woodbine Way Hakin,2023-06-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,25.18
601301,Woodbine Way Hakin,2023-06-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.74
601301,Woodbine Way Hakin,2023-06-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,37.11
601301,Woodbine Way Hakin,2023-06-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
601301,Woodbine Way Hakin,2023-06-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
601301,Woodbine Way Hakin,2023-06-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
601301,Woodbine Way Hakin,2023-06-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
601301,Woodbine Way Hakin,2023-06-16T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-16T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-16T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
601301,Woodbine Way Hakin,2023-06-16T20:40:00.000+00:00,feeder,,L3 Active Power,kW,1.56
601301,Woodbine Way Hakin,2023-06-16T20:40:00.000+00:00,feeder,,L2 Active Power,kW,1.91
601301,Woodbine Way Hakin,2023-06-16T20:40:00.000+00:00,feeder,,L1 Active Power,kW,3.82
601301,Woodbine Way Hakin,2023-06-16T20:40:00.000+00:00,feeder,,N Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-16T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-16T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
601301,Woodbine Way Hakin,2023-06-16T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
601301,Woodbine Way Hakin,2023-06-16T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-16T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-16T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-16T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.37
601301,Woodbine Way Hakin,2023-06-16T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.41
601301,Woodbine Way Hakin,2023-06-16T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.31
601301,Woodbine Way Hakin,2023-06-16T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.9
601301,Woodbine Way Hakin,2023-06-16T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.2
601301,Woodbine Way Hakin,2023-06-16T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.9
601301,Woodbine Way Hakin,2023-06-16T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.1
601301,Woodbine Way Hakin,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
601301,Woodbine Way Hakin,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.65
601301,Woodbine Way Hakin,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.08
601301,Woodbine Way Hakin,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.69
601301,Woodbine Way Hakin,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.22
601301,Woodbine Way Hakin,2023-06-16T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
601301,Woodbine Way Hakin,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
601301,Woodbine Way Hakin,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
601301,Woodbine Way Hakin,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.03
601301,Woodbine Way Hakin,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.57
601301,Woodbine Way Hakin,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.26
601301,Woodbine Way Hakin,2023-06-16T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
601301,Woodbine Way Hakin,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
601301,Woodbine Way Hakin,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.2
601301,Woodbine Way Hakin,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
601301,Woodbine Way Hakin,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
601301,Woodbine Way Hakin,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
601301,Woodbine Way Hakin,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.71
601301,Woodbine Way Hakin,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.33
601301,Woodbine Way Hakin,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.69
601301,Woodbine Way Hakin,2023-06-16T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
601301,Woodbine Way Hakin,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
601301,Woodbine Way Hakin,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
601301,Woodbine Way Hakin,2023-06-16T20:40:00.000+00:00,transformer,,Temperature,C,31.2
601301,Woodbine Way Hakin,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
601301,Woodbine Way Hakin,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
601301,Woodbine Way Hakin,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
601301,Woodbine Way Hakin,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
601301,Woodbine Way Hakin,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
601301,Woodbine Way Hakin,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
601301,Woodbine Way Hakin,2023-06-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
601301,Woodbine Way Hakin,2023-06-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
601301,Woodbine Way Hakin,2023-06-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
601301,Woodbine Way Hakin,2023-06-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.75
601301,Woodbine Way Hakin,2023-06-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,29.91
601301,Woodbine Way Hakin,2023-06-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,28.31
601301,Woodbine Way Hakin,2023-06-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
601301,Woodbine Way Hakin,2023-06-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
601301,Woodbine Way Hakin,2023-06-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
601301,Woodbine Way Hakin,2023-06-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
601301,Woodbine Way Hakin,2023-06-16T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-16T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-16T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-16T20:30:00.000+00:00,feeder,,L3 Active Power,kW,1.63
601301,Woodbine Way Hakin,2023-06-16T20:30:00.000+00:00,feeder,,L2 Active Power,kW,2.72
601301,Woodbine Way Hakin,2023-06-16T20:30:00.000+00:00,feeder,,L1 Active Power,kW,5.02
601301,Woodbine Way Hakin,2023-06-16T20:30:00.000+00:00,feeder,,N Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-16T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-16T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-16T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
601301,Woodbine Way Hakin,2023-06-16T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-16T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-16T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-16T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.46
601301,Woodbine Way Hakin,2023-06-16T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.93
601301,Woodbine Way Hakin,2023-06-16T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.31
601301,Woodbine Way Hakin,2023-06-16T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
601301,Woodbine Way Hakin,2023-06-16T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
601301,Woodbine Way Hakin,2023-06-16T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.6
601301,Woodbine Way Hakin,2023-06-16T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.2
601301,Woodbine Way Hakin,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
601301,Woodbine Way Hakin,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
601301,Woodbine Way Hakin,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.74
601301,Woodbine Way Hakin,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.01
601301,Woodbine Way Hakin,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.78
601301,Woodbine Way Hakin,2023-06-16T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
601301,Woodbine Way Hakin,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
601301,Woodbine Way Hakin,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
601301,Woodbine Way Hakin,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
601301,Woodbine Way Hakin,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.12
601301,Woodbine Way Hakin,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.69
601301,Woodbine Way Hakin,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.95
601301,Woodbine Way Hakin,2023-06-16T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
601301,Woodbine Way Hakin,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
601301,Woodbine Way Hakin,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.4
601301,Woodbine Way Hakin,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
601301,Woodbine Way Hakin,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
601301,Woodbine Way Hakin,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
601301,Woodbine Way Hakin,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.27
601301,Woodbine Way Hakin,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
601301,Woodbine Way Hakin,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.36
601301,Woodbine Way Hakin,2023-06-16T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
601301,Woodbine Way Hakin,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
601301,Woodbine Way Hakin,2023-06-16T20:30:00.000+00:00,transformer,,Temperature,C,31.2
601301,Woodbine Way Hakin,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
601301,Woodbine Way Hakin,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
601301,Woodbine Way Hakin,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
601301,Woodbine Way Hakin,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
601301,Woodbine Way Hakin,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
601301,Woodbine Way Hakin,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
601301,Woodbine Way Hakin,2023-06-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
601301,Woodbine Way Hakin,2023-06-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
601301,Woodbine Way Hakin,2023-06-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,18.22
601301,Woodbine Way Hakin,2023-06-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.46
601301,Woodbine Way Hakin,2023-06-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,27.42
601301,Woodbine Way Hakin,2023-06-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
601301,Woodbine Way Hakin,2023-06-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
601301,Woodbine Way Hakin,2023-06-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
601301,Woodbine Way Hakin,2023-06-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
601301,Woodbine Way Hakin,2023-06-16T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-16T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-16T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-16T20:20:00.000+00:00,feeder,,L3 Active Power,kW,1.62
601301,Woodbine Way Hakin,2023-06-16T20:20:00.000+00:00,feeder,,L2 Active Power,kW,3.2
601301,Woodbine Way Hakin,2023-06-16T20:20:00.000+00:00,feeder,,L1 Active Power,kW,3.64
601301,Woodbine Way Hakin,2023-06-16T20:20:00.000+00:00,feeder,,N Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-16T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-16T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
601301,Woodbine Way Hakin,2023-06-16T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
601301,Woodbine Way Hakin,2023-06-16T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-16T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-16T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-16T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.86
601301,Woodbine Way Hakin,2023-06-16T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.26
601301,Woodbine Way Hakin,2023-06-16T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.21
601301,Woodbine Way Hakin,2023-06-16T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
601301,Woodbine Way Hakin,2023-06-16T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.8
601301,Woodbine Way Hakin,2023-06-16T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.1
601301,Woodbine Way Hakin,2023-06-16T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.7
601301,Woodbine Way Hakin,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
601301,Woodbine Way Hakin,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.8
601301,Woodbine Way Hakin,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.01
601301,Woodbine Way Hakin,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.62
601301,Woodbine Way Hakin,2023-06-16T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
601301,Woodbine Way Hakin,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
601301,Woodbine Way Hakin,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
601301,Woodbine Way Hakin,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
601301,Woodbine Way Hakin,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
601301,Woodbine Way Hakin,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
601301,Woodbine Way Hakin,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.27
601301,Woodbine Way Hakin,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.72
601301,Woodbine Way Hakin,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.66
601301,Woodbine Way Hakin,2023-06-16T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.8
601301,Woodbine Way Hakin,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
601301,Woodbine Way Hakin,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
601301,Woodbine Way Hakin,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.33
601301,Woodbine Way Hakin,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.77
601301,Woodbine Way Hakin,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.05
601301,Woodbine Way Hakin,2023-06-16T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
601301,Woodbine Way Hakin,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
601301,Woodbine Way Hakin,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
601301,Woodbine Way Hakin,2023-06-16T20:20:00.000+00:00,transformer,,Temperature,C,31.3
601301,Woodbine Way Hakin,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
601301,Woodbine Way Hakin,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
601301,Woodbine Way Hakin,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
601301,Woodbine Way Hakin,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
601301,Woodbine Way Hakin,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
601301,Woodbine Way Hakin,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
601301,Woodbine Way Hakin,2023-06-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
601301,Woodbine Way Hakin,2023-06-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
601301,Woodbine Way Hakin,2023-06-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,25.88
601301,Woodbine Way Hakin,2023-06-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,23.96
601301,Woodbine Way Hakin,2023-06-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,29.18
601301,Woodbine Way Hakin,2023-06-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
601301,Woodbine Way Hakin,2023-06-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
601301,Woodbine Way Hakin,2023-06-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
601301,Woodbine Way Hakin,2023-06-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
601301,Woodbine Way Hakin,2023-06-16T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-16T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-16T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-16T20:10:00.000+00:00,feeder,,L3 Active Power,kW,1.51
601301,Woodbine Way Hakin,2023-06-16T20:10:00.000+00:00,feeder,,L2 Active Power,kW,2.69
601301,Woodbine Way Hakin,2023-06-16T20:10:00.000+00:00,feeder,,L1 Active Power,kW,4.54
601301,Woodbine Way Hakin,2023-06-16T20:10:00.000+00:00,feeder,,N Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-16T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-16T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-16T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
601301,Woodbine Way Hakin,2023-06-16T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-16T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-16T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-16T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.97
601301,Woodbine Way Hakin,2023-06-16T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.65
601301,Woodbine Way Hakin,2023-06-16T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.52
601301,Woodbine Way Hakin,2023-06-16T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
601301,Woodbine Way Hakin,2023-06-16T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
601301,Woodbine Way Hakin,2023-06-16T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.5
601301,Woodbine Way Hakin,2023-06-16T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.6
601301,Woodbine Way Hakin,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
601301,Woodbine Way Hakin,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.09
601301,Woodbine Way Hakin,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.25
601301,Woodbine Way Hakin,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.55
601301,Woodbine Way Hakin,2023-06-16T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
601301,Woodbine Way Hakin,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
601301,Woodbine Way Hakin,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
601301,Woodbine Way Hakin,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
601301,Woodbine Way Hakin,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
601301,Woodbine Way Hakin,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.44
601301,Woodbine Way Hakin,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.93
601301,Woodbine Way Hakin,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.57
601301,Woodbine Way Hakin,2023-06-16T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
601301,Woodbine Way Hakin,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
601301,Woodbine Way Hakin,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
601301,Woodbine Way Hakin,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.83
601301,Woodbine Way Hakin,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
601301,Woodbine Way Hakin,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.2
601301,Woodbine Way Hakin,2023-06-16T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
601301,Woodbine Way Hakin,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.4
601301,Woodbine Way Hakin,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
601301,Woodbine Way Hakin,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
601301,Woodbine Way Hakin,2023-06-16T20:10:00.000+00:00,transformer,,Temperature,C,31.4
601301,Woodbine Way Hakin,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
601301,Woodbine Way Hakin,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
601301,Woodbine Way Hakin,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
601301,Woodbine Way Hakin,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
601301,Woodbine Way Hakin,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
601301,Woodbine Way Hakin,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
601301,Woodbine Way Hakin,2023-06-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
601301,Woodbine Way Hakin,2023-06-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,27.84
601301,Woodbine Way Hakin,2023-06-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.57
601301,Woodbine Way Hakin,2023-06-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,28.39
601301,Woodbine Way Hakin,2023-06-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
601301,Woodbine Way Hakin,2023-06-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
601301,Woodbine Way Hakin,2023-06-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
601301,Woodbine Way Hakin,2023-06-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
601301,Woodbine Way Hakin,2023-06-16T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-16T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-16T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-16T20:00:00.000+00:00,feeder,,L3 Active Power,kW,1.45
601301,Woodbine Way Hakin,2023-06-16T20:00:00.000+00:00,feeder,,L2 Active Power,kW,1.81
601301,Woodbine Way Hakin,2023-06-16T20:00:00.000+00:00,feeder,,L1 Active Power,kW,2.99
601301,Woodbine Way Hakin,2023-06-16T20:00:00.000+00:00,feeder,,N Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-16T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
601301,Woodbine Way Hakin,2023-06-16T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-16T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-16T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-16T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-16T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-16T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.01
601301,Woodbine Way Hakin,2023-06-16T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.3
601301,Woodbine Way Hakin,2023-06-16T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.56
601301,Woodbine Way Hakin,2023-06-16T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.1
601301,Woodbine Way Hakin,2023-06-16T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.5
601301,Woodbine Way Hakin,2023-06-16T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.8
601301,Woodbine Way Hakin,2023-06-16T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.2
601301,Woodbine Way Hakin,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
601301,Woodbine Way Hakin,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.72
601301,Woodbine Way Hakin,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.47
601301,Woodbine Way Hakin,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.9
601301,Woodbine Way Hakin,2023-06-16T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
601301,Woodbine Way Hakin,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
601301,Woodbine Way Hakin,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
601301,Woodbine Way Hakin,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
601301,Woodbine Way Hakin,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.44
601301,Woodbine Way Hakin,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.69
601301,Woodbine Way Hakin,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.77
601301,Woodbine Way Hakin,2023-06-16T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
601301,Woodbine Way Hakin,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
601301,Woodbine Way Hakin,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
601301,Woodbine Way Hakin,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.79
601301,Woodbine Way Hakin,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
601301,Woodbine Way Hakin,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.78
601301,Woodbine Way Hakin,2023-06-16T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
601301,Woodbine Way Hakin,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
601301,Woodbine Way Hakin,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
601301,Woodbine Way Hakin,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
601301,Woodbine Way Hakin,2023-06-16T20:00:00.000+00:00,transformer,,Temperature,C,31.3
601301,Woodbine Way Hakin,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
601301,Woodbine Way Hakin,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
601301,Woodbine Way Hakin,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
601301,Woodbine Way Hakin,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
601301,Woodbine Way Hakin,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
601301,Woodbine Way Hakin,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
601301,Woodbine Way Hakin,2023-06-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
601301,Woodbine Way Hakin,2023-06-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
601301,Woodbine Way Hakin,2023-06-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
601301,Woodbine Way Hakin,2023-06-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,23.4
601301,Woodbine Way Hakin,2023-06-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.65
601301,Woodbine Way Hakin,2023-06-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
601301,Woodbine Way Hakin,2023-06-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
601301,Woodbine Way Hakin,2023-06-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
601301,Woodbine Way Hakin,2023-06-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
601301,Woodbine Way Hakin,2023-06-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
601301,Woodbine Way Hakin,2023-06-16T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-16T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-16T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-16T19:50:00.000+00:00,feeder,,L3 Active Power,kW,1.47
601301,Woodbine Way Hakin,2023-06-16T19:50:00.000+00:00,feeder,,L2 Active Power,kW,2.51
601301,Woodbine Way Hakin,2023-06-16T19:50:00.000+00:00,feeder,,L1 Active Power,kW,2.08
601301,Woodbine Way Hakin,2023-06-16T19:50:00.000+00:00,feeder,,N Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-16T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
601301,Woodbine Way Hakin,2023-06-16T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-16T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-16T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-16T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-16T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
601301,Woodbine Way Hakin,2023-06-16T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.13
601301,Woodbine Way Hakin,2023-06-16T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.95
601301,Woodbine Way Hakin,2023-06-16T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.4
601301,Woodbine Way Hakin,2023-06-16T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
601301,Woodbine Way Hakin,2023-06-16T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.8
601301,Woodbine Way Hakin,2023-06-16T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.9
601301,Woodbine Way Hakin,2023-06-16T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.5
601301,Woodbine Way Hakin,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
601301,Woodbine Way Hakin,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.89
601301,Woodbine Way Hakin,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.4
601301,Woodbine Way Hakin,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.52
601301,Woodbine Way Hakin,2023-06-16T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
601301,Woodbine Way Hakin,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
601301,Woodbine Way Hakin,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
601301,Woodbine Way Hakin,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
601301,Woodbine Way Hakin,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.7
601301,Woodbine Way Hakin,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.5
