Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.72
601301,Woodbine Way Hakin,2023-06-16T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
601301,Woodbine Way Hakin,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
601301,Woodbine Way Hakin,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
601301,Woodbine Way Hakin,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
601301,Woodbine Way Hakin,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.95
601301,Woodbine Way Hakin,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
601301,Woodbine Way Hakin,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.52
601301,Woodbine Way Hakin,2023-06-16T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
601301,Woodbine Way Hakin,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-16T19:50:00.000+00:00,transformer,,Temperature,C,31.4
601301,Woodbine Way Hakin,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
601301,Woodbine Way Hakin,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
601301,Woodbine Way Hakin,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
601301,Woodbine Way Hakin,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
601301,Woodbine Way Hakin,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
601301,Woodbine Way Hakin,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
601301,Woodbine Way Hakin,2023-06-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
601301,Woodbine Way Hakin,2023-06-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
601301,Woodbine Way Hakin,2023-06-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
601301,Woodbine Way Hakin,2023-06-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,20.15
601301,Woodbine Way Hakin,2023-06-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.37
601301,Woodbine Way Hakin,2023-06-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,22.23
601301,Woodbine Way Hakin,2023-06-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
601301,Woodbine Way Hakin,2023-06-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
601301,Woodbine Way Hakin,2023-06-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
601301,Woodbine Way Hakin,2023-06-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
601301,Woodbine Way Hakin,2023-06-16T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-16T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-16T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-16T19:40:00.000+00:00,feeder,,L3 Active Power,kW,1.57
601301,Woodbine Way Hakin,2023-06-16T19:40:00.000+00:00,feeder,,L2 Active Power,kW,1.38
601301,Woodbine Way Hakin,2023-06-16T19:40:00.000+00:00,feeder,,L1 Active Power,kW,2.18
601301,Woodbine Way Hakin,2023-06-16T19:40:00.000+00:00,feeder,,N Current (RMS),A,6.9
601301,Woodbine Way Hakin,2023-06-16T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-16T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
601301,Woodbine Way Hakin,2023-06-16T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-16T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-16T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
601301,Woodbine Way Hakin,2023-06-16T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-16T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.71
601301,Woodbine Way Hakin,2023-06-16T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.2
601301,Woodbine Way Hakin,2023-06-16T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.47
601301,Woodbine Way Hakin,2023-06-16T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
601301,Woodbine Way Hakin,2023-06-16T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.1
601301,Woodbine Way Hakin,2023-06-16T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.0
601301,Woodbine Way Hakin,2023-06-16T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.6
601301,Woodbine Way Hakin,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.49
601301,Woodbine Way Hakin,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.43
601301,Woodbine Way Hakin,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.54
601301,Woodbine Way Hakin,2023-06-16T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
601301,Woodbine Way Hakin,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
601301,Woodbine Way Hakin,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
601301,Woodbine Way Hakin,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
601301,Woodbine Way Hakin,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
601301,Woodbine Way Hakin,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
601301,Woodbine Way Hakin,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
601301,Woodbine Way Hakin,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.84
601301,Woodbine Way Hakin,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.62
601301,Woodbine Way Hakin,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.51
601301,Woodbine Way Hakin,2023-06-16T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
601301,Woodbine Way Hakin,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
601301,Woodbine Way Hakin,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
601301,Woodbine Way Hakin,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
601301,Woodbine Way Hakin,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
601301,Woodbine Way Hakin,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.2
601301,Woodbine Way Hakin,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
601301,Woodbine Way Hakin,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.43
601301,Woodbine Way Hakin,2023-06-16T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
601301,Woodbine Way Hakin,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
601301,Woodbine Way Hakin,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
601301,Woodbine Way Hakin,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
601301,Woodbine Way Hakin,2023-06-16T19:40:00.000+00:00,transformer,,Temperature,C,31.5
601301,Woodbine Way Hakin,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
601301,Woodbine Way Hakin,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
601301,Woodbine Way Hakin,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
601301,Woodbine Way Hakin,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
601301,Woodbine Way Hakin,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
601301,Woodbine Way Hakin,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
601301,Woodbine Way Hakin,2023-06-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
601301,Woodbine Way Hakin,2023-06-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
601301,Woodbine Way Hakin,2023-06-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
601301,Woodbine Way Hakin,2023-06-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,21.81
601301,Woodbine Way Hakin,2023-06-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,25.82
601301,Woodbine Way Hakin,2023-06-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,24.14
601301,Woodbine Way Hakin,2023-06-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
601301,Woodbine Way Hakin,2023-06-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
601301,Woodbine Way Hakin,2023-06-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
601301,Woodbine Way Hakin,2023-06-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
601301,Woodbine Way Hakin,2023-06-16T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-16T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-16T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-16T19:30:00.000+00:00,feeder,,L3 Active Power,kW,1.56
601301,Woodbine Way Hakin,2023-06-16T19:30:00.000+00:00,feeder,,L2 Active Power,kW,1.39
601301,Woodbine Way Hakin,2023-06-16T19:30:00.000+00:00,feeder,,L1 Active Power,kW,2.14
601301,Woodbine Way Hakin,2023-06-16T19:30:00.000+00:00,feeder,,N Current (RMS),A,6.9
601301,Woodbine Way Hakin,2023-06-16T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-16T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
601301,Woodbine Way Hakin,2023-06-16T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-16T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-16T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.54
601301,Woodbine Way Hakin,2023-06-16T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-16T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.59
601301,Woodbine Way Hakin,2023-06-16T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.1
601301,Woodbine Way Hakin,2023-06-16T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.18
601301,Woodbine Way Hakin,2023-06-16T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.6
601301,Woodbine Way Hakin,2023-06-16T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.8
601301,Woodbine Way Hakin,2023-06-16T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.4
601301,Woodbine Way Hakin,2023-06-16T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.3
601301,Woodbine Way Hakin,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.97
601301,Woodbine Way Hakin,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.11
601301,Woodbine Way Hakin,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.25
601301,Woodbine Way Hakin,2023-06-16T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
601301,Woodbine Way Hakin,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
601301,Woodbine Way Hakin,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
601301,Woodbine Way Hakin,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
601301,Woodbine Way Hakin,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
601301,Woodbine Way Hakin,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
601301,Woodbine Way Hakin,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
601301,Woodbine Way Hakin,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.88
601301,Woodbine Way Hakin,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.71
601301,Woodbine Way Hakin,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.18
601301,Woodbine Way Hakin,2023-06-16T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
601301,Woodbine Way Hakin,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
601301,Woodbine Way Hakin,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
601301,Woodbine Way Hakin,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
601301,Woodbine Way Hakin,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
601301,Woodbine Way Hakin,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.91
601301,Woodbine Way Hakin,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
601301,Woodbine Way Hakin,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.56
601301,Woodbine Way Hakin,2023-06-16T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
601301,Woodbine Way Hakin,2023-06-16T19:30:00.000+00:00,transformer,,Temperature,C,31.6
601301,Woodbine Way Hakin,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
601301,Woodbine Way Hakin,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
601301,Woodbine Way Hakin,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
601301,Woodbine Way Hakin,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
601301,Woodbine Way Hakin,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
601301,Woodbine Way Hakin,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
601301,Woodbine Way Hakin,2023-06-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
601301,Woodbine Way Hakin,2023-06-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
601301,Woodbine Way Hakin,2023-06-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,19.9
601301,Woodbine Way Hakin,2023-06-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.18
601301,Woodbine Way Hakin,2023-06-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,31.3
601301,Woodbine Way Hakin,2023-06-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
601301,Woodbine Way Hakin,2023-06-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
601301,Woodbine Way Hakin,2023-06-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
601301,Woodbine Way Hakin,2023-06-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
601301,Woodbine Way Hakin,2023-06-16T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-16T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-16T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-16T19:20:00.000+00:00,feeder,,L3 Active Power,kW,1.48
601301,Woodbine Way Hakin,2023-06-16T19:20:00.000+00:00,feeder,,L2 Active Power,kW,1.43
601301,Woodbine Way Hakin,2023-06-16T19:20:00.000+00:00,feeder,,L1 Active Power,kW,2.08
601301,Woodbine Way Hakin,2023-06-16T19:20:00.000+00:00,feeder,,N Current (RMS),A,7.3
601301,Woodbine Way Hakin,2023-06-16T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-16T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
601301,Woodbine Way Hakin,2023-06-16T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-16T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-16T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
601301,Woodbine Way Hakin,2023-06-16T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-16T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.15
601301,Woodbine Way Hakin,2023-06-16T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.67
601301,Woodbine Way Hakin,2023-06-16T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.47
601301,Woodbine Way Hakin,2023-06-16T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.4
601301,Woodbine Way Hakin,2023-06-16T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.5
601301,Woodbine Way Hakin,2023-06-16T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.9
601301,Woodbine Way Hakin,2023-06-16T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.4
601301,Woodbine Way Hakin,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
601301,Woodbine Way Hakin,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
601301,Woodbine Way Hakin,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.35
601301,Woodbine Way Hakin,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.15
601301,Woodbine Way Hakin,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.99
601301,Woodbine Way Hakin,2023-06-16T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
601301,Woodbine Way Hakin,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
601301,Woodbine Way Hakin,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
601301,Woodbine Way Hakin,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
601301,Woodbine Way Hakin,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
601301,Woodbine Way Hakin,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.66
601301,Woodbine Way Hakin,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.75
601301,Woodbine Way Hakin,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.09
601301,Woodbine Way Hakin,2023-06-16T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
601301,Woodbine Way Hakin,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
601301,Woodbine Way Hakin,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
601301,Woodbine Way Hakin,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
601301,Woodbine Way Hakin,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
601301,Woodbine Way Hakin,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
601301,Woodbine Way Hakin,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
601301,Woodbine Way Hakin,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.28
601301,Woodbine Way Hakin,2023-06-16T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
601301,Woodbine Way Hakin,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
601301,Woodbine Way Hakin,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
601301,Woodbine Way Hakin,2023-06-16T19:20:00.000+00:00,transformer,,Temperature,C,31.7
601301,Woodbine Way Hakin,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
601301,Woodbine Way Hakin,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
601301,Woodbine Way Hakin,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
601301,Woodbine Way Hakin,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
601301,Woodbine Way Hakin,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
601301,Woodbine Way Hakin,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
601301,Woodbine Way Hakin,2023-06-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
601301,Woodbine Way Hakin,2023-06-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
601301,Woodbine Way Hakin,2023-06-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,19.89
601301,Woodbine Way Hakin,2023-06-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,19.41
601301,Woodbine Way Hakin,2023-06-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,30.91
601301,Woodbine Way Hakin,2023-06-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,52.1
601301,Woodbine Way Hakin,2023-06-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
601301,Woodbine Way Hakin,2023-06-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
601301,Woodbine Way Hakin,2023-06-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
601301,Woodbine Way Hakin,2023-06-16T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-16T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-16T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-16T19:10:00.000+00:00,feeder,,L3 Active Power,kW,1.73
601301,Woodbine Way Hakin,2023-06-16T19:10:00.000+00:00,feeder,,L2 Active Power,kW,1.31
601301,Woodbine Way Hakin,2023-06-16T19:10:00.000+00:00,feeder,,L1 Active Power,kW,2.71
601301,Woodbine Way Hakin,2023-06-16T19:10:00.000+00:00,feeder,,N Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-16T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
601301,Woodbine Way Hakin,2023-06-16T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
601301,Woodbine Way Hakin,2023-06-16T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
601301,Woodbine Way Hakin,2023-06-16T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-16T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-16T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-16T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.21
601301,Woodbine Way Hakin,2023-06-16T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.51
601301,Woodbine Way Hakin,2023-06-16T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.31
601301,Woodbine Way Hakin,2023-06-16T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
601301,Woodbine Way Hakin,2023-06-16T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
601301,Woodbine Way Hakin,2023-06-16T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
601301,Woodbine Way Hakin,2023-06-16T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.8
601301,Woodbine Way Hakin,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
601301,Woodbine Way Hakin,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.96
601301,Woodbine Way Hakin,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.89
601301,Woodbine Way Hakin,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.89
601301,Woodbine Way Hakin,2023-06-16T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
601301,Woodbine Way Hakin,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
601301,Woodbine Way Hakin,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
601301,Woodbine Way Hakin,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
601301,Woodbine Way Hakin,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
601301,Woodbine Way Hakin,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
601301,Woodbine Way Hakin,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.45
601301,Woodbine Way Hakin,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.85
601301,Woodbine Way Hakin,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.62
601301,Woodbine Way Hakin,2023-06-16T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
601301,Woodbine Way Hakin,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
601301,Woodbine Way Hakin,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
601301,Woodbine Way Hakin,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
601301,Woodbine Way Hakin,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
601301,Woodbine Way Hakin,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.35
601301,Woodbine Way Hakin,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.87
601301,Woodbine Way Hakin,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.78
601301,Woodbine Way Hakin,2023-06-16T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
601301,Woodbine Way Hakin,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
601301,Woodbine Way Hakin,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
601301,Woodbine Way Hakin,2023-06-16T19:10:00.000+00:00,transformer,,Temperature,C,31.9
601301,Woodbine Way Hakin,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
601301,Woodbine Way Hakin,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
601301,Woodbine Way Hakin,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
601301,Woodbine Way Hakin,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
601301,Woodbine Way Hakin,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
601301,Woodbine Way Hakin,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
601301,Woodbine Way Hakin,2023-06-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
601301,Woodbine Way Hakin,2023-06-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
601301,Woodbine Way Hakin,2023-06-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,17.71
601301,Woodbine Way Hakin,2023-06-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,19.44
601301,Woodbine Way Hakin,2023-06-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,26.32
601301,Woodbine Way Hakin,2023-06-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
601301,Woodbine Way Hakin,2023-06-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
601301,Woodbine Way Hakin,2023-06-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
601301,Woodbine Way Hakin,2023-06-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
601301,Woodbine Way Hakin,2023-06-16T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-16T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-16T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-16T19:00:00.000+00:00,feeder,,L3 Active Power,kW,1.67
601301,Woodbine Way Hakin,2023-06-16T19:00:00.000+00:00,feeder,,L2 Active Power,kW,1.34
601301,Woodbine Way Hakin,2023-06-16T19:00:00.000+00:00,feeder,,L1 Active Power,kW,2.37
601301,Woodbine Way Hakin,2023-06-16T19:00:00.000+00:00,feeder,,N Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-16T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
601301,Woodbine Way Hakin,2023-06-16T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
601301,Woodbine Way Hakin,2023-06-16T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-16T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-16T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-16T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-16T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.4
601301,Woodbine Way Hakin,2023-06-16T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.23
601301,Woodbine Way Hakin,2023-06-16T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.06
601301,Woodbine Way Hakin,2023-06-16T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
601301,Woodbine Way Hakin,2023-06-16T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-16T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.2
601301,Woodbine Way Hakin,2023-06-16T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.6
601301,Woodbine Way Hakin,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
601301,Woodbine Way Hakin,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
601301,Woodbine Way Hakin,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.26
601301,Woodbine Way Hakin,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.69
601301,Woodbine Way Hakin,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.04
601301,Woodbine Way Hakin,2023-06-16T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
601301,Woodbine Way Hakin,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
601301,Woodbine Way Hakin,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
601301,Woodbine Way Hakin,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
601301,Woodbine Way Hakin,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.69
601301,Woodbine Way Hakin,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.9
601301,Woodbine Way Hakin,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.53
601301,Woodbine Way Hakin,2023-06-16T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
601301,Woodbine Way Hakin,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
601301,Woodbine Way Hakin,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
601301,Woodbine Way Hakin,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
601301,Woodbine Way Hakin,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
601301,Woodbine Way Hakin,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.85
601301,Woodbine Way Hakin,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.0
601301,Woodbine Way Hakin,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.65
601301,Woodbine Way Hakin,2023-06-16T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
601301,Woodbine Way Hakin,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.1
601301,Woodbine Way Hakin,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
601301,Woodbine Way Hakin,2023-06-16T19:00:00.000+00:00,transformer,,Temperature,C,32.0
601301,Woodbine Way Hakin,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
601301,Woodbine Way Hakin,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
601301,Woodbine Way Hakin,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
601301,Woodbine Way Hakin,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
601301,Woodbine Way Hakin,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
601301,Woodbine Way Hakin,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
601301,Woodbine Way Hakin,2023-06-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
601301,Woodbine Way Hakin,2023-06-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
601301,Woodbine Way Hakin,2023-06-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,16.88
601301,Woodbine Way Hakin,2023-06-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,28.16
601301,Woodbine Way Hakin,2023-06-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,26.66
601301,Woodbine Way Hakin,2023-06-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
601301,Woodbine Way Hakin,2023-06-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
601301,Woodbine Way Hakin,2023-06-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
601301,Woodbine Way Hakin,2023-06-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
601301,Woodbine Way Hakin,2023-06-16T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-16T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-16T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-16T18:50:00.000+00:00,feeder,,L3 Active Power,kW,1.5
601301,Woodbine Way Hakin,2023-06-16T18:50:00.000+00:00,feeder,,L2 Active Power,kW,1.4
601301,Woodbine Way Hakin,2023-06-16T18:50:00.000+00:00,feeder,,L1 Active Power,kW,1.79
601301,Woodbine Way Hakin,2023-06-16T18:50:00.000+00:00,feeder,,N Current (RMS),A,7.0
601301,Woodbine Way Hakin,2023-06-16T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-16T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
601301,Woodbine Way Hakin,2023-06-16T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
601301,Woodbine Way Hakin,2023-06-16T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-16T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-16T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-16T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.26
601301,Woodbine Way Hakin,2023-06-16T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.79
601301,Woodbine Way Hakin,2023-06-16T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.48
601301,Woodbine Way Hakin,2023-06-16T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
601301,Woodbine Way Hakin,2023-06-16T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-16T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
601301,Woodbine Way Hakin,2023-06-16T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.6
601301,Woodbine Way Hakin,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
601301,Woodbine Way Hakin,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.83
601301,Woodbine Way Hakin,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.93
601301,Woodbine Way Hakin,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.96
601301,Woodbine Way Hakin,2023-06-16T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
601301,Woodbine Way Hakin,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
601301,Woodbine Way Hakin,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
601301,Woodbine Way Hakin,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
601301,Woodbine Way Hakin,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
601301,Woodbine Way Hakin,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.05
601301,Woodbine Way Hakin,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.98
601301,Woodbine Way Hakin,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.34
601301,Woodbine Way Hakin,2023-06-16T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
601301,Woodbine Way Hakin,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
601301,Woodbine Way Hakin,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
601301,Woodbine Way Hakin,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
601301,Woodbine Way Hakin,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
601301,Woodbine Way Hakin,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
601301,Woodbine Way Hakin,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.83
601301,Woodbine Way Hakin,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.79
601301,Woodbine Way Hakin,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.08
601301,Woodbine Way Hakin,2023-06-16T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
601301,Woodbine Way Hakin,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.0
601301,Woodbine Way Hakin,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
601301,Woodbine Way Hakin,2023-06-16T18:50:00.000+00:00,transformer,,Temperature,C,32.1
601301,Woodbine Way Hakin,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
601301,Woodbine Way Hakin,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
601301,Woodbine Way Hakin,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
601301,Woodbine Way Hakin,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
601301,Woodbine Way Hakin,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
601301,Woodbine Way Hakin,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
601301,Woodbine Way Hakin,2023-06-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
601301,Woodbine Way Hakin,2023-06-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,16.46
601301,Woodbine Way Hakin,2023-06-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,28.88
601301,Woodbine Way Hakin,2023-06-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,25.65
601301,Woodbine Way Hakin,2023-06-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
601301,Woodbine Way Hakin,2023-06-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
601301,Woodbine Way Hakin,2023-06-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
601301,Woodbine Way Hakin,2023-06-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
601301,Woodbine Way Hakin,2023-06-16T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-16T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-16T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-16T18:40:00.000+00:00,feeder,,L3 Active Power,kW,1.9
601301,Woodbine Way Hakin,2023-06-16T18:40:00.000+00:00,feeder,,L2 Active Power,kW,1.58
601301,Woodbine Way Hakin,2023-06-16T18:40:00.000+00:00,feeder,,L1 Active Power,kW,2.4
601301,Woodbine Way Hakin,2023-06-16T18:40:00.000+00:00,feeder,,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-16T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
601301,Woodbine Way Hakin,2023-06-16T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
601301,Woodbine Way Hakin,2023-06-16T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-16T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-16T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
601301,Woodbine Way Hakin,2023-06-16T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-16T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.04
601301,Woodbine Way Hakin,2023-06-16T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.53
601301,Woodbine Way Hakin,2023-06-16T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.02
601301,Woodbine Way Hakin,2023-06-16T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,46.6
601301,Woodbine Way Hakin,2023-06-16T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
601301,Woodbine Way Hakin,2023-06-16T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.1
601301,Woodbine Way Hakin,2023-06-16T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.9
601301,Woodbine Way Hakin,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.2
601301,Woodbine Way Hakin,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.38
601301,Woodbine Way Hakin,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.9
601301,Woodbine Way Hakin,2023-06-16T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
601301,Woodbine Way Hakin,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
601301,Woodbine Way Hakin,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.5
601301,Woodbine Way Hakin,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
601301,Woodbine Way Hakin,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
601301,Woodbine Way Hakin,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.23
601301,Woodbine Way Hakin,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.11
601301,Woodbine Way Hakin,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.69
601301,Woodbine Way Hakin,2023-06-16T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
601301,Woodbine Way Hakin,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
601301,Woodbine Way Hakin,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
601301,Woodbine Way Hakin,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
601301,Woodbine Way Hakin,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
601301,Woodbine Way Hakin,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.48
601301,Woodbine Way Hakin,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.16
601301,Woodbine Way Hakin,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.62
601301,Woodbine Way Hakin,2023-06-16T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
601301,Woodbine Way Hakin,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
601301,Woodbine Way Hakin,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.6
601301,Woodbine Way Hakin,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
601301,Woodbine Way Hakin,2023-06-16T18:40:00.000+00:00,transformer,,Temperature,C,32.2
601301,Woodbine Way Hakin,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
601301,Woodbine Way Hakin,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
601301,Woodbine Way Hakin,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
601301,Woodbine Way Hakin,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
601301,Woodbine Way Hakin,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
601301,Woodbine Way Hakin,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
601301,Woodbine Way Hakin,2023-06-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
601301,Woodbine Way Hakin,2023-06-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
601301,Woodbine Way Hakin,2023-06-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
601301,Woodbine Way Hakin,2023-06-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,20.86
601301,Woodbine Way Hakin,2023-06-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,39.77
601301,Woodbine Way Hakin,2023-06-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,36.64
601301,Woodbine Way Hakin,2023-06-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,81.4
601301,Woodbine Way Hakin,2023-06-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
601301,Woodbine Way Hakin,2023-06-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
601301,Woodbine Way Hakin,2023-06-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
601301,Woodbine Way Hakin,2023-06-16T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-16T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-16T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-16T18:30:00.000+00:00,feeder,,L3 Active Power,kW,2.05
601301,Woodbine Way Hakin,2023-06-16T18:30:00.000+00:00,feeder,,L2 Active Power,kW,1.55
601301,Woodbine Way Hakin,2023-06-16T18:30:00.000+00:00,feeder,,L1 Active Power,kW,2.73
601301,Woodbine Way Hakin,2023-06-16T18:30:00.000+00:00,feeder,,N Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-16T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-16T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
601301,Woodbine Way Hakin,2023-06-16T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
601301,Woodbine Way Hakin,2023-06-16T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-16T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-16T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-16T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.21
601301,Woodbine Way Hakin,2023-06-16T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.5
601301,Woodbine Way Hakin,2023-06-16T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.21
601301,Woodbine Way Hakin,2023-06-16T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
601301,Woodbine Way Hakin,2023-06-16T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.9
