Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-16T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.5
601301,Woodbine Way Hakin,2023-06-16T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.1
601301,Woodbine Way Hakin,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
601301,Woodbine Way Hakin,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.7
601301,Woodbine Way Hakin,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.71
601301,Woodbine Way Hakin,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.52
601301,Woodbine Way Hakin,2023-06-16T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,45.7
601301,Woodbine Way Hakin,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.3
601301,Woodbine Way Hakin,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.9
601301,Woodbine Way Hakin,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
601301,Woodbine Way Hakin,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
601301,Woodbine Way Hakin,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.46
601301,Woodbine Way Hakin,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.63
601301,Woodbine Way Hakin,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.8
601301,Woodbine Way Hakin,2023-06-16T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
601301,Woodbine Way Hakin,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.1
601301,Woodbine Way Hakin,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
601301,Woodbine Way Hakin,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
601301,Woodbine Way Hakin,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.54
601301,Woodbine Way Hakin,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.79
601301,Woodbine Way Hakin,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.81
601301,Woodbine Way Hakin,2023-06-16T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
601301,Woodbine Way Hakin,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.9
601301,Woodbine Way Hakin,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
601301,Woodbine Way Hakin,2023-06-16T18:30:00.000+00:00,transformer,,Temperature,C,32.2
601301,Woodbine Way Hakin,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
601301,Woodbine Way Hakin,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
601301,Woodbine Way Hakin,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
601301,Woodbine Way Hakin,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
601301,Woodbine Way Hakin,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
601301,Woodbine Way Hakin,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
601301,Woodbine Way Hakin,2023-06-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
601301,Woodbine Way Hakin,2023-06-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
601301,Woodbine Way Hakin,2023-06-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
601301,Woodbine Way Hakin,2023-06-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,23.97
601301,Woodbine Way Hakin,2023-06-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,47.18
601301,Woodbine Way Hakin,2023-06-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,25.08
601301,Woodbine Way Hakin,2023-06-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,93.3
601301,Woodbine Way Hakin,2023-06-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
601301,Woodbine Way Hakin,2023-06-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.2
601301,Woodbine Way Hakin,2023-06-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
601301,Woodbine Way Hakin,2023-06-16T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-16T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-16T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-16T18:20:00.000+00:00,feeder,,L3 Active Power,kW,3.11
601301,Woodbine Way Hakin,2023-06-16T18:20:00.000+00:00,feeder,,L2 Active Power,kW,1.75
601301,Woodbine Way Hakin,2023-06-16T18:20:00.000+00:00,feeder,,L1 Active Power,kW,2.27
601301,Woodbine Way Hakin,2023-06-16T18:20:00.000+00:00,feeder,,N Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-16T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-16T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
601301,Woodbine Way Hakin,2023-06-16T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-16T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-16T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-16T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-16T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.09
601301,Woodbine Way Hakin,2023-06-16T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.86
601301,Woodbine Way Hakin,2023-06-16T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.07
601301,Woodbine Way Hakin,2023-06-16T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-16T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-16T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
601301,Woodbine Way Hakin,2023-06-16T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
601301,Woodbine Way Hakin,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.7
601301,Woodbine Way Hakin,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.55
601301,Woodbine Way Hakin,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.81
601301,Woodbine Way Hakin,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.35
601301,Woodbine Way Hakin,2023-06-16T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
601301,Woodbine Way Hakin,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.5
601301,Woodbine Way Hakin,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.2
601301,Woodbine Way Hakin,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
601301,Woodbine Way Hakin,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
601301,Woodbine Way Hakin,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.31
601301,Woodbine Way Hakin,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.75
601301,Woodbine Way Hakin,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.94
601301,Woodbine Way Hakin,2023-06-16T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.0
601301,Woodbine Way Hakin,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
601301,Woodbine Way Hakin,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
601301,Woodbine Way Hakin,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
601301,Woodbine Way Hakin,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.73
601301,Woodbine Way Hakin,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
601301,Woodbine Way Hakin,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.06
601301,Woodbine Way Hakin,2023-06-16T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
601301,Woodbine Way Hakin,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
601301,Woodbine Way Hakin,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
601301,Woodbine Way Hakin,2023-06-16T18:20:00.000+00:00,transformer,,Temperature,C,32.3
601301,Woodbine Way Hakin,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
601301,Woodbine Way Hakin,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
601301,Woodbine Way Hakin,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
601301,Woodbine Way Hakin,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
601301,Woodbine Way Hakin,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
601301,Woodbine Way Hakin,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
601301,Woodbine Way Hakin,2023-06-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
601301,Woodbine Way Hakin,2023-06-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
601301,Woodbine Way Hakin,2023-06-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
601301,Woodbine Way Hakin,2023-06-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,26.8
601301,Woodbine Way Hakin,2023-06-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,27.07
601301,Woodbine Way Hakin,2023-06-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,26.69
601301,Woodbine Way Hakin,2023-06-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
601301,Woodbine Way Hakin,2023-06-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
601301,Woodbine Way Hakin,2023-06-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
601301,Woodbine Way Hakin,2023-06-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
601301,Woodbine Way Hakin,2023-06-16T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-16T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-16T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-16T18:10:00.000+00:00,feeder,,L3 Active Power,kW,3.72
601301,Woodbine Way Hakin,2023-06-16T18:10:00.000+00:00,feeder,,L2 Active Power,kW,1.63
601301,Woodbine Way Hakin,2023-06-16T18:10:00.000+00:00,feeder,,L1 Active Power,kW,2.48
601301,Woodbine Way Hakin,2023-06-16T18:10:00.000+00:00,feeder,,N Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-16T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-16T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
601301,Woodbine Way Hakin,2023-06-16T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-16T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-16T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
601301,Woodbine Way Hakin,2023-06-16T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-16T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.34
601301,Woodbine Way Hakin,2023-06-16T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.98
601301,Woodbine Way Hakin,2023-06-16T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.22
601301,Woodbine Way Hakin,2023-06-16T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-16T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
601301,Woodbine Way Hakin,2023-06-16T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.8
601301,Woodbine Way Hakin,2023-06-16T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
601301,Woodbine Way Hakin,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
601301,Woodbine Way Hakin,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.72
601301,Woodbine Way Hakin,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.69
601301,Woodbine Way Hakin,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.03
601301,Woodbine Way Hakin,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.95
601301,Woodbine Way Hakin,2023-06-16T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
601301,Woodbine Way Hakin,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.2
601301,Woodbine Way Hakin,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
601301,Woodbine Way Hakin,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
601301,Woodbine Way Hakin,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
601301,Woodbine Way Hakin,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.22
601301,Woodbine Way Hakin,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.8
601301,Woodbine Way Hakin,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.13
601301,Woodbine Way Hakin,2023-06-16T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.5
601301,Woodbine Way Hakin,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
601301,Woodbine Way Hakin,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
601301,Woodbine Way Hakin,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
601301,Woodbine Way Hakin,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.55
601301,Woodbine Way Hakin,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
601301,Woodbine Way Hakin,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.22
601301,Woodbine Way Hakin,2023-06-16T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
601301,Woodbine Way Hakin,2023-06-16T18:10:00.000+00:00,transformer,,Temperature,C,32.3
601301,Woodbine Way Hakin,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
601301,Woodbine Way Hakin,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
601301,Woodbine Way Hakin,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
601301,Woodbine Way Hakin,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
601301,Woodbine Way Hakin,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
601301,Woodbine Way Hakin,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
601301,Woodbine Way Hakin,2023-06-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
601301,Woodbine Way Hakin,2023-06-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
601301,Woodbine Way Hakin,2023-06-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
601301,Woodbine Way Hakin,2023-06-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,35.53
601301,Woodbine Way Hakin,2023-06-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
601301,Woodbine Way Hakin,2023-06-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
601301,Woodbine Way Hakin,2023-06-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
601301,Woodbine Way Hakin,2023-06-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
601301,Woodbine Way Hakin,2023-06-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
601301,Woodbine Way Hakin,2023-06-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
601301,Woodbine Way Hakin,2023-06-16T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-16T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-16T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-16T18:00:00.000+00:00,feeder,,L3 Active Power,kW,2.83
601301,Woodbine Way Hakin,2023-06-16T18:00:00.000+00:00,feeder,,L2 Active Power,kW,1.57
601301,Woodbine Way Hakin,2023-06-16T18:00:00.000+00:00,feeder,,L1 Active Power,kW,3.28
601301,Woodbine Way Hakin,2023-06-16T18:00:00.000+00:00,feeder,,N Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-16T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-16T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-16T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
601301,Woodbine Way Hakin,2023-06-16T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-16T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.56
601301,Woodbine Way Hakin,2023-06-16T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-16T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.91
601301,Woodbine Way Hakin,2023-06-16T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.18
601301,Woodbine Way Hakin,2023-06-16T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.47
601301,Woodbine Way Hakin,2023-06-16T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
601301,Woodbine Way Hakin,2023-06-16T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
601301,Woodbine Way Hakin,2023-06-16T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
601301,Woodbine Way Hakin,2023-06-16T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.7
601301,Woodbine Way Hakin,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
601301,Woodbine Way Hakin,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.95
601301,Woodbine Way Hakin,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.39
601301,Woodbine Way Hakin,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.88
601301,Woodbine Way Hakin,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.33
601301,Woodbine Way Hakin,2023-06-16T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
601301,Woodbine Way Hakin,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.4
601301,Woodbine Way Hakin,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
601301,Woodbine Way Hakin,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.7
601301,Woodbine Way Hakin,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
601301,Woodbine Way Hakin,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.29
601301,Woodbine Way Hakin,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.08
601301,Woodbine Way Hakin,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.02
601301,Woodbine Way Hakin,2023-06-16T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
601301,Woodbine Way Hakin,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
601301,Woodbine Way Hakin,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
601301,Woodbine Way Hakin,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
601301,Woodbine Way Hakin,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.42
601301,Woodbine Way Hakin,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
601301,Woodbine Way Hakin,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.3
601301,Woodbine Way Hakin,2023-06-16T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
601301,Woodbine Way Hakin,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
601301,Woodbine Way Hakin,2023-06-16T18:00:00.000+00:00,transformer,,Temperature,C,32.4
601301,Woodbine Way Hakin,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
601301,Woodbine Way Hakin,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
601301,Woodbine Way Hakin,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
601301,Woodbine Way Hakin,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
601301,Woodbine Way Hakin,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
601301,Woodbine Way Hakin,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
601301,Woodbine Way Hakin,2023-06-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
601301,Woodbine Way Hakin,2023-06-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
601301,Woodbine Way Hakin,2023-06-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,26.84
601301,Woodbine Way Hakin,2023-06-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,22.56
601301,Woodbine Way Hakin,2023-06-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,32.4
601301,Woodbine Way Hakin,2023-06-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
601301,Woodbine Way Hakin,2023-06-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
601301,Woodbine Way Hakin,2023-06-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
601301,Woodbine Way Hakin,2023-06-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
601301,Woodbine Way Hakin,2023-06-16T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-16T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-16T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-16T17:50:00.000+00:00,feeder,,L3 Active Power,kW,1.58
601301,Woodbine Way Hakin,2023-06-16T17:50:00.000+00:00,feeder,,L2 Active Power,kW,1.61
601301,Woodbine Way Hakin,2023-06-16T17:50:00.000+00:00,feeder,,L1 Active Power,kW,2.51
601301,Woodbine Way Hakin,2023-06-16T17:50:00.000+00:00,feeder,,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-16T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-16T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
601301,Woodbine Way Hakin,2023-06-16T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-16T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.35
601301,Woodbine Way Hakin,2023-06-16T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
601301,Woodbine Way Hakin,2023-06-16T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-16T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.18
601301,Woodbine Way Hakin,2023-06-16T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.25
601301,Woodbine Way Hakin,2023-06-16T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.39
601301,Woodbine Way Hakin,2023-06-16T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
601301,Woodbine Way Hakin,2023-06-16T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.0
601301,Woodbine Way Hakin,2023-06-16T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.2
601301,Woodbine Way Hakin,2023-06-16T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.5
601301,Woodbine Way Hakin,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.71
601301,Woodbine Way Hakin,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.31
601301,Woodbine Way Hakin,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.54
601301,Woodbine Way Hakin,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.4
601301,Woodbine Way Hakin,2023-06-16T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
601301,Woodbine Way Hakin,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.2
601301,Woodbine Way Hakin,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.1
601301,Woodbine Way Hakin,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.0
601301,Woodbine Way Hakin,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
601301,Woodbine Way Hakin,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.26
601301,Woodbine Way Hakin,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.94
601301,Woodbine Way Hakin,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.19
601301,Woodbine Way Hakin,2023-06-16T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
601301,Woodbine Way Hakin,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
601301,Woodbine Way Hakin,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
601301,Woodbine Way Hakin,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
601301,Woodbine Way Hakin,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
601301,Woodbine Way Hakin,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.42
601301,Woodbine Way Hakin,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
601301,Woodbine Way Hakin,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.89
601301,Woodbine Way Hakin,2023-06-16T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
601301,Woodbine Way Hakin,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
601301,Woodbine Way Hakin,2023-06-16T17:50:00.000+00:00,transformer,,Temperature,C,32.5
601301,Woodbine Way Hakin,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
601301,Woodbine Way Hakin,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
601301,Woodbine Way Hakin,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
601301,Woodbine Way Hakin,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
601301,Woodbine Way Hakin,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
601301,Woodbine Way Hakin,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
601301,Woodbine Way Hakin,2023-06-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
601301,Woodbine Way Hakin,2023-06-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
601301,Woodbine Way Hakin,2023-06-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,24.76
601301,Woodbine Way Hakin,2023-06-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,26.93
601301,Woodbine Way Hakin,2023-06-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,34.4
601301,Woodbine Way Hakin,2023-06-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
601301,Woodbine Way Hakin,2023-06-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
601301,Woodbine Way Hakin,2023-06-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
601301,Woodbine Way Hakin,2023-06-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
601301,Woodbine Way Hakin,2023-06-16T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-16T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-16T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.6
601301,Woodbine Way Hakin,2023-06-16T17:40:00.000+00:00,feeder,,L3 Active Power,kW,1.73
601301,Woodbine Way Hakin,2023-06-16T17:40:00.000+00:00,feeder,,L2 Active Power,kW,8.84
601301,Woodbine Way Hakin,2023-06-16T17:40:00.000+00:00,feeder,,L1 Active Power,kW,3.91
601301,Woodbine Way Hakin,2023-06-16T17:40:00.000+00:00,feeder,,N Current (RMS),A,28.5
601301,Woodbine Way Hakin,2023-06-16T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
601301,Woodbine Way Hakin,2023-06-16T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.7
601301,Woodbine Way Hakin,2023-06-16T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
601301,Woodbine Way Hakin,2023-06-16T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-16T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-16T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-16T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.8
601301,Woodbine Way Hakin,2023-06-16T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.78
601301,Woodbine Way Hakin,2023-06-16T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.93
601301,Woodbine Way Hakin,2023-06-16T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
601301,Woodbine Way Hakin,2023-06-16T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.5
601301,Woodbine Way Hakin,2023-06-16T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
601301,Woodbine Way Hakin,2023-06-16T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.9
601301,Woodbine Way Hakin,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.0
601301,Woodbine Way Hakin,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.06
601301,Woodbine Way Hakin,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.33
601301,Woodbine Way Hakin,2023-06-16T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
601301,Woodbine Way Hakin,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.8
601301,Woodbine Way Hakin,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.4
601301,Woodbine Way Hakin,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.3
601301,Woodbine Way Hakin,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
601301,Woodbine Way Hakin,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.51
601301,Woodbine Way Hakin,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.66
601301,Woodbine Way Hakin,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.51
601301,Woodbine Way Hakin,2023-06-16T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
601301,Woodbine Way Hakin,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
601301,Woodbine Way Hakin,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
601301,Woodbine Way Hakin,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
601301,Woodbine Way Hakin,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
601301,Woodbine Way Hakin,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.21
601301,Woodbine Way Hakin,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
601301,Woodbine Way Hakin,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
601301,Woodbine Way Hakin,2023-06-16T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
601301,Woodbine Way Hakin,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
601301,Woodbine Way Hakin,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
601301,Woodbine Way Hakin,2023-06-16T17:40:00.000+00:00,transformer,,Temperature,C,32.5
601301,Woodbine Way Hakin,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
601301,Woodbine Way Hakin,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
601301,Woodbine Way Hakin,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
601301,Woodbine Way Hakin,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
601301,Woodbine Way Hakin,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
601301,Woodbine Way Hakin,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
601301,Woodbine Way Hakin,2023-06-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
601301,Woodbine Way Hakin,2023-06-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
601301,Woodbine Way Hakin,2023-06-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
601301,Woodbine Way Hakin,2023-06-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,31.25
601301,Woodbine Way Hakin,2023-06-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,37.71
601301,Woodbine Way Hakin,2023-06-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,31.7
601301,Woodbine Way Hakin,2023-06-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
601301,Woodbine Way Hakin,2023-06-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
601301,Woodbine Way Hakin,2023-06-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
601301,Woodbine Way Hakin,2023-06-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
601301,Woodbine Way Hakin,2023-06-16T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-16T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-16T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-16T17:30:00.000+00:00,feeder,,L3 Active Power,kW,2.05
601301,Woodbine Way Hakin,2023-06-16T17:30:00.000+00:00,feeder,,L2 Active Power,kW,3.58
601301,Woodbine Way Hakin,2023-06-16T17:30:00.000+00:00,feeder,,L1 Active Power,kW,4.45
601301,Woodbine Way Hakin,2023-06-16T17:30:00.000+00:00,feeder,,N Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-16T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-16T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
601301,Woodbine Way Hakin,2023-06-16T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
601301,Woodbine Way Hakin,2023-06-16T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-16T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-16T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-16T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.63
601301,Woodbine Way Hakin,2023-06-16T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.39
601301,Woodbine Way Hakin,2023-06-16T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.67
601301,Woodbine Way Hakin,2023-06-16T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
601301,Woodbine Way Hakin,2023-06-16T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.3
601301,Woodbine Way Hakin,2023-06-16T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-16T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.6
601301,Woodbine Way Hakin,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.31
601301,Woodbine Way Hakin,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.98
601301,Woodbine Way Hakin,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.88
601301,Woodbine Way Hakin,2023-06-16T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
601301,Woodbine Way Hakin,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
601301,Woodbine Way Hakin,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
601301,Woodbine Way Hakin,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
601301,Woodbine Way Hakin,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
601301,Woodbine Way Hakin,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.91
601301,Woodbine Way Hakin,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.14
601301,Woodbine Way Hakin,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.41
601301,Woodbine Way Hakin,2023-06-16T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.6
601301,Woodbine Way Hakin,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
601301,Woodbine Way Hakin,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
601301,Woodbine Way Hakin,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
601301,Woodbine Way Hakin,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
601301,Woodbine Way Hakin,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.23
601301,Woodbine Way Hakin,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
601301,Woodbine Way Hakin,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
601301,Woodbine Way Hakin,2023-06-16T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
601301,Woodbine Way Hakin,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
601301,Woodbine Way Hakin,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
601301,Woodbine Way Hakin,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
601301,Woodbine Way Hakin,2023-06-16T17:30:00.000+00:00,transformer,,Temperature,C,32.6
601301,Woodbine Way Hakin,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
601301,Woodbine Way Hakin,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
601301,Woodbine Way Hakin,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
601301,Woodbine Way Hakin,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
601301,Woodbine Way Hakin,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
601301,Woodbine Way Hakin,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
601301,Woodbine Way Hakin,2023-06-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
601301,Woodbine Way Hakin,2023-06-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
601301,Woodbine Way Hakin,2023-06-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
601301,Woodbine Way Hakin,2023-06-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,27.13
601301,Woodbine Way Hakin,2023-06-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,23.15
601301,Woodbine Way Hakin,2023-06-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,27.07
601301,Woodbine Way Hakin,2023-06-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
601301,Woodbine Way Hakin,2023-06-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
601301,Woodbine Way Hakin,2023-06-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
601301,Woodbine Way Hakin,2023-06-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
601301,Woodbine Way Hakin,2023-06-16T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-16T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-16T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
601301,Woodbine Way Hakin,2023-06-16T17:20:00.000+00:00,feeder,,L3 Active Power,kW,1.19
601301,Woodbine Way Hakin,2023-06-16T17:20:00.000+00:00,feeder,,L2 Active Power,kW,1.94
601301,Woodbine Way Hakin,2023-06-16T17:20:00.000+00:00,feeder,,L1 Active Power,kW,3.13
601301,Woodbine Way Hakin,2023-06-16T17:20:00.000+00:00,feeder,,N Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-16T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
601301,Woodbine Way Hakin,2023-06-16T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-16T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-16T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-16T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-16T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-16T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.69
601301,Woodbine Way Hakin,2023-06-16T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.93
601301,Woodbine Way Hakin,2023-06-16T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.96
601301,Woodbine Way Hakin,2023-06-16T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
601301,Woodbine Way Hakin,2023-06-16T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.4
601301,Woodbine Way Hakin,2023-06-16T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
601301,Woodbine Way Hakin,2023-06-16T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.3
601301,Woodbine Way Hakin,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
601301,Woodbine Way Hakin,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.07
601301,Woodbine Way Hakin,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.49
601301,Woodbine Way Hakin,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.57
601301,Woodbine Way Hakin,2023-06-16T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
601301,Woodbine Way Hakin,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.9
601301,Woodbine Way Hakin,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
601301,Woodbine Way Hakin,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.8
601301,Woodbine Way Hakin,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
601301,Woodbine Way Hakin,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.66
601301,Woodbine Way Hakin,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.76
601301,Woodbine Way Hakin,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.11
601301,Woodbine Way Hakin,2023-06-16T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.9
601301,Woodbine Way Hakin,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.9
601301,Woodbine Way Hakin,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
601301,Woodbine Way Hakin,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
601301,Woodbine Way Hakin,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
601301,Woodbine Way Hakin,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
601301,Woodbine Way Hakin,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.08
601301,Woodbine Way Hakin,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.34
601301,Woodbine Way Hakin,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.54
601301,Woodbine Way Hakin,2023-06-16T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
601301,Woodbine Way Hakin,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
601301,Woodbine Way Hakin,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
601301,Woodbine Way Hakin,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
601301,Woodbine Way Hakin,2023-06-16T17:20:00.000+00:00,transformer,,Temperature,C,32.5
601301,Woodbine Way Hakin,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
601301,Woodbine Way Hakin,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
601301,Woodbine Way Hakin,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
601301,Woodbine Way Hakin,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
601301,Woodbine Way Hakin,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
601301,Woodbine Way Hakin,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
601301,Woodbine Way Hakin,2023-06-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
601301,Woodbine Way Hakin,2023-06-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
601301,Woodbine Way Hakin,2023-06-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,28.69
601301,Woodbine Way Hakin,2023-06-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,29.47
601301,Woodbine Way Hakin,2023-06-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,31.31
601301,Woodbine Way Hakin,2023-06-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
601301,Woodbine Way Hakin,2023-06-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
601301,Woodbine Way Hakin,2023-06-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
601301,Woodbine Way Hakin,2023-06-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
