Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-16T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-16T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-16T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-16T17:10:00.000+00:00,feeder,,L3 Active Power,kW,1.37
601301,Woodbine Way Hakin,2023-06-16T17:10:00.000+00:00,feeder,,L2 Active Power,kW,1.25
601301,Woodbine Way Hakin,2023-06-16T17:10:00.000+00:00,feeder,,L1 Active Power,kW,5.42
601301,Woodbine Way Hakin,2023-06-16T17:10:00.000+00:00,feeder,,N Current (RMS),A,17.2
601301,Woodbine Way Hakin,2023-06-16T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
601301,Woodbine Way Hakin,2023-06-16T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
601301,Woodbine Way Hakin,2023-06-16T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
601301,Woodbine Way Hakin,2023-06-16T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-16T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-16T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-16T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.78
601301,Woodbine Way Hakin,2023-06-16T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.69
601301,Woodbine Way Hakin,2023-06-16T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.21
601301,Woodbine Way Hakin,2023-06-16T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.7
601301,Woodbine Way Hakin,2023-06-16T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.8
601301,Woodbine Way Hakin,2023-06-16T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
601301,Woodbine Way Hakin,2023-06-16T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.4
601301,Woodbine Way Hakin,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.62
601301,Woodbine Way Hakin,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.85
601301,Woodbine Way Hakin,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.54
601301,Woodbine Way Hakin,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.92
601301,Woodbine Way Hakin,2023-06-16T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.7
601301,Woodbine Way Hakin,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.7
601301,Woodbine Way Hakin,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
601301,Woodbine Way Hakin,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.8
601301,Woodbine Way Hakin,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
601301,Woodbine Way Hakin,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.34
601301,Woodbine Way Hakin,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.1
601301,Woodbine Way Hakin,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.19
601301,Woodbine Way Hakin,2023-06-16T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.3
601301,Woodbine Way Hakin,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.2
601301,Woodbine Way Hakin,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
601301,Woodbine Way Hakin,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
601301,Woodbine Way Hakin,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
601301,Woodbine Way Hakin,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.36
601301,Woodbine Way Hakin,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.05
601301,Woodbine Way Hakin,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.99
601301,Woodbine Way Hakin,2023-06-16T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
601301,Woodbine Way Hakin,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
601301,Woodbine Way Hakin,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
601301,Woodbine Way Hakin,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
601301,Woodbine Way Hakin,2023-06-16T17:10:00.000+00:00,transformer,,Temperature,C,32.6
601301,Woodbine Way Hakin,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
601301,Woodbine Way Hakin,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
601301,Woodbine Way Hakin,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
601301,Woodbine Way Hakin,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
601301,Woodbine Way Hakin,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
601301,Woodbine Way Hakin,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
601301,Woodbine Way Hakin,2023-06-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
601301,Woodbine Way Hakin,2023-06-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
601301,Woodbine Way Hakin,2023-06-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,33.7
601301,Woodbine Way Hakin,2023-06-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,27.63
601301,Woodbine Way Hakin,2023-06-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,40.73
601301,Woodbine Way Hakin,2023-06-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,75.0
601301,Woodbine Way Hakin,2023-06-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
601301,Woodbine Way Hakin,2023-06-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
601301,Woodbine Way Hakin,2023-06-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
601301,Woodbine Way Hakin,2023-06-16T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-16T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-16T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
601301,Woodbine Way Hakin,2023-06-16T17:00:00.000+00:00,feeder,,L3 Active Power,kW,1.87
601301,Woodbine Way Hakin,2023-06-16T17:00:00.000+00:00,feeder,,L2 Active Power,kW,3.0
601301,Woodbine Way Hakin,2023-06-16T17:00:00.000+00:00,feeder,,L1 Active Power,kW,7.14
601301,Woodbine Way Hakin,2023-06-16T17:00:00.000+00:00,feeder,,N Current (RMS),A,21.5
601301,Woodbine Way Hakin,2023-06-16T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-16T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
601301,Woodbine Way Hakin,2023-06-16T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
601301,Woodbine Way Hakin,2023-06-16T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.41
601301,Woodbine Way Hakin,2023-06-16T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-16T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-16T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.29
601301,Woodbine Way Hakin,2023-06-16T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.85
601301,Woodbine Way Hakin,2023-06-16T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.11
601301,Woodbine Way Hakin,2023-06-16T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
601301,Woodbine Way Hakin,2023-06-16T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.6
601301,Woodbine Way Hakin,2023-06-16T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
601301,Woodbine Way Hakin,2023-06-16T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.1
601301,Woodbine Way Hakin,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.86
601301,Woodbine Way Hakin,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.19
601301,Woodbine Way Hakin,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.64
601301,Woodbine Way Hakin,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.56
601301,Woodbine Way Hakin,2023-06-16T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
601301,Woodbine Way Hakin,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.3
601301,Woodbine Way Hakin,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
601301,Woodbine Way Hakin,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.0
601301,Woodbine Way Hakin,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
601301,Woodbine Way Hakin,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.43
601301,Woodbine Way Hakin,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.95
601301,Woodbine Way Hakin,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.33
601301,Woodbine Way Hakin,2023-06-16T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.7
601301,Woodbine Way Hakin,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.7
601301,Woodbine Way Hakin,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
601301,Woodbine Way Hakin,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
601301,Woodbine Way Hakin,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
601301,Woodbine Way Hakin,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
601301,Woodbine Way Hakin,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
601301,Woodbine Way Hakin,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.47
601301,Woodbine Way Hakin,2023-06-16T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
601301,Woodbine Way Hakin,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
601301,Woodbine Way Hakin,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
601301,Woodbine Way Hakin,2023-06-16T17:00:00.000+00:00,transformer,,Temperature,C,32.6
601301,Woodbine Way Hakin,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
601301,Woodbine Way Hakin,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
601301,Woodbine Way Hakin,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
601301,Woodbine Way Hakin,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
601301,Woodbine Way Hakin,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
601301,Woodbine Way Hakin,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
601301,Woodbine Way Hakin,2023-06-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
601301,Woodbine Way Hakin,2023-06-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
601301,Woodbine Way Hakin,2023-06-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
601301,Woodbine Way Hakin,2023-06-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,34.05
601301,Woodbine Way Hakin,2023-06-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,26.44
601301,Woodbine Way Hakin,2023-06-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,36.62
601301,Woodbine Way Hakin,2023-06-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,65.9
601301,Woodbine Way Hakin,2023-06-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
601301,Woodbine Way Hakin,2023-06-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
601301,Woodbine Way Hakin,2023-06-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
601301,Woodbine Way Hakin,2023-06-16T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-16T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-16T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-16T16:50:00.000+00:00,feeder,,L3 Active Power,kW,8.84
601301,Woodbine Way Hakin,2023-06-16T16:50:00.000+00:00,feeder,,L2 Active Power,kW,10.86
601301,Woodbine Way Hakin,2023-06-16T16:50:00.000+00:00,feeder,,L1 Active Power,kW,5.18
601301,Woodbine Way Hakin,2023-06-16T16:50:00.000+00:00,feeder,,N Current (RMS),A,18.5
601301,Woodbine Way Hakin,2023-06-16T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
601301,Woodbine Way Hakin,2023-06-16T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.9
601301,Woodbine Way Hakin,2023-06-16T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
601301,Woodbine Way Hakin,2023-06-16T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.46
601301,Woodbine Way Hakin,2023-06-16T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-16T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-16T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.4
601301,Woodbine Way Hakin,2023-06-16T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.69
601301,Woodbine Way Hakin,2023-06-16T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.61
601301,Woodbine Way Hakin,2023-06-16T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
601301,Woodbine Way Hakin,2023-06-16T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.0
601301,Woodbine Way Hakin,2023-06-16T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-16T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.7
601301,Woodbine Way Hakin,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.94
601301,Woodbine Way Hakin,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.32
601301,Woodbine Way Hakin,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.91
601301,Woodbine Way Hakin,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.8
601301,Woodbine Way Hakin,2023-06-16T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
601301,Woodbine Way Hakin,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
601301,Woodbine Way Hakin,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
601301,Woodbine Way Hakin,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.8
601301,Woodbine Way Hakin,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.76
601301,Woodbine Way Hakin,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.16
601301,Woodbine Way Hakin,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.66
601301,Woodbine Way Hakin,2023-06-16T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.4
601301,Woodbine Way Hakin,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.7
601301,Woodbine Way Hakin,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.0
601301,Woodbine Way Hakin,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
601301,Woodbine Way Hakin,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
601301,Woodbine Way Hakin,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.45
601301,Woodbine Way Hakin,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.68
601301,Woodbine Way Hakin,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
601301,Woodbine Way Hakin,2023-06-16T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
601301,Woodbine Way Hakin,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
601301,Woodbine Way Hakin,2023-06-16T16:50:00.000+00:00,transformer,,Temperature,C,32.6
601301,Woodbine Way Hakin,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
601301,Woodbine Way Hakin,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
601301,Woodbine Way Hakin,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
601301,Woodbine Way Hakin,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
601301,Woodbine Way Hakin,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
601301,Woodbine Way Hakin,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
601301,Woodbine Way Hakin,2023-06-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
601301,Woodbine Way Hakin,2023-06-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
601301,Woodbine Way Hakin,2023-06-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,45.78
601301,Woodbine Way Hakin,2023-06-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,34.3
601301,Woodbine Way Hakin,2023-06-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,33.59
601301,Woodbine Way Hakin,2023-06-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
601301,Woodbine Way Hakin,2023-06-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.8
601301,Woodbine Way Hakin,2023-06-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
601301,Woodbine Way Hakin,2023-06-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
601301,Woodbine Way Hakin,2023-06-16T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-16T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-16T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-16T16:40:00.000+00:00,feeder,,L3 Active Power,kW,1.22
601301,Woodbine Way Hakin,2023-06-16T16:40:00.000+00:00,feeder,,L2 Active Power,kW,5.07
601301,Woodbine Way Hakin,2023-06-16T16:40:00.000+00:00,feeder,,L1 Active Power,kW,3.49
601301,Woodbine Way Hakin,2023-06-16T16:40:00.000+00:00,feeder,,N Current (RMS),A,16.9
601301,Woodbine Way Hakin,2023-06-16T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
601301,Woodbine Way Hakin,2023-06-16T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
601301,Woodbine Way Hakin,2023-06-16T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
601301,Woodbine Way Hakin,2023-06-16T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.32
601301,Woodbine Way Hakin,2023-06-16T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-16T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-16T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.34
601301,Woodbine Way Hakin,2023-06-16T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.49
601301,Woodbine Way Hakin,2023-06-16T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.23
601301,Woodbine Way Hakin,2023-06-16T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
601301,Woodbine Way Hakin,2023-06-16T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.1
601301,Woodbine Way Hakin,2023-06-16T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-16T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.0
601301,Woodbine Way Hakin,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.74
601301,Woodbine Way Hakin,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.49
601301,Woodbine Way Hakin,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
601301,Woodbine Way Hakin,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.16
601301,Woodbine Way Hakin,2023-06-16T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.2
601301,Woodbine Way Hakin,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
601301,Woodbine Way Hakin,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
601301,Woodbine Way Hakin,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.6
601301,Woodbine Way Hakin,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
601301,Woodbine Way Hakin,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.51
601301,Woodbine Way Hakin,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.95
601301,Woodbine Way Hakin,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.06
601301,Woodbine Way Hakin,2023-06-16T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.4
601301,Woodbine Way Hakin,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
601301,Woodbine Way Hakin,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
601301,Woodbine Way Hakin,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.83
601301,Woodbine Way Hakin,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.3
601301,Woodbine Way Hakin,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.67
601301,Woodbine Way Hakin,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.2
601301,Woodbine Way Hakin,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
601301,Woodbine Way Hakin,2023-06-16T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
601301,Woodbine Way Hakin,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
601301,Woodbine Way Hakin,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
601301,Woodbine Way Hakin,2023-06-16T16:40:00.000+00:00,transformer,,Temperature,C,32.5
601301,Woodbine Way Hakin,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
601301,Woodbine Way Hakin,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
601301,Woodbine Way Hakin,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
601301,Woodbine Way Hakin,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
601301,Woodbine Way Hakin,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
601301,Woodbine Way Hakin,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
601301,Woodbine Way Hakin,2023-06-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
601301,Woodbine Way Hakin,2023-06-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
601301,Woodbine Way Hakin,2023-06-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,30.23
601301,Woodbine Way Hakin,2023-06-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,23.28
601301,Woodbine Way Hakin,2023-06-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,33.94
601301,Woodbine Way Hakin,2023-06-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
601301,Woodbine Way Hakin,2023-06-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
601301,Woodbine Way Hakin,2023-06-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
601301,Woodbine Way Hakin,2023-06-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
601301,Woodbine Way Hakin,2023-06-16T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-16T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-16T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
601301,Woodbine Way Hakin,2023-06-16T16:30:00.000+00:00,feeder,,L3 Active Power,kW,1.22
601301,Woodbine Way Hakin,2023-06-16T16:30:00.000+00:00,feeder,,L2 Active Power,kW,1.71
601301,Woodbine Way Hakin,2023-06-16T16:30:00.000+00:00,feeder,,L1 Active Power,kW,7.33
601301,Woodbine Way Hakin,2023-06-16T16:30:00.000+00:00,feeder,,N Current (RMS),A,26.8
601301,Woodbine Way Hakin,2023-06-16T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
601301,Woodbine Way Hakin,2023-06-16T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
601301,Woodbine Way Hakin,2023-06-16T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.5
601301,Woodbine Way Hakin,2023-06-16T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-16T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
601301,Woodbine Way Hakin,2023-06-16T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
601301,Woodbine Way Hakin,2023-06-16T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.08
601301,Woodbine Way Hakin,2023-06-16T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.14
601301,Woodbine Way Hakin,2023-06-16T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.07
601301,Woodbine Way Hakin,2023-06-16T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
601301,Woodbine Way Hakin,2023-06-16T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-16T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-16T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.7
601301,Woodbine Way Hakin,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
601301,Woodbine Way Hakin,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.56
601301,Woodbine Way Hakin,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.02
601301,Woodbine Way Hakin,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.24
601301,Woodbine Way Hakin,2023-06-16T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.0
601301,Woodbine Way Hakin,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.5
601301,Woodbine Way Hakin,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
601301,Woodbine Way Hakin,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.2
601301,Woodbine Way Hakin,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
601301,Woodbine Way Hakin,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.92
601301,Woodbine Way Hakin,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.44
601301,Woodbine Way Hakin,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.49
601301,Woodbine Way Hakin,2023-06-16T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.1
601301,Woodbine Way Hakin,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
601301,Woodbine Way Hakin,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
601301,Woodbine Way Hakin,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
601301,Woodbine Way Hakin,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.98
601301,Woodbine Way Hakin,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.68
601301,Woodbine Way Hakin,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.68
601301,Woodbine Way Hakin,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
601301,Woodbine Way Hakin,2023-06-16T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
601301,Woodbine Way Hakin,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
601301,Woodbine Way Hakin,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
601301,Woodbine Way Hakin,2023-06-16T16:30:00.000+00:00,transformer,,Temperature,C,32.4
601301,Woodbine Way Hakin,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
601301,Woodbine Way Hakin,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
601301,Woodbine Way Hakin,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
601301,Woodbine Way Hakin,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
601301,Woodbine Way Hakin,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
601301,Woodbine Way Hakin,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
601301,Woodbine Way Hakin,2023-06-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
601301,Woodbine Way Hakin,2023-06-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
601301,Woodbine Way Hakin,2023-06-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,27.46
601301,Woodbine Way Hakin,2023-06-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,18.99
601301,Woodbine Way Hakin,2023-06-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,36.55
601301,Woodbine Way Hakin,2023-06-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,71.2
601301,Woodbine Way Hakin,2023-06-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
601301,Woodbine Way Hakin,2023-06-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
601301,Woodbine Way Hakin,2023-06-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
601301,Woodbine Way Hakin,2023-06-16T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-16T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-16T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.48
601301,Woodbine Way Hakin,2023-06-16T16:20:00.000+00:00,feeder,,L3 Active Power,kW,1.28
601301,Woodbine Way Hakin,2023-06-16T16:20:00.000+00:00,feeder,,L2 Active Power,kW,1.18
601301,Woodbine Way Hakin,2023-06-16T16:20:00.000+00:00,feeder,,L1 Active Power,kW,13.43
601301,Woodbine Way Hakin,2023-06-16T16:20:00.000+00:00,feeder,,N Current (RMS),A,42.6
601301,Woodbine Way Hakin,2023-06-16T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
601301,Woodbine Way Hakin,2023-06-16T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
601301,Woodbine Way Hakin,2023-06-16T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,57.1
601301,Woodbine Way Hakin,2023-06-16T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-16T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
601301,Woodbine Way Hakin,2023-06-16T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
601301,Woodbine Way Hakin,2023-06-16T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.79
601301,Woodbine Way Hakin,2023-06-16T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.5
601301,Woodbine Way Hakin,2023-06-16T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.84
601301,Woodbine Way Hakin,2023-06-16T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-16T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.0
601301,Woodbine Way Hakin,2023-06-16T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-16T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.1
601301,Woodbine Way Hakin,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
601301,Woodbine Way Hakin,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.26
601301,Woodbine Way Hakin,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.22
601301,Woodbine Way Hakin,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.27
601301,Woodbine Way Hakin,2023-06-16T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
601301,Woodbine Way Hakin,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
601301,Woodbine Way Hakin,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
601301,Woodbine Way Hakin,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.5
601301,Woodbine Way Hakin,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
601301,Woodbine Way Hakin,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.72
601301,Woodbine Way Hakin,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.93
601301,Woodbine Way Hakin,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.59
601301,Woodbine Way Hakin,2023-06-16T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
601301,Woodbine Way Hakin,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
601301,Woodbine Way Hakin,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
601301,Woodbine Way Hakin,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
601301,Woodbine Way Hakin,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.01
601301,Woodbine Way Hakin,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
601301,Woodbine Way Hakin,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.77
601301,Woodbine Way Hakin,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.18
601301,Woodbine Way Hakin,2023-06-16T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
601301,Woodbine Way Hakin,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
601301,Woodbine Way Hakin,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
601301,Woodbine Way Hakin,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
601301,Woodbine Way Hakin,2023-06-16T16:20:00.000+00:00,transformer,,Temperature,C,32.3
601301,Woodbine Way Hakin,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
601301,Woodbine Way Hakin,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
601301,Woodbine Way Hakin,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
601301,Woodbine Way Hakin,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
601301,Woodbine Way Hakin,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
601301,Woodbine Way Hakin,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
601301,Woodbine Way Hakin,2023-06-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
601301,Woodbine Way Hakin,2023-06-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
601301,Woodbine Way Hakin,2023-06-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
601301,Woodbine Way Hakin,2023-06-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,13.99
601301,Woodbine Way Hakin,2023-06-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.61
601301,Woodbine Way Hakin,2023-06-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,37.31
601301,Woodbine Way Hakin,2023-06-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,79.1
601301,Woodbine Way Hakin,2023-06-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
601301,Woodbine Way Hakin,2023-06-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
601301,Woodbine Way Hakin,2023-06-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
601301,Woodbine Way Hakin,2023-06-16T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-16T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-16T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-16T16:10:00.000+00:00,feeder,,L3 Active Power,kW,1.43
601301,Woodbine Way Hakin,2023-06-16T16:10:00.000+00:00,feeder,,L2 Active Power,kW,1.31
601301,Woodbine Way Hakin,2023-06-16T16:10:00.000+00:00,feeder,,L1 Active Power,kW,4.16
601301,Woodbine Way Hakin,2023-06-16T16:10:00.000+00:00,feeder,,N Current (RMS),A,15.1
601301,Woodbine Way Hakin,2023-06-16T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
601301,Woodbine Way Hakin,2023-06-16T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
601301,Woodbine Way Hakin,2023-06-16T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
601301,Woodbine Way Hakin,2023-06-16T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-16T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-16T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
601301,Woodbine Way Hakin,2023-06-16T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.9
601301,Woodbine Way Hakin,2023-06-16T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.81
601301,Woodbine Way Hakin,2023-06-16T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.5
601301,Woodbine Way Hakin,2023-06-16T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
601301,Woodbine Way Hakin,2023-06-16T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.8
601301,Woodbine Way Hakin,2023-06-16T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-16T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.0
601301,Woodbine Way Hakin,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.54
601301,Woodbine Way Hakin,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.4
601301,Woodbine Way Hakin,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.31
601301,Woodbine Way Hakin,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.29
601301,Woodbine Way Hakin,2023-06-16T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.3
601301,Woodbine Way Hakin,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
601301,Woodbine Way Hakin,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.2
601301,Woodbine Way Hakin,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.0
601301,Woodbine Way Hakin,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
601301,Woodbine Way Hakin,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.03
601301,Woodbine Way Hakin,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.91
601301,Woodbine Way Hakin,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.9
601301,Woodbine Way Hakin,2023-06-16T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
601301,Woodbine Way Hakin,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
601301,Woodbine Way Hakin,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.91
601301,Woodbine Way Hakin,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
601301,Woodbine Way Hakin,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.93
601301,Woodbine Way Hakin,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.07
601301,Woodbine Way Hakin,2023-06-16T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
601301,Woodbine Way Hakin,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
601301,Woodbine Way Hakin,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
601301,Woodbine Way Hakin,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
601301,Woodbine Way Hakin,2023-06-16T16:10:00.000+00:00,transformer,,Temperature,C,32.4
601301,Woodbine Way Hakin,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
601301,Woodbine Way Hakin,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
601301,Woodbine Way Hakin,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
601301,Woodbine Way Hakin,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
601301,Woodbine Way Hakin,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
601301,Woodbine Way Hakin,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
601301,Woodbine Way Hakin,2023-06-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
601301,Woodbine Way Hakin,2023-06-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
601301,Woodbine Way Hakin,2023-06-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
601301,Woodbine Way Hakin,2023-06-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.3
601301,Woodbine Way Hakin,2023-06-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,22.26
601301,Woodbine Way Hakin,2023-06-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,31.92
601301,Woodbine Way Hakin,2023-06-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
601301,Woodbine Way Hakin,2023-06-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
601301,Woodbine Way Hakin,2023-06-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
601301,Woodbine Way Hakin,2023-06-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
601301,Woodbine Way Hakin,2023-06-16T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-16T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-16T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-16T16:00:00.000+00:00,feeder,,L3 Active Power,kW,1.81
601301,Woodbine Way Hakin,2023-06-16T16:00:00.000+00:00,feeder,,L2 Active Power,kW,1.29
601301,Woodbine Way Hakin,2023-06-16T16:00:00.000+00:00,feeder,,L1 Active Power,kW,2.98
601301,Woodbine Way Hakin,2023-06-16T16:00:00.000+00:00,feeder,,N Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-16T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
601301,Woodbine Way Hakin,2023-06-16T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
601301,Woodbine Way Hakin,2023-06-16T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
601301,Woodbine Way Hakin,2023-06-16T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-16T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-16T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.63
601301,Woodbine Way Hakin,2023-06-16T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.92
601301,Woodbine Way Hakin,2023-06-16T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.23
601301,Woodbine Way Hakin,2023-06-16T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.78
601301,Woodbine Way Hakin,2023-06-16T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
601301,Woodbine Way Hakin,2023-06-16T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
601301,Woodbine Way Hakin,2023-06-16T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
601301,Woodbine Way Hakin,2023-06-16T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.5
601301,Woodbine Way Hakin,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.62
601301,Woodbine Way Hakin,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
601301,Woodbine Way Hakin,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.44
601301,Woodbine Way Hakin,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
601301,Woodbine Way Hakin,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.38
601301,Woodbine Way Hakin,2023-06-16T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
601301,Woodbine Way Hakin,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.1
601301,Woodbine Way Hakin,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
601301,Woodbine Way Hakin,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
601301,Woodbine Way Hakin,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
601301,Woodbine Way Hakin,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.66
601301,Woodbine Way Hakin,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.74
601301,Woodbine Way Hakin,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.62
601301,Woodbine Way Hakin,2023-06-16T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
601301,Woodbine Way Hakin,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
601301,Woodbine Way Hakin,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
601301,Woodbine Way Hakin,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.63
601301,Woodbine Way Hakin,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
601301,Woodbine Way Hakin,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
601301,Woodbine Way Hakin,2023-06-16T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
601301,Woodbine Way Hakin,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
601301,Woodbine Way Hakin,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
