Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
601301,Woodbine Way Hakin,2023-06-16T16:00:00.000+00:00,transformer,,Temperature,C,32.2
601301,Woodbine Way Hakin,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
601301,Woodbine Way Hakin,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
601301,Woodbine Way Hakin,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
601301,Woodbine Way Hakin,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
601301,Woodbine Way Hakin,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
601301,Woodbine Way Hakin,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
601301,Woodbine Way Hakin,2023-06-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
601301,Woodbine Way Hakin,2023-06-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.47
601301,Woodbine Way Hakin,2023-06-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,13.23
601301,Woodbine Way Hakin,2023-06-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,27.58
601301,Woodbine Way Hakin,2023-06-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,64.4
601301,Woodbine Way Hakin,2023-06-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
601301,Woodbine Way Hakin,2023-06-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
601301,Woodbine Way Hakin,2023-06-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
601301,Woodbine Way Hakin,2023-06-16T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-16T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-16T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.4
601301,Woodbine Way Hakin,2023-06-16T15:50:00.000+00:00,feeder,,L3 Active Power,kW,1.35
601301,Woodbine Way Hakin,2023-06-16T15:50:00.000+00:00,feeder,,L2 Active Power,kW,1.34
601301,Woodbine Way Hakin,2023-06-16T15:50:00.000+00:00,feeder,,L1 Active Power,kW,2.96
601301,Woodbine Way Hakin,2023-06-16T15:50:00.000+00:00,feeder,,N Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-16T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
601301,Woodbine Way Hakin,2023-06-16T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
601301,Woodbine Way Hakin,2023-06-16T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-16T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-16T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
601301,Woodbine Way Hakin,2023-06-16T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.57
601301,Woodbine Way Hakin,2023-06-16T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.3
601301,Woodbine Way Hakin,2023-06-16T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.01
601301,Woodbine Way Hakin,2023-06-16T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.99
601301,Woodbine Way Hakin,2023-06-16T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
601301,Woodbine Way Hakin,2023-06-16T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.2
601301,Woodbine Way Hakin,2023-06-16T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-16T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.2
601301,Woodbine Way Hakin,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.9
601301,Woodbine Way Hakin,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.6
601301,Woodbine Way Hakin,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.5
601301,Woodbine Way Hakin,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.76
601301,Woodbine Way Hakin,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.67
601301,Woodbine Way Hakin,2023-06-16T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
601301,Woodbine Way Hakin,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.8
601301,Woodbine Way Hakin,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
601301,Woodbine Way Hakin,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
601301,Woodbine Way Hakin,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
601301,Woodbine Way Hakin,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.86
601301,Woodbine Way Hakin,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.46
601301,Woodbine Way Hakin,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.25
601301,Woodbine Way Hakin,2023-06-16T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
601301,Woodbine Way Hakin,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
601301,Woodbine Way Hakin,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
601301,Woodbine Way Hakin,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
601301,Woodbine Way Hakin,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.98
601301,Woodbine Way Hakin,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
601301,Woodbine Way Hakin,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
601301,Woodbine Way Hakin,2023-06-16T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
601301,Woodbine Way Hakin,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
601301,Woodbine Way Hakin,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-16T15:50:00.000+00:00,transformer,,Temperature,C,32.2
601301,Woodbine Way Hakin,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
601301,Woodbine Way Hakin,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
601301,Woodbine Way Hakin,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
601301,Woodbine Way Hakin,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
601301,Woodbine Way Hakin,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
601301,Woodbine Way Hakin,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
601301,Woodbine Way Hakin,2023-06-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
601301,Woodbine Way Hakin,2023-06-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
601301,Woodbine Way Hakin,2023-06-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,16.99
601301,Woodbine Way Hakin,2023-06-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.64
601301,Woodbine Way Hakin,2023-06-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,28.27
601301,Woodbine Way Hakin,2023-06-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
601301,Woodbine Way Hakin,2023-06-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
601301,Woodbine Way Hakin,2023-06-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
601301,Woodbine Way Hakin,2023-06-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
601301,Woodbine Way Hakin,2023-06-16T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-16T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-16T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-16T15:40:00.000+00:00,feeder,,L3 Active Power,kW,1.29
601301,Woodbine Way Hakin,2023-06-16T15:40:00.000+00:00,feeder,,L2 Active Power,kW,1.3
601301,Woodbine Way Hakin,2023-06-16T15:40:00.000+00:00,feeder,,L1 Active Power,kW,2.46
601301,Woodbine Way Hakin,2023-06-16T15:40:00.000+00:00,feeder,,N Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-16T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
601301,Woodbine Way Hakin,2023-06-16T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
601301,Woodbine Way Hakin,2023-06-16T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-16T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-16T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.65
601301,Woodbine Way Hakin,2023-06-16T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-16T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.79
601301,Woodbine Way Hakin,2023-06-16T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.85
601301,Woodbine Way Hakin,2023-06-16T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.63
601301,Woodbine Way Hakin,2023-06-16T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.6
601301,Woodbine Way Hakin,2023-06-16T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
601301,Woodbine Way Hakin,2023-06-16T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.1
601301,Woodbine Way Hakin,2023-06-16T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.7
601301,Woodbine Way Hakin,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
601301,Woodbine Way Hakin,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.52
601301,Woodbine Way Hakin,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.26
601301,Woodbine Way Hakin,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
601301,Woodbine Way Hakin,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.69
601301,Woodbine Way Hakin,2023-06-16T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
601301,Woodbine Way Hakin,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
601301,Woodbine Way Hakin,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
601301,Woodbine Way Hakin,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
601301,Woodbine Way Hakin,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
601301,Woodbine Way Hakin,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
601301,Woodbine Way Hakin,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.08
601301,Woodbine Way Hakin,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.81
601301,Woodbine Way Hakin,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.83
601301,Woodbine Way Hakin,2023-06-16T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
601301,Woodbine Way Hakin,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
601301,Woodbine Way Hakin,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
601301,Woodbine Way Hakin,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.7
601301,Woodbine Way Hakin,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
601301,Woodbine Way Hakin,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.89
601301,Woodbine Way Hakin,2023-06-16T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
601301,Woodbine Way Hakin,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-16T15:40:00.000+00:00,transformer,,Temperature,C,32.2
601301,Woodbine Way Hakin,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
601301,Woodbine Way Hakin,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
601301,Woodbine Way Hakin,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
601301,Woodbine Way Hakin,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
601301,Woodbine Way Hakin,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
601301,Woodbine Way Hakin,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
601301,Woodbine Way Hakin,2023-06-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
601301,Woodbine Way Hakin,2023-06-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
601301,Woodbine Way Hakin,2023-06-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
601301,Woodbine Way Hakin,2023-06-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,16.13
601301,Woodbine Way Hakin,2023-06-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.02
601301,Woodbine Way Hakin,2023-06-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,29.5
601301,Woodbine Way Hakin,2023-06-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
601301,Woodbine Way Hakin,2023-06-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
601301,Woodbine Way Hakin,2023-06-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
601301,Woodbine Way Hakin,2023-06-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
601301,Woodbine Way Hakin,2023-06-16T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-16T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-16T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-16T15:30:00.000+00:00,feeder,,L3 Active Power,kW,1.24
601301,Woodbine Way Hakin,2023-06-16T15:30:00.000+00:00,feeder,,L2 Active Power,kW,1.24
601301,Woodbine Way Hakin,2023-06-16T15:30:00.000+00:00,feeder,,L1 Active Power,kW,2.34
601301,Woodbine Way Hakin,2023-06-16T15:30:00.000+00:00,feeder,,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-16T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
601301,Woodbine Way Hakin,2023-06-16T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
601301,Woodbine Way Hakin,2023-06-16T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-16T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-16T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
601301,Woodbine Way Hakin,2023-06-16T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-16T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.28
601301,Woodbine Way Hakin,2023-06-16T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.98
601301,Woodbine Way Hakin,2023-06-16T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.4
601301,Woodbine Way Hakin,2023-06-16T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.8
601301,Woodbine Way Hakin,2023-06-16T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.2
601301,Woodbine Way Hakin,2023-06-16T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-16T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.2
601301,Woodbine Way Hakin,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.73
601301,Woodbine Way Hakin,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
601301,Woodbine Way Hakin,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.41
601301,Woodbine Way Hakin,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
601301,Woodbine Way Hakin,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.73
601301,Woodbine Way Hakin,2023-06-16T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
601301,Woodbine Way Hakin,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
601301,Woodbine Way Hakin,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
601301,Woodbine Way Hakin,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
601301,Woodbine Way Hakin,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
601301,Woodbine Way Hakin,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.94
601301,Woodbine Way Hakin,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.86
601301,Woodbine Way Hakin,2023-06-16T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
601301,Woodbine Way Hakin,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
601301,Woodbine Way Hakin,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
601301,Woodbine Way Hakin,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
601301,Woodbine Way Hakin,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
601301,Woodbine Way Hakin,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
601301,Woodbine Way Hakin,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
601301,Woodbine Way Hakin,2023-06-16T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-16T15:30:00.000+00:00,transformer,,Temperature,C,32.1
601301,Woodbine Way Hakin,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
601301,Woodbine Way Hakin,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
601301,Woodbine Way Hakin,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
601301,Woodbine Way Hakin,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
601301,Woodbine Way Hakin,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
601301,Woodbine Way Hakin,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
601301,Woodbine Way Hakin,2023-06-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
601301,Woodbine Way Hakin,2023-06-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
601301,Woodbine Way Hakin,2023-06-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,14.82
601301,Woodbine Way Hakin,2023-06-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,14.28
601301,Woodbine Way Hakin,2023-06-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,25.54
601301,Woodbine Way Hakin,2023-06-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
601301,Woodbine Way Hakin,2023-06-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
601301,Woodbine Way Hakin,2023-06-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
601301,Woodbine Way Hakin,2023-06-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
601301,Woodbine Way Hakin,2023-06-16T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-16T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-16T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-16T15:20:00.000+00:00,feeder,,L3 Active Power,kW,1.23
601301,Woodbine Way Hakin,2023-06-16T15:20:00.000+00:00,feeder,,L2 Active Power,kW,1.14
601301,Woodbine Way Hakin,2023-06-16T15:20:00.000+00:00,feeder,,L1 Active Power,kW,3.44
601301,Woodbine Way Hakin,2023-06-16T15:20:00.000+00:00,feeder,,N Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-16T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
601301,Woodbine Way Hakin,2023-06-16T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
601301,Woodbine Way Hakin,2023-06-16T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
601301,Woodbine Way Hakin,2023-06-16T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-16T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-16T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-16T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.39
601301,Woodbine Way Hakin,2023-06-16T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
601301,Woodbine Way Hakin,2023-06-16T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.34
601301,Woodbine Way Hakin,2023-06-16T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
601301,Woodbine Way Hakin,2023-06-16T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
601301,Woodbine Way Hakin,2023-06-16T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-16T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.8
601301,Woodbine Way Hakin,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
601301,Woodbine Way Hakin,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.74
601301,Woodbine Way Hakin,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.74
601301,Woodbine Way Hakin,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
601301,Woodbine Way Hakin,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.41
601301,Woodbine Way Hakin,2023-06-16T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
601301,Woodbine Way Hakin,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
601301,Woodbine Way Hakin,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.5
601301,Woodbine Way Hakin,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
601301,Woodbine Way Hakin,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
601301,Woodbine Way Hakin,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.05
601301,Woodbine Way Hakin,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.59
601301,Woodbine Way Hakin,2023-06-16T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
601301,Woodbine Way Hakin,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
601301,Woodbine Way Hakin,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
601301,Woodbine Way Hakin,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.86
601301,Woodbine Way Hakin,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.21
601301,Woodbine Way Hakin,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
601301,Woodbine Way Hakin,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
601301,Woodbine Way Hakin,2023-06-16T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
601301,Woodbine Way Hakin,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
601301,Woodbine Way Hakin,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-16T15:20:00.000+00:00,transformer,,Temperature,C,32.0
601301,Woodbine Way Hakin,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
601301,Woodbine Way Hakin,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
601301,Woodbine Way Hakin,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
601301,Woodbine Way Hakin,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
601301,Woodbine Way Hakin,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
601301,Woodbine Way Hakin,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
601301,Woodbine Way Hakin,2023-06-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
601301,Woodbine Way Hakin,2023-06-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
601301,Woodbine Way Hakin,2023-06-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.56
601301,Woodbine Way Hakin,2023-06-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.89
601301,Woodbine Way Hakin,2023-06-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,27.2
601301,Woodbine Way Hakin,2023-06-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,51.7
601301,Woodbine Way Hakin,2023-06-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
601301,Woodbine Way Hakin,2023-06-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
601301,Woodbine Way Hakin,2023-06-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
601301,Woodbine Way Hakin,2023-06-16T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-16T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-16T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-16T15:10:00.000+00:00,feeder,,L3 Active Power,kW,1.05
601301,Woodbine Way Hakin,2023-06-16T15:10:00.000+00:00,feeder,,L2 Active Power,kW,7.1
601301,Woodbine Way Hakin,2023-06-16T15:10:00.000+00:00,feeder,,L1 Active Power,kW,3.96
601301,Woodbine Way Hakin,2023-06-16T15:10:00.000+00:00,feeder,,N Current (RMS),A,22.3
601301,Woodbine Way Hakin,2023-06-16T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
601301,Woodbine Way Hakin,2023-06-16T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
601301,Woodbine Way Hakin,2023-06-16T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
601301,Woodbine Way Hakin,2023-06-16T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-16T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-16T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-16T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.89
601301,Woodbine Way Hakin,2023-06-16T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.41
601301,Woodbine Way Hakin,2023-06-16T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.02
601301,Woodbine Way Hakin,2023-06-16T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
601301,Woodbine Way Hakin,2023-06-16T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
601301,Woodbine Way Hakin,2023-06-16T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
601301,Woodbine Way Hakin,2023-06-16T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.4
601301,Woodbine Way Hakin,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.57
601301,Woodbine Way Hakin,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.55
601301,Woodbine Way Hakin,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.57
601301,Woodbine Way Hakin,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.24
601301,Woodbine Way Hakin,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.17
601301,Woodbine Way Hakin,2023-06-16T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
601301,Woodbine Way Hakin,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.2
601301,Woodbine Way Hakin,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
601301,Woodbine Way Hakin,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
601301,Woodbine Way Hakin,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
601301,Woodbine Way Hakin,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.68
601301,Woodbine Way Hakin,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.93
601301,Woodbine Way Hakin,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.08
601301,Woodbine Way Hakin,2023-06-16T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
601301,Woodbine Way Hakin,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
601301,Woodbine Way Hakin,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
601301,Woodbine Way Hakin,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
601301,Woodbine Way Hakin,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
601301,Woodbine Way Hakin,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
601301,Woodbine Way Hakin,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
601301,Woodbine Way Hakin,2023-06-16T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-16T15:10:00.000+00:00,transformer,,Temperature,C,31.9
601301,Woodbine Way Hakin,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
601301,Woodbine Way Hakin,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
601301,Woodbine Way Hakin,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
601301,Woodbine Way Hakin,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
601301,Woodbine Way Hakin,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
601301,Woodbine Way Hakin,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
601301,Woodbine Way Hakin,2023-06-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
601301,Woodbine Way Hakin,2023-06-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
601301,Woodbine Way Hakin,2023-06-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.94
601301,Woodbine Way Hakin,2023-06-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,19.18
601301,Woodbine Way Hakin,2023-06-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,21.81
601301,Woodbine Way Hakin,2023-06-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
601301,Woodbine Way Hakin,2023-06-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
601301,Woodbine Way Hakin,2023-06-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
601301,Woodbine Way Hakin,2023-06-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
601301,Woodbine Way Hakin,2023-06-16T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-16T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-16T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-16T15:00:00.000+00:00,feeder,,L3 Active Power,kW,1.13
601301,Woodbine Way Hakin,2023-06-16T15:00:00.000+00:00,feeder,,L2 Active Power,kW,9.62
601301,Woodbine Way Hakin,2023-06-16T15:00:00.000+00:00,feeder,,L1 Active Power,kW,1.95
601301,Woodbine Way Hakin,2023-06-16T15:00:00.000+00:00,feeder,,N Current (RMS),A,26.6
601301,Woodbine Way Hakin,2023-06-16T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
601301,Woodbine Way Hakin,2023-06-16T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.7
601301,Woodbine Way Hakin,2023-06-16T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-16T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-16T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-16T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-16T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.14
601301,Woodbine Way Hakin,2023-06-16T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.87
601301,Woodbine Way Hakin,2023-06-16T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.12
601301,Woodbine Way Hakin,2023-06-16T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.9
601301,Woodbine Way Hakin,2023-06-16T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
601301,Woodbine Way Hakin,2023-06-16T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
601301,Woodbine Way Hakin,2023-06-16T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.7
601301,Woodbine Way Hakin,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
601301,Woodbine Way Hakin,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
601301,Woodbine Way Hakin,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.23
601301,Woodbine Way Hakin,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.08
601301,Woodbine Way Hakin,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.19
601301,Woodbine Way Hakin,2023-06-16T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
601301,Woodbine Way Hakin,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
601301,Woodbine Way Hakin,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
601301,Woodbine Way Hakin,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
601301,Woodbine Way Hakin,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
601301,Woodbine Way Hakin,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.93
601301,Woodbine Way Hakin,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.49
601301,Woodbine Way Hakin,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.06
601301,Woodbine Way Hakin,2023-06-16T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
601301,Woodbine Way Hakin,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
601301,Woodbine Way Hakin,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
601301,Woodbine Way Hakin,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
601301,Woodbine Way Hakin,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
601301,Woodbine Way Hakin,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
601301,Woodbine Way Hakin,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
601301,Woodbine Way Hakin,2023-06-16T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
601301,Woodbine Way Hakin,2023-06-16T15:00:00.000+00:00,transformer,,Temperature,C,31.8
601301,Woodbine Way Hakin,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
601301,Woodbine Way Hakin,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
601301,Woodbine Way Hakin,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
601301,Woodbine Way Hakin,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
601301,Woodbine Way Hakin,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
601301,Woodbine Way Hakin,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
601301,Woodbine Way Hakin,2023-06-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
601301,Woodbine Way Hakin,2023-06-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
601301,Woodbine Way Hakin,2023-06-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,18.8
601301,Woodbine Way Hakin,2023-06-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,22.63
601301,Woodbine Way Hakin,2023-06-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,22.84
601301,Woodbine Way Hakin,2023-06-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,40.9
601301,Woodbine Way Hakin,2023-06-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
601301,Woodbine Way Hakin,2023-06-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
601301,Woodbine Way Hakin,2023-06-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
601301,Woodbine Way Hakin,2023-06-16T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-16T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-16T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-16T14:50:00.000+00:00,feeder,,L3 Active Power,kW,1.25
601301,Woodbine Way Hakin,2023-06-16T14:50:00.000+00:00,feeder,,L2 Active Power,kW,1.2
601301,Woodbine Way Hakin,2023-06-16T14:50:00.000+00:00,feeder,,L1 Active Power,kW,2.68
601301,Woodbine Way Hakin,2023-06-16T14:50:00.000+00:00,feeder,,N Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-16T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
601301,Woodbine Way Hakin,2023-06-16T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
601301,Woodbine Way Hakin,2023-06-16T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-16T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-16T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
601301,Woodbine Way Hakin,2023-06-16T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-16T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.17
601301,Woodbine Way Hakin,2023-06-16T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.59
601301,Woodbine Way Hakin,2023-06-16T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.17
601301,Woodbine Way Hakin,2023-06-16T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
601301,Woodbine Way Hakin,2023-06-16T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-16T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-16T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.6
601301,Woodbine Way Hakin,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
601301,Woodbine Way Hakin,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.31
601301,Woodbine Way Hakin,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.08
601301,Woodbine Way Hakin,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.58
601301,Woodbine Way Hakin,2023-06-16T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
601301,Woodbine Way Hakin,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
601301,Woodbine Way Hakin,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
601301,Woodbine Way Hakin,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
601301,Woodbine Way Hakin,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
601301,Woodbine Way Hakin,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.39
601301,Woodbine Way Hakin,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.98
601301,Woodbine Way Hakin,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.3
601301,Woodbine Way Hakin,2023-06-16T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
601301,Woodbine Way Hakin,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
601301,Woodbine Way Hakin,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
601301,Woodbine Way Hakin,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
601301,Woodbine Way Hakin,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
601301,Woodbine Way Hakin,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
601301,Woodbine Way Hakin,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.8
601301,Woodbine Way Hakin,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
601301,Woodbine Way Hakin,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
601301,Woodbine Way Hakin,2023-06-16T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-16T14:50:00.000+00:00,transformer,,Temperature,C,31.7
601301,Woodbine Way Hakin,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
601301,Woodbine Way Hakin,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
601301,Woodbine Way Hakin,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
601301,Woodbine Way Hakin,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
601301,Woodbine Way Hakin,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
601301,Woodbine Way Hakin,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
601301,Woodbine Way Hakin,2023-06-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601301,Woodbine Way Hakin,2023-06-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
601301,Woodbine Way Hakin,2023-06-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.91
601301,Woodbine Way Hakin,2023-06-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.95
601301,Woodbine Way Hakin,2023-06-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.12
601301,Woodbine Way Hakin,2023-06-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
601301,Woodbine Way Hakin,2023-06-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
601301,Woodbine Way Hakin,2023-06-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
601301,Woodbine Way Hakin,2023-06-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
601301,Woodbine Way Hakin,2023-06-16T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-16T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-16T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-16T14:40:00.000+00:00,feeder,,L3 Active Power,kW,1.37
601301,Woodbine Way Hakin,2023-06-16T14:40:00.000+00:00,feeder,,L2 Active Power,kW,1.18
601301,Woodbine Way Hakin,2023-06-16T14:40:00.000+00:00,feeder,,L1 Active Power,kW,4.67
601301,Woodbine Way Hakin,2023-06-16T14:40:00.000+00:00,feeder,,N Current (RMS),A,15.7
601301,Woodbine Way Hakin,2023-06-16T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
601301,Woodbine Way Hakin,2023-06-16T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
601301,Woodbine Way Hakin,2023-06-16T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
601301,Woodbine Way Hakin,2023-06-16T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-16T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-16T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-16T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.33
601301,Woodbine Way Hakin,2023-06-16T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.83
601301,Woodbine Way Hakin,2023-06-16T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.08
601301,Woodbine Way Hakin,2023-06-16T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
601301,Woodbine Way Hakin,2023-06-16T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.8
601301,Woodbine Way Hakin,2023-06-16T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-16T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.5
601301,Woodbine Way Hakin,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
601301,Woodbine Way Hakin,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.35
601301,Woodbine Way Hakin,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.74
601301,Woodbine Way Hakin,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.59
601301,Woodbine Way Hakin,2023-06-16T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
601301,Woodbine Way Hakin,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.3
601301,Woodbine Way Hakin,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
601301,Woodbine Way Hakin,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
601301,Woodbine Way Hakin,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
