Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.81
601301,Woodbine Way Hakin,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.42
601301,Woodbine Way Hakin,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.16
601301,Woodbine Way Hakin,2023-06-16T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
601301,Woodbine Way Hakin,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
601301,Woodbine Way Hakin,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
601301,Woodbine Way Hakin,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
601301,Woodbine Way Hakin,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.76
601301,Woodbine Way Hakin,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
601301,Woodbine Way Hakin,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.45
601301,Woodbine Way Hakin,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.92
601301,Woodbine Way Hakin,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
601301,Woodbine Way Hakin,2023-06-16T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
601301,Woodbine Way Hakin,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-16T14:40:00.000+00:00,transformer,,Temperature,C,31.7
601301,Woodbine Way Hakin,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
601301,Woodbine Way Hakin,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
601301,Woodbine Way Hakin,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
601301,Woodbine Way Hakin,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
601301,Woodbine Way Hakin,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
601301,Woodbine Way Hakin,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
601301,Woodbine Way Hakin,2023-06-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
601301,Woodbine Way Hakin,2023-06-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
601301,Woodbine Way Hakin,2023-06-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
601301,Woodbine Way Hakin,2023-06-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,23.32
601301,Woodbine Way Hakin,2023-06-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.09
601301,Woodbine Way Hakin,2023-06-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,23.4
601301,Woodbine Way Hakin,2023-06-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
601301,Woodbine Way Hakin,2023-06-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
601301,Woodbine Way Hakin,2023-06-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
601301,Woodbine Way Hakin,2023-06-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
601301,Woodbine Way Hakin,2023-06-16T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-16T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-16T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-16T14:30:00.000+00:00,feeder,,L3 Active Power,kW,1.14
601301,Woodbine Way Hakin,2023-06-16T14:30:00.000+00:00,feeder,,L2 Active Power,kW,1.13
601301,Woodbine Way Hakin,2023-06-16T14:30:00.000+00:00,feeder,,L1 Active Power,kW,2.42
601301,Woodbine Way Hakin,2023-06-16T14:30:00.000+00:00,feeder,,N Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-16T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
601301,Woodbine Way Hakin,2023-06-16T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
601301,Woodbine Way Hakin,2023-06-16T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-16T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-16T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-16T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-16T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.89
601301,Woodbine Way Hakin,2023-06-16T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
601301,Woodbine Way Hakin,2023-06-16T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.38
601301,Woodbine Way Hakin,2023-06-16T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
601301,Woodbine Way Hakin,2023-06-16T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.7
601301,Woodbine Way Hakin,2023-06-16T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
601301,Woodbine Way Hakin,2023-06-16T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.7
601301,Woodbine Way Hakin,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
601301,Woodbine Way Hakin,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.33
601301,Woodbine Way Hakin,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.55
601301,Woodbine Way Hakin,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.01
601301,Woodbine Way Hakin,2023-06-16T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
601301,Woodbine Way Hakin,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
601301,Woodbine Way Hakin,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
601301,Woodbine Way Hakin,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
601301,Woodbine Way Hakin,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.38
601301,Woodbine Way Hakin,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.11
601301,Woodbine Way Hakin,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.57
601301,Woodbine Way Hakin,2023-06-16T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
601301,Woodbine Way Hakin,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
601301,Woodbine Way Hakin,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
601301,Woodbine Way Hakin,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
601301,Woodbine Way Hakin,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.91
601301,Woodbine Way Hakin,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
601301,Woodbine Way Hakin,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
601301,Woodbine Way Hakin,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.22
601301,Woodbine Way Hakin,2023-06-16T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
601301,Woodbine Way Hakin,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
601301,Woodbine Way Hakin,2023-06-16T14:30:00.000+00:00,transformer,,Temperature,C,31.6
601301,Woodbine Way Hakin,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
601301,Woodbine Way Hakin,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
601301,Woodbine Way Hakin,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
601301,Woodbine Way Hakin,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
601301,Woodbine Way Hakin,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
601301,Woodbine Way Hakin,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
601301,Woodbine Way Hakin,2023-06-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
601301,Woodbine Way Hakin,2023-06-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
601301,Woodbine Way Hakin,2023-06-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.99
601301,Woodbine Way Hakin,2023-06-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.17
601301,Woodbine Way Hakin,2023-06-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,23.61
601301,Woodbine Way Hakin,2023-06-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,46.3
601301,Woodbine Way Hakin,2023-06-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
601301,Woodbine Way Hakin,2023-06-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
601301,Woodbine Way Hakin,2023-06-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
601301,Woodbine Way Hakin,2023-06-16T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-16T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-16T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-16T14:20:00.000+00:00,feeder,,L3 Active Power,kW,1.1
601301,Woodbine Way Hakin,2023-06-16T14:20:00.000+00:00,feeder,,L2 Active Power,kW,1.04
601301,Woodbine Way Hakin,2023-06-16T14:20:00.000+00:00,feeder,,L1 Active Power,kW,2.2
601301,Woodbine Way Hakin,2023-06-16T14:20:00.000+00:00,feeder,,N Current (RMS),A,7.6
601301,Woodbine Way Hakin,2023-06-16T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
601301,Woodbine Way Hakin,2023-06-16T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
601301,Woodbine Way Hakin,2023-06-16T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-16T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.6
601301,Woodbine Way Hakin,2023-06-16T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-16T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
601301,Woodbine Way Hakin,2023-06-16T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.68
601301,Woodbine Way Hakin,2023-06-16T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.61
601301,Woodbine Way Hakin,2023-06-16T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.3
601301,Woodbine Way Hakin,2023-06-16T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.5
601301,Woodbine Way Hakin,2023-06-16T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.7
601301,Woodbine Way Hakin,2023-06-16T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-16T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.7
601301,Woodbine Way Hakin,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.09
601301,Woodbine Way Hakin,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
601301,Woodbine Way Hakin,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.91
601301,Woodbine Way Hakin,2023-06-16T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
601301,Woodbine Way Hakin,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
601301,Woodbine Way Hakin,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
601301,Woodbine Way Hakin,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
601301,Woodbine Way Hakin,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.3
601301,Woodbine Way Hakin,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
601301,Woodbine Way Hakin,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.07
601301,Woodbine Way Hakin,2023-06-16T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
601301,Woodbine Way Hakin,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
601301,Woodbine Way Hakin,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
601301,Woodbine Way Hakin,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
601301,Woodbine Way Hakin,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.31
601301,Woodbine Way Hakin,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
601301,Woodbine Way Hakin,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
601301,Woodbine Way Hakin,2023-06-16T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
601301,Woodbine Way Hakin,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
601301,Woodbine Way Hakin,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-16T14:20:00.000+00:00,transformer,,Temperature,C,31.5
601301,Woodbine Way Hakin,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
601301,Woodbine Way Hakin,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
601301,Woodbine Way Hakin,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
601301,Woodbine Way Hakin,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
601301,Woodbine Way Hakin,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
601301,Woodbine Way Hakin,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
601301,Woodbine Way Hakin,2023-06-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
601301,Woodbine Way Hakin,2023-06-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
601301,Woodbine Way Hakin,2023-06-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
601301,Woodbine Way Hakin,2023-06-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,23.49
601301,Woodbine Way Hakin,2023-06-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,12.42
601301,Woodbine Way Hakin,2023-06-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,19.55
601301,Woodbine Way Hakin,2023-06-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
601301,Woodbine Way Hakin,2023-06-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
601301,Woodbine Way Hakin,2023-06-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
601301,Woodbine Way Hakin,2023-06-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
601301,Woodbine Way Hakin,2023-06-16T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-16T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-16T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-16T14:10:00.000+00:00,feeder,,L3 Active Power,kW,1.3
601301,Woodbine Way Hakin,2023-06-16T14:10:00.000+00:00,feeder,,L2 Active Power,kW,1.21
601301,Woodbine Way Hakin,2023-06-16T14:10:00.000+00:00,feeder,,L1 Active Power,kW,2.21
601301,Woodbine Way Hakin,2023-06-16T14:10:00.000+00:00,feeder,,N Current (RMS),A,7.6
601301,Woodbine Way Hakin,2023-06-16T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
601301,Woodbine Way Hakin,2023-06-16T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
601301,Woodbine Way Hakin,2023-06-16T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-16T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.59
601301,Woodbine Way Hakin,2023-06-16T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.59
601301,Woodbine Way Hakin,2023-06-16T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-16T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.44
601301,Woodbine Way Hakin,2023-06-16T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.69
601301,Woodbine Way Hakin,2023-06-16T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.52
601301,Woodbine Way Hakin,2023-06-16T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
601301,Woodbine Way Hakin,2023-06-16T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.6
601301,Woodbine Way Hakin,2023-06-16T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
601301,Woodbine Way Hakin,2023-06-16T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.1
601301,Woodbine Way Hakin,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
601301,Woodbine Way Hakin,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.45
601301,Woodbine Way Hakin,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.64
601301,Woodbine Way Hakin,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.92
601301,Woodbine Way Hakin,2023-06-16T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
601301,Woodbine Way Hakin,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.8
601301,Woodbine Way Hakin,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
601301,Woodbine Way Hakin,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.94
601301,Woodbine Way Hakin,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.91
601301,Woodbine Way Hakin,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.56
601301,Woodbine Way Hakin,2023-06-16T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
601301,Woodbine Way Hakin,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
601301,Woodbine Way Hakin,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
601301,Woodbine Way Hakin,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.1
601301,Woodbine Way Hakin,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
601301,Woodbine Way Hakin,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
601301,Woodbine Way Hakin,2023-06-16T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
601301,Woodbine Way Hakin,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-16T14:10:00.000+00:00,transformer,,Temperature,C,31.3
601301,Woodbine Way Hakin,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
601301,Woodbine Way Hakin,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
601301,Woodbine Way Hakin,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
601301,Woodbine Way Hakin,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
601301,Woodbine Way Hakin,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
601301,Woodbine Way Hakin,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
601301,Woodbine Way Hakin,2023-06-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,18.23
601301,Woodbine Way Hakin,2023-06-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.66
601301,Woodbine Way Hakin,2023-06-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.73
601301,Woodbine Way Hakin,2023-06-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
601301,Woodbine Way Hakin,2023-06-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
601301,Woodbine Way Hakin,2023-06-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
601301,Woodbine Way Hakin,2023-06-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
601301,Woodbine Way Hakin,2023-06-16T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-16T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-16T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-16T14:00:00.000+00:00,feeder,,L3 Active Power,kW,1.09
601301,Woodbine Way Hakin,2023-06-16T14:00:00.000+00:00,feeder,,L2 Active Power,kW,1.53
601301,Woodbine Way Hakin,2023-06-16T14:00:00.000+00:00,feeder,,L1 Active Power,kW,2.03
601301,Woodbine Way Hakin,2023-06-16T14:00:00.000+00:00,feeder,,N Current (RMS),A,8.2
601301,Woodbine Way Hakin,2023-06-16T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
601301,Woodbine Way Hakin,2023-06-16T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
601301,Woodbine Way Hakin,2023-06-16T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-16T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.55
601301,Woodbine Way Hakin,2023-06-16T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
601301,Woodbine Way Hakin,2023-06-16T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
601301,Woodbine Way Hakin,2023-06-16T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.2
601301,Woodbine Way Hakin,2023-06-16T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.82
601301,Woodbine Way Hakin,2023-06-16T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.27
601301,Woodbine Way Hakin,2023-06-16T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.5
601301,Woodbine Way Hakin,2023-06-16T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.3
601301,Woodbine Way Hakin,2023-06-16T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-16T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.3
601301,Woodbine Way Hakin,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
601301,Woodbine Way Hakin,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.74
601301,Woodbine Way Hakin,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
601301,Woodbine Way Hakin,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.53
601301,Woodbine Way Hakin,2023-06-16T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
601301,Woodbine Way Hakin,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
601301,Woodbine Way Hakin,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
601301,Woodbine Way Hakin,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
601301,Woodbine Way Hakin,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.23
601301,Woodbine Way Hakin,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.3
601301,Woodbine Way Hakin,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.95
601301,Woodbine Way Hakin,2023-06-16T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
601301,Woodbine Way Hakin,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
601301,Woodbine Way Hakin,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
601301,Woodbine Way Hakin,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
601301,Woodbine Way Hakin,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
601301,Woodbine Way Hakin,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.17
601301,Woodbine Way Hakin,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
601301,Woodbine Way Hakin,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
601301,Woodbine Way Hakin,2023-06-16T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
601301,Woodbine Way Hakin,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-16T14:00:00.000+00:00,transformer,,Temperature,C,31.3
601301,Woodbine Way Hakin,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
601301,Woodbine Way Hakin,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
601301,Woodbine Way Hakin,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
601301,Woodbine Way Hakin,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
601301,Woodbine Way Hakin,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
601301,Woodbine Way Hakin,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
601301,Woodbine Way Hakin,2023-06-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
601301,Woodbine Way Hakin,2023-06-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,24.42
601301,Woodbine Way Hakin,2023-06-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.96
601301,Woodbine Way Hakin,2023-06-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,23.14
601301,Woodbine Way Hakin,2023-06-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
601301,Woodbine Way Hakin,2023-06-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
601301,Woodbine Way Hakin,2023-06-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
601301,Woodbine Way Hakin,2023-06-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
601301,Woodbine Way Hakin,2023-06-16T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-16T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-16T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-16T13:50:00.000+00:00,feeder,,L3 Active Power,kW,1.49
601301,Woodbine Way Hakin,2023-06-16T13:50:00.000+00:00,feeder,,L2 Active Power,kW,1.18
601301,Woodbine Way Hakin,2023-06-16T13:50:00.000+00:00,feeder,,L1 Active Power,kW,3.01
601301,Woodbine Way Hakin,2023-06-16T13:50:00.000+00:00,feeder,,N Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-16T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
601301,Woodbine Way Hakin,2023-06-16T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
601301,Woodbine Way Hakin,2023-06-16T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-16T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-16T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-16T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-16T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.14
601301,Woodbine Way Hakin,2023-06-16T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.62
601301,Woodbine Way Hakin,2023-06-16T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.35
601301,Woodbine Way Hakin,2023-06-16T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
601301,Woodbine Way Hakin,2023-06-16T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.9
601301,Woodbine Way Hakin,2023-06-16T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-16T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.9
601301,Woodbine Way Hakin,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.48
601301,Woodbine Way Hakin,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.07
601301,Woodbine Way Hakin,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
601301,Woodbine Way Hakin,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.73
601301,Woodbine Way Hakin,2023-06-16T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
601301,Woodbine Way Hakin,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.0
601301,Woodbine Way Hakin,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
601301,Woodbine Way Hakin,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
601301,Woodbine Way Hakin,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
601301,Woodbine Way Hakin,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
601301,Woodbine Way Hakin,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.84
601301,Woodbine Way Hakin,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.08
601301,Woodbine Way Hakin,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.05
601301,Woodbine Way Hakin,2023-06-16T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
601301,Woodbine Way Hakin,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
601301,Woodbine Way Hakin,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
601301,Woodbine Way Hakin,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
601301,Woodbine Way Hakin,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
601301,Woodbine Way Hakin,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
601301,Woodbine Way Hakin,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
601301,Woodbine Way Hakin,2023-06-16T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
601301,Woodbine Way Hakin,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
601301,Woodbine Way Hakin,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
601301,Woodbine Way Hakin,2023-06-16T13:50:00.000+00:00,transformer,,Temperature,C,31.2
601301,Woodbine Way Hakin,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
601301,Woodbine Way Hakin,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
601301,Woodbine Way Hakin,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
601301,Woodbine Way Hakin,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
601301,Woodbine Way Hakin,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
601301,Woodbine Way Hakin,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
601301,Woodbine Way Hakin,2023-06-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
601301,Woodbine Way Hakin,2023-06-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,21.38
601301,Woodbine Way Hakin,2023-06-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,12.84
601301,Woodbine Way Hakin,2023-06-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,19.47
601301,Woodbine Way Hakin,2023-06-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
601301,Woodbine Way Hakin,2023-06-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
601301,Woodbine Way Hakin,2023-06-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
601301,Woodbine Way Hakin,2023-06-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
601301,Woodbine Way Hakin,2023-06-16T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-16T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-16T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-16T13:40:00.000+00:00,feeder,,L3 Active Power,kW,1.44
601301,Woodbine Way Hakin,2023-06-16T13:40:00.000+00:00,feeder,,L2 Active Power,kW,1.26
601301,Woodbine Way Hakin,2023-06-16T13:40:00.000+00:00,feeder,,L1 Active Power,kW,2.22
601301,Woodbine Way Hakin,2023-06-16T13:40:00.000+00:00,feeder,,N Current (RMS),A,7.7
601301,Woodbine Way Hakin,2023-06-16T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
601301,Woodbine Way Hakin,2023-06-16T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-16T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-16T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-16T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-16T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-16T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.57
601301,Woodbine Way Hakin,2023-06-16T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.51
601301,Woodbine Way Hakin,2023-06-16T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.59
601301,Woodbine Way Hakin,2023-06-16T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
601301,Woodbine Way Hakin,2023-06-16T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.6
601301,Woodbine Way Hakin,2023-06-16T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-16T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.4
601301,Woodbine Way Hakin,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.69
601301,Woodbine Way Hakin,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.61
601301,Woodbine Way Hakin,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
601301,Woodbine Way Hakin,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.4
601301,Woodbine Way Hakin,2023-06-16T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.2
601301,Woodbine Way Hakin,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
601301,Woodbine Way Hakin,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
601301,Woodbine Way Hakin,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
601301,Woodbine Way Hakin,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.8
601301,Woodbine Way Hakin,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.04
601301,Woodbine Way Hakin,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.2
601301,Woodbine Way Hakin,2023-06-16T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
601301,Woodbine Way Hakin,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
601301,Woodbine Way Hakin,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
601301,Woodbine Way Hakin,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
601301,Woodbine Way Hakin,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.65
601301,Woodbine Way Hakin,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
601301,Woodbine Way Hakin,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
601301,Woodbine Way Hakin,2023-06-16T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
601301,Woodbine Way Hakin,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-16T13:40:00.000+00:00,transformer,,Temperature,C,31.2
601301,Woodbine Way Hakin,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
601301,Woodbine Way Hakin,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
601301,Woodbine Way Hakin,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
601301,Woodbine Way Hakin,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
601301,Woodbine Way Hakin,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
601301,Woodbine Way Hakin,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
601301,Woodbine Way Hakin,2023-06-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
601301,Woodbine Way Hakin,2023-06-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
601301,Woodbine Way Hakin,2023-06-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
601301,Woodbine Way Hakin,2023-06-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,20.06
601301,Woodbine Way Hakin,2023-06-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.73
601301,Woodbine Way Hakin,2023-06-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,16.36
601301,Woodbine Way Hakin,2023-06-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
601301,Woodbine Way Hakin,2023-06-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
601301,Woodbine Way Hakin,2023-06-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
601301,Woodbine Way Hakin,2023-06-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
601301,Woodbine Way Hakin,2023-06-16T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-16T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-16T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-16T13:30:00.000+00:00,feeder,,L3 Active Power,kW,2.44
601301,Woodbine Way Hakin,2023-06-16T13:30:00.000+00:00,feeder,,L2 Active Power,kW,1.15
601301,Woodbine Way Hakin,2023-06-16T13:30:00.000+00:00,feeder,,L1 Active Power,kW,2.18
601301,Woodbine Way Hakin,2023-06-16T13:30:00.000+00:00,feeder,,N Current (RMS),A,7.6
601301,Woodbine Way Hakin,2023-06-16T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-16T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
601301,Woodbine Way Hakin,2023-06-16T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-16T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-16T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-16T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-16T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.22
601301,Woodbine Way Hakin,2023-06-16T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.66
601301,Woodbine Way Hakin,2023-06-16T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.64
601301,Woodbine Way Hakin,2023-06-16T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-16T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
601301,Woodbine Way Hakin,2023-06-16T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-16T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
601301,Woodbine Way Hakin,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
601301,Woodbine Way Hakin,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.55
601301,Woodbine Way Hakin,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
601301,Woodbine Way Hakin,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.26
601301,Woodbine Way Hakin,2023-06-16T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
601301,Woodbine Way Hakin,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
601301,Woodbine Way Hakin,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.6
601301,Woodbine Way Hakin,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.8
601301,Woodbine Way Hakin,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.73
601301,Woodbine Way Hakin,2023-06-16T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
601301,Woodbine Way Hakin,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
601301,Woodbine Way Hakin,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
601301,Woodbine Way Hakin,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
601301,Woodbine Way Hakin,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.19
601301,Woodbine Way Hakin,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
601301,Woodbine Way Hakin,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
601301,Woodbine Way Hakin,2023-06-16T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
601301,Woodbine Way Hakin,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
601301,Woodbine Way Hakin,2023-06-16T13:30:00.000+00:00,transformer,,Temperature,C,31.1
601301,Woodbine Way Hakin,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
601301,Woodbine Way Hakin,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
601301,Woodbine Way Hakin,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
601301,Woodbine Way Hakin,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
601301,Woodbine Way Hakin,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
601301,Woodbine Way Hakin,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
601301,Woodbine Way Hakin,2023-06-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
601301,Woodbine Way Hakin,2023-06-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,15.01
601301,Woodbine Way Hakin,2023-06-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,14.26
601301,Woodbine Way Hakin,2023-06-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,18.74
601301,Woodbine Way Hakin,2023-06-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
601301,Woodbine Way Hakin,2023-06-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
601301,Woodbine Way Hakin,2023-06-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
601301,Woodbine Way Hakin,2023-06-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
601301,Woodbine Way Hakin,2023-06-16T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-16T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-16T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-16T13:20:00.000+00:00,feeder,,L3 Active Power,kW,2.25
601301,Woodbine Way Hakin,2023-06-16T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.94
601301,Woodbine Way Hakin,2023-06-16T13:20:00.000+00:00,feeder,,L1 Active Power,kW,2.78
601301,Woodbine Way Hakin,2023-06-16T13:20:00.000+00:00,feeder,,N Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-16T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-16T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
601301,Woodbine Way Hakin,2023-06-16T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
601301,Woodbine Way Hakin,2023-06-16T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.3
601301,Woodbine Way Hakin,2023-06-16T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-16T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-16T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.16
601301,Woodbine Way Hakin,2023-06-16T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.48
