Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-16T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.43
601301,Woodbine Way Hakin,2023-06-16T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-16T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.1
601301,Woodbine Way Hakin,2023-06-16T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-16T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.9
601301,Woodbine Way Hakin,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.84
601301,Woodbine Way Hakin,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.6
601301,Woodbine Way Hakin,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.9
601301,Woodbine Way Hakin,2023-06-16T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
601301,Woodbine Way Hakin,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
601301,Woodbine Way Hakin,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
601301,Woodbine Way Hakin,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
601301,Woodbine Way Hakin,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
601301,Woodbine Way Hakin,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.21
601301,Woodbine Way Hakin,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.52
601301,Woodbine Way Hakin,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.45
601301,Woodbine Way Hakin,2023-06-16T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
601301,Woodbine Way Hakin,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
601301,Woodbine Way Hakin,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
601301,Woodbine Way Hakin,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
601301,Woodbine Way Hakin,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
601301,Woodbine Way Hakin,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
601301,Woodbine Way Hakin,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.66
601301,Woodbine Way Hakin,2023-06-16T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
601301,Woodbine Way Hakin,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
601301,Woodbine Way Hakin,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
601301,Woodbine Way Hakin,2023-06-16T13:20:00.000+00:00,transformer,,Temperature,C,31.0
601301,Woodbine Way Hakin,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
601301,Woodbine Way Hakin,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
601301,Woodbine Way Hakin,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
601301,Woodbine Way Hakin,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
601301,Woodbine Way Hakin,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
601301,Woodbine Way Hakin,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
601301,Woodbine Way Hakin,2023-06-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
601301,Woodbine Way Hakin,2023-06-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
601301,Woodbine Way Hakin,2023-06-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,13.97
601301,Woodbine Way Hakin,2023-06-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.06
601301,Woodbine Way Hakin,2023-06-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,22.21
601301,Woodbine Way Hakin,2023-06-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,40.5
601301,Woodbine Way Hakin,2023-06-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
601301,Woodbine Way Hakin,2023-06-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
601301,Woodbine Way Hakin,2023-06-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
601301,Woodbine Way Hakin,2023-06-16T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-16T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-16T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-16T13:10:00.000+00:00,feeder,,L3 Active Power,kW,2.04
601301,Woodbine Way Hakin,2023-06-16T13:10:00.000+00:00,feeder,,L2 Active Power,kW,1.37
601301,Woodbine Way Hakin,2023-06-16T13:10:00.000+00:00,feeder,,L1 Active Power,kW,1.77
601301,Woodbine Way Hakin,2023-06-16T13:10:00.000+00:00,feeder,,N Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-16T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-16T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-16T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
601301,Woodbine Way Hakin,2023-06-16T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-16T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-16T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-16T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.18
601301,Woodbine Way Hakin,2023-06-16T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.09
601301,Woodbine Way Hakin,2023-06-16T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.69
601301,Woodbine Way Hakin,2023-06-16T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
601301,Woodbine Way Hakin,2023-06-16T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.9
601301,Woodbine Way Hakin,2023-06-16T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-16T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.7
601301,Woodbine Way Hakin,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
601301,Woodbine Way Hakin,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
601301,Woodbine Way Hakin,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.36
601301,Woodbine Way Hakin,2023-06-16T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
601301,Woodbine Way Hakin,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
601301,Woodbine Way Hakin,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
601301,Woodbine Way Hakin,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
601301,Woodbine Way Hakin,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
601301,Woodbine Way Hakin,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.35
601301,Woodbine Way Hakin,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.78
601301,Woodbine Way Hakin,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.99
601301,Woodbine Way Hakin,2023-06-16T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
601301,Woodbine Way Hakin,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
601301,Woodbine Way Hakin,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
601301,Woodbine Way Hakin,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
601301,Woodbine Way Hakin,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
601301,Woodbine Way Hakin,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
601301,Woodbine Way Hakin,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
601301,Woodbine Way Hakin,2023-06-16T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
601301,Woodbine Way Hakin,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
601301,Woodbine Way Hakin,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
601301,Woodbine Way Hakin,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-16T13:10:00.000+00:00,transformer,,Temperature,C,31.0
601301,Woodbine Way Hakin,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
601301,Woodbine Way Hakin,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
601301,Woodbine Way Hakin,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
601301,Woodbine Way Hakin,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
601301,Woodbine Way Hakin,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
601301,Woodbine Way Hakin,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
601301,Woodbine Way Hakin,2023-06-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
601301,Woodbine Way Hakin,2023-06-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
601301,Woodbine Way Hakin,2023-06-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
601301,Woodbine Way Hakin,2023-06-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.74
601301,Woodbine Way Hakin,2023-06-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,18.33
601301,Woodbine Way Hakin,2023-06-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,20.31
601301,Woodbine Way Hakin,2023-06-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,38.7
601301,Woodbine Way Hakin,2023-06-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
601301,Woodbine Way Hakin,2023-06-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
601301,Woodbine Way Hakin,2023-06-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
601301,Woodbine Way Hakin,2023-06-16T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-16T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-16T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-16T13:00:00.000+00:00,feeder,,L3 Active Power,kW,2.22
601301,Woodbine Way Hakin,2023-06-16T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.74
601301,Woodbine Way Hakin,2023-06-16T13:00:00.000+00:00,feeder,,L1 Active Power,kW,2.34
601301,Woodbine Way Hakin,2023-06-16T13:00:00.000+00:00,feeder,,N Current (RMS),A,7.5
601301,Woodbine Way Hakin,2023-06-16T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-16T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
601301,Woodbine Way Hakin,2023-06-16T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-16T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-16T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-16T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-16T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.18
601301,Woodbine Way Hakin,2023-06-16T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.25
601301,Woodbine Way Hakin,2023-06-16T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.24
601301,Woodbine Way Hakin,2023-06-16T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-16T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
601301,Woodbine Way Hakin,2023-06-16T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-16T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
601301,Woodbine Way Hakin,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.47
601301,Woodbine Way Hakin,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.97
601301,Woodbine Way Hakin,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.66
601301,Woodbine Way Hakin,2023-06-16T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
601301,Woodbine Way Hakin,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
601301,Woodbine Way Hakin,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
601301,Woodbine Way Hakin,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
601301,Woodbine Way Hakin,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
601301,Woodbine Way Hakin,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.84
601301,Woodbine Way Hakin,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.48
601301,Woodbine Way Hakin,2023-06-16T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
601301,Woodbine Way Hakin,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
601301,Woodbine Way Hakin,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
601301,Woodbine Way Hakin,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
601301,Woodbine Way Hakin,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
601301,Woodbine Way Hakin,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
601301,Woodbine Way Hakin,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.26
601301,Woodbine Way Hakin,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
601301,Woodbine Way Hakin,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
601301,Woodbine Way Hakin,2023-06-16T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
601301,Woodbine Way Hakin,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
601301,Woodbine Way Hakin,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
601301,Woodbine Way Hakin,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-16T13:00:00.000+00:00,transformer,,Temperature,C,31.0
601301,Woodbine Way Hakin,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
601301,Woodbine Way Hakin,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
601301,Woodbine Way Hakin,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
601301,Woodbine Way Hakin,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
601301,Woodbine Way Hakin,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
601301,Woodbine Way Hakin,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
601301,Woodbine Way Hakin,2023-06-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
601301,Woodbine Way Hakin,2023-06-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
601301,Woodbine Way Hakin,2023-06-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.4
601301,Woodbine Way Hakin,2023-06-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,19.73
601301,Woodbine Way Hakin,2023-06-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,14.74
601301,Woodbine Way Hakin,2023-06-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,33.7
601301,Woodbine Way Hakin,2023-06-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
601301,Woodbine Way Hakin,2023-06-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
601301,Woodbine Way Hakin,2023-06-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
601301,Woodbine Way Hakin,2023-06-16T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-16T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-16T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-16T12:50:00.000+00:00,feeder,,L3 Active Power,kW,2.5
601301,Woodbine Way Hakin,2023-06-16T12:50:00.000+00:00,feeder,,L2 Active Power,kW,1.04
601301,Woodbine Way Hakin,2023-06-16T12:50:00.000+00:00,feeder,,L1 Active Power,kW,3.43
601301,Woodbine Way Hakin,2023-06-16T12:50:00.000+00:00,feeder,,N Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-16T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-16T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
601301,Woodbine Way Hakin,2023-06-16T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
601301,Woodbine Way Hakin,2023-06-16T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-16T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.54
601301,Woodbine Way Hakin,2023-06-16T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-16T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.71
601301,Woodbine Way Hakin,2023-06-16T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.21
601301,Woodbine Way Hakin,2023-06-16T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.22
601301,Woodbine Way Hakin,2023-06-16T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-16T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-16T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-16T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.9
601301,Woodbine Way Hakin,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
601301,Woodbine Way Hakin,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.6
601301,Woodbine Way Hakin,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.64
601301,Woodbine Way Hakin,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.79
601301,Woodbine Way Hakin,2023-06-16T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
601301,Woodbine Way Hakin,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
601301,Woodbine Way Hakin,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
601301,Woodbine Way Hakin,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
601301,Woodbine Way Hakin,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
601301,Woodbine Way Hakin,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.91
601301,Woodbine Way Hakin,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.08
601301,Woodbine Way Hakin,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.07
601301,Woodbine Way Hakin,2023-06-16T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.6
601301,Woodbine Way Hakin,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
601301,Woodbine Way Hakin,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.0
601301,Woodbine Way Hakin,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.1
601301,Woodbine Way Hakin,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
601301,Woodbine Way Hakin,2023-06-16T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
601301,Woodbine Way Hakin,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-16T12:50:00.000+00:00,transformer,,Temperature,C,30.9
601301,Woodbine Way Hakin,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
601301,Woodbine Way Hakin,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
601301,Woodbine Way Hakin,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
601301,Woodbine Way Hakin,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
601301,Woodbine Way Hakin,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
601301,Woodbine Way Hakin,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
601301,Woodbine Way Hakin,2023-06-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
601301,Woodbine Way Hakin,2023-06-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
601301,Woodbine Way Hakin,2023-06-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.71
601301,Woodbine Way Hakin,2023-06-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,19.08
601301,Woodbine Way Hakin,2023-06-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,16.89
601301,Woodbine Way Hakin,2023-06-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
601301,Woodbine Way Hakin,2023-06-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
601301,Woodbine Way Hakin,2023-06-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
601301,Woodbine Way Hakin,2023-06-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
601301,Woodbine Way Hakin,2023-06-16T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-16T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-16T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-16T12:40:00.000+00:00,feeder,,L3 Active Power,kW,4.0
601301,Woodbine Way Hakin,2023-06-16T12:40:00.000+00:00,feeder,,L2 Active Power,kW,1.6
601301,Woodbine Way Hakin,2023-06-16T12:40:00.000+00:00,feeder,,L1 Active Power,kW,2.69
601301,Woodbine Way Hakin,2023-06-16T12:40:00.000+00:00,feeder,,N Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-16T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
601301,Woodbine Way Hakin,2023-06-16T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
601301,Woodbine Way Hakin,2023-06-16T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-16T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-16T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-16T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-16T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.68
601301,Woodbine Way Hakin,2023-06-16T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.03
601301,Woodbine Way Hakin,2023-06-16T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.46
601301,Woodbine Way Hakin,2023-06-16T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-16T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-16T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-16T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
601301,Woodbine Way Hakin,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.86
601301,Woodbine Way Hakin,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.58
601301,Woodbine Way Hakin,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.65
601301,Woodbine Way Hakin,2023-06-16T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
601301,Woodbine Way Hakin,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
601301,Woodbine Way Hakin,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
601301,Woodbine Way Hakin,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
601301,Woodbine Way Hakin,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.67
601301,Woodbine Way Hakin,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.17
601301,Woodbine Way Hakin,2023-06-16T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
601301,Woodbine Way Hakin,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
601301,Woodbine Way Hakin,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
601301,Woodbine Way Hakin,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
601301,Woodbine Way Hakin,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.97
601301,Woodbine Way Hakin,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.07
601301,Woodbine Way Hakin,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
601301,Woodbine Way Hakin,2023-06-16T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
601301,Woodbine Way Hakin,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
601301,Woodbine Way Hakin,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
601301,Woodbine Way Hakin,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-16T12:40:00.000+00:00,transformer,,Temperature,C,30.8
601301,Woodbine Way Hakin,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
601301,Woodbine Way Hakin,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
601301,Woodbine Way Hakin,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
601301,Woodbine Way Hakin,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
601301,Woodbine Way Hakin,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
601301,Woodbine Way Hakin,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
601301,Woodbine Way Hakin,2023-06-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
601301,Woodbine Way Hakin,2023-06-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
601301,Woodbine Way Hakin,2023-06-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,10.55
601301,Woodbine Way Hakin,2023-06-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.81
601301,Woodbine Way Hakin,2023-06-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,14.53
601301,Woodbine Way Hakin,2023-06-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
601301,Woodbine Way Hakin,2023-06-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
601301,Woodbine Way Hakin,2023-06-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
601301,Woodbine Way Hakin,2023-06-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
601301,Woodbine Way Hakin,2023-06-16T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-16T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-16T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-16T12:30:00.000+00:00,feeder,,L3 Active Power,kW,1.28
601301,Woodbine Way Hakin,2023-06-16T12:30:00.000+00:00,feeder,,L2 Active Power,kW,1.65
601301,Woodbine Way Hakin,2023-06-16T12:30:00.000+00:00,feeder,,L1 Active Power,kW,2.54
601301,Woodbine Way Hakin,2023-06-16T12:30:00.000+00:00,feeder,,N Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-16T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
601301,Woodbine Way Hakin,2023-06-16T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
601301,Woodbine Way Hakin,2023-06-16T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-16T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-16T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-16T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-16T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.94
601301,Woodbine Way Hakin,2023-06-16T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.89
601301,Woodbine Way Hakin,2023-06-16T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.87
601301,Woodbine Way Hakin,2023-06-16T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-16T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-16T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
601301,Woodbine Way Hakin,2023-06-16T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.77
601301,Woodbine Way Hakin,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
601301,Woodbine Way Hakin,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.9
601301,Woodbine Way Hakin,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.8
601301,Woodbine Way Hakin,2023-06-16T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
601301,Woodbine Way Hakin,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
601301,Woodbine Way Hakin,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
601301,Woodbine Way Hakin,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
601301,Woodbine Way Hakin,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.15
601301,Woodbine Way Hakin,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.16
601301,Woodbine Way Hakin,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.94
601301,Woodbine Way Hakin,2023-06-16T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
601301,Woodbine Way Hakin,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
601301,Woodbine Way Hakin,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
601301,Woodbine Way Hakin,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.7
601301,Woodbine Way Hakin,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
601301,Woodbine Way Hakin,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.72
601301,Woodbine Way Hakin,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
601301,Woodbine Way Hakin,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
601301,Woodbine Way Hakin,2023-06-16T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
601301,Woodbine Way Hakin,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
601301,Woodbine Way Hakin,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-16T12:30:00.000+00:00,transformer,,Temperature,C,30.7
601301,Woodbine Way Hakin,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
601301,Woodbine Way Hakin,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
601301,Woodbine Way Hakin,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
601301,Woodbine Way Hakin,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
601301,Woodbine Way Hakin,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
601301,Woodbine Way Hakin,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
601301,Woodbine Way Hakin,2023-06-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
601301,Woodbine Way Hakin,2023-06-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
601301,Woodbine Way Hakin,2023-06-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
601301,Woodbine Way Hakin,2023-06-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,5.22
601301,Woodbine Way Hakin,2023-06-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,18.54
601301,Woodbine Way Hakin,2023-06-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,15.34
601301,Woodbine Way Hakin,2023-06-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,43.9
601301,Woodbine Way Hakin,2023-06-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
601301,Woodbine Way Hakin,2023-06-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
601301,Woodbine Way Hakin,2023-06-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
601301,Woodbine Way Hakin,2023-06-16T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-16T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-16T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
601301,Woodbine Way Hakin,2023-06-16T12:20:00.000+00:00,feeder,,L3 Active Power,kW,1.15
601301,Woodbine Way Hakin,2023-06-16T12:20:00.000+00:00,feeder,,L2 Active Power,kW,1.26
601301,Woodbine Way Hakin,2023-06-16T12:20:00.000+00:00,feeder,,L1 Active Power,kW,4.26
601301,Woodbine Way Hakin,2023-06-16T12:20:00.000+00:00,feeder,,N Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-16T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
601301,Woodbine Way Hakin,2023-06-16T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-16T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
601301,Woodbine Way Hakin,2023-06-16T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-16T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
601301,Woodbine Way Hakin,2023-06-16T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-16T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.9
601301,Woodbine Way Hakin,2023-06-16T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.35
601301,Woodbine Way Hakin,2023-06-16T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.6
601301,Woodbine Way Hakin,2023-06-16T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-16T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-16T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-16T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.95
601301,Woodbine Way Hakin,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.66
601301,Woodbine Way Hakin,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.18
601301,Woodbine Way Hakin,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.5
601301,Woodbine Way Hakin,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.16
601301,Woodbine Way Hakin,2023-06-16T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
601301,Woodbine Way Hakin,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
601301,Woodbine Way Hakin,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
601301,Woodbine Way Hakin,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
601301,Woodbine Way Hakin,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
601301,Woodbine Way Hakin,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.99
601301,Woodbine Way Hakin,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.82
601301,Woodbine Way Hakin,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
601301,Woodbine Way Hakin,2023-06-16T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
601301,Woodbine Way Hakin,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
601301,Woodbine Way Hakin,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
601301,Woodbine Way Hakin,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.09
601301,Woodbine Way Hakin,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
601301,Woodbine Way Hakin,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
601301,Woodbine Way Hakin,2023-06-16T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
601301,Woodbine Way Hakin,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-16T12:20:00.000+00:00,transformer,,Temperature,C,30.5
601301,Woodbine Way Hakin,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
601301,Woodbine Way Hakin,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
601301,Woodbine Way Hakin,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
601301,Woodbine Way Hakin,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
601301,Woodbine Way Hakin,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
601301,Woodbine Way Hakin,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
601301,Woodbine Way Hakin,2023-06-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
601301,Woodbine Way Hakin,2023-06-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
601301,Woodbine Way Hakin,2023-06-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,5.15
601301,Woodbine Way Hakin,2023-06-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.37
601301,Woodbine Way Hakin,2023-06-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,16.5
601301,Woodbine Way Hakin,2023-06-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
601301,Woodbine Way Hakin,2023-06-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
601301,Woodbine Way Hakin,2023-06-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
601301,Woodbine Way Hakin,2023-06-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
601301,Woodbine Way Hakin,2023-06-16T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-16T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-16T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
601301,Woodbine Way Hakin,2023-06-16T12:10:00.000+00:00,feeder,,L3 Active Power,kW,1.18
601301,Woodbine Way Hakin,2023-06-16T12:10:00.000+00:00,feeder,,L2 Active Power,kW,1.11
601301,Woodbine Way Hakin,2023-06-16T12:10:00.000+00:00,feeder,,L1 Active Power,kW,3.41
601301,Woodbine Way Hakin,2023-06-16T12:10:00.000+00:00,feeder,,N Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-16T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
601301,Woodbine Way Hakin,2023-06-16T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
601301,Woodbine Way Hakin,2023-06-16T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
601301,Woodbine Way Hakin,2023-06-16T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-16T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-16T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-16T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.39
601301,Woodbine Way Hakin,2023-06-16T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.76
601301,Woodbine Way Hakin,2023-06-16T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.09
601301,Woodbine Way Hakin,2023-06-16T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-16T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-16T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-16T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.1
601301,Woodbine Way Hakin,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.73
601301,Woodbine Way Hakin,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.39
601301,Woodbine Way Hakin,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.78
601301,Woodbine Way Hakin,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.45
601301,Woodbine Way Hakin,2023-06-16T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
601301,Woodbine Way Hakin,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.3
601301,Woodbine Way Hakin,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
601301,Woodbine Way Hakin,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.1
601301,Woodbine Way Hakin,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
601301,Woodbine Way Hakin,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.59
601301,Woodbine Way Hakin,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.64
601301,Woodbine Way Hakin,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.33
601301,Woodbine Way Hakin,2023-06-16T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
601301,Woodbine Way Hakin,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
601301,Woodbine Way Hakin,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
601301,Woodbine Way Hakin,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.74
601301,Woodbine Way Hakin,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
601301,Woodbine Way Hakin,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.89
601301,Woodbine Way Hakin,2023-06-16T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
601301,Woodbine Way Hakin,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
601301,Woodbine Way Hakin,2023-06-16T12:10:00.000+00:00,transformer,,Temperature,C,30.3
601301,Woodbine Way Hakin,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
601301,Woodbine Way Hakin,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
601301,Woodbine Way Hakin,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
601301,Woodbine Way Hakin,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
601301,Woodbine Way Hakin,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
601301,Woodbine Way Hakin,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
601301,Woodbine Way Hakin,2023-06-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
601301,Woodbine Way Hakin,2023-06-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
601301,Woodbine Way Hakin,2023-06-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,10.8
601301,Woodbine Way Hakin,2023-06-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,16.49
601301,Woodbine Way Hakin,2023-06-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,22.17
601301,Woodbine Way Hakin,2023-06-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
601301,Woodbine Way Hakin,2023-06-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
