Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
601301,Woodbine Way Hakin,2023-06-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
601301,Woodbine Way Hakin,2023-06-16T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-16T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-16T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-16T12:00:00.000+00:00,feeder,,L3 Active Power,kW,1.54
601301,Woodbine Way Hakin,2023-06-16T12:00:00.000+00:00,feeder,,L2 Active Power,kW,1.88
601301,Woodbine Way Hakin,2023-06-16T12:00:00.000+00:00,feeder,,L1 Active Power,kW,3.13
601301,Woodbine Way Hakin,2023-06-16T12:00:00.000+00:00,feeder,,N Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-16T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
601301,Woodbine Way Hakin,2023-06-16T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-16T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-16T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-16T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-16T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
601301,Woodbine Way Hakin,2023-06-16T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.02
601301,Woodbine Way Hakin,2023-06-16T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.34
601301,Woodbine Way Hakin,2023-06-16T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.32
601301,Woodbine Way Hakin,2023-06-16T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-16T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-16T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
601301,Woodbine Way Hakin,2023-06-16T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.7
601301,Woodbine Way Hakin,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.69
601301,Woodbine Way Hakin,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.57
601301,Woodbine Way Hakin,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.45
601301,Woodbine Way Hakin,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.5
601301,Woodbine Way Hakin,2023-06-16T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
601301,Woodbine Way Hakin,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
601301,Woodbine Way Hakin,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
601301,Woodbine Way Hakin,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.62
601301,Woodbine Way Hakin,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.48
601301,Woodbine Way Hakin,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
601301,Woodbine Way Hakin,2023-06-16T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
601301,Woodbine Way Hakin,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.52
601301,Woodbine Way Hakin,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.27
601301,Woodbine Way Hakin,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
601301,Woodbine Way Hakin,2023-06-16T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
601301,Woodbine Way Hakin,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
601301,Woodbine Way Hakin,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-16T12:00:00.000+00:00,transformer,,Temperature,C,30.2
601301,Woodbine Way Hakin,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
601301,Woodbine Way Hakin,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
601301,Woodbine Way Hakin,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
601301,Woodbine Way Hakin,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
601301,Woodbine Way Hakin,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
601301,Woodbine Way Hakin,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
601301,Woodbine Way Hakin,2023-06-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
601301,Woodbine Way Hakin,2023-06-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
601301,Woodbine Way Hakin,2023-06-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,9.23
601301,Woodbine Way Hakin,2023-06-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.42
601301,Woodbine Way Hakin,2023-06-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,16.98
601301,Woodbine Way Hakin,2023-06-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
601301,Woodbine Way Hakin,2023-06-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
601301,Woodbine Way Hakin,2023-06-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
601301,Woodbine Way Hakin,2023-06-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
601301,Woodbine Way Hakin,2023-06-16T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
601301,Woodbine Way Hakin,2023-06-16T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-16T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-16T11:50:00.000+00:00,feeder,,L3 Active Power,kW,1.72
601301,Woodbine Way Hakin,2023-06-16T11:50:00.000+00:00,feeder,,L2 Active Power,kW,1.14
601301,Woodbine Way Hakin,2023-06-16T11:50:00.000+00:00,feeder,,L1 Active Power,kW,1.95
601301,Woodbine Way Hakin,2023-06-16T11:50:00.000+00:00,feeder,,N Current (RMS),A,7.2
601301,Woodbine Way Hakin,2023-06-16T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
601301,Woodbine Way Hakin,2023-06-16T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
601301,Woodbine Way Hakin,2023-06-16T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-16T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-16T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-16T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
601301,Woodbine Way Hakin,2023-06-16T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.34
601301,Woodbine Way Hakin,2023-06-16T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
601301,Woodbine Way Hakin,2023-06-16T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.22
601301,Woodbine Way Hakin,2023-06-16T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
601301,Woodbine Way Hakin,2023-06-16T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-16T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
601301,Woodbine Way Hakin,2023-06-16T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.7
601301,Woodbine Way Hakin,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
601301,Woodbine Way Hakin,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.37
601301,Woodbine Way Hakin,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
601301,Woodbine Way Hakin,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.09
601301,Woodbine Way Hakin,2023-06-16T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
601301,Woodbine Way Hakin,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
601301,Woodbine Way Hakin,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
601301,Woodbine Way Hakin,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.08
601301,Woodbine Way Hakin,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.71
601301,Woodbine Way Hakin,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.26
601301,Woodbine Way Hakin,2023-06-16T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
601301,Woodbine Way Hakin,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
601301,Woodbine Way Hakin,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
601301,Woodbine Way Hakin,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.77
601301,Woodbine Way Hakin,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
601301,Woodbine Way Hakin,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
601301,Woodbine Way Hakin,2023-06-16T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
601301,Woodbine Way Hakin,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-16T11:50:00.000+00:00,transformer,,Temperature,C,30.0
601301,Woodbine Way Hakin,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
601301,Woodbine Way Hakin,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
601301,Woodbine Way Hakin,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
601301,Woodbine Way Hakin,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
601301,Woodbine Way Hakin,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
601301,Woodbine Way Hakin,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
601301,Woodbine Way Hakin,2023-06-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
601301,Woodbine Way Hakin,2023-06-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
601301,Woodbine Way Hakin,2023-06-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
601301,Woodbine Way Hakin,2023-06-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,7.59
601301,Woodbine Way Hakin,2023-06-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,9.3
601301,Woodbine Way Hakin,2023-06-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,18.09
601301,Woodbine Way Hakin,2023-06-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,38.7
601301,Woodbine Way Hakin,2023-06-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
601301,Woodbine Way Hakin,2023-06-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
601301,Woodbine Way Hakin,2023-06-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
601301,Woodbine Way Hakin,2023-06-16T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.79
601301,Woodbine Way Hakin,2023-06-16T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-16T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-16T11:40:00.000+00:00,feeder,,L3 Active Power,kW,1.94
601301,Woodbine Way Hakin,2023-06-16T11:40:00.000+00:00,feeder,,L2 Active Power,kW,1.38
601301,Woodbine Way Hakin,2023-06-16T11:40:00.000+00:00,feeder,,L1 Active Power,kW,2.6
601301,Woodbine Way Hakin,2023-06-16T11:40:00.000+00:00,feeder,,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-16T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-16T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
601301,Woodbine Way Hakin,2023-06-16T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-16T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-16T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-16T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-16T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.49
601301,Woodbine Way Hakin,2023-06-16T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.54
601301,Woodbine Way Hakin,2023-06-16T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.13
601301,Woodbine Way Hakin,2023-06-16T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-16T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
601301,Woodbine Way Hakin,2023-06-16T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-16T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
601301,Woodbine Way Hakin,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
601301,Woodbine Way Hakin,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
601301,Woodbine Way Hakin,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.26
601301,Woodbine Way Hakin,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.68
601301,Woodbine Way Hakin,2023-06-16T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
601301,Woodbine Way Hakin,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
601301,Woodbine Way Hakin,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.49
601301,Woodbine Way Hakin,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.27
601301,Woodbine Way Hakin,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.49
601301,Woodbine Way Hakin,2023-06-16T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
601301,Woodbine Way Hakin,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
601301,Woodbine Way Hakin,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
601301,Woodbine Way Hakin,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.15
601301,Woodbine Way Hakin,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
601301,Woodbine Way Hakin,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
601301,Woodbine Way Hakin,2023-06-16T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
601301,Woodbine Way Hakin,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-16T11:40:00.000+00:00,transformer,,Temperature,C,29.8
601301,Woodbine Way Hakin,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
601301,Woodbine Way Hakin,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
601301,Woodbine Way Hakin,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
601301,Woodbine Way Hakin,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
601301,Woodbine Way Hakin,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
601301,Woodbine Way Hakin,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
601301,Woodbine Way Hakin,2023-06-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
601301,Woodbine Way Hakin,2023-06-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
601301,Woodbine Way Hakin,2023-06-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
601301,Woodbine Way Hakin,2023-06-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,9.74
601301,Woodbine Way Hakin,2023-06-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.52
601301,Woodbine Way Hakin,2023-06-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,16.5
601301,Woodbine Way Hakin,2023-06-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
601301,Woodbine Way Hakin,2023-06-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
601301,Woodbine Way Hakin,2023-06-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
601301,Woodbine Way Hakin,2023-06-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
601301,Woodbine Way Hakin,2023-06-16T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.01
601301,Woodbine Way Hakin,2023-06-16T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-16T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-16T11:30:00.000+00:00,feeder,,L3 Active Power,kW,2.86
601301,Woodbine Way Hakin,2023-06-16T11:30:00.000+00:00,feeder,,L2 Active Power,kW,1.47
601301,Woodbine Way Hakin,2023-06-16T11:30:00.000+00:00,feeder,,L1 Active Power,kW,1.64
601301,Woodbine Way Hakin,2023-06-16T11:30:00.000+00:00,feeder,,N Current (RMS),A,7.6
601301,Woodbine Way Hakin,2023-06-16T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-16T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-16T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
601301,Woodbine Way Hakin,2023-06-16T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-16T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-16T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-16T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.54
601301,Woodbine Way Hakin,2023-06-16T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.07
601301,Woodbine Way Hakin,2023-06-16T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.69
601301,Woodbine Way Hakin,2023-06-16T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
601301,Woodbine Way Hakin,2023-06-16T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.1
601301,Woodbine Way Hakin,2023-06-16T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
601301,Woodbine Way Hakin,2023-06-16T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
601301,Woodbine Way Hakin,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
601301,Woodbine Way Hakin,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
601301,Woodbine Way Hakin,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
601301,Woodbine Way Hakin,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
601301,Woodbine Way Hakin,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.96
601301,Woodbine Way Hakin,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.67
601301,Woodbine Way Hakin,2023-06-16T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
601301,Woodbine Way Hakin,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
601301,Woodbine Way Hakin,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
601301,Woodbine Way Hakin,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
601301,Woodbine Way Hakin,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
601301,Woodbine Way Hakin,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.36
601301,Woodbine Way Hakin,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
601301,Woodbine Way Hakin,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
601301,Woodbine Way Hakin,2023-06-16T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
601301,Woodbine Way Hakin,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
601301,Woodbine Way Hakin,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.93
601301,Woodbine Way Hakin,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.17
601301,Woodbine Way Hakin,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
601301,Woodbine Way Hakin,2023-06-16T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
601301,Woodbine Way Hakin,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
601301,Woodbine Way Hakin,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-16T11:30:00.000+00:00,transformer,,Temperature,C,29.7
601301,Woodbine Way Hakin,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
601301,Woodbine Way Hakin,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
601301,Woodbine Way Hakin,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
601301,Woodbine Way Hakin,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
601301,Woodbine Way Hakin,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
601301,Woodbine Way Hakin,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
601301,Woodbine Way Hakin,2023-06-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
601301,Woodbine Way Hakin,2023-06-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
601301,Woodbine Way Hakin,2023-06-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,12.38
601301,Woodbine Way Hakin,2023-06-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.63
601301,Woodbine Way Hakin,2023-06-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,15.53
601301,Woodbine Way Hakin,2023-06-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,36.3
601301,Woodbine Way Hakin,2023-06-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
601301,Woodbine Way Hakin,2023-06-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
601301,Woodbine Way Hakin,2023-06-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
601301,Woodbine Way Hakin,2023-06-16T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.83
601301,Woodbine Way Hakin,2023-06-16T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-16T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-16T11:20:00.000+00:00,feeder,,L3 Active Power,kW,2.37
601301,Woodbine Way Hakin,2023-06-16T11:20:00.000+00:00,feeder,,L2 Active Power,kW,1.09
601301,Woodbine Way Hakin,2023-06-16T11:20:00.000+00:00,feeder,,L1 Active Power,kW,1.88
601301,Woodbine Way Hakin,2023-06-16T11:20:00.000+00:00,feeder,,N Current (RMS),A,7.6
601301,Woodbine Way Hakin,2023-06-16T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-16T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
601301,Woodbine Way Hakin,2023-06-16T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-16T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-16T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-16T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.6
601301,Woodbine Way Hakin,2023-06-16T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.2
601301,Woodbine Way Hakin,2023-06-16T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.61
601301,Woodbine Way Hakin,2023-06-16T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.93
601301,Woodbine Way Hakin,2023-06-16T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
601301,Woodbine Way Hakin,2023-06-16T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.8
601301,Woodbine Way Hakin,2023-06-16T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-16T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.3
601301,Woodbine Way Hakin,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.73
601301,Woodbine Way Hakin,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
601301,Woodbine Way Hakin,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.82
601301,Woodbine Way Hakin,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.07
601301,Woodbine Way Hakin,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.9
601301,Woodbine Way Hakin,2023-06-16T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
601301,Woodbine Way Hakin,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
601301,Woodbine Way Hakin,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
601301,Woodbine Way Hakin,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
601301,Woodbine Way Hakin,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
601301,Woodbine Way Hakin,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
601301,Woodbine Way Hakin,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.05
601301,Woodbine Way Hakin,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.24
601301,Woodbine Way Hakin,2023-06-16T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
601301,Woodbine Way Hakin,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
601301,Woodbine Way Hakin,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
601301,Woodbine Way Hakin,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
601301,Woodbine Way Hakin,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.43
601301,Woodbine Way Hakin,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
601301,Woodbine Way Hakin,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
601301,Woodbine Way Hakin,2023-06-16T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
601301,Woodbine Way Hakin,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-16T11:20:00.000+00:00,transformer,,Temperature,C,29.5
601301,Woodbine Way Hakin,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
601301,Woodbine Way Hakin,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
601301,Woodbine Way Hakin,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
601301,Woodbine Way Hakin,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
601301,Woodbine Way Hakin,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
601301,Woodbine Way Hakin,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
601301,Woodbine Way Hakin,2023-06-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
601301,Woodbine Way Hakin,2023-06-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
601301,Woodbine Way Hakin,2023-06-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
601301,Woodbine Way Hakin,2023-06-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,13.15
601301,Woodbine Way Hakin,2023-06-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,15.68
601301,Woodbine Way Hakin,2023-06-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,20.38
601301,Woodbine Way Hakin,2023-06-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
601301,Woodbine Way Hakin,2023-06-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
601301,Woodbine Way Hakin,2023-06-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
601301,Woodbine Way Hakin,2023-06-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
601301,Woodbine Way Hakin,2023-06-16T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-16T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-16T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-16T11:10:00.000+00:00,feeder,,L3 Active Power,kW,3.71
601301,Woodbine Way Hakin,2023-06-16T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.96
601301,Woodbine Way Hakin,2023-06-16T11:10:00.000+00:00,feeder,,L1 Active Power,kW,1.61
601301,Woodbine Way Hakin,2023-06-16T11:10:00.000+00:00,feeder,,N Current (RMS),A,8.2
601301,Woodbine Way Hakin,2023-06-16T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
601301,Woodbine Way Hakin,2023-06-16T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
601301,Woodbine Way Hakin,2023-06-16T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
601301,Woodbine Way Hakin,2023-06-16T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-16T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-16T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-16T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.39
601301,Woodbine Way Hakin,2023-06-16T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.27
601301,Woodbine Way Hakin,2023-06-16T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.12
601301,Woodbine Way Hakin,2023-06-16T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-16T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-16T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
601301,Woodbine Way Hakin,2023-06-16T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.66
601301,Woodbine Way Hakin,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.97
601301,Woodbine Way Hakin,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.2
601301,Woodbine Way Hakin,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.93
601301,Woodbine Way Hakin,2023-06-16T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
601301,Woodbine Way Hakin,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
601301,Woodbine Way Hakin,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.7
601301,Woodbine Way Hakin,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
601301,Woodbine Way Hakin,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
601301,Woodbine Way Hakin,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
601301,Woodbine Way Hakin,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.95
601301,Woodbine Way Hakin,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
601301,Woodbine Way Hakin,2023-06-16T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
601301,Woodbine Way Hakin,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
601301,Woodbine Way Hakin,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.51
601301,Woodbine Way Hakin,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.64
601301,Woodbine Way Hakin,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
601301,Woodbine Way Hakin,2023-06-16T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
601301,Woodbine Way Hakin,2023-06-16T11:10:00.000+00:00,transformer,,Temperature,C,29.4
601301,Woodbine Way Hakin,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
601301,Woodbine Way Hakin,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
601301,Woodbine Way Hakin,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
601301,Woodbine Way Hakin,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
601301,Woodbine Way Hakin,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
601301,Woodbine Way Hakin,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
601301,Woodbine Way Hakin,2023-06-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
601301,Woodbine Way Hakin,2023-06-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
601301,Woodbine Way Hakin,2023-06-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,11.48
601301,Woodbine Way Hakin,2023-06-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.02
601301,Woodbine Way Hakin,2023-06-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,13.36
601301,Woodbine Way Hakin,2023-06-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,32.9
601301,Woodbine Way Hakin,2023-06-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
601301,Woodbine Way Hakin,2023-06-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
601301,Woodbine Way Hakin,2023-06-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
601301,Woodbine Way Hakin,2023-06-16T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-16T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-16T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-16T11:00:00.000+00:00,feeder,,L3 Active Power,kW,2.22
601301,Woodbine Way Hakin,2023-06-16T11:00:00.000+00:00,feeder,,L2 Active Power,kW,1.26
601301,Woodbine Way Hakin,2023-06-16T11:00:00.000+00:00,feeder,,L1 Active Power,kW,2.34
601301,Woodbine Way Hakin,2023-06-16T11:00:00.000+00:00,feeder,,N Current (RMS),A,7.9
601301,Woodbine Way Hakin,2023-06-16T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-16T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
601301,Woodbine Way Hakin,2023-06-16T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-16T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-16T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-16T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-16T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.25
601301,Woodbine Way Hakin,2023-06-16T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
601301,Woodbine Way Hakin,2023-06-16T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.0
601301,Woodbine Way Hakin,2023-06-16T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-16T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-16T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
601301,Woodbine Way Hakin,2023-06-16T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.67
601301,Woodbine Way Hakin,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
601301,Woodbine Way Hakin,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.74
601301,Woodbine Way Hakin,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.57
601301,Woodbine Way Hakin,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.81
601301,Woodbine Way Hakin,2023-06-16T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
601301,Woodbine Way Hakin,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
601301,Woodbine Way Hakin,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
601301,Woodbine Way Hakin,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
601301,Woodbine Way Hakin,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
601301,Woodbine Way Hakin,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
601301,Woodbine Way Hakin,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.73
601301,Woodbine Way Hakin,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
601301,Woodbine Way Hakin,2023-06-16T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
601301,Woodbine Way Hakin,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
601301,Woodbine Way Hakin,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
601301,Woodbine Way Hakin,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.24
601301,Woodbine Way Hakin,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
601301,Woodbine Way Hakin,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
601301,Woodbine Way Hakin,2023-06-16T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
601301,Woodbine Way Hakin,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
601301,Woodbine Way Hakin,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-16T11:00:00.000+00:00,transformer,,Temperature,C,29.2
601301,Woodbine Way Hakin,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
601301,Woodbine Way Hakin,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
601301,Woodbine Way Hakin,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
601301,Woodbine Way Hakin,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
601301,Woodbine Way Hakin,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
601301,Woodbine Way Hakin,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
601301,Woodbine Way Hakin,2023-06-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
601301,Woodbine Way Hakin,2023-06-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
601301,Woodbine Way Hakin,2023-06-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
601301,Woodbine Way Hakin,2023-06-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,8.37
601301,Woodbine Way Hakin,2023-06-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.17
601301,Woodbine Way Hakin,2023-06-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,15.14
601301,Woodbine Way Hakin,2023-06-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
601301,Woodbine Way Hakin,2023-06-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
601301,Woodbine Way Hakin,2023-06-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
601301,Woodbine Way Hakin,2023-06-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
601301,Woodbine Way Hakin,2023-06-16T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-16T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-16T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-16T10:50:00.000+00:00,feeder,,L3 Active Power,kW,1.36
601301,Woodbine Way Hakin,2023-06-16T10:50:00.000+00:00,feeder,,L2 Active Power,kW,5.35
601301,Woodbine Way Hakin,2023-06-16T10:50:00.000+00:00,feeder,,L1 Active Power,kW,8.27
601301,Woodbine Way Hakin,2023-06-16T10:50:00.000+00:00,feeder,,N Current (RMS),A,25.8
601301,Woodbine Way Hakin,2023-06-16T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
601301,Woodbine Way Hakin,2023-06-16T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
601301,Woodbine Way Hakin,2023-06-16T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.3
601301,Woodbine Way Hakin,2023-06-16T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-16T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-16T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-16T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.95
601301,Woodbine Way Hakin,2023-06-16T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.7
601301,Woodbine Way Hakin,2023-06-16T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.46
601301,Woodbine Way Hakin,2023-06-16T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
601301,Woodbine Way Hakin,2023-06-16T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-16T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.3
601301,Woodbine Way Hakin,2023-06-16T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.1
601301,Woodbine Way Hakin,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
601301,Woodbine Way Hakin,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.71
601301,Woodbine Way Hakin,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
601301,Woodbine Way Hakin,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.04
601301,Woodbine Way Hakin,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.68
601301,Woodbine Way Hakin,2023-06-16T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
601301,Woodbine Way Hakin,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
601301,Woodbine Way Hakin,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
601301,Woodbine Way Hakin,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
601301,Woodbine Way Hakin,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.79
601301,Woodbine Way Hakin,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.75
601301,Woodbine Way Hakin,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.7
601301,Woodbine Way Hakin,2023-06-16T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
601301,Woodbine Way Hakin,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
601301,Woodbine Way Hakin,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
601301,Woodbine Way Hakin,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
601301,Woodbine Way Hakin,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.55
601301,Woodbine Way Hakin,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.1
601301,Woodbine Way Hakin,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
601301,Woodbine Way Hakin,2023-06-16T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
