Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-16T10:50:00.000+00:00,transformer,,Temperature,C,29.1
601301,Woodbine Way Hakin,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
601301,Woodbine Way Hakin,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
601301,Woodbine Way Hakin,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
601301,Woodbine Way Hakin,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
601301,Woodbine Way Hakin,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
601301,Woodbine Way Hakin,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
601301,Woodbine Way Hakin,2023-06-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
601301,Woodbine Way Hakin,2023-06-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
601301,Woodbine Way Hakin,2023-06-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.83
601301,Woodbine Way Hakin,2023-06-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,21.95
601301,Woodbine Way Hakin,2023-06-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,24.05
601301,Woodbine Way Hakin,2023-06-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
601301,Woodbine Way Hakin,2023-06-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
601301,Woodbine Way Hakin,2023-06-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
601301,Woodbine Way Hakin,2023-06-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
601301,Woodbine Way Hakin,2023-06-16T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-16T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-16T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-16T10:40:00.000+00:00,feeder,,L3 Active Power,kW,1.39
601301,Woodbine Way Hakin,2023-06-16T10:40:00.000+00:00,feeder,,L2 Active Power,kW,1.18
601301,Woodbine Way Hakin,2023-06-16T10:40:00.000+00:00,feeder,,L1 Active Power,kW,1.53
601301,Woodbine Way Hakin,2023-06-16T10:40:00.000+00:00,feeder,,N Current (RMS),A,6.1
601301,Woodbine Way Hakin,2023-06-16T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
601301,Woodbine Way Hakin,2023-06-16T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
601301,Woodbine Way Hakin,2023-06-16T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-16T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-16T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-16T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-16T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.7
601301,Woodbine Way Hakin,2023-06-16T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.26
601301,Woodbine Way Hakin,2023-06-16T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.9
601301,Woodbine Way Hakin,2023-06-16T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-16T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-16T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-16T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
601301,Woodbine Way Hakin,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.7
601301,Woodbine Way Hakin,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.54
601301,Woodbine Way Hakin,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
601301,Woodbine Way Hakin,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.77
601301,Woodbine Way Hakin,2023-06-16T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
601301,Woodbine Way Hakin,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
601301,Woodbine Way Hakin,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.62
601301,Woodbine Way Hakin,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.7
601301,Woodbine Way Hakin,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
601301,Woodbine Way Hakin,2023-06-16T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
601301,Woodbine Way Hakin,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
601301,Woodbine Way Hakin,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
601301,Woodbine Way Hakin,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.79
601301,Woodbine Way Hakin,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
601301,Woodbine Way Hakin,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
601301,Woodbine Way Hakin,2023-06-16T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
601301,Woodbine Way Hakin,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-16T10:40:00.000+00:00,transformer,,Temperature,C,29.1
601301,Woodbine Way Hakin,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
601301,Woodbine Way Hakin,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
601301,Woodbine Way Hakin,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
601301,Woodbine Way Hakin,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
601301,Woodbine Way Hakin,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
601301,Woodbine Way Hakin,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
601301,Woodbine Way Hakin,2023-06-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
601301,Woodbine Way Hakin,2023-06-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
601301,Woodbine Way Hakin,2023-06-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.46
601301,Woodbine Way Hakin,2023-06-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.93
601301,Woodbine Way Hakin,2023-06-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,15.14
601301,Woodbine Way Hakin,2023-06-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
601301,Woodbine Way Hakin,2023-06-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
601301,Woodbine Way Hakin,2023-06-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
601301,Woodbine Way Hakin,2023-06-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
601301,Woodbine Way Hakin,2023-06-16T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-16T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-16T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-16T10:30:00.000+00:00,feeder,,L3 Active Power,kW,3.36
601301,Woodbine Way Hakin,2023-06-16T10:30:00.000+00:00,feeder,,L2 Active Power,kW,1.26
601301,Woodbine Way Hakin,2023-06-16T10:30:00.000+00:00,feeder,,L1 Active Power,kW,1.85
601301,Woodbine Way Hakin,2023-06-16T10:30:00.000+00:00,feeder,,N Current (RMS),A,13.7
601301,Woodbine Way Hakin,2023-06-16T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
601301,Woodbine Way Hakin,2023-06-16T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
601301,Woodbine Way Hakin,2023-06-16T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
601301,Woodbine Way Hakin,2023-06-16T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-16T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
601301,Woodbine Way Hakin,2023-06-16T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
601301,Woodbine Way Hakin,2023-06-16T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.08
601301,Woodbine Way Hakin,2023-06-16T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.6
601301,Woodbine Way Hakin,2023-06-16T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.22
601301,Woodbine Way Hakin,2023-06-16T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-16T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-16T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
601301,Woodbine Way Hakin,2023-06-16T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
601301,Woodbine Way Hakin,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.78
601301,Woodbine Way Hakin,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.4
601301,Woodbine Way Hakin,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
601301,Woodbine Way Hakin,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.39
601301,Woodbine Way Hakin,2023-06-16T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
601301,Woodbine Way Hakin,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
601301,Woodbine Way Hakin,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
601301,Woodbine Way Hakin,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.14
601301,Woodbine Way Hakin,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.74
601301,Woodbine Way Hakin,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
601301,Woodbine Way Hakin,2023-06-16T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
601301,Woodbine Way Hakin,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
601301,Woodbine Way Hakin,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.58
601301,Woodbine Way Hakin,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
601301,Woodbine Way Hakin,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
601301,Woodbine Way Hakin,2023-06-16T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
601301,Woodbine Way Hakin,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
601301,Woodbine Way Hakin,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-16T10:30:00.000+00:00,transformer,,Temperature,C,29.0
601301,Woodbine Way Hakin,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
601301,Woodbine Way Hakin,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
601301,Woodbine Way Hakin,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
601301,Woodbine Way Hakin,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
601301,Woodbine Way Hakin,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
601301,Woodbine Way Hakin,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
601301,Woodbine Way Hakin,2023-06-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
601301,Woodbine Way Hakin,2023-06-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
601301,Woodbine Way Hakin,2023-06-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.4
601301,Woodbine Way Hakin,2023-06-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,11.75
601301,Woodbine Way Hakin,2023-06-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,15.03
601301,Woodbine Way Hakin,2023-06-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
601301,Woodbine Way Hakin,2023-06-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
601301,Woodbine Way Hakin,2023-06-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
601301,Woodbine Way Hakin,2023-06-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
601301,Woodbine Way Hakin,2023-06-16T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-16T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
601301,Woodbine Way Hakin,2023-06-16T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-16T10:20:00.000+00:00,feeder,,L3 Active Power,kW,2.49
601301,Woodbine Way Hakin,2023-06-16T10:20:00.000+00:00,feeder,,L2 Active Power,kW,3.1
601301,Woodbine Way Hakin,2023-06-16T10:20:00.000+00:00,feeder,,L1 Active Power,kW,2.0
601301,Woodbine Way Hakin,2023-06-16T10:20:00.000+00:00,feeder,,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-16T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-16T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-16T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-16T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-16T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-16T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-16T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.0
601301,Woodbine Way Hakin,2023-06-16T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.85
601301,Woodbine Way Hakin,2023-06-16T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.72
601301,Woodbine Way Hakin,2023-06-16T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-16T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-16T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-16T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.1
601301,Woodbine Way Hakin,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.68
601301,Woodbine Way Hakin,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.76
601301,Woodbine Way Hakin,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.18
601301,Woodbine Way Hakin,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.44
601301,Woodbine Way Hakin,2023-06-16T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
601301,Woodbine Way Hakin,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
601301,Woodbine Way Hakin,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.9
601301,Woodbine Way Hakin,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
601301,Woodbine Way Hakin,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
601301,Woodbine Way Hakin,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
601301,Woodbine Way Hakin,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.63
601301,Woodbine Way Hakin,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.05
601301,Woodbine Way Hakin,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
601301,Woodbine Way Hakin,2023-06-16T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
601301,Woodbine Way Hakin,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
601301,Woodbine Way Hakin,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
601301,Woodbine Way Hakin,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.84
601301,Woodbine Way Hakin,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.17
601301,Woodbine Way Hakin,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
601301,Woodbine Way Hakin,2023-06-16T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
601301,Woodbine Way Hakin,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
601301,Woodbine Way Hakin,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
601301,Woodbine Way Hakin,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
601301,Woodbine Way Hakin,2023-06-16T10:20:00.000+00:00,transformer,,Temperature,C,28.9
601301,Woodbine Way Hakin,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
601301,Woodbine Way Hakin,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
601301,Woodbine Way Hakin,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
601301,Woodbine Way Hakin,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
601301,Woodbine Way Hakin,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
601301,Woodbine Way Hakin,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
601301,Woodbine Way Hakin,2023-06-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
601301,Woodbine Way Hakin,2023-06-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
601301,Woodbine Way Hakin,2023-06-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
601301,Woodbine Way Hakin,2023-06-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,9.04
601301,Woodbine Way Hakin,2023-06-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,17.35
601301,Woodbine Way Hakin,2023-06-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,16.46
601301,Woodbine Way Hakin,2023-06-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
601301,Woodbine Way Hakin,2023-06-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
601301,Woodbine Way Hakin,2023-06-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
601301,Woodbine Way Hakin,2023-06-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
601301,Woodbine Way Hakin,2023-06-16T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-16T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-16T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-16T10:10:00.000+00:00,feeder,,L3 Active Power,kW,3.79
601301,Woodbine Way Hakin,2023-06-16T10:10:00.000+00:00,feeder,,L2 Active Power,kW,1.11
601301,Woodbine Way Hakin,2023-06-16T10:10:00.000+00:00,feeder,,L1 Active Power,kW,2.03
601301,Woodbine Way Hakin,2023-06-16T10:10:00.000+00:00,feeder,,N Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-16T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-16T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
601301,Woodbine Way Hakin,2023-06-16T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-16T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-16T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-16T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-16T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.42
601301,Woodbine Way Hakin,2023-06-16T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.08
601301,Woodbine Way Hakin,2023-06-16T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.26
601301,Woodbine Way Hakin,2023-06-16T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
601301,Woodbine Way Hakin,2023-06-16T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-16T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-16T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.8
601301,Woodbine Way Hakin,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
601301,Woodbine Way Hakin,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.54
601301,Woodbine Way Hakin,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.43
601301,Woodbine Way Hakin,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.87
601301,Woodbine Way Hakin,2023-06-16T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
601301,Woodbine Way Hakin,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
601301,Woodbine Way Hakin,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.2
601301,Woodbine Way Hakin,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
601301,Woodbine Way Hakin,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
601301,Woodbine Way Hakin,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.82
601301,Woodbine Way Hakin,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.95
601301,Woodbine Way Hakin,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
601301,Woodbine Way Hakin,2023-06-16T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
601301,Woodbine Way Hakin,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
601301,Woodbine Way Hakin,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
601301,Woodbine Way Hakin,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.92
601301,Woodbine Way Hakin,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.58
601301,Woodbine Way Hakin,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
601301,Woodbine Way Hakin,2023-06-16T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
601301,Woodbine Way Hakin,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
601301,Woodbine Way Hakin,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
601301,Woodbine Way Hakin,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-16T10:10:00.000+00:00,transformer,,Temperature,C,28.8
601301,Woodbine Way Hakin,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
601301,Woodbine Way Hakin,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
601301,Woodbine Way Hakin,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
601301,Woodbine Way Hakin,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
601301,Woodbine Way Hakin,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
601301,Woodbine Way Hakin,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
601301,Woodbine Way Hakin,2023-06-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
601301,Woodbine Way Hakin,2023-06-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
601301,Woodbine Way Hakin,2023-06-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
601301,Woodbine Way Hakin,2023-06-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.65
601301,Woodbine Way Hakin,2023-06-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.16
601301,Woodbine Way Hakin,2023-06-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,17.59
601301,Woodbine Way Hakin,2023-06-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
601301,Woodbine Way Hakin,2023-06-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
601301,Woodbine Way Hakin,2023-06-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
601301,Woodbine Way Hakin,2023-06-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
601301,Woodbine Way Hakin,2023-06-16T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
601301,Woodbine Way Hakin,2023-06-16T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-16T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-16T10:00:00.000+00:00,feeder,,L3 Active Power,kW,5.2
601301,Woodbine Way Hakin,2023-06-16T10:00:00.000+00:00,feeder,,L2 Active Power,kW,1.2
601301,Woodbine Way Hakin,2023-06-16T10:00:00.000+00:00,feeder,,L1 Active Power,kW,1.35
601301,Woodbine Way Hakin,2023-06-16T10:00:00.000+00:00,feeder,,N Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-16T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
601301,Woodbine Way Hakin,2023-06-16T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
601301,Woodbine Way Hakin,2023-06-16T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-16T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
601301,Woodbine Way Hakin,2023-06-16T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
601301,Woodbine Way Hakin,2023-06-16T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-16T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.14
601301,Woodbine Way Hakin,2023-06-16T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.78
601301,Woodbine Way Hakin,2023-06-16T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.34
601301,Woodbine Way Hakin,2023-06-16T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-16T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
601301,Woodbine Way Hakin,2023-06-16T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-16T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
601301,Woodbine Way Hakin,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
601301,Woodbine Way Hakin,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.64
601301,Woodbine Way Hakin,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.2
601301,Woodbine Way Hakin,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.19
601301,Woodbine Way Hakin,2023-06-16T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
601301,Woodbine Way Hakin,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
601301,Woodbine Way Hakin,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
601301,Woodbine Way Hakin,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
601301,Woodbine Way Hakin,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.46
601301,Woodbine Way Hakin,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.57
601301,Woodbine Way Hakin,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
601301,Woodbine Way Hakin,2023-06-16T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
601301,Woodbine Way Hakin,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
601301,Woodbine Way Hakin,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
601301,Woodbine Way Hakin,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.66
601301,Woodbine Way Hakin,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
601301,Woodbine Way Hakin,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
601301,Woodbine Way Hakin,2023-06-16T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
601301,Woodbine Way Hakin,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-16T10:00:00.000+00:00,transformer,,Temperature,C,28.6
601301,Woodbine Way Hakin,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
601301,Woodbine Way Hakin,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
601301,Woodbine Way Hakin,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
601301,Woodbine Way Hakin,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
601301,Woodbine Way Hakin,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
601301,Woodbine Way Hakin,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
601301,Woodbine Way Hakin,2023-06-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
601301,Woodbine Way Hakin,2023-06-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
601301,Woodbine Way Hakin,2023-06-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.77
601301,Woodbine Way Hakin,2023-06-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.44
601301,Woodbine Way Hakin,2023-06-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,15.15
601301,Woodbine Way Hakin,2023-06-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
601301,Woodbine Way Hakin,2023-06-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
601301,Woodbine Way Hakin,2023-06-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
601301,Woodbine Way Hakin,2023-06-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
601301,Woodbine Way Hakin,2023-06-16T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
601301,Woodbine Way Hakin,2023-06-16T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-16T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-16T09:50:00.000+00:00,feeder,,L3 Active Power,kW,5.22
601301,Woodbine Way Hakin,2023-06-16T09:50:00.000+00:00,feeder,,L2 Active Power,kW,1.92
601301,Woodbine Way Hakin,2023-06-16T09:50:00.000+00:00,feeder,,L1 Active Power,kW,1.38
601301,Woodbine Way Hakin,2023-06-16T09:50:00.000+00:00,feeder,,N Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-16T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
601301,Woodbine Way Hakin,2023-06-16T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-16T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
601301,Woodbine Way Hakin,2023-06-16T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-16T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.49
601301,Woodbine Way Hakin,2023-06-16T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-16T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.1
601301,Woodbine Way Hakin,2023-06-16T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.93
601301,Woodbine Way Hakin,2023-06-16T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.37
601301,Woodbine Way Hakin,2023-06-16T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-16T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-16T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-16T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
601301,Woodbine Way Hakin,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.86
601301,Woodbine Way Hakin,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.86
601301,Woodbine Way Hakin,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.11
601301,Woodbine Way Hakin,2023-06-16T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
601301,Woodbine Way Hakin,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.2
601301,Woodbine Way Hakin,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
601301,Woodbine Way Hakin,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
601301,Woodbine Way Hakin,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
601301,Woodbine Way Hakin,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
601301,Woodbine Way Hakin,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.26
601301,Woodbine Way Hakin,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.51
601301,Woodbine Way Hakin,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.16
601301,Woodbine Way Hakin,2023-06-16T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
601301,Woodbine Way Hakin,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
601301,Woodbine Way Hakin,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
601301,Woodbine Way Hakin,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
601301,Woodbine Way Hakin,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
601301,Woodbine Way Hakin,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.83
601301,Woodbine Way Hakin,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.47
601301,Woodbine Way Hakin,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
601301,Woodbine Way Hakin,2023-06-16T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
601301,Woodbine Way Hakin,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
601301,Woodbine Way Hakin,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
601301,Woodbine Way Hakin,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-16T09:50:00.000+00:00,transformer,,Temperature,C,28.4
601301,Woodbine Way Hakin,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
601301,Woodbine Way Hakin,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
601301,Woodbine Way Hakin,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
601301,Woodbine Way Hakin,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
601301,Woodbine Way Hakin,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
601301,Woodbine Way Hakin,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
601301,Woodbine Way Hakin,2023-06-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
601301,Woodbine Way Hakin,2023-06-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
601301,Woodbine Way Hakin,2023-06-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
601301,Woodbine Way Hakin,2023-06-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.08
601301,Woodbine Way Hakin,2023-06-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.75
601301,Woodbine Way Hakin,2023-06-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
601301,Woodbine Way Hakin,2023-06-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
601301,Woodbine Way Hakin,2023-06-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
601301,Woodbine Way Hakin,2023-06-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
601301,Woodbine Way Hakin,2023-06-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
601301,Woodbine Way Hakin,2023-06-16T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-16T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.75
601301,Woodbine Way Hakin,2023-06-16T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-16T09:40:00.000+00:00,feeder,,L3 Active Power,kW,1.66
601301,Woodbine Way Hakin,2023-06-16T09:40:00.000+00:00,feeder,,L2 Active Power,kW,3.44
601301,Woodbine Way Hakin,2023-06-16T09:40:00.000+00:00,feeder,,L1 Active Power,kW,4.57
601301,Woodbine Way Hakin,2023-06-16T09:40:00.000+00:00,feeder,,N Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-16T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
601301,Woodbine Way Hakin,2023-06-16T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-16T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
601301,Woodbine Way Hakin,2023-06-16T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-16T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.66
601301,Woodbine Way Hakin,2023-06-16T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-16T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.27
601301,Woodbine Way Hakin,2023-06-16T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
601301,Woodbine Way Hakin,2023-06-16T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.99
601301,Woodbine Way Hakin,2023-06-16T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-16T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
601301,Woodbine Way Hakin,2023-06-16T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
601301,Woodbine Way Hakin,2023-06-16T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.68
601301,Woodbine Way Hakin,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.75
601301,Woodbine Way Hakin,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
601301,Woodbine Way Hakin,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.14
601301,Woodbine Way Hakin,2023-06-16T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
601301,Woodbine Way Hakin,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
601301,Woodbine Way Hakin,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
601301,Woodbine Way Hakin,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
601301,Woodbine Way Hakin,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.38
601301,Woodbine Way Hakin,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
601301,Woodbine Way Hakin,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.11
601301,Woodbine Way Hakin,2023-06-16T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
601301,Woodbine Way Hakin,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
601301,Woodbine Way Hakin,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
601301,Woodbine Way Hakin,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
601301,Woodbine Way Hakin,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
601301,Woodbine Way Hakin,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.2
601301,Woodbine Way Hakin,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.54
601301,Woodbine Way Hakin,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
601301,Woodbine Way Hakin,2023-06-16T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
601301,Woodbine Way Hakin,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-16T09:40:00.000+00:00,transformer,,Temperature,C,28.2
601301,Woodbine Way Hakin,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
601301,Woodbine Way Hakin,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
601301,Woodbine Way Hakin,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
601301,Woodbine Way Hakin,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
601301,Woodbine Way Hakin,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
601301,Woodbine Way Hakin,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
601301,Woodbine Way Hakin,2023-06-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
601301,Woodbine Way Hakin,2023-06-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
601301,Woodbine Way Hakin,2023-06-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,12.87
601301,Woodbine Way Hakin,2023-06-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.18
601301,Woodbine Way Hakin,2023-06-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,16.3
601301,Woodbine Way Hakin,2023-06-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,35.5
601301,Woodbine Way Hakin,2023-06-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
601301,Woodbine Way Hakin,2023-06-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
601301,Woodbine Way Hakin,2023-06-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
601301,Woodbine Way Hakin,2023-06-16T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-16T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
601301,Woodbine Way Hakin,2023-06-16T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-16T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.96
601301,Woodbine Way Hakin,2023-06-16T09:30:00.000+00:00,feeder,,L2 Active Power,kW,3.8
601301,Woodbine Way Hakin,2023-06-16T09:30:00.000+00:00,feeder,,L1 Active Power,kW,1.16
601301,Woodbine Way Hakin,2023-06-16T09:30:00.000+00:00,feeder,,N Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-16T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
601301,Woodbine Way Hakin,2023-06-16T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
601301,Woodbine Way Hakin,2023-06-16T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
601301,Woodbine Way Hakin,2023-06-16T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-16T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-16T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-16T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.35
601301,Woodbine Way Hakin,2023-06-16T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.66
601301,Woodbine Way Hakin,2023-06-16T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.68
601301,Woodbine Way Hakin,2023-06-16T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-16T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.1
601301,Woodbine Way Hakin,2023-06-16T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
601301,Woodbine Way Hakin,2023-06-16T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
601301,Woodbine Way Hakin,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.63
601301,Woodbine Way Hakin,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.59
601301,Woodbine Way Hakin,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.1
601301,Woodbine Way Hakin,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.25
601301,Woodbine Way Hakin,2023-06-16T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
601301,Woodbine Way Hakin,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
601301,Woodbine Way Hakin,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
