Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.23
601301,Woodbine Way Hakin,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.18
601301,Woodbine Way Hakin,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.55
601301,Woodbine Way Hakin,2023-06-16T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
601301,Woodbine Way Hakin,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
601301,Woodbine Way Hakin,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
601301,Woodbine Way Hakin,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.0
601301,Woodbine Way Hakin,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.33
601301,Woodbine Way Hakin,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
601301,Woodbine Way Hakin,2023-06-16T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
601301,Woodbine Way Hakin,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
601301,Woodbine Way Hakin,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-16T09:30:00.000+00:00,transformer,,Temperature,C,28.2
601301,Woodbine Way Hakin,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
601301,Woodbine Way Hakin,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
601301,Woodbine Way Hakin,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
601301,Woodbine Way Hakin,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
601301,Woodbine Way Hakin,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
601301,Woodbine Way Hakin,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
601301,Woodbine Way Hakin,2023-06-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
601301,Woodbine Way Hakin,2023-06-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
601301,Woodbine Way Hakin,2023-06-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,13.12
601301,Woodbine Way Hakin,2023-06-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.06
601301,Woodbine Way Hakin,2023-06-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,15.35
601301,Woodbine Way Hakin,2023-06-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,31.1
601301,Woodbine Way Hakin,2023-06-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
601301,Woodbine Way Hakin,2023-06-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
601301,Woodbine Way Hakin,2023-06-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
601301,Woodbine Way Hakin,2023-06-16T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-16T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-16T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-16T09:20:00.000+00:00,feeder,,L3 Active Power,kW,1.19
601301,Woodbine Way Hakin,2023-06-16T09:20:00.000+00:00,feeder,,L2 Active Power,kW,2.2
601301,Woodbine Way Hakin,2023-06-16T09:20:00.000+00:00,feeder,,L1 Active Power,kW,3.25
601301,Woodbine Way Hakin,2023-06-16T09:20:00.000+00:00,feeder,,N Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-16T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
601301,Woodbine Way Hakin,2023-06-16T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-16T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-16T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-16T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.59
601301,Woodbine Way Hakin,2023-06-16T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-16T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.47
601301,Woodbine Way Hakin,2023-06-16T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.69
601301,Woodbine Way Hakin,2023-06-16T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.47
601301,Woodbine Way Hakin,2023-06-16T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-16T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-16T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-16T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
601301,Woodbine Way Hakin,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
601301,Woodbine Way Hakin,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.42
601301,Woodbine Way Hakin,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
601301,Woodbine Way Hakin,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.19
601301,Woodbine Way Hakin,2023-06-16T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
601301,Woodbine Way Hakin,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
601301,Woodbine Way Hakin,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.06
601301,Woodbine Way Hakin,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.33
601301,Woodbine Way Hakin,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.84
601301,Woodbine Way Hakin,2023-06-16T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
601301,Woodbine Way Hakin,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
601301,Woodbine Way Hakin,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
601301,Woodbine Way Hakin,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
601301,Woodbine Way Hakin,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.43
601301,Woodbine Way Hakin,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.99
601301,Woodbine Way Hakin,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.3
601301,Woodbine Way Hakin,2023-06-16T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
601301,Woodbine Way Hakin,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-16T09:20:00.000+00:00,transformer,,Temperature,C,28.0
601301,Woodbine Way Hakin,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
601301,Woodbine Way Hakin,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
601301,Woodbine Way Hakin,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
601301,Woodbine Way Hakin,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
601301,Woodbine Way Hakin,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
601301,Woodbine Way Hakin,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
601301,Woodbine Way Hakin,2023-06-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
601301,Woodbine Way Hakin,2023-06-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
601301,Woodbine Way Hakin,2023-06-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
601301,Woodbine Way Hakin,2023-06-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,11.71
601301,Woodbine Way Hakin,2023-06-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.56
601301,Woodbine Way Hakin,2023-06-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,18.06
601301,Woodbine Way Hakin,2023-06-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,32.3
601301,Woodbine Way Hakin,2023-06-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
601301,Woodbine Way Hakin,2023-06-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
601301,Woodbine Way Hakin,2023-06-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
601301,Woodbine Way Hakin,2023-06-16T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-16T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-16T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-16T09:10:00.000+00:00,feeder,,L3 Active Power,kW,1.5
601301,Woodbine Way Hakin,2023-06-16T09:10:00.000+00:00,feeder,,L2 Active Power,kW,1.35
601301,Woodbine Way Hakin,2023-06-16T09:10:00.000+00:00,feeder,,L1 Active Power,kW,5.69
601301,Woodbine Way Hakin,2023-06-16T09:10:00.000+00:00,feeder,,N Current (RMS),A,20.1
601301,Woodbine Way Hakin,2023-06-16T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
601301,Woodbine Way Hakin,2023-06-16T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
601301,Woodbine Way Hakin,2023-06-16T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
601301,Woodbine Way Hakin,2023-06-16T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.42
601301,Woodbine Way Hakin,2023-06-16T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.51
601301,Woodbine Way Hakin,2023-06-16T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-16T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.23
601301,Woodbine Way Hakin,2023-06-16T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.76
601301,Woodbine Way Hakin,2023-06-16T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.26
601301,Woodbine Way Hakin,2023-06-16T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-16T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-16T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
601301,Woodbine Way Hakin,2023-06-16T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
601301,Woodbine Way Hakin,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.56
601301,Woodbine Way Hakin,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.02
601301,Woodbine Way Hakin,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.98
601301,Woodbine Way Hakin,2023-06-16T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
601301,Woodbine Way Hakin,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
601301,Woodbine Way Hakin,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
601301,Woodbine Way Hakin,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
601301,Woodbine Way Hakin,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.05
601301,Woodbine Way Hakin,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.2
601301,Woodbine Way Hakin,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.26
601301,Woodbine Way Hakin,2023-06-16T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
601301,Woodbine Way Hakin,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
601301,Woodbine Way Hakin,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
601301,Woodbine Way Hakin,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
601301,Woodbine Way Hakin,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
601301,Woodbine Way Hakin,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.19
601301,Woodbine Way Hakin,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.77
601301,Woodbine Way Hakin,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.8
601301,Woodbine Way Hakin,2023-06-16T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
601301,Woodbine Way Hakin,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
601301,Woodbine Way Hakin,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
601301,Woodbine Way Hakin,2023-06-16T09:10:00.000+00:00,transformer,,Temperature,C,27.9
601301,Woodbine Way Hakin,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
601301,Woodbine Way Hakin,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
601301,Woodbine Way Hakin,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
601301,Woodbine Way Hakin,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
601301,Woodbine Way Hakin,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
601301,Woodbine Way Hakin,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
601301,Woodbine Way Hakin,2023-06-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
601301,Woodbine Way Hakin,2023-06-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
601301,Woodbine Way Hakin,2023-06-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
601301,Woodbine Way Hakin,2023-06-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,10.15
601301,Woodbine Way Hakin,2023-06-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.11
601301,Woodbine Way Hakin,2023-06-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,20.99
601301,Woodbine Way Hakin,2023-06-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
601301,Woodbine Way Hakin,2023-06-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
601301,Woodbine Way Hakin,2023-06-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
601301,Woodbine Way Hakin,2023-06-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
601301,Woodbine Way Hakin,2023-06-16T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-16T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-16T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-16T09:00:00.000+00:00,feeder,,L3 Active Power,kW,1.08
601301,Woodbine Way Hakin,2023-06-16T09:00:00.000+00:00,feeder,,L2 Active Power,kW,2.22
601301,Woodbine Way Hakin,2023-06-16T09:00:00.000+00:00,feeder,,L1 Active Power,kW,12.12
601301,Woodbine Way Hakin,2023-06-16T09:00:00.000+00:00,feeder,,N Current (RMS),A,35.8
601301,Woodbine Way Hakin,2023-06-16T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
601301,Woodbine Way Hakin,2023-06-16T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-16T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,50.0
601301,Woodbine Way Hakin,2023-06-16T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-16T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
601301,Woodbine Way Hakin,2023-06-16T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-16T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.25
601301,Woodbine Way Hakin,2023-06-16T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.82
601301,Woodbine Way Hakin,2023-06-16T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.1
601301,Woodbine Way Hakin,2023-06-16T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-16T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-16T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-16T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
601301,Woodbine Way Hakin,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
601301,Woodbine Way Hakin,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.15
601301,Woodbine Way Hakin,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.77
601301,Woodbine Way Hakin,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.57
601301,Woodbine Way Hakin,2023-06-16T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
601301,Woodbine Way Hakin,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
601301,Woodbine Way Hakin,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.0
601301,Woodbine Way Hakin,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
601301,Woodbine Way Hakin,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
601301,Woodbine Way Hakin,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
601301,Woodbine Way Hakin,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.9
601301,Woodbine Way Hakin,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.12
601301,Woodbine Way Hakin,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.77
601301,Woodbine Way Hakin,2023-06-16T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
601301,Woodbine Way Hakin,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
601301,Woodbine Way Hakin,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
601301,Woodbine Way Hakin,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
601301,Woodbine Way Hakin,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.9
601301,Woodbine Way Hakin,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.96
601301,Woodbine Way Hakin,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
601301,Woodbine Way Hakin,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.45
601301,Woodbine Way Hakin,2023-06-16T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
601301,Woodbine Way Hakin,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
601301,Woodbine Way Hakin,2023-06-16T09:00:00.000+00:00,transformer,,Temperature,C,27.8
601301,Woodbine Way Hakin,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
601301,Woodbine Way Hakin,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
601301,Woodbine Way Hakin,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
601301,Woodbine Way Hakin,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
601301,Woodbine Way Hakin,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
601301,Woodbine Way Hakin,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
601301,Woodbine Way Hakin,2023-06-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
601301,Woodbine Way Hakin,2023-06-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
601301,Woodbine Way Hakin,2023-06-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
601301,Woodbine Way Hakin,2023-06-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,10.42
601301,Woodbine Way Hakin,2023-06-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.88
601301,Woodbine Way Hakin,2023-06-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,31.01
601301,Woodbine Way Hakin,2023-06-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,69.2
601301,Woodbine Way Hakin,2023-06-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
601301,Woodbine Way Hakin,2023-06-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
601301,Woodbine Way Hakin,2023-06-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
601301,Woodbine Way Hakin,2023-06-16T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-16T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-16T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-16T08:50:00.000+00:00,feeder,,L3 Active Power,kW,4.04
601301,Woodbine Way Hakin,2023-06-16T08:50:00.000+00:00,feeder,,L2 Active Power,kW,1.41
601301,Woodbine Way Hakin,2023-06-16T08:50:00.000+00:00,feeder,,L1 Active Power,kW,3.83
601301,Woodbine Way Hakin,2023-06-16T08:50:00.000+00:00,feeder,,N Current (RMS),A,14.9
601301,Woodbine Way Hakin,2023-06-16T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
601301,Woodbine Way Hakin,2023-06-16T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
601301,Woodbine Way Hakin,2023-06-16T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
601301,Woodbine Way Hakin,2023-06-16T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-16T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.53
601301,Woodbine Way Hakin,2023-06-16T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-16T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.59
601301,Woodbine Way Hakin,2023-06-16T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.13
601301,Woodbine Way Hakin,2023-06-16T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.91
601301,Woodbine Way Hakin,2023-06-16T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-16T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-16T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-16T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.04
601301,Woodbine Way Hakin,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.47
601301,Woodbine Way Hakin,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.87
601301,Woodbine Way Hakin,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.7
601301,Woodbine Way Hakin,2023-06-16T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
601301,Woodbine Way Hakin,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
601301,Woodbine Way Hakin,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
601301,Woodbine Way Hakin,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
601301,Woodbine Way Hakin,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
601301,Woodbine Way Hakin,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.13
601301,Woodbine Way Hakin,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.71
601301,Woodbine Way Hakin,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.17
601301,Woodbine Way Hakin,2023-06-16T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
601301,Woodbine Way Hakin,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
601301,Woodbine Way Hakin,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
601301,Woodbine Way Hakin,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
601301,Woodbine Way Hakin,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
601301,Woodbine Way Hakin,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.05
601301,Woodbine Way Hakin,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.34
601301,Woodbine Way Hakin,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
601301,Woodbine Way Hakin,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.21
601301,Woodbine Way Hakin,2023-06-16T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
601301,Woodbine Way Hakin,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
601301,Woodbine Way Hakin,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
601301,Woodbine Way Hakin,2023-06-16T08:50:00.000+00:00,transformer,,Temperature,C,27.7
601301,Woodbine Way Hakin,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
601301,Woodbine Way Hakin,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
601301,Woodbine Way Hakin,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
601301,Woodbine Way Hakin,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
601301,Woodbine Way Hakin,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
601301,Woodbine Way Hakin,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
601301,Woodbine Way Hakin,2023-06-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
601301,Woodbine Way Hakin,2023-06-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
601301,Woodbine Way Hakin,2023-06-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
601301,Woodbine Way Hakin,2023-06-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.89
601301,Woodbine Way Hakin,2023-06-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.75
601301,Woodbine Way Hakin,2023-06-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,23.82
601301,Woodbine Way Hakin,2023-06-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
601301,Woodbine Way Hakin,2023-06-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
601301,Woodbine Way Hakin,2023-06-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
601301,Woodbine Way Hakin,2023-06-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
601301,Woodbine Way Hakin,2023-06-16T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-16T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-16T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.43
601301,Woodbine Way Hakin,2023-06-16T08:40:00.000+00:00,feeder,,L3 Active Power,kW,1.05
601301,Woodbine Way Hakin,2023-06-16T08:40:00.000+00:00,feeder,,L2 Active Power,kW,1.09
601301,Woodbine Way Hakin,2023-06-16T08:40:00.000+00:00,feeder,,L1 Active Power,kW,3.91
601301,Woodbine Way Hakin,2023-06-16T08:40:00.000+00:00,feeder,,N Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-16T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
601301,Woodbine Way Hakin,2023-06-16T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
601301,Woodbine Way Hakin,2023-06-16T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
601301,Woodbine Way Hakin,2023-06-16T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-16T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.67
601301,Woodbine Way Hakin,2023-06-16T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-16T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.62
601301,Woodbine Way Hakin,2023-06-16T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.02
601301,Woodbine Way Hakin,2023-06-16T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.07
601301,Woodbine Way Hakin,2023-06-16T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-16T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
601301,Woodbine Way Hakin,2023-06-16T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
601301,Woodbine Way Hakin,2023-06-16T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
601301,Woodbine Way Hakin,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
601301,Woodbine Way Hakin,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
601301,Woodbine Way Hakin,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.06
601301,Woodbine Way Hakin,2023-06-16T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
601301,Woodbine Way Hakin,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
601301,Woodbine Way Hakin,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
601301,Woodbine Way Hakin,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.21
601301,Woodbine Way Hakin,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.61
601301,Woodbine Way Hakin,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.48
601301,Woodbine Way Hakin,2023-06-16T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
601301,Woodbine Way Hakin,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.4
601301,Woodbine Way Hakin,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
601301,Woodbine Way Hakin,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
601301,Woodbine Way Hakin,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.02
601301,Woodbine Way Hakin,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.1
601301,Woodbine Way Hakin,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
601301,Woodbine Way Hakin,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.45
601301,Woodbine Way Hakin,2023-06-16T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
601301,Woodbine Way Hakin,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
601301,Woodbine Way Hakin,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
601301,Woodbine Way Hakin,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
601301,Woodbine Way Hakin,2023-06-16T08:40:00.000+00:00,transformer,,Temperature,C,27.6
601301,Woodbine Way Hakin,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
601301,Woodbine Way Hakin,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
601301,Woodbine Way Hakin,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
601301,Woodbine Way Hakin,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
601301,Woodbine Way Hakin,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
601301,Woodbine Way Hakin,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
601301,Woodbine Way Hakin,2023-06-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
601301,Woodbine Way Hakin,2023-06-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
601301,Woodbine Way Hakin,2023-06-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
601301,Woodbine Way Hakin,2023-06-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.55
601301,Woodbine Way Hakin,2023-06-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,14.84
601301,Woodbine Way Hakin,2023-06-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,23.98
601301,Woodbine Way Hakin,2023-06-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
601301,Woodbine Way Hakin,2023-06-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
601301,Woodbine Way Hakin,2023-06-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
601301,Woodbine Way Hakin,2023-06-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
601301,Woodbine Way Hakin,2023-06-16T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-16T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-16T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-16T08:30:00.000+00:00,feeder,,L3 Active Power,kW,1.76
601301,Woodbine Way Hakin,2023-06-16T08:30:00.000+00:00,feeder,,L2 Active Power,kW,1.31
601301,Woodbine Way Hakin,2023-06-16T08:30:00.000+00:00,feeder,,L1 Active Power,kW,3.55
601301,Woodbine Way Hakin,2023-06-16T08:30:00.000+00:00,feeder,,N Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-16T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
601301,Woodbine Way Hakin,2023-06-16T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
601301,Woodbine Way Hakin,2023-06-16T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-16T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.32
601301,Woodbine Way Hakin,2023-06-16T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-16T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-16T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.27
601301,Woodbine Way Hakin,2023-06-16T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.28
601301,Woodbine Way Hakin,2023-06-16T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.8
601301,Woodbine Way Hakin,2023-06-16T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-16T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-16T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-16T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
601301,Woodbine Way Hakin,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.13
601301,Woodbine Way Hakin,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
601301,Woodbine Way Hakin,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.71
601301,Woodbine Way Hakin,2023-06-16T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
601301,Woodbine Way Hakin,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
601301,Woodbine Way Hakin,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.89
601301,Woodbine Way Hakin,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.57
601301,Woodbine Way Hakin,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.35
601301,Woodbine Way Hakin,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.24
601301,Woodbine Way Hakin,2023-06-16T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
601301,Woodbine Way Hakin,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
601301,Woodbine Way Hakin,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.7
601301,Woodbine Way Hakin,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.1
601301,Woodbine Way Hakin,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
601301,Woodbine Way Hakin,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
601301,Woodbine Way Hakin,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.95
601301,Woodbine Way Hakin,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
601301,Woodbine Way Hakin,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
601301,Woodbine Way Hakin,2023-06-16T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
601301,Woodbine Way Hakin,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-16T08:30:00.000+00:00,transformer,,Temperature,C,27.5
601301,Woodbine Way Hakin,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
601301,Woodbine Way Hakin,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
601301,Woodbine Way Hakin,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
601301,Woodbine Way Hakin,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
601301,Woodbine Way Hakin,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
601301,Woodbine Way Hakin,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
601301,Woodbine Way Hakin,2023-06-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
601301,Woodbine Way Hakin,2023-06-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
601301,Woodbine Way Hakin,2023-06-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,9.78
601301,Woodbine Way Hakin,2023-06-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,19.85
601301,Woodbine Way Hakin,2023-06-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,23.18
601301,Woodbine Way Hakin,2023-06-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
601301,Woodbine Way Hakin,2023-06-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
601301,Woodbine Way Hakin,2023-06-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
601301,Woodbine Way Hakin,2023-06-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
601301,Woodbine Way Hakin,2023-06-16T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-16T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-16T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-16T08:20:00.000+00:00,feeder,,L3 Active Power,kW,2.27
601301,Woodbine Way Hakin,2023-06-16T08:20:00.000+00:00,feeder,,L2 Active Power,kW,1.68
601301,Woodbine Way Hakin,2023-06-16T08:20:00.000+00:00,feeder,,L1 Active Power,kW,2.61
601301,Woodbine Way Hakin,2023-06-16T08:20:00.000+00:00,feeder,,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-16T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-16T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-16T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-16T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.52
601301,Woodbine Way Hakin,2023-06-16T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-16T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-16T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.13
601301,Woodbine Way Hakin,2023-06-16T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.22
601301,Woodbine Way Hakin,2023-06-16T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.4
601301,Woodbine Way Hakin,2023-06-16T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
601301,Woodbine Way Hakin,2023-06-16T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-16T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-16T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
601301,Woodbine Way Hakin,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.73
601301,Woodbine Way Hakin,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.35
601301,Woodbine Way Hakin,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.01
601301,Woodbine Way Hakin,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.84
601301,Woodbine Way Hakin,2023-06-16T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
601301,Woodbine Way Hakin,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
601301,Woodbine Way Hakin,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
601301,Woodbine Way Hakin,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
601301,Woodbine Way Hakin,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
601301,Woodbine Way Hakin,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.32
601301,Woodbine Way Hakin,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.63
601301,Woodbine Way Hakin,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.03
601301,Woodbine Way Hakin,2023-06-16T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
601301,Woodbine Way Hakin,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
601301,Woodbine Way Hakin,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
601301,Woodbine Way Hakin,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
601301,Woodbine Way Hakin,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
601301,Woodbine Way Hakin,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.13
601301,Woodbine Way Hakin,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
601301,Woodbine Way Hakin,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
601301,Woodbine Way Hakin,2023-06-16T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
601301,Woodbine Way Hakin,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-16T08:20:00.000+00:00,transformer,,Temperature,C,27.5
601301,Woodbine Way Hakin,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
601301,Woodbine Way Hakin,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
601301,Woodbine Way Hakin,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
601301,Woodbine Way Hakin,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
601301,Woodbine Way Hakin,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
601301,Woodbine Way Hakin,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
601301,Woodbine Way Hakin,2023-06-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
601301,Woodbine Way Hakin,2023-06-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
601301,Woodbine Way Hakin,2023-06-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,10.95
601301,Woodbine Way Hakin,2023-06-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.44
601301,Woodbine Way Hakin,2023-06-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,14.85
601301,Woodbine Way Hakin,2023-06-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,28.5
601301,Woodbine Way Hakin,2023-06-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
601301,Woodbine Way Hakin,2023-06-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
601301,Woodbine Way Hakin,2023-06-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
601301,Woodbine Way Hakin,2023-06-16T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-16T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-16T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-16T08:10:00.000+00:00,feeder,,L3 Active Power,kW,2.46
601301,Woodbine Way Hakin,2023-06-16T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.87
601301,Woodbine Way Hakin,2023-06-16T08:10:00.000+00:00,feeder,,L1 Active Power,kW,4.88
601301,Woodbine Way Hakin,2023-06-16T08:10:00.000+00:00,feeder,,N Current (RMS),A,19.3
601301,Woodbine Way Hakin,2023-06-16T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-16T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
601301,Woodbine Way Hakin,2023-06-16T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
601301,Woodbine Way Hakin,2023-06-16T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.46
601301,Woodbine Way Hakin,2023-06-16T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-16T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-16T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.42
