Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-16T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.52
601301,Woodbine Way Hakin,2023-06-16T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.54
601301,Woodbine Way Hakin,2023-06-16T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-16T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-16T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-16T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.58
601301,Woodbine Way Hakin,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.99
601301,Woodbine Way Hakin,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
601301,Woodbine Way Hakin,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
601301,Woodbine Way Hakin,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.22
601301,Woodbine Way Hakin,2023-06-16T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
601301,Woodbine Way Hakin,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
601301,Woodbine Way Hakin,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
601301,Woodbine Way Hakin,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.96
601301,Woodbine Way Hakin,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.4
601301,Woodbine Way Hakin,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.7
601301,Woodbine Way Hakin,2023-06-16T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
601301,Woodbine Way Hakin,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
601301,Woodbine Way Hakin,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
601301,Woodbine Way Hakin,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
601301,Woodbine Way Hakin,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
601301,Woodbine Way Hakin,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.23
601301,Woodbine Way Hakin,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
601301,Woodbine Way Hakin,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
601301,Woodbine Way Hakin,2023-06-16T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
601301,Woodbine Way Hakin,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
601301,Woodbine Way Hakin,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
601301,Woodbine Way Hakin,2023-06-16T08:10:00.000+00:00,transformer,,Temperature,C,27.4
601301,Woodbine Way Hakin,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
601301,Woodbine Way Hakin,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
601301,Woodbine Way Hakin,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
601301,Woodbine Way Hakin,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
601301,Woodbine Way Hakin,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
601301,Woodbine Way Hakin,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
601301,Woodbine Way Hakin,2023-06-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
601301,Woodbine Way Hakin,2023-06-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
601301,Woodbine Way Hakin,2023-06-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
601301,Woodbine Way Hakin,2023-06-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,17.49
601301,Woodbine Way Hakin,2023-06-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.14
601301,Woodbine Way Hakin,2023-06-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,22.48
601301,Woodbine Way Hakin,2023-06-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
601301,Woodbine Way Hakin,2023-06-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
601301,Woodbine Way Hakin,2023-06-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
601301,Woodbine Way Hakin,2023-06-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
601301,Woodbine Way Hakin,2023-06-16T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-16T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-16T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-16T08:00:00.000+00:00,feeder,,L3 Active Power,kW,2.3
601301,Woodbine Way Hakin,2023-06-16T08:00:00.000+00:00,feeder,,L2 Active Power,kW,1.06
601301,Woodbine Way Hakin,2023-06-16T08:00:00.000+00:00,feeder,,L1 Active Power,kW,2.56
601301,Woodbine Way Hakin,2023-06-16T08:00:00.000+00:00,feeder,,N Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-16T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-16T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
601301,Woodbine Way Hakin,2023-06-16T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-16T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.56
601301,Woodbine Way Hakin,2023-06-16T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-16T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
601301,Woodbine Way Hakin,2023-06-16T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.48
601301,Woodbine Way Hakin,2023-06-16T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.9
601301,Woodbine Way Hakin,2023-06-16T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.14
601301,Woodbine Way Hakin,2023-06-16T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-16T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.4
601301,Woodbine Way Hakin,2023-06-16T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-16T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.68
601301,Woodbine Way Hakin,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.08
601301,Woodbine Way Hakin,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
601301,Woodbine Way Hakin,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.99
601301,Woodbine Way Hakin,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.28
601301,Woodbine Way Hakin,2023-06-16T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
601301,Woodbine Way Hakin,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
601301,Woodbine Way Hakin,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.7
601301,Woodbine Way Hakin,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
601301,Woodbine Way Hakin,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
601301,Woodbine Way Hakin,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.21
601301,Woodbine Way Hakin,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.11
601301,Woodbine Way Hakin,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.72
601301,Woodbine Way Hakin,2023-06-16T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
601301,Woodbine Way Hakin,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
601301,Woodbine Way Hakin,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.6
601301,Woodbine Way Hakin,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
601301,Woodbine Way Hakin,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
601301,Woodbine Way Hakin,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
601301,Woodbine Way Hakin,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
601301,Woodbine Way Hakin,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.74
601301,Woodbine Way Hakin,2023-06-16T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
601301,Woodbine Way Hakin,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
601301,Woodbine Way Hakin,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
601301,Woodbine Way Hakin,2023-06-16T08:00:00.000+00:00,transformer,,Temperature,C,27.3
601301,Woodbine Way Hakin,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
601301,Woodbine Way Hakin,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
601301,Woodbine Way Hakin,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
601301,Woodbine Way Hakin,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
601301,Woodbine Way Hakin,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
601301,Woodbine Way Hakin,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
601301,Woodbine Way Hakin,2023-06-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
601301,Woodbine Way Hakin,2023-06-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
601301,Woodbine Way Hakin,2023-06-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.91
601301,Woodbine Way Hakin,2023-06-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.69
601301,Woodbine Way Hakin,2023-06-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,28.44
601301,Woodbine Way Hakin,2023-06-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
601301,Woodbine Way Hakin,2023-06-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
601301,Woodbine Way Hakin,2023-06-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
601301,Woodbine Way Hakin,2023-06-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
601301,Woodbine Way Hakin,2023-06-16T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-16T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-16T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-16T07:50:00.000+00:00,feeder,,L3 Active Power,kW,2.28
601301,Woodbine Way Hakin,2023-06-16T07:50:00.000+00:00,feeder,,L2 Active Power,kW,1.97
601301,Woodbine Way Hakin,2023-06-16T07:50:00.000+00:00,feeder,,L1 Active Power,kW,1.79
601301,Woodbine Way Hakin,2023-06-16T07:50:00.000+00:00,feeder,,N Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-16T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-16T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-16T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-16T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-16T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-16T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-16T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.54
601301,Woodbine Way Hakin,2023-06-16T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.63
601301,Woodbine Way Hakin,2023-06-16T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.53
601301,Woodbine Way Hakin,2023-06-16T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-16T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.9
601301,Woodbine Way Hakin,2023-06-16T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-16T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
601301,Woodbine Way Hakin,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.58
601301,Woodbine Way Hakin,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
601301,Woodbine Way Hakin,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.56
601301,Woodbine Way Hakin,2023-06-16T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
601301,Woodbine Way Hakin,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
601301,Woodbine Way Hakin,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
601301,Woodbine Way Hakin,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
601301,Woodbine Way Hakin,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.77
601301,Woodbine Way Hakin,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.97
601301,Woodbine Way Hakin,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.6
601301,Woodbine Way Hakin,2023-06-16T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
601301,Woodbine Way Hakin,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
601301,Woodbine Way Hakin,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
601301,Woodbine Way Hakin,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.19
601301,Woodbine Way Hakin,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.51
601301,Woodbine Way Hakin,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
601301,Woodbine Way Hakin,2023-06-16T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
601301,Woodbine Way Hakin,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
601301,Woodbine Way Hakin,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
601301,Woodbine Way Hakin,2023-06-16T07:50:00.000+00:00,transformer,,Temperature,C,27.2
601301,Woodbine Way Hakin,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
601301,Woodbine Way Hakin,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
601301,Woodbine Way Hakin,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
601301,Woodbine Way Hakin,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
601301,Woodbine Way Hakin,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
601301,Woodbine Way Hakin,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
601301,Woodbine Way Hakin,2023-06-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
601301,Woodbine Way Hakin,2023-06-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.36
601301,Woodbine Way Hakin,2023-06-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.82
601301,Woodbine Way Hakin,2023-06-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,14.31
601301,Woodbine Way Hakin,2023-06-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,32.4
601301,Woodbine Way Hakin,2023-06-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
601301,Woodbine Way Hakin,2023-06-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
601301,Woodbine Way Hakin,2023-06-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
601301,Woodbine Way Hakin,2023-06-16T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-16T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-16T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-16T07:40:00.000+00:00,feeder,,L3 Active Power,kW,2.25
601301,Woodbine Way Hakin,2023-06-16T07:40:00.000+00:00,feeder,,L2 Active Power,kW,3.13
601301,Woodbine Way Hakin,2023-06-16T07:40:00.000+00:00,feeder,,L1 Active Power,kW,1.78
601301,Woodbine Way Hakin,2023-06-16T07:40:00.000+00:00,feeder,,N Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-16T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-16T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-16T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-16T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-16T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
601301,Woodbine Way Hakin,2023-06-16T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-16T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.53
601301,Woodbine Way Hakin,2023-06-16T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.59
601301,Woodbine Way Hakin,2023-06-16T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.09
601301,Woodbine Way Hakin,2023-06-16T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-16T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-16T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
601301,Woodbine Way Hakin,2023-06-16T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
601301,Woodbine Way Hakin,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
601301,Woodbine Way Hakin,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
601301,Woodbine Way Hakin,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.11
601301,Woodbine Way Hakin,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.58
601301,Woodbine Way Hakin,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.4
601301,Woodbine Way Hakin,2023-06-16T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
601301,Woodbine Way Hakin,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
601301,Woodbine Way Hakin,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
601301,Woodbine Way Hakin,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.69
601301,Woodbine Way Hakin,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.7
601301,Woodbine Way Hakin,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
601301,Woodbine Way Hakin,2023-06-16T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
601301,Woodbine Way Hakin,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
601301,Woodbine Way Hakin,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.52
601301,Woodbine Way Hakin,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
601301,Woodbine Way Hakin,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
601301,Woodbine Way Hakin,2023-06-16T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
601301,Woodbine Way Hakin,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
601301,Woodbine Way Hakin,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-16T07:40:00.000+00:00,transformer,,Temperature,C,27.1
601301,Woodbine Way Hakin,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
601301,Woodbine Way Hakin,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
601301,Woodbine Way Hakin,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
601301,Woodbine Way Hakin,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
601301,Woodbine Way Hakin,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
601301,Woodbine Way Hakin,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
601301,Woodbine Way Hakin,2023-06-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
601301,Woodbine Way Hakin,2023-06-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
601301,Woodbine Way Hakin,2023-06-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.1
601301,Woodbine Way Hakin,2023-06-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.96
601301,Woodbine Way Hakin,2023-06-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,13.77
601301,Woodbine Way Hakin,2023-06-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
601301,Woodbine Way Hakin,2023-06-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
601301,Woodbine Way Hakin,2023-06-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
601301,Woodbine Way Hakin,2023-06-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
601301,Woodbine Way Hakin,2023-06-16T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-16T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-16T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-16T07:30:00.000+00:00,feeder,,L3 Active Power,kW,2.94
601301,Woodbine Way Hakin,2023-06-16T07:30:00.000+00:00,feeder,,L2 Active Power,kW,1.04
601301,Woodbine Way Hakin,2023-06-16T07:30:00.000+00:00,feeder,,L1 Active Power,kW,2.88
601301,Woodbine Way Hakin,2023-06-16T07:30:00.000+00:00,feeder,,N Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-16T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-16T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
601301,Woodbine Way Hakin,2023-06-16T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-16T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-16T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-16T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-16T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.36
601301,Woodbine Way Hakin,2023-06-16T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.94
601301,Woodbine Way Hakin,2023-06-16T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.52
601301,Woodbine Way Hakin,2023-06-16T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-16T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-16T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-16T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
601301,Woodbine Way Hakin,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
601301,Woodbine Way Hakin,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.72
601301,Woodbine Way Hakin,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.4
601301,Woodbine Way Hakin,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.93
601301,Woodbine Way Hakin,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.18
601301,Woodbine Way Hakin,2023-06-16T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.9
601301,Woodbine Way Hakin,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
601301,Woodbine Way Hakin,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
601301,Woodbine Way Hakin,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.2
601301,Woodbine Way Hakin,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
601301,Woodbine Way Hakin,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.3
601301,Woodbine Way Hakin,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.7
601301,Woodbine Way Hakin,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.49
601301,Woodbine Way Hakin,2023-06-16T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
601301,Woodbine Way Hakin,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
601301,Woodbine Way Hakin,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
601301,Woodbine Way Hakin,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.43
601301,Woodbine Way Hakin,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
601301,Woodbine Way Hakin,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
601301,Woodbine Way Hakin,2023-06-16T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-16T07:30:00.000+00:00,transformer,,Temperature,C,26.8
601301,Woodbine Way Hakin,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
601301,Woodbine Way Hakin,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
601301,Woodbine Way Hakin,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
601301,Woodbine Way Hakin,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
601301,Woodbine Way Hakin,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
601301,Woodbine Way Hakin,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
601301,Woodbine Way Hakin,2023-06-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
601301,Woodbine Way Hakin,2023-06-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
601301,Woodbine Way Hakin,2023-06-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.43
601301,Woodbine Way Hakin,2023-06-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.7
601301,Woodbine Way Hakin,2023-06-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,27.94
601301,Woodbine Way Hakin,2023-06-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
601301,Woodbine Way Hakin,2023-06-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
601301,Woodbine Way Hakin,2023-06-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
601301,Woodbine Way Hakin,2023-06-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
601301,Woodbine Way Hakin,2023-06-16T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-16T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-16T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-16T07:20:00.000+00:00,feeder,,L3 Active Power,kW,1.71
601301,Woodbine Way Hakin,2023-06-16T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.94
601301,Woodbine Way Hakin,2023-06-16T07:20:00.000+00:00,feeder,,L1 Active Power,kW,2.09
601301,Woodbine Way Hakin,2023-06-16T07:20:00.000+00:00,feeder,,N Current (RMS),A,7.7
601301,Woodbine Way Hakin,2023-06-16T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-16T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
601301,Woodbine Way Hakin,2023-06-16T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-16T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-16T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
601301,Woodbine Way Hakin,2023-06-16T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
601301,Woodbine Way Hakin,2023-06-16T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.01
601301,Woodbine Way Hakin,2023-06-16T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.9
601301,Woodbine Way Hakin,2023-06-16T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.24
601301,Woodbine Way Hakin,2023-06-16T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
601301,Woodbine Way Hakin,2023-06-16T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-16T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-16T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.2
601301,Woodbine Way Hakin,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
601301,Woodbine Way Hakin,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.74
601301,Woodbine Way Hakin,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.13
601301,Woodbine Way Hakin,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
601301,Woodbine Way Hakin,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.3
601301,Woodbine Way Hakin,2023-06-16T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
601301,Woodbine Way Hakin,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
601301,Woodbine Way Hakin,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.3
601301,Woodbine Way Hakin,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
601301,Woodbine Way Hakin,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
601301,Woodbine Way Hakin,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.87
601301,Woodbine Way Hakin,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.93
601301,Woodbine Way Hakin,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
601301,Woodbine Way Hakin,2023-06-16T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
601301,Woodbine Way Hakin,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
601301,Woodbine Way Hakin,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
601301,Woodbine Way Hakin,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.85
601301,Woodbine Way Hakin,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
601301,Woodbine Way Hakin,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
601301,Woodbine Way Hakin,2023-06-16T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
601301,Woodbine Way Hakin,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
601301,Woodbine Way Hakin,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
601301,Woodbine Way Hakin,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-16T07:20:00.000+00:00,transformer,,Temperature,C,27.0
601301,Woodbine Way Hakin,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
601301,Woodbine Way Hakin,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
601301,Woodbine Way Hakin,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
601301,Woodbine Way Hakin,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
601301,Woodbine Way Hakin,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
601301,Woodbine Way Hakin,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
601301,Woodbine Way Hakin,2023-06-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
601301,Woodbine Way Hakin,2023-06-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
601301,Woodbine Way Hakin,2023-06-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
601301,Woodbine Way Hakin,2023-06-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,20.57
601301,Woodbine Way Hakin,2023-06-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.44
601301,Woodbine Way Hakin,2023-06-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,22.29
601301,Woodbine Way Hakin,2023-06-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
601301,Woodbine Way Hakin,2023-06-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
601301,Woodbine Way Hakin,2023-06-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
601301,Woodbine Way Hakin,2023-06-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
601301,Woodbine Way Hakin,2023-06-16T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-16T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-16T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-16T07:10:00.000+00:00,feeder,,L3 Active Power,kW,1.07
601301,Woodbine Way Hakin,2023-06-16T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.74
601301,Woodbine Way Hakin,2023-06-16T07:10:00.000+00:00,feeder,,L1 Active Power,kW,3.17
601301,Woodbine Way Hakin,2023-06-16T07:10:00.000+00:00,feeder,,N Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-16T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
601301,Woodbine Way Hakin,2023-06-16T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
601301,Woodbine Way Hakin,2023-06-16T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-16T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-16T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.45
601301,Woodbine Way Hakin,2023-06-16T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-16T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.56
601301,Woodbine Way Hakin,2023-06-16T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.77
601301,Woodbine Way Hakin,2023-06-16T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.67
601301,Woodbine Way Hakin,2023-06-16T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.5
601301,Woodbine Way Hakin,2023-06-16T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.2
601301,Woodbine Way Hakin,2023-06-16T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.9
601301,Woodbine Way Hakin,2023-06-16T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.6
601301,Woodbine Way Hakin,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
601301,Woodbine Way Hakin,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
601301,Woodbine Way Hakin,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.56
601301,Woodbine Way Hakin,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
601301,Woodbine Way Hakin,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.84
601301,Woodbine Way Hakin,2023-06-16T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
601301,Woodbine Way Hakin,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
601301,Woodbine Way Hakin,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
601301,Woodbine Way Hakin,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
601301,Woodbine Way Hakin,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.22
601301,Woodbine Way Hakin,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.2
601301,Woodbine Way Hakin,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.7
601301,Woodbine Way Hakin,2023-06-16T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
601301,Woodbine Way Hakin,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
601301,Woodbine Way Hakin,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
601301,Woodbine Way Hakin,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
601301,Woodbine Way Hakin,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.6
601301,Woodbine Way Hakin,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
601301,Woodbine Way Hakin,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
601301,Woodbine Way Hakin,2023-06-16T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
601301,Woodbine Way Hakin,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
601301,Woodbine Way Hakin,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-16T07:10:00.000+00:00,transformer,,Temperature,C,27.0
601301,Woodbine Way Hakin,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
601301,Woodbine Way Hakin,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
601301,Woodbine Way Hakin,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
601301,Woodbine Way Hakin,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
601301,Woodbine Way Hakin,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
601301,Woodbine Way Hakin,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
601301,Woodbine Way Hakin,2023-06-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
601301,Woodbine Way Hakin,2023-06-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
601301,Woodbine Way Hakin,2023-06-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
601301,Woodbine Way Hakin,2023-06-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,22.01
601301,Woodbine Way Hakin,2023-06-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.52
601301,Woodbine Way Hakin,2023-06-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,26.91
601301,Woodbine Way Hakin,2023-06-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
601301,Woodbine Way Hakin,2023-06-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
601301,Woodbine Way Hakin,2023-06-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
601301,Woodbine Way Hakin,2023-06-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
601301,Woodbine Way Hakin,2023-06-16T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-16T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-16T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-16T07:00:00.000+00:00,feeder,,L3 Active Power,kW,1.12
601301,Woodbine Way Hakin,2023-06-16T07:00:00.000+00:00,feeder,,L2 Active Power,kW,1.32
601301,Woodbine Way Hakin,2023-06-16T07:00:00.000+00:00,feeder,,L1 Active Power,kW,10.56
601301,Woodbine Way Hakin,2023-06-16T07:00:00.000+00:00,feeder,,N Current (RMS),A,32.8
601301,Woodbine Way Hakin,2023-06-16T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
601301,Woodbine Way Hakin,2023-06-16T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
601301,Woodbine Way Hakin,2023-06-16T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.0
601301,Woodbine Way Hakin,2023-06-16T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.32
601301,Woodbine Way Hakin,2023-06-16T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.57
601301,Woodbine Way Hakin,2023-06-16T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-16T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.55
601301,Woodbine Way Hakin,2023-06-16T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.25
601301,Woodbine Way Hakin,2023-06-16T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.52
601301,Woodbine Way Hakin,2023-06-16T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-16T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.2
601301,Woodbine Way Hakin,2023-06-16T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
601301,Woodbine Way Hakin,2023-06-16T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.1
601301,Woodbine Way Hakin,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.59
601301,Woodbine Way Hakin,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.51
601301,Woodbine Way Hakin,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.84
601301,Woodbine Way Hakin,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.14
601301,Woodbine Way Hakin,2023-06-16T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
601301,Woodbine Way Hakin,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
601301,Woodbine Way Hakin,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
601301,Woodbine Way Hakin,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
601301,Woodbine Way Hakin,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.91
601301,Woodbine Way Hakin,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.85
601301,Woodbine Way Hakin,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.89
601301,Woodbine Way Hakin,2023-06-16T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
601301,Woodbine Way Hakin,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
601301,Woodbine Way Hakin,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
601301,Woodbine Way Hakin,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.65
601301,Woodbine Way Hakin,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.02
601301,Woodbine Way Hakin,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
601301,Woodbine Way Hakin,2023-06-16T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
601301,Woodbine Way Hakin,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
601301,Woodbine Way Hakin,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-16T07:00:00.000+00:00,transformer,,Temperature,C,26.9
601301,Woodbine Way Hakin,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
601301,Woodbine Way Hakin,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
601301,Woodbine Way Hakin,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
601301,Woodbine Way Hakin,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
601301,Woodbine Way Hakin,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
601301,Woodbine Way Hakin,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
601301,Woodbine Way Hakin,2023-06-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
601301,Woodbine Way Hakin,2023-06-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
601301,Woodbine Way Hakin,2023-06-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.75
601301,Woodbine Way Hakin,2023-06-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,18.28
601301,Woodbine Way Hakin,2023-06-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,28.12
601301,Woodbine Way Hakin,2023-06-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
