Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
601301,Woodbine Way Hakin,2023-06-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
601301,Woodbine Way Hakin,2023-06-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
601301,Woodbine Way Hakin,2023-06-16T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-16T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-16T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
601301,Woodbine Way Hakin,2023-06-16T06:50:00.000+00:00,feeder,,L3 Active Power,kW,6.05
601301,Woodbine Way Hakin,2023-06-16T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.81
601301,Woodbine Way Hakin,2023-06-16T06:50:00.000+00:00,feeder,,L1 Active Power,kW,1.69
601301,Woodbine Way Hakin,2023-06-16T06:50:00.000+00:00,feeder,,N Current (RMS),A,21.8
601301,Woodbine Way Hakin,2023-06-16T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
601301,Woodbine Way Hakin,2023-06-16T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
601301,Woodbine Way Hakin,2023-06-16T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-16T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-16T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-16T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-16T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.19
601301,Woodbine Way Hakin,2023-06-16T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.32
601301,Woodbine Way Hakin,2023-06-16T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.66
601301,Woodbine Way Hakin,2023-06-16T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
601301,Woodbine Way Hakin,2023-06-16T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-16T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-16T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.8
601301,Woodbine Way Hakin,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
601301,Woodbine Way Hakin,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.48
601301,Woodbine Way Hakin,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
601301,Woodbine Way Hakin,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.37
601301,Woodbine Way Hakin,2023-06-16T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
601301,Woodbine Way Hakin,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
601301,Woodbine Way Hakin,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
601301,Woodbine Way Hakin,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
601301,Woodbine Way Hakin,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
601301,Woodbine Way Hakin,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.81
601301,Woodbine Way Hakin,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
601301,Woodbine Way Hakin,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.64
601301,Woodbine Way Hakin,2023-06-16T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
601301,Woodbine Way Hakin,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
601301,Woodbine Way Hakin,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.2
601301,Woodbine Way Hakin,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
601301,Woodbine Way Hakin,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
601301,Woodbine Way Hakin,2023-06-16T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-16T06:50:00.000+00:00,transformer,,Temperature,C,26.8
601301,Woodbine Way Hakin,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
601301,Woodbine Way Hakin,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
601301,Woodbine Way Hakin,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
601301,Woodbine Way Hakin,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
601301,Woodbine Way Hakin,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
601301,Woodbine Way Hakin,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
601301,Woodbine Way Hakin,2023-06-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
601301,Woodbine Way Hakin,2023-06-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
601301,Woodbine Way Hakin,2023-06-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.73
601301,Woodbine Way Hakin,2023-06-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.01
601301,Woodbine Way Hakin,2023-06-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.75
601301,Woodbine Way Hakin,2023-06-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,41.4
601301,Woodbine Way Hakin,2023-06-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
601301,Woodbine Way Hakin,2023-06-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
601301,Woodbine Way Hakin,2023-06-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
601301,Woodbine Way Hakin,2023-06-16T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-16T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-16T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-16T06:40:00.000+00:00,feeder,,L3 Active Power,kW,2.39
601301,Woodbine Way Hakin,2023-06-16T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.9
601301,Woodbine Way Hakin,2023-06-16T06:40:00.000+00:00,feeder,,L1 Active Power,kW,1.87
601301,Woodbine Way Hakin,2023-06-16T06:40:00.000+00:00,feeder,,N Current (RMS),A,7.7
601301,Woodbine Way Hakin,2023-06-16T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-16T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
601301,Woodbine Way Hakin,2023-06-16T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-16T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-16T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
601301,Woodbine Way Hakin,2023-06-16T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-16T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.82
601301,Woodbine Way Hakin,2023-06-16T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.34
601301,Woodbine Way Hakin,2023-06-16T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.52
601301,Woodbine Way Hakin,2023-06-16T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
601301,Woodbine Way Hakin,2023-06-16T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-16T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-16T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.2
601301,Woodbine Way Hakin,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.57
601301,Woodbine Way Hakin,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.56
601301,Woodbine Way Hakin,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.48
601301,Woodbine Way Hakin,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.45
601301,Woodbine Way Hakin,2023-06-16T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
601301,Woodbine Way Hakin,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
601301,Woodbine Way Hakin,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
601301,Woodbine Way Hakin,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
601301,Woodbine Way Hakin,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
601301,Woodbine Way Hakin,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
601301,Woodbine Way Hakin,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.35
601301,Woodbine Way Hakin,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.29
601301,Woodbine Way Hakin,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
601301,Woodbine Way Hakin,2023-06-16T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
601301,Woodbine Way Hakin,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.68
601301,Woodbine Way Hakin,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
601301,Woodbine Way Hakin,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
601301,Woodbine Way Hakin,2023-06-16T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-16T06:40:00.000+00:00,transformer,,Temperature,C,26.8
601301,Woodbine Way Hakin,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
601301,Woodbine Way Hakin,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
601301,Woodbine Way Hakin,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
601301,Woodbine Way Hakin,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
601301,Woodbine Way Hakin,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
601301,Woodbine Way Hakin,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
601301,Woodbine Way Hakin,2023-06-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
601301,Woodbine Way Hakin,2023-06-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.8
601301,Woodbine Way Hakin,2023-06-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.82
601301,Woodbine Way Hakin,2023-06-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.28
601301,Woodbine Way Hakin,2023-06-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
601301,Woodbine Way Hakin,2023-06-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
601301,Woodbine Way Hakin,2023-06-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
601301,Woodbine Way Hakin,2023-06-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
601301,Woodbine Way Hakin,2023-06-16T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-16T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-16T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-16T06:30:00.000+00:00,feeder,,L3 Active Power,kW,1.85
601301,Woodbine Way Hakin,2023-06-16T06:30:00.000+00:00,feeder,,L2 Active Power,kW,1.11
601301,Woodbine Way Hakin,2023-06-16T06:30:00.000+00:00,feeder,,L1 Active Power,kW,2.67
601301,Woodbine Way Hakin,2023-06-16T06:30:00.000+00:00,feeder,,N Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-16T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-16T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
601301,Woodbine Way Hakin,2023-06-16T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-16T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-16T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-16T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-16T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.1
601301,Woodbine Way Hakin,2023-06-16T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.0
601301,Woodbine Way Hakin,2023-06-16T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.65
601301,Woodbine Way Hakin,2023-06-16T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
601301,Woodbine Way Hakin,2023-06-16T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
601301,Woodbine Way Hakin,2023-06-16T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
601301,Woodbine Way Hakin,2023-06-16T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.5
601301,Woodbine Way Hakin,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.83
601301,Woodbine Way Hakin,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.94
601301,Woodbine Way Hakin,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.02
601301,Woodbine Way Hakin,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.05
601301,Woodbine Way Hakin,2023-06-16T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
601301,Woodbine Way Hakin,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.7
601301,Woodbine Way Hakin,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
601301,Woodbine Way Hakin,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
601301,Woodbine Way Hakin,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.69
601301,Woodbine Way Hakin,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.61
601301,Woodbine Way Hakin,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.01
601301,Woodbine Way Hakin,2023-06-16T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
601301,Woodbine Way Hakin,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
601301,Woodbine Way Hakin,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
601301,Woodbine Way Hakin,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.18
601301,Woodbine Way Hakin,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
601301,Woodbine Way Hakin,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
601301,Woodbine Way Hakin,2023-06-16T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
601301,Woodbine Way Hakin,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-16T06:30:00.000+00:00,transformer,,Temperature,C,26.7
601301,Woodbine Way Hakin,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
601301,Woodbine Way Hakin,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
601301,Woodbine Way Hakin,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
601301,Woodbine Way Hakin,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
601301,Woodbine Way Hakin,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
601301,Woodbine Way Hakin,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
601301,Woodbine Way Hakin,2023-06-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
601301,Woodbine Way Hakin,2023-06-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
601301,Woodbine Way Hakin,2023-06-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
601301,Woodbine Way Hakin,2023-06-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.76
601301,Woodbine Way Hakin,2023-06-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.3
601301,Woodbine Way Hakin,2023-06-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.59
601301,Woodbine Way Hakin,2023-06-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
601301,Woodbine Way Hakin,2023-06-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
601301,Woodbine Way Hakin,2023-06-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
601301,Woodbine Way Hakin,2023-06-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
601301,Woodbine Way Hakin,2023-06-16T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-16T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-16T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-16T06:20:00.000+00:00,feeder,,L3 Active Power,kW,1.41
601301,Woodbine Way Hakin,2023-06-16T06:20:00.000+00:00,feeder,,L2 Active Power,kW,1.11
601301,Woodbine Way Hakin,2023-06-16T06:20:00.000+00:00,feeder,,L1 Active Power,kW,1.46
601301,Woodbine Way Hakin,2023-06-16T06:20:00.000+00:00,feeder,,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-16T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
601301,Woodbine Way Hakin,2023-06-16T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
601301,Woodbine Way Hakin,2023-06-16T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
601301,Woodbine Way Hakin,2023-06-16T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-16T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-16T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-16T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.27
601301,Woodbine Way Hakin,2023-06-16T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.57
601301,Woodbine Way Hakin,2023-06-16T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.76
601301,Woodbine Way Hakin,2023-06-16T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
601301,Woodbine Way Hakin,2023-06-16T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-16T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
601301,Woodbine Way Hakin,2023-06-16T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.4
601301,Woodbine Way Hakin,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.32
601301,Woodbine Way Hakin,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.01
601301,Woodbine Way Hakin,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.92
601301,Woodbine Way Hakin,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.89
601301,Woodbine Way Hakin,2023-06-16T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
601301,Woodbine Way Hakin,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
601301,Woodbine Way Hakin,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
601301,Woodbine Way Hakin,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
601301,Woodbine Way Hakin,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.44
601301,Woodbine Way Hakin,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.68
601301,Woodbine Way Hakin,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
601301,Woodbine Way Hakin,2023-06-16T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
601301,Woodbine Way Hakin,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
601301,Woodbine Way Hakin,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
601301,Woodbine Way Hakin,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
601301,Woodbine Way Hakin,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
601301,Woodbine Way Hakin,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.22
601301,Woodbine Way Hakin,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
601301,Woodbine Way Hakin,2023-06-16T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
601301,Woodbine Way Hakin,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
601301,Woodbine Way Hakin,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-16T06:20:00.000+00:00,transformer,,Temperature,C,26.6
601301,Woodbine Way Hakin,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
601301,Woodbine Way Hakin,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
601301,Woodbine Way Hakin,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
601301,Woodbine Way Hakin,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
601301,Woodbine Way Hakin,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
601301,Woodbine Way Hakin,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
601301,Woodbine Way Hakin,2023-06-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
601301,Woodbine Way Hakin,2023-06-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
601301,Woodbine Way Hakin,2023-06-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
601301,Woodbine Way Hakin,2023-06-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.92
601301,Woodbine Way Hakin,2023-06-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.51
601301,Woodbine Way Hakin,2023-06-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.49
601301,Woodbine Way Hakin,2023-06-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,36.9
601301,Woodbine Way Hakin,2023-06-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
601301,Woodbine Way Hakin,2023-06-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
601301,Woodbine Way Hakin,2023-06-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
601301,Woodbine Way Hakin,2023-06-16T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-16T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-16T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-16T06:10:00.000+00:00,feeder,,L3 Active Power,kW,4.94
601301,Woodbine Way Hakin,2023-06-16T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.92
601301,Woodbine Way Hakin,2023-06-16T06:10:00.000+00:00,feeder,,L1 Active Power,kW,1.06
601301,Woodbine Way Hakin,2023-06-16T06:10:00.000+00:00,feeder,,N Current (RMS),A,16.4
601301,Woodbine Way Hakin,2023-06-16T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
601301,Woodbine Way Hakin,2023-06-16T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
601301,Woodbine Way Hakin,2023-06-16T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
601301,Woodbine Way Hakin,2023-06-16T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-16T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-16T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-16T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.65
601301,Woodbine Way Hakin,2023-06-16T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.71
601301,Woodbine Way Hakin,2023-06-16T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.55
601301,Woodbine Way Hakin,2023-06-16T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.7
601301,Woodbine Way Hakin,2023-06-16T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
601301,Woodbine Way Hakin,2023-06-16T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
601301,Woodbine Way Hakin,2023-06-16T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.9
601301,Woodbine Way Hakin,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
601301,Woodbine Way Hakin,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.52
601301,Woodbine Way Hakin,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
601301,Woodbine Way Hakin,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.02
601301,Woodbine Way Hakin,2023-06-16T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
601301,Woodbine Way Hakin,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
601301,Woodbine Way Hakin,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
601301,Woodbine Way Hakin,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.7
601301,Woodbine Way Hakin,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
601301,Woodbine Way Hakin,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
601301,Woodbine Way Hakin,2023-06-16T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
601301,Woodbine Way Hakin,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
601301,Woodbine Way Hakin,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
601301,Woodbine Way Hakin,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
601301,Woodbine Way Hakin,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.3
601301,Woodbine Way Hakin,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
601301,Woodbine Way Hakin,2023-06-16T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
601301,Woodbine Way Hakin,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
601301,Woodbine Way Hakin,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
601301,Woodbine Way Hakin,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-16T06:10:00.000+00:00,transformer,,Temperature,C,26.4
601301,Woodbine Way Hakin,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
601301,Woodbine Way Hakin,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
601301,Woodbine Way Hakin,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
601301,Woodbine Way Hakin,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
601301,Woodbine Way Hakin,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
601301,Woodbine Way Hakin,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
601301,Woodbine Way Hakin,2023-06-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
601301,Woodbine Way Hakin,2023-06-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
601301,Woodbine Way Hakin,2023-06-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.55
601301,Woodbine Way Hakin,2023-06-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.74
601301,Woodbine Way Hakin,2023-06-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.14
601301,Woodbine Way Hakin,2023-06-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
601301,Woodbine Way Hakin,2023-06-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
601301,Woodbine Way Hakin,2023-06-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
601301,Woodbine Way Hakin,2023-06-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
601301,Woodbine Way Hakin,2023-06-16T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-16T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-16T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-16T06:00:00.000+00:00,feeder,,L3 Active Power,kW,1.69
601301,Woodbine Way Hakin,2023-06-16T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.73
601301,Woodbine Way Hakin,2023-06-16T06:00:00.000+00:00,feeder,,L1 Active Power,kW,2.84
601301,Woodbine Way Hakin,2023-06-16T06:00:00.000+00:00,feeder,,N Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-16T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-16T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
601301,Woodbine Way Hakin,2023-06-16T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
601301,Woodbine Way Hakin,2023-06-16T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-16T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-16T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-16T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.63
601301,Woodbine Way Hakin,2023-06-16T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.32
601301,Woodbine Way Hakin,2023-06-16T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.53
601301,Woodbine Way Hakin,2023-06-16T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
601301,Woodbine Way Hakin,2023-06-16T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-16T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-16T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.5
601301,Woodbine Way Hakin,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
601301,Woodbine Way Hakin,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.99
601301,Woodbine Way Hakin,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
601301,Woodbine Way Hakin,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
601301,Woodbine Way Hakin,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.74
601301,Woodbine Way Hakin,2023-06-16T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
601301,Woodbine Way Hakin,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
601301,Woodbine Way Hakin,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
601301,Woodbine Way Hakin,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
601301,Woodbine Way Hakin,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.85
601301,Woodbine Way Hakin,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.52
601301,Woodbine Way Hakin,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.91
601301,Woodbine Way Hakin,2023-06-16T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
601301,Woodbine Way Hakin,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
601301,Woodbine Way Hakin,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
601301,Woodbine Way Hakin,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
601301,Woodbine Way Hakin,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
601301,Woodbine Way Hakin,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
601301,Woodbine Way Hakin,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
601301,Woodbine Way Hakin,2023-06-16T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
601301,Woodbine Way Hakin,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-16T06:00:00.000+00:00,transformer,,Temperature,C,26.4
601301,Woodbine Way Hakin,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
601301,Woodbine Way Hakin,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
601301,Woodbine Way Hakin,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
601301,Woodbine Way Hakin,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
601301,Woodbine Way Hakin,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
601301,Woodbine Way Hakin,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
601301,Woodbine Way Hakin,2023-06-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
601301,Woodbine Way Hakin,2023-06-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
601301,Woodbine Way Hakin,2023-06-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.66
601301,Woodbine Way Hakin,2023-06-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.49
601301,Woodbine Way Hakin,2023-06-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.99
601301,Woodbine Way Hakin,2023-06-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
601301,Woodbine Way Hakin,2023-06-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
601301,Woodbine Way Hakin,2023-06-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
601301,Woodbine Way Hakin,2023-06-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
601301,Woodbine Way Hakin,2023-06-16T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-16T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-16T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-16T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.77
601301,Woodbine Way Hakin,2023-06-16T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.62
601301,Woodbine Way Hakin,2023-06-16T05:50:00.000+00:00,feeder,,L1 Active Power,kW,1.49
601301,Woodbine Way Hakin,2023-06-16T05:50:00.000+00:00,feeder,,N Current (RMS),A,8.0
601301,Woodbine Way Hakin,2023-06-16T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
601301,Woodbine Way Hakin,2023-06-16T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
601301,Woodbine Way Hakin,2023-06-16T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
601301,Woodbine Way Hakin,2023-06-16T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-16T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-16T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
601301,Woodbine Way Hakin,2023-06-16T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.98
601301,Woodbine Way Hakin,2023-06-16T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.09
601301,Woodbine Way Hakin,2023-06-16T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.53
601301,Woodbine Way Hakin,2023-06-16T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,38.9
601301,Woodbine Way Hakin,2023-06-16T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-16T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-16T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.4
601301,Woodbine Way Hakin,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.73
601301,Woodbine Way Hakin,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.72
601301,Woodbine Way Hakin,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.61
601301,Woodbine Way Hakin,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.68
601301,Woodbine Way Hakin,2023-06-16T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
601301,Woodbine Way Hakin,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
601301,Woodbine Way Hakin,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
601301,Woodbine Way Hakin,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
601301,Woodbine Way Hakin,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.94
601301,Woodbine Way Hakin,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.57
601301,Woodbine Way Hakin,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.92
601301,Woodbine Way Hakin,2023-06-16T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
601301,Woodbine Way Hakin,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
601301,Woodbine Way Hakin,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
601301,Woodbine Way Hakin,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
601301,Woodbine Way Hakin,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
601301,Woodbine Way Hakin,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
601301,Woodbine Way Hakin,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.57
601301,Woodbine Way Hakin,2023-06-16T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
601301,Woodbine Way Hakin,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
601301,Woodbine Way Hakin,2023-06-16T05:50:00.000+00:00,transformer,,Temperature,C,26.3
601301,Woodbine Way Hakin,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
601301,Woodbine Way Hakin,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
601301,Woodbine Way Hakin,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
601301,Woodbine Way Hakin,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
601301,Woodbine Way Hakin,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
601301,Woodbine Way Hakin,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
601301,Woodbine Way Hakin,2023-06-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
601301,Woodbine Way Hakin,2023-06-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
601301,Woodbine Way Hakin,2023-06-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
601301,Woodbine Way Hakin,2023-06-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
601301,Woodbine Way Hakin,2023-06-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.33
601301,Woodbine Way Hakin,2023-06-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,30.19
601301,Woodbine Way Hakin,2023-06-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
601301,Woodbine Way Hakin,2023-06-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
601301,Woodbine Way Hakin,2023-06-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
601301,Woodbine Way Hakin,2023-06-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
601301,Woodbine Way Hakin,2023-06-16T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-16T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-16T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-16T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.84
601301,Woodbine Way Hakin,2023-06-16T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.65
601301,Woodbine Way Hakin,2023-06-16T05:40:00.000+00:00,feeder,,L1 Active Power,kW,1.4
601301,Woodbine Way Hakin,2023-06-16T05:40:00.000+00:00,feeder,,N Current (RMS),A,5.1
601301,Woodbine Way Hakin,2023-06-16T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
601301,Woodbine Way Hakin,2023-06-16T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
601301,Woodbine Way Hakin,2023-06-16T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
601301,Woodbine Way Hakin,2023-06-16T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-16T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-16T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-16T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.06
601301,Woodbine Way Hakin,2023-06-16T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.19
601301,Woodbine Way Hakin,2023-06-16T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.6
601301,Woodbine Way Hakin,2023-06-16T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
601301,Woodbine Way Hakin,2023-06-16T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.4
601301,Woodbine Way Hakin,2023-06-16T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-16T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.3
601301,Woodbine Way Hakin,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.74
601301,Woodbine Way Hakin,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.79
601301,Woodbine Way Hakin,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
601301,Woodbine Way Hakin,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.16
601301,Woodbine Way Hakin,2023-06-16T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
601301,Woodbine Way Hakin,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
601301,Woodbine Way Hakin,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
601301,Woodbine Way Hakin,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
601301,Woodbine Way Hakin,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.55
601301,Woodbine Way Hakin,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.35
601301,Woodbine Way Hakin,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.46
601301,Woodbine Way Hakin,2023-06-16T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
601301,Woodbine Way Hakin,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
601301,Woodbine Way Hakin,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
601301,Woodbine Way Hakin,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
601301,Woodbine Way Hakin,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.76
601301,Woodbine Way Hakin,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
601301,Woodbine Way Hakin,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.42
