Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-16T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
601301,Woodbine Way Hakin,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
601301,Woodbine Way Hakin,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.03
601301,Woodbine Way Hakin,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.9
601301,Woodbine Way Hakin,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.7
601301,Woodbine Way Hakin,2023-06-16T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
601301,Woodbine Way Hakin,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
601301,Woodbine Way Hakin,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
601301,Woodbine Way Hakin,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
601301,Woodbine Way Hakin,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
601301,Woodbine Way Hakin,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
601301,Woodbine Way Hakin,2023-06-16T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
601301,Woodbine Way Hakin,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
601301,Woodbine Way Hakin,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-16T04:20:00.000+00:00,transformer,,Temperature,C,26.8
601301,Woodbine Way Hakin,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
601301,Woodbine Way Hakin,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
601301,Woodbine Way Hakin,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
601301,Woodbine Way Hakin,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
601301,Woodbine Way Hakin,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
601301,Woodbine Way Hakin,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
601301,Woodbine Way Hakin,2023-06-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
601301,Woodbine Way Hakin,2023-06-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
601301,Woodbine Way Hakin,2023-06-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.96
601301,Woodbine Way Hakin,2023-06-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.56
601301,Woodbine Way Hakin,2023-06-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.04
601301,Woodbine Way Hakin,2023-06-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,21.9
601301,Woodbine Way Hakin,2023-06-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
601301,Woodbine Way Hakin,2023-06-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
601301,Woodbine Way Hakin,2023-06-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
601301,Woodbine Way Hakin,2023-06-16T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-16T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-16T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-16T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.69
601301,Woodbine Way Hakin,2023-06-16T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.72
601301,Woodbine Way Hakin,2023-06-16T04:10:00.000+00:00,feeder,,L1 Active Power,kW,1.11
601301,Woodbine Way Hakin,2023-06-16T04:10:00.000+00:00,feeder,,N Current (RMS),A,3.5
601301,Woodbine Way Hakin,2023-06-16T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
601301,Woodbine Way Hakin,2023-06-16T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
601301,Woodbine Way Hakin,2023-06-16T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
601301,Woodbine Way Hakin,2023-06-16T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-16T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
601301,Woodbine Way Hakin,2023-06-16T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-16T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.42
601301,Woodbine Way Hakin,2023-06-16T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.29
601301,Woodbine Way Hakin,2023-06-16T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.01
601301,Woodbine Way Hakin,2023-06-16T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-16T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-16T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
601301,Woodbine Way Hakin,2023-06-16T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-16T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
601301,Woodbine Way Hakin,2023-06-16T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-16T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
601301,Woodbine Way Hakin,2023-06-16T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.95
601301,Woodbine Way Hakin,2023-06-16T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.45
601301,Woodbine Way Hakin,2023-06-16T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.81
601301,Woodbine Way Hakin,2023-06-16T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
601301,Woodbine Way Hakin,2023-06-16T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-16T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-16T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
601301,Woodbine Way Hakin,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
601301,Woodbine Way Hakin,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.4
601301,Woodbine Way Hakin,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.7
601301,Woodbine Way Hakin,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.55
601301,Woodbine Way Hakin,2023-06-16T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
601301,Woodbine Way Hakin,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
601301,Woodbine Way Hakin,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
601301,Woodbine Way Hakin,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
601301,Woodbine Way Hakin,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
601301,Woodbine Way Hakin,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.77
601301,Woodbine Way Hakin,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
601301,Woodbine Way Hakin,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
601301,Woodbine Way Hakin,2023-06-16T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
601301,Woodbine Way Hakin,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-16T04:10:00.000+00:00,transformer,,Temperature,C,26.9
601301,Woodbine Way Hakin,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
601301,Woodbine Way Hakin,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
601301,Woodbine Way Hakin,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
601301,Woodbine Way Hakin,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
601301,Woodbine Way Hakin,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
601301,Woodbine Way Hakin,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
601301,Woodbine Way Hakin,2023-06-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
601301,Woodbine Way Hakin,2023-06-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
601301,Woodbine Way Hakin,2023-06-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.24
601301,Woodbine Way Hakin,2023-06-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.95
601301,Woodbine Way Hakin,2023-06-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.23
601301,Woodbine Way Hakin,2023-06-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,22.7
601301,Woodbine Way Hakin,2023-06-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
601301,Woodbine Way Hakin,2023-06-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
601301,Woodbine Way Hakin,2023-06-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
601301,Woodbine Way Hakin,2023-06-16T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-16T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-16T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-16T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.8
601301,Woodbine Way Hakin,2023-06-16T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.72
601301,Woodbine Way Hakin,2023-06-16T04:00:00.000+00:00,feeder,,L1 Active Power,kW,1.08
601301,Woodbine Way Hakin,2023-06-16T04:00:00.000+00:00,feeder,,N Current (RMS),A,3.4
601301,Woodbine Way Hakin,2023-06-16T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
601301,Woodbine Way Hakin,2023-06-16T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
601301,Woodbine Way Hakin,2023-06-16T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
601301,Woodbine Way Hakin,2023-06-16T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-16T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-16T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
601301,Woodbine Way Hakin,2023-06-16T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.29
601301,Woodbine Way Hakin,2023-06-16T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.18
601301,Woodbine Way Hakin,2023-06-16T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.19
601301,Woodbine Way Hakin,2023-06-16T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-16T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-16T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-16T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
601301,Woodbine Way Hakin,2023-06-16T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
601301,Woodbine Way Hakin,2023-06-16T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-16T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-16T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
601301,Woodbine Way Hakin,2023-06-16T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
601301,Woodbine Way Hakin,2023-06-16T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.69
601301,Woodbine Way Hakin,2023-06-16T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-16T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-16T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-16T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
601301,Woodbine Way Hakin,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.04
601301,Woodbine Way Hakin,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
601301,Woodbine Way Hakin,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
601301,Woodbine Way Hakin,2023-06-16T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
601301,Woodbine Way Hakin,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
601301,Woodbine Way Hakin,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.51
601301,Woodbine Way Hakin,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
601301,Woodbine Way Hakin,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
601301,Woodbine Way Hakin,2023-06-16T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
601301,Woodbine Way Hakin,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
601301,Woodbine Way Hakin,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
601301,Woodbine Way Hakin,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-16T04:00:00.000+00:00,transformer,,Temperature,C,26.9
601301,Woodbine Way Hakin,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
601301,Woodbine Way Hakin,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
601301,Woodbine Way Hakin,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
601301,Woodbine Way Hakin,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
601301,Woodbine Way Hakin,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
601301,Woodbine Way Hakin,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
601301,Woodbine Way Hakin,2023-06-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
601301,Woodbine Way Hakin,2023-06-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.95
601301,Woodbine Way Hakin,2023-06-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.97
601301,Woodbine Way Hakin,2023-06-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.85
601301,Woodbine Way Hakin,2023-06-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,20.9
601301,Woodbine Way Hakin,2023-06-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
601301,Woodbine Way Hakin,2023-06-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
601301,Woodbine Way Hakin,2023-06-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
601301,Woodbine Way Hakin,2023-06-16T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-16T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-16T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-16T03:50:00.000+00:00,feeder,,L3 Active Power,kW,1.06
601301,Woodbine Way Hakin,2023-06-16T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.66
601301,Woodbine Way Hakin,2023-06-16T03:50:00.000+00:00,feeder,,L1 Active Power,kW,1.28
601301,Woodbine Way Hakin,2023-06-16T03:50:00.000+00:00,feeder,,N Current (RMS),A,3.5
601301,Woodbine Way Hakin,2023-06-16T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
601301,Woodbine Way Hakin,2023-06-16T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
601301,Woodbine Way Hakin,2023-06-16T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
601301,Woodbine Way Hakin,2023-06-16T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-16T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-16T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-16T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.36
601301,Woodbine Way Hakin,2023-06-16T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.54
601301,Woodbine Way Hakin,2023-06-16T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.76
601301,Woodbine Way Hakin,2023-06-16T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-16T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-16T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-16T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-16T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
601301,Woodbine Way Hakin,2023-06-16T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
601301,Woodbine Way Hakin,2023-06-16T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
601301,Woodbine Way Hakin,2023-06-16T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.15
601301,Woodbine Way Hakin,2023-06-16T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.58
601301,Woodbine Way Hakin,2023-06-16T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.81
601301,Woodbine Way Hakin,2023-06-16T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-16T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-16T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-16T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
601301,Woodbine Way Hakin,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.55
601301,Woodbine Way Hakin,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.14
601301,Woodbine Way Hakin,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
601301,Woodbine Way Hakin,2023-06-16T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
601301,Woodbine Way Hakin,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
601301,Woodbine Way Hakin,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
601301,Woodbine Way Hakin,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
601301,Woodbine Way Hakin,2023-06-16T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
601301,Woodbine Way Hakin,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
601301,Woodbine Way Hakin,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-16T03:50:00.000+00:00,transformer,,Temperature,C,27.0
601301,Woodbine Way Hakin,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
601301,Woodbine Way Hakin,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
601301,Woodbine Way Hakin,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
601301,Woodbine Way Hakin,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
601301,Woodbine Way Hakin,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
601301,Woodbine Way Hakin,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
601301,Woodbine Way Hakin,2023-06-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
601301,Woodbine Way Hakin,2023-06-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
601301,Woodbine Way Hakin,2023-06-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
601301,Woodbine Way Hakin,2023-06-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.71
601301,Woodbine Way Hakin,2023-06-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.8
601301,Woodbine Way Hakin,2023-06-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.84
601301,Woodbine Way Hakin,2023-06-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,22.1
601301,Woodbine Way Hakin,2023-06-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
601301,Woodbine Way Hakin,2023-06-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
601301,Woodbine Way Hakin,2023-06-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
601301,Woodbine Way Hakin,2023-06-16T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-16T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-16T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-16T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.81
601301,Woodbine Way Hakin,2023-06-16T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.72
601301,Woodbine Way Hakin,2023-06-16T03:40:00.000+00:00,feeder,,L1 Active Power,kW,1.28
601301,Woodbine Way Hakin,2023-06-16T03:40:00.000+00:00,feeder,,N Current (RMS),A,3.9
601301,Woodbine Way Hakin,2023-06-16T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
601301,Woodbine Way Hakin,2023-06-16T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
601301,Woodbine Way Hakin,2023-06-16T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
601301,Woodbine Way Hakin,2023-06-16T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-16T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-16T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-16T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.39
601301,Woodbine Way Hakin,2023-06-16T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.94
601301,Woodbine Way Hakin,2023-06-16T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.67
601301,Woodbine Way Hakin,2023-06-16T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-16T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-16T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-16T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-16T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
601301,Woodbine Way Hakin,2023-06-16T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
601301,Woodbine Way Hakin,2023-06-16T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
601301,Woodbine Way Hakin,2023-06-16T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.42
601301,Woodbine Way Hakin,2023-06-16T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
601301,Woodbine Way Hakin,2023-06-16T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.6
601301,Woodbine Way Hakin,2023-06-16T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
601301,Woodbine Way Hakin,2023-06-16T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-16T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-16T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
601301,Woodbine Way Hakin,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
601301,Woodbine Way Hakin,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.36
601301,Woodbine Way Hakin,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.63
601301,Woodbine Way Hakin,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.08
601301,Woodbine Way Hakin,2023-06-16T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
601301,Woodbine Way Hakin,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
601301,Woodbine Way Hakin,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
601301,Woodbine Way Hakin,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.83
601301,Woodbine Way Hakin,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
601301,Woodbine Way Hakin,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
601301,Woodbine Way Hakin,2023-06-16T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
601301,Woodbine Way Hakin,2023-06-16T03:40:00.000+00:00,transformer,,Temperature,C,27.1
601301,Woodbine Way Hakin,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
601301,Woodbine Way Hakin,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
601301,Woodbine Way Hakin,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
601301,Woodbine Way Hakin,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
601301,Woodbine Way Hakin,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
601301,Woodbine Way Hakin,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
601301,Woodbine Way Hakin,2023-06-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
601301,Woodbine Way Hakin,2023-06-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
601301,Woodbine Way Hakin,2023-06-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
601301,Woodbine Way Hakin,2023-06-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.81
601301,Woodbine Way Hakin,2023-06-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.37
601301,Woodbine Way Hakin,2023-06-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.22
601301,Woodbine Way Hakin,2023-06-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,22.1
601301,Woodbine Way Hakin,2023-06-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
601301,Woodbine Way Hakin,2023-06-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
601301,Woodbine Way Hakin,2023-06-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
601301,Woodbine Way Hakin,2023-06-16T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-16T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-16T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-16T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.65
601301,Woodbine Way Hakin,2023-06-16T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.66
601301,Woodbine Way Hakin,2023-06-16T03:30:00.000+00:00,feeder,,L1 Active Power,kW,1.14
601301,Woodbine Way Hakin,2023-06-16T03:30:00.000+00:00,feeder,,N Current (RMS),A,3.8
601301,Woodbine Way Hakin,2023-06-16T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
601301,Woodbine Way Hakin,2023-06-16T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
601301,Woodbine Way Hakin,2023-06-16T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
601301,Woodbine Way Hakin,2023-06-16T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-16T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-16T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-16T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.15
601301,Woodbine Way Hakin,2023-06-16T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.73
601301,Woodbine Way Hakin,2023-06-16T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.64
601301,Woodbine Way Hakin,2023-06-16T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-16T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-16T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
601301,Woodbine Way Hakin,2023-06-16T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
601301,Woodbine Way Hakin,2023-06-16T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-16T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-16T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-16T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.24
601301,Woodbine Way Hakin,2023-06-16T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
601301,Woodbine Way Hakin,2023-06-16T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.81
601301,Woodbine Way Hakin,2023-06-16T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-16T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-16T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-16T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
601301,Woodbine Way Hakin,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
601301,Woodbine Way Hakin,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.55
601301,Woodbine Way Hakin,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
601301,Woodbine Way Hakin,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
601301,Woodbine Way Hakin,2023-06-16T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
601301,Woodbine Way Hakin,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.7
601301,Woodbine Way Hakin,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
601301,Woodbine Way Hakin,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
601301,Woodbine Way Hakin,2023-06-16T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
601301,Woodbine Way Hakin,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-16T03:30:00.000+00:00,transformer,,Temperature,C,27.2
601301,Woodbine Way Hakin,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
601301,Woodbine Way Hakin,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
601301,Woodbine Way Hakin,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
601301,Woodbine Way Hakin,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
601301,Woodbine Way Hakin,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
601301,Woodbine Way Hakin,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
601301,Woodbine Way Hakin,2023-06-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
601301,Woodbine Way Hakin,2023-06-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
601301,Woodbine Way Hakin,2023-06-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.3
601301,Woodbine Way Hakin,2023-06-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.33
601301,Woodbine Way Hakin,2023-06-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.85
601301,Woodbine Way Hakin,2023-06-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,22.6
601301,Woodbine Way Hakin,2023-06-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
601301,Woodbine Way Hakin,2023-06-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
601301,Woodbine Way Hakin,2023-06-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
601301,Woodbine Way Hakin,2023-06-16T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-16T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-16T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-16T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.75
601301,Woodbine Way Hakin,2023-06-16T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.82
601301,Woodbine Way Hakin,2023-06-16T03:20:00.000+00:00,feeder,,L1 Active Power,kW,1.08
601301,Woodbine Way Hakin,2023-06-16T03:20:00.000+00:00,feeder,,N Current (RMS),A,3.3
601301,Woodbine Way Hakin,2023-06-16T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
601301,Woodbine Way Hakin,2023-06-16T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
601301,Woodbine Way Hakin,2023-06-16T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
601301,Woodbine Way Hakin,2023-06-16T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-16T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-16T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-16T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.34
601301,Woodbine Way Hakin,2023-06-16T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.01
601301,Woodbine Way Hakin,2023-06-16T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.55
601301,Woodbine Way Hakin,2023-06-16T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-16T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-16T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-16T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-16T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-16T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-16T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
601301,Woodbine Way Hakin,2023-06-16T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
601301,Woodbine Way Hakin,2023-06-16T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
601301,Woodbine Way Hakin,2023-06-16T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.26
601301,Woodbine Way Hakin,2023-06-16T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-16T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-16T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-16T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
601301,Woodbine Way Hakin,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
601301,Woodbine Way Hakin,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.27
601301,Woodbine Way Hakin,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
601301,Woodbine Way Hakin,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.27
601301,Woodbine Way Hakin,2023-06-16T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.64
601301,Woodbine Way Hakin,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
601301,Woodbine Way Hakin,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
601301,Woodbine Way Hakin,2023-06-16T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
601301,Woodbine Way Hakin,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
601301,Woodbine Way Hakin,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-16T03:20:00.000+00:00,transformer,,Temperature,C,27.2
601301,Woodbine Way Hakin,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
601301,Woodbine Way Hakin,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
601301,Woodbine Way Hakin,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
601301,Woodbine Way Hakin,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
601301,Woodbine Way Hakin,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
601301,Woodbine Way Hakin,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
601301,Woodbine Way Hakin,2023-06-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
601301,Woodbine Way Hakin,2023-06-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.47
601301,Woodbine Way Hakin,2023-06-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.12
601301,Woodbine Way Hakin,2023-06-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.48
601301,Woodbine Way Hakin,2023-06-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,21.5
601301,Woodbine Way Hakin,2023-06-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
601301,Woodbine Way Hakin,2023-06-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
601301,Woodbine Way Hakin,2023-06-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
601301,Woodbine Way Hakin,2023-06-16T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-16T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-16T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-16T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.68
601301,Woodbine Way Hakin,2023-06-16T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.79
601301,Woodbine Way Hakin,2023-06-16T03:10:00.000+00:00,feeder,,L1 Active Power,kW,1.27
601301,Woodbine Way Hakin,2023-06-16T03:10:00.000+00:00,feeder,,N Current (RMS),A,3.7
601301,Woodbine Way Hakin,2023-06-16T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
601301,Woodbine Way Hakin,2023-06-16T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
601301,Woodbine Way Hakin,2023-06-16T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
601301,Woodbine Way Hakin,2023-06-16T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.33
601301,Woodbine Way Hakin,2023-06-16T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
601301,Woodbine Way Hakin,2023-06-16T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-16T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.06
601301,Woodbine Way Hakin,2023-06-16T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.15
601301,Woodbine Way Hakin,2023-06-16T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.81
601301,Woodbine Way Hakin,2023-06-16T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-16T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-16T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-16T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
601301,Woodbine Way Hakin,2023-06-16T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-16T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-16T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.66
601301,Woodbine Way Hakin,2023-06-16T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.29
601301,Woodbine Way Hakin,2023-06-16T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.45
601301,Woodbine Way Hakin,2023-06-16T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.05
601301,Woodbine Way Hakin,2023-06-16T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-16T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-16T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-16T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
601301,Woodbine Way Hakin,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
601301,Woodbine Way Hakin,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.01
601301,Woodbine Way Hakin,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
601301,Woodbine Way Hakin,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.36
601301,Woodbine Way Hakin,2023-06-16T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
601301,Woodbine Way Hakin,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
601301,Woodbine Way Hakin,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
601301,Woodbine Way Hakin,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
601301,Woodbine Way Hakin,2023-06-16T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
601301,Woodbine Way Hakin,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
601301,Woodbine Way Hakin,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-16T03:10:00.000+00:00,transformer,,Temperature,C,27.3
601301,Woodbine Way Hakin,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
601301,Woodbine Way Hakin,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
601301,Woodbine Way Hakin,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
601301,Woodbine Way Hakin,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
601301,Woodbine Way Hakin,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
601301,Woodbine Way Hakin,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
601301,Woodbine Way Hakin,2023-06-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
601301,Woodbine Way Hakin,2023-06-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
601301,Woodbine Way Hakin,2023-06-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.67
601301,Woodbine Way Hakin,2023-06-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.3
601301,Woodbine Way Hakin,2023-06-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.87
601301,Woodbine Way Hakin,2023-06-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,21.0
601301,Woodbine Way Hakin,2023-06-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
601301,Woodbine Way Hakin,2023-06-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
601301,Woodbine Way Hakin,2023-06-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
601301,Woodbine Way Hakin,2023-06-16T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-16T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-16T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-16T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.67
601301,Woodbine Way Hakin,2023-06-16T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.81
601301,Woodbine Way Hakin,2023-06-16T03:00:00.000+00:00,feeder,,L1 Active Power,kW,1.17
601301,Woodbine Way Hakin,2023-06-16T03:00:00.000+00:00,feeder,,N Current (RMS),A,3.6
601301,Woodbine Way Hakin,2023-06-16T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
601301,Woodbine Way Hakin,2023-06-16T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
601301,Woodbine Way Hakin,2023-06-16T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
601301,Woodbine Way Hakin,2023-06-16T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-16T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
