Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-16T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-16T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.55
601301,Woodbine Way Hakin,2023-06-16T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.1
601301,Woodbine Way Hakin,2023-06-16T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.99
601301,Woodbine Way Hakin,2023-06-16T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-16T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-16T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-16T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.5
601301,Woodbine Way Hakin,2023-06-16T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
601301,Woodbine Way Hakin,2023-06-16T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-16T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.67
601301,Woodbine Way Hakin,2023-06-16T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
601301,Woodbine Way Hakin,2023-06-16T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.48
601301,Woodbine Way Hakin,2023-06-16T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.1
601301,Woodbine Way Hakin,2023-06-16T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-16T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-16T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-16T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
601301,Woodbine Way Hakin,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
601301,Woodbine Way Hakin,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
601301,Woodbine Way Hakin,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.4
601301,Woodbine Way Hakin,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
601301,Woodbine Way Hakin,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
601301,Woodbine Way Hakin,2023-06-16T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
601301,Woodbine Way Hakin,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.64
601301,Woodbine Way Hakin,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
601301,Woodbine Way Hakin,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
601301,Woodbine Way Hakin,2023-06-16T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
601301,Woodbine Way Hakin,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
601301,Woodbine Way Hakin,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-16T03:00:00.000+00:00,transformer,,Temperature,C,27.4
601301,Woodbine Way Hakin,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
601301,Woodbine Way Hakin,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
601301,Woodbine Way Hakin,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
601301,Woodbine Way Hakin,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
601301,Woodbine Way Hakin,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
601301,Woodbine Way Hakin,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
601301,Woodbine Way Hakin,2023-06-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
601301,Woodbine Way Hakin,2023-06-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
601301,Woodbine Way Hakin,2023-06-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
601301,Woodbine Way Hakin,2023-06-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.5
601301,Woodbine Way Hakin,2023-06-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.58
601301,Woodbine Way Hakin,2023-06-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.79
601301,Woodbine Way Hakin,2023-06-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,22.2
601301,Woodbine Way Hakin,2023-06-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
601301,Woodbine Way Hakin,2023-06-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
601301,Woodbine Way Hakin,2023-06-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
601301,Woodbine Way Hakin,2023-06-16T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-16T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-16T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-16T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.8
601301,Woodbine Way Hakin,2023-06-16T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.67
601301,Woodbine Way Hakin,2023-06-16T02:50:00.000+00:00,feeder,,L1 Active Power,kW,1.42
601301,Woodbine Way Hakin,2023-06-16T02:50:00.000+00:00,feeder,,N Current (RMS),A,4.4
601301,Woodbine Way Hakin,2023-06-16T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
601301,Woodbine Way Hakin,2023-06-16T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
601301,Woodbine Way Hakin,2023-06-16T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
601301,Woodbine Way Hakin,2023-06-16T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-16T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-16T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-16T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.25
601301,Woodbine Way Hakin,2023-06-16T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.05
601301,Woodbine Way Hakin,2023-06-16T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.72
601301,Woodbine Way Hakin,2023-06-16T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-16T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-16T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-16T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
601301,Woodbine Way Hakin,2023-06-16T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-16T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-16T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.55
601301,Woodbine Way Hakin,2023-06-16T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.36
601301,Woodbine Way Hakin,2023-06-16T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.33
601301,Woodbine Way Hakin,2023-06-16T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.78
601301,Woodbine Way Hakin,2023-06-16T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
601301,Woodbine Way Hakin,2023-06-16T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-16T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-16T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
601301,Woodbine Way Hakin,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
601301,Woodbine Way Hakin,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.97
601301,Woodbine Way Hakin,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
601301,Woodbine Way Hakin,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
601301,Woodbine Way Hakin,2023-06-16T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
601301,Woodbine Way Hakin,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
601301,Woodbine Way Hakin,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
601301,Woodbine Way Hakin,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.67
601301,Woodbine Way Hakin,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
601301,Woodbine Way Hakin,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
601301,Woodbine Way Hakin,2023-06-16T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
601301,Woodbine Way Hakin,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
601301,Woodbine Way Hakin,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-16T02:50:00.000+00:00,transformer,,Temperature,C,27.5
601301,Woodbine Way Hakin,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
601301,Woodbine Way Hakin,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
601301,Woodbine Way Hakin,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
601301,Woodbine Way Hakin,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
601301,Woodbine Way Hakin,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
601301,Woodbine Way Hakin,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
601301,Woodbine Way Hakin,2023-06-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
601301,Woodbine Way Hakin,2023-06-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
601301,Woodbine Way Hakin,2023-06-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.05
601301,Woodbine Way Hakin,2023-06-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.17
601301,Woodbine Way Hakin,2023-06-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.55
601301,Woodbine Way Hakin,2023-06-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,22.3
601301,Woodbine Way Hakin,2023-06-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
601301,Woodbine Way Hakin,2023-06-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
601301,Woodbine Way Hakin,2023-06-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
601301,Woodbine Way Hakin,2023-06-16T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-16T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-16T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-16T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.82
601301,Woodbine Way Hakin,2023-06-16T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.77
601301,Woodbine Way Hakin,2023-06-16T02:40:00.000+00:00,feeder,,L1 Active Power,kW,1.94
601301,Woodbine Way Hakin,2023-06-16T02:40:00.000+00:00,feeder,,N Current (RMS),A,6.1
601301,Woodbine Way Hakin,2023-06-16T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
601301,Woodbine Way Hakin,2023-06-16T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
601301,Woodbine Way Hakin,2023-06-16T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-16T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-16T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-16T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-16T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.29
601301,Woodbine Way Hakin,2023-06-16T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.07
601301,Woodbine Way Hakin,2023-06-16T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.09
601301,Woodbine Way Hakin,2023-06-16T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-16T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-16T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-16T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
601301,Woodbine Way Hakin,2023-06-16T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-16T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-16T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-16T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.38
601301,Woodbine Way Hakin,2023-06-16T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.29
601301,Woodbine Way Hakin,2023-06-16T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.94
601301,Woodbine Way Hakin,2023-06-16T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-16T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-16T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-16T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
601301,Woodbine Way Hakin,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
601301,Woodbine Way Hakin,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
601301,Woodbine Way Hakin,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.26
601301,Woodbine Way Hakin,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.6
601301,Woodbine Way Hakin,2023-06-16T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
601301,Woodbine Way Hakin,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.76
601301,Woodbine Way Hakin,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
601301,Woodbine Way Hakin,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
601301,Woodbine Way Hakin,2023-06-16T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
601301,Woodbine Way Hakin,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-16T02:40:00.000+00:00,transformer,,Temperature,C,27.5
601301,Woodbine Way Hakin,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
601301,Woodbine Way Hakin,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
601301,Woodbine Way Hakin,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
601301,Woodbine Way Hakin,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
601301,Woodbine Way Hakin,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
601301,Woodbine Way Hakin,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
601301,Woodbine Way Hakin,2023-06-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
601301,Woodbine Way Hakin,2023-06-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.54
601301,Woodbine Way Hakin,2023-06-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.29
601301,Woodbine Way Hakin,2023-06-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.28
601301,Woodbine Way Hakin,2023-06-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,24.2
601301,Woodbine Way Hakin,2023-06-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
601301,Woodbine Way Hakin,2023-06-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
601301,Woodbine Way Hakin,2023-06-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
601301,Woodbine Way Hakin,2023-06-16T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-16T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-16T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-16T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.97
601301,Woodbine Way Hakin,2023-06-16T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.79
601301,Woodbine Way Hakin,2023-06-16T02:30:00.000+00:00,feeder,,L1 Active Power,kW,1.41
601301,Woodbine Way Hakin,2023-06-16T02:30:00.000+00:00,feeder,,N Current (RMS),A,4.5
601301,Woodbine Way Hakin,2023-06-16T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
601301,Woodbine Way Hakin,2023-06-16T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
601301,Woodbine Way Hakin,2023-06-16T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
601301,Woodbine Way Hakin,2023-06-16T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-16T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-16T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-16T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.24
601301,Woodbine Way Hakin,2023-06-16T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.99
601301,Woodbine Way Hakin,2023-06-16T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.29
601301,Woodbine Way Hakin,2023-06-16T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-16T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-16T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-16T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
601301,Woodbine Way Hakin,2023-06-16T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
601301,Woodbine Way Hakin,2023-06-16T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-16T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-16T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.2
601301,Woodbine Way Hakin,2023-06-16T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
601301,Woodbine Way Hakin,2023-06-16T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.65
601301,Woodbine Way Hakin,2023-06-16T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-16T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-16T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-16T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
601301,Woodbine Way Hakin,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
601301,Woodbine Way Hakin,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.07
601301,Woodbine Way Hakin,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
601301,Woodbine Way Hakin,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
601301,Woodbine Way Hakin,2023-06-16T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
601301,Woodbine Way Hakin,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
601301,Woodbine Way Hakin,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
601301,Woodbine Way Hakin,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
601301,Woodbine Way Hakin,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
601301,Woodbine Way Hakin,2023-06-16T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
601301,Woodbine Way Hakin,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
601301,Woodbine Way Hakin,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-16T02:30:00.000+00:00,transformer,,Temperature,C,27.6
601301,Woodbine Way Hakin,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
601301,Woodbine Way Hakin,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
601301,Woodbine Way Hakin,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
601301,Woodbine Way Hakin,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
601301,Woodbine Way Hakin,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
601301,Woodbine Way Hakin,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
601301,Woodbine Way Hakin,2023-06-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
601301,Woodbine Way Hakin,2023-06-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.09
601301,Woodbine Way Hakin,2023-06-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.87
601301,Woodbine Way Hakin,2023-06-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.58
601301,Woodbine Way Hakin,2023-06-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,22.6
601301,Woodbine Way Hakin,2023-06-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
601301,Woodbine Way Hakin,2023-06-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
601301,Woodbine Way Hakin,2023-06-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
601301,Woodbine Way Hakin,2023-06-16T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-16T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-16T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-16T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.75
601301,Woodbine Way Hakin,2023-06-16T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.89
601301,Woodbine Way Hakin,2023-06-16T02:20:00.000+00:00,feeder,,L1 Active Power,kW,1.12
601301,Woodbine Way Hakin,2023-06-16T02:20:00.000+00:00,feeder,,N Current (RMS),A,3.7
601301,Woodbine Way Hakin,2023-06-16T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
601301,Woodbine Way Hakin,2023-06-16T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
601301,Woodbine Way Hakin,2023-06-16T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
601301,Woodbine Way Hakin,2023-06-16T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-16T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.54
601301,Woodbine Way Hakin,2023-06-16T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
601301,Woodbine Way Hakin,2023-06-16T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.46
601301,Woodbine Way Hakin,2023-06-16T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.35
601301,Woodbine Way Hakin,2023-06-16T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.29
601301,Woodbine Way Hakin,2023-06-16T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-16T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-16T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-16T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
601301,Woodbine Way Hakin,2023-06-16T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-16T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-16T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
601301,Woodbine Way Hakin,2023-06-16T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.05
601301,Woodbine Way Hakin,2023-06-16T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
601301,Woodbine Way Hakin,2023-06-16T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.06
601301,Woodbine Way Hakin,2023-06-16T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-16T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-16T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-16T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
601301,Woodbine Way Hakin,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
601301,Woodbine Way Hakin,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.46
601301,Woodbine Way Hakin,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
601301,Woodbine Way Hakin,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.23
601301,Woodbine Way Hakin,2023-06-16T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
601301,Woodbine Way Hakin,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
601301,Woodbine Way Hakin,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
601301,Woodbine Way Hakin,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
601301,Woodbine Way Hakin,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
601301,Woodbine Way Hakin,2023-06-16T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
601301,Woodbine Way Hakin,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
601301,Woodbine Way Hakin,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-16T02:20:00.000+00:00,transformer,,Temperature,C,27.6
601301,Woodbine Way Hakin,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
601301,Woodbine Way Hakin,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
601301,Woodbine Way Hakin,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
601301,Woodbine Way Hakin,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
601301,Woodbine Way Hakin,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
601301,Woodbine Way Hakin,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
601301,Woodbine Way Hakin,2023-06-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
601301,Woodbine Way Hakin,2023-06-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
601301,Woodbine Way Hakin,2023-06-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.07
601301,Woodbine Way Hakin,2023-06-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.13
601301,Woodbine Way Hakin,2023-06-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.39
601301,Woodbine Way Hakin,2023-06-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,22.4
601301,Woodbine Way Hakin,2023-06-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
601301,Woodbine Way Hakin,2023-06-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
601301,Woodbine Way Hakin,2023-06-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
601301,Woodbine Way Hakin,2023-06-16T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-16T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-16T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-16T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.72
601301,Woodbine Way Hakin,2023-06-16T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.91
601301,Woodbine Way Hakin,2023-06-16T02:10:00.000+00:00,feeder,,L1 Active Power,kW,1.06
601301,Woodbine Way Hakin,2023-06-16T02:10:00.000+00:00,feeder,,N Current (RMS),A,3.7
601301,Woodbine Way Hakin,2023-06-16T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
601301,Woodbine Way Hakin,2023-06-16T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
601301,Woodbine Way Hakin,2023-06-16T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
601301,Woodbine Way Hakin,2023-06-16T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-16T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-16T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
601301,Woodbine Way Hakin,2023-06-16T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.53
601301,Woodbine Way Hakin,2023-06-16T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.02
601301,Woodbine Way Hakin,2023-06-16T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.29
601301,Woodbine Way Hakin,2023-06-16T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
601301,Woodbine Way Hakin,2023-06-16T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-16T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-16T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
601301,Woodbine Way Hakin,2023-06-16T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-16T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-16T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
601301,Woodbine Way Hakin,2023-06-16T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.08
601301,Woodbine Way Hakin,2023-06-16T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
601301,Woodbine Way Hakin,2023-06-16T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.13
601301,Woodbine Way Hakin,2023-06-16T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-16T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-16T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-16T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
601301,Woodbine Way Hakin,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
601301,Woodbine Way Hakin,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.19
601301,Woodbine Way Hakin,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.32
601301,Woodbine Way Hakin,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
601301,Woodbine Way Hakin,2023-06-16T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
601301,Woodbine Way Hakin,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
601301,Woodbine Way Hakin,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
601301,Woodbine Way Hakin,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
601301,Woodbine Way Hakin,2023-06-16T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
601301,Woodbine Way Hakin,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
601301,Woodbine Way Hakin,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-16T02:10:00.000+00:00,transformer,,Temperature,C,27.7
601301,Woodbine Way Hakin,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
601301,Woodbine Way Hakin,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
601301,Woodbine Way Hakin,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
601301,Woodbine Way Hakin,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
601301,Woodbine Way Hakin,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
601301,Woodbine Way Hakin,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
601301,Woodbine Way Hakin,2023-06-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
601301,Woodbine Way Hakin,2023-06-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
601301,Woodbine Way Hakin,2023-06-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.86
601301,Woodbine Way Hakin,2023-06-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.77
601301,Woodbine Way Hakin,2023-06-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.53
601301,Woodbine Way Hakin,2023-06-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,22.1
601301,Woodbine Way Hakin,2023-06-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
601301,Woodbine Way Hakin,2023-06-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
601301,Woodbine Way Hakin,2023-06-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
601301,Woodbine Way Hakin,2023-06-16T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-16T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-16T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-16T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.77
601301,Woodbine Way Hakin,2023-06-16T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.87
601301,Woodbine Way Hakin,2023-06-16T02:00:00.000+00:00,feeder,,L1 Active Power,kW,1.16
601301,Woodbine Way Hakin,2023-06-16T02:00:00.000+00:00,feeder,,N Current (RMS),A,3.9
601301,Woodbine Way Hakin,2023-06-16T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
601301,Woodbine Way Hakin,2023-06-16T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
601301,Woodbine Way Hakin,2023-06-16T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
601301,Woodbine Way Hakin,2023-06-16T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-16T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-16T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-16T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.47
601301,Woodbine Way Hakin,2023-06-16T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.91
601301,Woodbine Way Hakin,2023-06-16T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.06
601301,Woodbine Way Hakin,2023-06-16T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
601301,Woodbine Way Hakin,2023-06-16T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-16T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-16T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-16T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-16T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-16T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
601301,Woodbine Way Hakin,2023-06-16T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.29
601301,Woodbine Way Hakin,2023-06-16T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
601301,Woodbine Way Hakin,2023-06-16T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.09
601301,Woodbine Way Hakin,2023-06-16T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-16T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-16T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-16T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
601301,Woodbine Way Hakin,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
601301,Woodbine Way Hakin,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.05
601301,Woodbine Way Hakin,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
601301,Woodbine Way Hakin,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
601301,Woodbine Way Hakin,2023-06-16T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
601301,Woodbine Way Hakin,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.66
601301,Woodbine Way Hakin,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
601301,Woodbine Way Hakin,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
601301,Woodbine Way Hakin,2023-06-16T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
601301,Woodbine Way Hakin,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
601301,Woodbine Way Hakin,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-16T02:00:00.000+00:00,transformer,,Temperature,C,27.9
601301,Woodbine Way Hakin,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
601301,Woodbine Way Hakin,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
601301,Woodbine Way Hakin,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
601301,Woodbine Way Hakin,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
601301,Woodbine Way Hakin,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
601301,Woodbine Way Hakin,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
601301,Woodbine Way Hakin,2023-06-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
601301,Woodbine Way Hakin,2023-06-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
601301,Woodbine Way Hakin,2023-06-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.25
601301,Woodbine Way Hakin,2023-06-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.45
601301,Woodbine Way Hakin,2023-06-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.49
601301,Woodbine Way Hakin,2023-06-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,22.4
601301,Woodbine Way Hakin,2023-06-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
601301,Woodbine Way Hakin,2023-06-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
601301,Woodbine Way Hakin,2023-06-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
601301,Woodbine Way Hakin,2023-06-16T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-16T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-16T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-16T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.86
601301,Woodbine Way Hakin,2023-06-16T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.7
601301,Woodbine Way Hakin,2023-06-16T01:50:00.000+00:00,feeder,,L1 Active Power,kW,1.27
601301,Woodbine Way Hakin,2023-06-16T01:50:00.000+00:00,feeder,,N Current (RMS),A,4.2
601301,Woodbine Way Hakin,2023-06-16T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
601301,Woodbine Way Hakin,2023-06-16T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
601301,Woodbine Way Hakin,2023-06-16T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
601301,Woodbine Way Hakin,2023-06-16T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-16T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-16T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-16T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.55
601301,Woodbine Way Hakin,2023-06-16T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.95
601301,Woodbine Way Hakin,2023-06-16T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.91
601301,Woodbine Way Hakin,2023-06-16T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
601301,Woodbine Way Hakin,2023-06-16T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-16T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-16T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-16T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-16T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-16T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
601301,Woodbine Way Hakin,2023-06-16T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
601301,Woodbine Way Hakin,2023-06-16T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
601301,Woodbine Way Hakin,2023-06-16T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.06
601301,Woodbine Way Hakin,2023-06-16T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-16T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-16T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-16T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
601301,Woodbine Way Hakin,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
601301,Woodbine Way Hakin,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.94
601301,Woodbine Way Hakin,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
601301,Woodbine Way Hakin,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.68
601301,Woodbine Way Hakin,2023-06-16T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
601301,Woodbine Way Hakin,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
601301,Woodbine Way Hakin,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.79
601301,Woodbine Way Hakin,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
601301,Woodbine Way Hakin,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
601301,Woodbine Way Hakin,2023-06-16T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
601301,Woodbine Way Hakin,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-16T01:50:00.000+00:00,transformer,,Temperature,C,28.0
601301,Woodbine Way Hakin,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
601301,Woodbine Way Hakin,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
601301,Woodbine Way Hakin,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
601301,Woodbine Way Hakin,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
601301,Woodbine Way Hakin,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
601301,Woodbine Way Hakin,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
601301,Woodbine Way Hakin,2023-06-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
601301,Woodbine Way Hakin,2023-06-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
601301,Woodbine Way Hakin,2023-06-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
601301,Woodbine Way Hakin,2023-06-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.34
601301,Woodbine Way Hakin,2023-06-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.92
