Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.29
601301,Woodbine Way Hakin,2023-06-16T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
601301,Woodbine Way Hakin,2023-06-16T00:30:00.000+00:00,transformer,,Temperature,C,29.1
601301,Woodbine Way Hakin,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
601301,Woodbine Way Hakin,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
601301,Woodbine Way Hakin,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
601301,Woodbine Way Hakin,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
601301,Woodbine Way Hakin,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
601301,Woodbine Way Hakin,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
601301,Woodbine Way Hakin,2023-06-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
601301,Woodbine Way Hakin,2023-06-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
601301,Woodbine Way Hakin,2023-06-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.75
601301,Woodbine Way Hakin,2023-06-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.47
601301,Woodbine Way Hakin,2023-06-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,19.32
601301,Woodbine Way Hakin,2023-06-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
601301,Woodbine Way Hakin,2023-06-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
601301,Woodbine Way Hakin,2023-06-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
601301,Woodbine Way Hakin,2023-06-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
601301,Woodbine Way Hakin,2023-06-16T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-16T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-16T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-16T00:20:00.000+00:00,feeder,,L3 Active Power,kW,1.0
601301,Woodbine Way Hakin,2023-06-16T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.85
601301,Woodbine Way Hakin,2023-06-16T00:20:00.000+00:00,feeder,,L1 Active Power,kW,2.67
601301,Woodbine Way Hakin,2023-06-16T00:20:00.000+00:00,feeder,,N Current (RMS),A,7.4
601301,Woodbine Way Hakin,2023-06-16T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
601301,Woodbine Way Hakin,2023-06-16T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
601301,Woodbine Way Hakin,2023-06-16T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-16T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-16T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
601301,Woodbine Way Hakin,2023-06-16T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-16T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.84
601301,Woodbine Way Hakin,2023-06-16T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.57
601301,Woodbine Way Hakin,2023-06-16T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.36
601301,Woodbine Way Hakin,2023-06-16T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-16T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-16T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-16T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-16T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
601301,Woodbine Way Hakin,2023-06-16T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-16T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
601301,Woodbine Way Hakin,2023-06-16T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
601301,Woodbine Way Hakin,2023-06-16T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
601301,Woodbine Way Hakin,2023-06-16T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.58
601301,Woodbine Way Hakin,2023-06-16T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-16T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-16T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-16T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
601301,Woodbine Way Hakin,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
601301,Woodbine Way Hakin,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.91
601301,Woodbine Way Hakin,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
601301,Woodbine Way Hakin,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
601301,Woodbine Way Hakin,2023-06-16T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
601301,Woodbine Way Hakin,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
601301,Woodbine Way Hakin,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
601301,Woodbine Way Hakin,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
601301,Woodbine Way Hakin,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
601301,Woodbine Way Hakin,2023-06-16T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
601301,Woodbine Way Hakin,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-16T00:20:00.000+00:00,transformer,,Temperature,C,29.1
601301,Woodbine Way Hakin,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
601301,Woodbine Way Hakin,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
601301,Woodbine Way Hakin,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
601301,Woodbine Way Hakin,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
601301,Woodbine Way Hakin,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
601301,Woodbine Way Hakin,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
601301,Woodbine Way Hakin,2023-06-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
601301,Woodbine Way Hakin,2023-06-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
601301,Woodbine Way Hakin,2023-06-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.62
601301,Woodbine Way Hakin,2023-06-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.15
601301,Woodbine Way Hakin,2023-06-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.19
601301,Woodbine Way Hakin,2023-06-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,28.1
601301,Woodbine Way Hakin,2023-06-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
601301,Woodbine Way Hakin,2023-06-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
601301,Woodbine Way Hakin,2023-06-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
601301,Woodbine Way Hakin,2023-06-16T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-16T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-16T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-16T00:10:00.000+00:00,feeder,,L3 Active Power,kW,1.09
601301,Woodbine Way Hakin,2023-06-16T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.89
601301,Woodbine Way Hakin,2023-06-16T00:10:00.000+00:00,feeder,,L1 Active Power,kW,1.89
601301,Woodbine Way Hakin,2023-06-16T00:10:00.000+00:00,feeder,,N Current (RMS),A,6.2
601301,Woodbine Way Hakin,2023-06-16T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
601301,Woodbine Way Hakin,2023-06-16T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
601301,Woodbine Way Hakin,2023-06-16T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-16T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-16T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-16T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-16T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.88
601301,Woodbine Way Hakin,2023-06-16T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.34
601301,Woodbine Way Hakin,2023-06-16T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.35
601301,Woodbine Way Hakin,2023-06-16T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-16T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-16T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-16T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-16T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
601301,Woodbine Way Hakin,2023-06-16T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-16T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
601301,Woodbine Way Hakin,2023-06-16T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.31
601301,Woodbine Way Hakin,2023-06-16T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.76
601301,Woodbine Way Hakin,2023-06-16T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.72
601301,Woodbine Way Hakin,2023-06-16T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-16T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
601301,Woodbine Way Hakin,2023-06-16T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-16T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
601301,Woodbine Way Hakin,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
601301,Woodbine Way Hakin,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.01
601301,Woodbine Way Hakin,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.52
601301,Woodbine Way Hakin,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
601301,Woodbine Way Hakin,2023-06-16T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
601301,Woodbine Way Hakin,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
601301,Woodbine Way Hakin,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
601301,Woodbine Way Hakin,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
601301,Woodbine Way Hakin,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
601301,Woodbine Way Hakin,2023-06-16T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-16T00:10:00.000+00:00,transformer,,Temperature,C,28.9
601301,Woodbine Way Hakin,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
601301,Woodbine Way Hakin,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
601301,Woodbine Way Hakin,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
601301,Woodbine Way Hakin,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
601301,Woodbine Way Hakin,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
601301,Woodbine Way Hakin,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
601301,Woodbine Way Hakin,2023-06-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
601301,Woodbine Way Hakin,2023-06-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.23
601301,Woodbine Way Hakin,2023-06-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.75
601301,Woodbine Way Hakin,2023-06-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.32
601301,Woodbine Way Hakin,2023-06-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,27.9
601301,Woodbine Way Hakin,2023-06-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
601301,Woodbine Way Hakin,2023-06-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
601301,Woodbine Way Hakin,2023-06-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
601301,Woodbine Way Hakin,2023-06-16T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-16T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-16T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-16T00:00:00.000+00:00,feeder,,L3 Active Power,kW,1.12
601301,Woodbine Way Hakin,2023-06-16T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.96
601301,Woodbine Way Hakin,2023-06-16T00:00:00.000+00:00,feeder,,L1 Active Power,kW,10.27
601301,Woodbine Way Hakin,2023-06-16T00:00:00.000+00:00,feeder,,N Current (RMS),A,29.7
601301,Woodbine Way Hakin,2023-06-16T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
601301,Woodbine Way Hakin,2023-06-16T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
601301,Woodbine Way Hakin,2023-06-16T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.8
601301,Woodbine Way Hakin,2023-06-16T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-16T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-16T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-16T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.77
601301,Woodbine Way Hakin,2023-06-16T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.07
601301,Woodbine Way Hakin,2023-06-16T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.81
601301,Woodbine Way Hakin,2023-06-16T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-16T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-16T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-16T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
601301,Woodbine Way Hakin,2023-06-16T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-16T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-16T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
601301,Woodbine Way Hakin,2023-06-16T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.05
601301,Woodbine Way Hakin,2023-06-16T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
601301,Woodbine Way Hakin,2023-06-16T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.28
601301,Woodbine Way Hakin,2023-06-16T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-16T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-16T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-16T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
601301,Woodbine Way Hakin,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
601301,Woodbine Way Hakin,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.51
601301,Woodbine Way Hakin,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.71
601301,Woodbine Way Hakin,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
601301,Woodbine Way Hakin,2023-06-16T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
601301,Woodbine Way Hakin,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
601301,Woodbine Way Hakin,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
601301,Woodbine Way Hakin,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
601301,Woodbine Way Hakin,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
601301,Woodbine Way Hakin,2023-06-16T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
601301,Woodbine Way Hakin,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-16T00:00:00.000+00:00,transformer,,Temperature,C,29.0
601301,Woodbine Way Hakin,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
601301,Woodbine Way Hakin,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
601301,Woodbine Way Hakin,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
601301,Woodbine Way Hakin,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
601301,Woodbine Way Hakin,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
601301,Woodbine Way Hakin,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
601301,Woodbine Way Hakin,2023-06-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
601301,Woodbine Way Hakin,2023-06-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
601301,Woodbine Way Hakin,2023-06-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.57
601301,Woodbine Way Hakin,2023-06-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.55
601301,Woodbine Way Hakin,2023-06-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,24.85
601301,Woodbine Way Hakin,2023-06-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
601301,Woodbine Way Hakin,2023-06-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
601301,Woodbine Way Hakin,2023-06-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
601301,Woodbine Way Hakin,2023-06-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
601301,Woodbine Way Hakin,2023-06-19T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-19T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-19T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-19T23:50:00.000+00:00,feeder,,L3 Active Power,kW,2.19
601301,Woodbine Way Hakin,2023-06-19T23:50:00.000+00:00,feeder,,L2 Active Power,kW,1.05
601301,Woodbine Way Hakin,2023-06-19T23:50:00.000+00:00,feeder,,L1 Active Power,kW,1.7
601301,Woodbine Way Hakin,2023-06-19T23:50:00.000+00:00,feeder,,N Current (RMS),A,6.3
601301,Woodbine Way Hakin,2023-06-19T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-19T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
601301,Woodbine Way Hakin,2023-06-19T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
601301,Woodbine Way Hakin,2023-06-19T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-19T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.55
601301,Woodbine Way Hakin,2023-06-19T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-19T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.94
601301,Woodbine Way Hakin,2023-06-19T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.76
601301,Woodbine Way Hakin,2023-06-19T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.31
601301,Woodbine Way Hakin,2023-06-19T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-19T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-19T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-19T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.3
601301,Woodbine Way Hakin,2023-06-19T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
601301,Woodbine Way Hakin,2023-06-19T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-19T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-19T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.61
601301,Woodbine Way Hakin,2023-06-19T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.35
601301,Woodbine Way Hakin,2023-06-19T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.52
601301,Woodbine Way Hakin,2023-06-19T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-19T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
601301,Woodbine Way Hakin,2023-06-19T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
601301,Woodbine Way Hakin,2023-06-19T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
601301,Woodbine Way Hakin,2023-06-19T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
601301,Woodbine Way Hakin,2023-06-19T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-19T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
601301,Woodbine Way Hakin,2023-06-19T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.37
601301,Woodbine Way Hakin,2023-06-19T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.88
601301,Woodbine Way Hakin,2023-06-19T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.73
601301,Woodbine Way Hakin,2023-06-19T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-19T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-19T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
601301,Woodbine Way Hakin,2023-06-19T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-19T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-19T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-19T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.62
601301,Woodbine Way Hakin,2023-06-19T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.37
601301,Woodbine Way Hakin,2023-06-19T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.81
601301,Woodbine Way Hakin,2023-06-19T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.69
601301,Woodbine Way Hakin,2023-06-19T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
601301,Woodbine Way Hakin,2023-06-19T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-19T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-19T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-19T23:50:00.000+00:00,transformer,,Temperature,C,29.7
601301,Woodbine Way Hakin,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
601301,Woodbine Way Hakin,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
601301,Woodbine Way Hakin,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
601301,Woodbine Way Hakin,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
601301,Woodbine Way Hakin,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
601301,Woodbine Way Hakin,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
601301,Woodbine Way Hakin,2023-06-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
601301,Woodbine Way Hakin,2023-06-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
601301,Woodbine Way Hakin,2023-06-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.48
601301,Woodbine Way Hakin,2023-06-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.85
601301,Woodbine Way Hakin,2023-06-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.95
601301,Woodbine Way Hakin,2023-06-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,31.1
601301,Woodbine Way Hakin,2023-06-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
601301,Woodbine Way Hakin,2023-06-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
601301,Woodbine Way Hakin,2023-06-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
601301,Woodbine Way Hakin,2023-06-19T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-19T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-19T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-19T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.98
601301,Woodbine Way Hakin,2023-06-19T23:40:00.000+00:00,feeder,,L2 Active Power,kW,1.43
601301,Woodbine Way Hakin,2023-06-19T23:40:00.000+00:00,feeder,,L1 Active Power,kW,1.89
601301,Woodbine Way Hakin,2023-06-19T23:40:00.000+00:00,feeder,,N Current (RMS),A,5.6
601301,Woodbine Way Hakin,2023-06-19T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
601301,Woodbine Way Hakin,2023-06-19T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-19T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
601301,Woodbine Way Hakin,2023-06-19T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-19T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.62
601301,Woodbine Way Hakin,2023-06-19T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-19T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.91
601301,Woodbine Way Hakin,2023-06-19T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.89
601301,Woodbine Way Hakin,2023-06-19T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.56
601301,Woodbine Way Hakin,2023-06-19T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-19T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-19T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-19T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.4
601301,Woodbine Way Hakin,2023-06-19T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-19T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-19T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-19T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.09
601301,Woodbine Way Hakin,2023-06-19T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.32
601301,Woodbine Way Hakin,2023-06-19T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.32
601301,Woodbine Way Hakin,2023-06-19T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-19T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.9
601301,Woodbine Way Hakin,2023-06-19T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-19T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.6
601301,Woodbine Way Hakin,2023-06-19T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
601301,Woodbine Way Hakin,2023-06-19T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-19T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-19T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.97
601301,Woodbine Way Hakin,2023-06-19T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.99
601301,Woodbine Way Hakin,2023-06-19T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601301,Woodbine Way Hakin,2023-06-19T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-19T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-19T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
601301,Woodbine Way Hakin,2023-06-19T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-19T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
601301,Woodbine Way Hakin,2023-06-19T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-19T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.44
601301,Woodbine Way Hakin,2023-06-19T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.96
601301,Woodbine Way Hakin,2023-06-19T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.83
601301,Woodbine Way Hakin,2023-06-19T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.9
601301,Woodbine Way Hakin,2023-06-19T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-19T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
601301,Woodbine Way Hakin,2023-06-19T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-19T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
601301,Woodbine Way Hakin,2023-06-19T23:40:00.000+00:00,transformer,,Temperature,C,29.8
601301,Woodbine Way Hakin,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
601301,Woodbine Way Hakin,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
601301,Woodbine Way Hakin,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
601301,Woodbine Way Hakin,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
601301,Woodbine Way Hakin,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
601301,Woodbine Way Hakin,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
601301,Woodbine Way Hakin,2023-06-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
601301,Woodbine Way Hakin,2023-06-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.9
601301,Woodbine Way Hakin,2023-06-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.47
601301,Woodbine Way Hakin,2023-06-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.67
601301,Woodbine Way Hakin,2023-06-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
601301,Woodbine Way Hakin,2023-06-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
601301,Woodbine Way Hakin,2023-06-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
601301,Woodbine Way Hakin,2023-06-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
601301,Woodbine Way Hakin,2023-06-19T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-19T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-19T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-19T23:30:00.000+00:00,feeder,,L3 Active Power,kW,1.23
601301,Woodbine Way Hakin,2023-06-19T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.98
601301,Woodbine Way Hakin,2023-06-19T23:30:00.000+00:00,feeder,,L1 Active Power,kW,1.89
601301,Woodbine Way Hakin,2023-06-19T23:30:00.000+00:00,feeder,,N Current (RMS),A,5.3
601301,Woodbine Way Hakin,2023-06-19T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
601301,Woodbine Way Hakin,2023-06-19T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
601301,Woodbine Way Hakin,2023-06-19T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
601301,Woodbine Way Hakin,2023-06-19T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-19T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-19T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-19T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
601301,Woodbine Way Hakin,2023-06-19T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.48
601301,Woodbine Way Hakin,2023-06-19T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.62
601301,Woodbine Way Hakin,2023-06-19T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-19T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-19T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-19T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.5
601301,Woodbine Way Hakin,2023-06-19T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
601301,Woodbine Way Hakin,2023-06-19T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-19T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-19T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.79
601301,Woodbine Way Hakin,2023-06-19T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.33
601301,Woodbine Way Hakin,2023-06-19T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.54
601301,Woodbine Way Hakin,2023-06-19T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
601301,Woodbine Way Hakin,2023-06-19T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
601301,Woodbine Way Hakin,2023-06-19T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-19T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.2
601301,Woodbine Way Hakin,2023-06-19T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
601301,Woodbine Way Hakin,2023-06-19T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-19T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-19T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.7
601301,Woodbine Way Hakin,2023-06-19T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.77
601301,Woodbine Way Hakin,2023-06-19T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.15
601301,Woodbine Way Hakin,2023-06-19T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-19T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-19T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
601301,Woodbine Way Hakin,2023-06-19T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-19T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
601301,Woodbine Way Hakin,2023-06-19T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-19T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.48
601301,Woodbine Way Hakin,2023-06-19T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.05
601301,Woodbine Way Hakin,2023-06-19T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.92
601301,Woodbine Way Hakin,2023-06-19T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.61
601301,Woodbine Way Hakin,2023-06-19T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-19T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
601301,Woodbine Way Hakin,2023-06-19T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-19T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
601301,Woodbine Way Hakin,2023-06-19T23:30:00.000+00:00,transformer,,Temperature,C,29.9
601301,Woodbine Way Hakin,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
601301,Woodbine Way Hakin,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
601301,Woodbine Way Hakin,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
601301,Woodbine Way Hakin,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
601301,Woodbine Way Hakin,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
601301,Woodbine Way Hakin,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
601301,Woodbine Way Hakin,2023-06-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
601301,Woodbine Way Hakin,2023-06-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
601301,Woodbine Way Hakin,2023-06-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.77
601301,Woodbine Way Hakin,2023-06-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.49
601301,Woodbine Way Hakin,2023-06-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.81
601301,Woodbine Way Hakin,2023-06-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,34.5
601301,Woodbine Way Hakin,2023-06-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
601301,Woodbine Way Hakin,2023-06-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
601301,Woodbine Way Hakin,2023-06-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
601301,Woodbine Way Hakin,2023-06-19T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-19T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-19T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-19T23:20:00.000+00:00,feeder,,L3 Active Power,kW,1.27
601301,Woodbine Way Hakin,2023-06-19T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.97
601301,Woodbine Way Hakin,2023-06-19T23:20:00.000+00:00,feeder,,L1 Active Power,kW,2.18
601301,Woodbine Way Hakin,2023-06-19T23:20:00.000+00:00,feeder,,N Current (RMS),A,5.8
601301,Woodbine Way Hakin,2023-06-19T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
601301,Woodbine Way Hakin,2023-06-19T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
601301,Woodbine Way Hakin,2023-06-19T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-19T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-19T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-19T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-19T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.3
601301,Woodbine Way Hakin,2023-06-19T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.62
601301,Woodbine Way Hakin,2023-06-19T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.86
601301,Woodbine Way Hakin,2023-06-19T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-19T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.3
601301,Woodbine Way Hakin,2023-06-19T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-19T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.1
601301,Woodbine Way Hakin,2023-06-19T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
601301,Woodbine Way Hakin,2023-06-19T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-19T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-19T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.86
601301,Woodbine Way Hakin,2023-06-19T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.24
601301,Woodbine Way Hakin,2023-06-19T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.47
601301,Woodbine Way Hakin,2023-06-19T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-19T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-19T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.3
601301,Woodbine Way Hakin,2023-06-19T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.2
601301,Woodbine Way Hakin,2023-06-19T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
601301,Woodbine Way Hakin,2023-06-19T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-19T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-19T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.92
601301,Woodbine Way Hakin,2023-06-19T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.69
601301,Woodbine Way Hakin,2023-06-19T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.24
601301,Woodbine Way Hakin,2023-06-19T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-19T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-19T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
601301,Woodbine Way Hakin,2023-06-19T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-19T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
601301,Woodbine Way Hakin,2023-06-19T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-19T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.58
601301,Woodbine Way Hakin,2023-06-19T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.11
601301,Woodbine Way Hakin,2023-06-19T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.1
601301,Woodbine Way Hakin,2023-06-19T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.31
601301,Woodbine Way Hakin,2023-06-19T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-19T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
601301,Woodbine Way Hakin,2023-06-19T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-19T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-19T23:20:00.000+00:00,transformer,,Temperature,C,30.0
601301,Woodbine Way Hakin,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
601301,Woodbine Way Hakin,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
601301,Woodbine Way Hakin,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
601301,Woodbine Way Hakin,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
601301,Woodbine Way Hakin,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
601301,Woodbine Way Hakin,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
601301,Woodbine Way Hakin,2023-06-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
601301,Woodbine Way Hakin,2023-06-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
601301,Woodbine Way Hakin,2023-06-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.46
601301,Woodbine Way Hakin,2023-06-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.63
601301,Woodbine Way Hakin,2023-06-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.06
601301,Woodbine Way Hakin,2023-06-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
601301,Woodbine Way Hakin,2023-06-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
601301,Woodbine Way Hakin,2023-06-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
601301,Woodbine Way Hakin,2023-06-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
601301,Woodbine Way Hakin,2023-06-19T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-19T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-19T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-19T23:10:00.000+00:00,feeder,,L3 Active Power,kW,1.11
601301,Woodbine Way Hakin,2023-06-19T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.96
601301,Woodbine Way Hakin,2023-06-19T23:10:00.000+00:00,feeder,,L1 Active Power,kW,2.61
601301,Woodbine Way Hakin,2023-06-19T23:10:00.000+00:00,feeder,,N Current (RMS),A,7.1
601301,Woodbine Way Hakin,2023-06-19T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
601301,Woodbine Way Hakin,2023-06-19T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
601301,Woodbine Way Hakin,2023-06-19T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-19T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-19T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-19T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-19T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.03
601301,Woodbine Way Hakin,2023-06-19T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.54
601301,Woodbine Way Hakin,2023-06-19T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.57
601301,Woodbine Way Hakin,2023-06-19T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-19T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-19T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-19T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.4
601301,Woodbine Way Hakin,2023-06-19T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
601301,Woodbine Way Hakin,2023-06-19T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-19T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.32
601301,Woodbine Way Hakin,2023-06-19T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.2
601301,Woodbine Way Hakin,2023-06-19T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.35
601301,Woodbine Way Hakin,2023-06-19T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.09
601301,Woodbine Way Hakin,2023-06-19T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-19T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.1
