Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-19T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-19T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.6
601301,Woodbine Way Hakin,2023-06-19T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
601301,Woodbine Way Hakin,2023-06-19T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-19T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-19T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.21
601301,Woodbine Way Hakin,2023-06-19T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.73
601301,Woodbine Way Hakin,2023-06-19T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.9
601301,Woodbine Way Hakin,2023-06-19T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-19T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
601301,Woodbine Way Hakin,2023-06-19T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
601301,Woodbine Way Hakin,2023-06-19T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
601301,Woodbine Way Hakin,2023-06-19T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
601301,Woodbine Way Hakin,2023-06-19T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-19T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-19T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.48
601301,Woodbine Way Hakin,2023-06-19T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.27
601301,Woodbine Way Hakin,2023-06-19T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.91
601301,Woodbine Way Hakin,2023-06-19T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-19T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
601301,Woodbine Way Hakin,2023-06-19T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-19T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-19T23:10:00.000+00:00,transformer,,Temperature,C,30.1
601301,Woodbine Way Hakin,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
601301,Woodbine Way Hakin,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
601301,Woodbine Way Hakin,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
601301,Woodbine Way Hakin,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
601301,Woodbine Way Hakin,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
601301,Woodbine Way Hakin,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
601301,Woodbine Way Hakin,2023-06-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
601301,Woodbine Way Hakin,2023-06-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
601301,Woodbine Way Hakin,2023-06-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.02
601301,Woodbine Way Hakin,2023-06-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.85
601301,Woodbine Way Hakin,2023-06-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.09
601301,Woodbine Way Hakin,2023-06-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,34.1
601301,Woodbine Way Hakin,2023-06-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
601301,Woodbine Way Hakin,2023-06-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
601301,Woodbine Way Hakin,2023-06-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
601301,Woodbine Way Hakin,2023-06-19T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-19T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-19T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
601301,Woodbine Way Hakin,2023-06-19T23:00:00.000+00:00,feeder,,L3 Active Power,kW,1.19
601301,Woodbine Way Hakin,2023-06-19T23:00:00.000+00:00,feeder,,L2 Active Power,kW,1.07
601301,Woodbine Way Hakin,2023-06-19T23:00:00.000+00:00,feeder,,L1 Active Power,kW,2.57
601301,Woodbine Way Hakin,2023-06-19T23:00:00.000+00:00,feeder,,N Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-19T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
601301,Woodbine Way Hakin,2023-06-19T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
601301,Woodbine Way Hakin,2023-06-19T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-19T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-19T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-19T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-19T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.38
601301,Woodbine Way Hakin,2023-06-19T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.6
601301,Woodbine Way Hakin,2023-06-19T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.95
601301,Woodbine Way Hakin,2023-06-19T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-19T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-19T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-19T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.9
601301,Woodbine Way Hakin,2023-06-19T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
601301,Woodbine Way Hakin,2023-06-19T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-19T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.61
601301,Woodbine Way Hakin,2023-06-19T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.31
601301,Woodbine Way Hakin,2023-06-19T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.81
601301,Woodbine Way Hakin,2023-06-19T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.53
601301,Woodbine Way Hakin,2023-06-19T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-19T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.5
601301,Woodbine Way Hakin,2023-06-19T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
601301,Woodbine Way Hakin,2023-06-19T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.1
601301,Woodbine Way Hakin,2023-06-19T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
601301,Woodbine Way Hakin,2023-06-19T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-19T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-19T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.67
601301,Woodbine Way Hakin,2023-06-19T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.99
601301,Woodbine Way Hakin,2023-06-19T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.79
601301,Woodbine Way Hakin,2023-06-19T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-19T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.3
601301,Woodbine Way Hakin,2023-06-19T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
601301,Woodbine Way Hakin,2023-06-19T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
601301,Woodbine Way Hakin,2023-06-19T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
601301,Woodbine Way Hakin,2023-06-19T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-19T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.32
601301,Woodbine Way Hakin,2023-06-19T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.91
601301,Woodbine Way Hakin,2023-06-19T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.21
601301,Woodbine Way Hakin,2023-06-19T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.84
601301,Woodbine Way Hakin,2023-06-19T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-19T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
601301,Woodbine Way Hakin,2023-06-19T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-19T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-19T23:00:00.000+00:00,transformer,,Temperature,C,30.2
601301,Woodbine Way Hakin,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
601301,Woodbine Way Hakin,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
601301,Woodbine Way Hakin,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
601301,Woodbine Way Hakin,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
601301,Woodbine Way Hakin,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
601301,Woodbine Way Hakin,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
601301,Woodbine Way Hakin,2023-06-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
601301,Woodbine Way Hakin,2023-06-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
601301,Woodbine Way Hakin,2023-06-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.46
601301,Woodbine Way Hakin,2023-06-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.68
601301,Woodbine Way Hakin,2023-06-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.68
601301,Woodbine Way Hakin,2023-06-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
601301,Woodbine Way Hakin,2023-06-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
601301,Woodbine Way Hakin,2023-06-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
601301,Woodbine Way Hakin,2023-06-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
601301,Woodbine Way Hakin,2023-06-19T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-19T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-19T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-19T22:50:00.000+00:00,feeder,,L3 Active Power,kW,1.28
601301,Woodbine Way Hakin,2023-06-19T22:50:00.000+00:00,feeder,,L2 Active Power,kW,1.63
601301,Woodbine Way Hakin,2023-06-19T22:50:00.000+00:00,feeder,,L1 Active Power,kW,2.65
601301,Woodbine Way Hakin,2023-06-19T22:50:00.000+00:00,feeder,,N Current (RMS),A,7.0
601301,Woodbine Way Hakin,2023-06-19T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
601301,Woodbine Way Hakin,2023-06-19T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-19T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-19T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-19T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-19T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-19T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.26
601301,Woodbine Way Hakin,2023-06-19T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.67
601301,Woodbine Way Hakin,2023-06-19T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.17
601301,Woodbine Way Hakin,2023-06-19T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.3
601301,Woodbine Way Hakin,2023-06-19T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.4
601301,Woodbine Way Hakin,2023-06-19T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-19T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.2
601301,Woodbine Way Hakin,2023-06-19T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
601301,Woodbine Way Hakin,2023-06-19T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-19T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.68
601301,Woodbine Way Hakin,2023-06-19T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.34
601301,Woodbine Way Hakin,2023-06-19T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.04
601301,Woodbine Way Hakin,2023-06-19T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.87
601301,Woodbine Way Hakin,2023-06-19T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-19T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-19T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
601301,Woodbine Way Hakin,2023-06-19T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.3
601301,Woodbine Way Hakin,2023-06-19T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
601301,Woodbine Way Hakin,2023-06-19T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-19T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
601301,Woodbine Way Hakin,2023-06-19T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.82
601301,Woodbine Way Hakin,2023-06-19T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.54
601301,Woodbine Way Hakin,2023-06-19T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.45
601301,Woodbine Way Hakin,2023-06-19T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-19T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.8
601301,Woodbine Way Hakin,2023-06-19T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
601301,Woodbine Way Hakin,2023-06-19T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-19T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
601301,Woodbine Way Hakin,2023-06-19T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-19T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-19T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.51
601301,Woodbine Way Hakin,2023-06-19T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.27
601301,Woodbine Way Hakin,2023-06-19T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.85
601301,Woodbine Way Hakin,2023-06-19T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
601301,Woodbine Way Hakin,2023-06-19T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-19T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-19T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-19T22:50:00.000+00:00,transformer,,Temperature,C,30.3
601301,Woodbine Way Hakin,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
601301,Woodbine Way Hakin,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
601301,Woodbine Way Hakin,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
601301,Woodbine Way Hakin,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
601301,Woodbine Way Hakin,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
601301,Woodbine Way Hakin,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
601301,Woodbine Way Hakin,2023-06-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
601301,Woodbine Way Hakin,2023-06-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
601301,Woodbine Way Hakin,2023-06-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
601301,Woodbine Way Hakin,2023-06-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,20.2
601301,Woodbine Way Hakin,2023-06-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.15
601301,Woodbine Way Hakin,2023-06-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.99
601301,Woodbine Way Hakin,2023-06-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
601301,Woodbine Way Hakin,2023-06-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
601301,Woodbine Way Hakin,2023-06-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
601301,Woodbine Way Hakin,2023-06-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
601301,Woodbine Way Hakin,2023-06-19T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-19T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-19T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-19T22:40:00.000+00:00,feeder,,L3 Active Power,kW,1.36
601301,Woodbine Way Hakin,2023-06-19T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.9
601301,Woodbine Way Hakin,2023-06-19T22:40:00.000+00:00,feeder,,L1 Active Power,kW,2.91
601301,Woodbine Way Hakin,2023-06-19T22:40:00.000+00:00,feeder,,N Current (RMS),A,7.0
601301,Woodbine Way Hakin,2023-06-19T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
601301,Woodbine Way Hakin,2023-06-19T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
601301,Woodbine Way Hakin,2023-06-19T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-19T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.17
601301,Woodbine Way Hakin,2023-06-19T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-19T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-19T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.42
601301,Woodbine Way Hakin,2023-06-19T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.63
601301,Woodbine Way Hakin,2023-06-19T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.67
601301,Woodbine Way Hakin,2023-06-19T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.8
601301,Woodbine Way Hakin,2023-06-19T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.2
601301,Woodbine Way Hakin,2023-06-19T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-19T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.1
601301,Woodbine Way Hakin,2023-06-19T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
601301,Woodbine Way Hakin,2023-06-19T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-19T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.46
601301,Woodbine Way Hakin,2023-06-19T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.65
601301,Woodbine Way Hakin,2023-06-19T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.03
601301,Woodbine Way Hakin,2023-06-19T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.85
601301,Woodbine Way Hakin,2023-06-19T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-19T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.1
601301,Woodbine Way Hakin,2023-06-19T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
601301,Woodbine Way Hakin,2023-06-19T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
601301,Woodbine Way Hakin,2023-06-19T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
601301,Woodbine Way Hakin,2023-06-19T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-19T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
601301,Woodbine Way Hakin,2023-06-19T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.27
601301,Woodbine Way Hakin,2023-06-19T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.19
601301,Woodbine Way Hakin,2023-06-19T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.41
601301,Woodbine Way Hakin,2023-06-19T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-19T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
601301,Woodbine Way Hakin,2023-06-19T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
601301,Woodbine Way Hakin,2023-06-19T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-19T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-19T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-19T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.41
601301,Woodbine Way Hakin,2023-06-19T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.6
601301,Woodbine Way Hakin,2023-06-19T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.4
601301,Woodbine Way Hakin,2023-06-19T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.95
601301,Woodbine Way Hakin,2023-06-19T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-19T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
601301,Woodbine Way Hakin,2023-06-19T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-19T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
601301,Woodbine Way Hakin,2023-06-19T22:40:00.000+00:00,transformer,,Temperature,C,30.4
601301,Woodbine Way Hakin,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
601301,Woodbine Way Hakin,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
601301,Woodbine Way Hakin,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
601301,Woodbine Way Hakin,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
601301,Woodbine Way Hakin,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
601301,Woodbine Way Hakin,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
601301,Woodbine Way Hakin,2023-06-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
601301,Woodbine Way Hakin,2023-06-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
601301,Woodbine Way Hakin,2023-06-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
601301,Woodbine Way Hakin,2023-06-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,22.31
601301,Woodbine Way Hakin,2023-06-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.15
601301,Woodbine Way Hakin,2023-06-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.8
601301,Woodbine Way Hakin,2023-06-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
601301,Woodbine Way Hakin,2023-06-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
601301,Woodbine Way Hakin,2023-06-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
601301,Woodbine Way Hakin,2023-06-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
601301,Woodbine Way Hakin,2023-06-19T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-19T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-19T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-19T22:30:00.000+00:00,feeder,,L3 Active Power,kW,1.59
601301,Woodbine Way Hakin,2023-06-19T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.88
601301,Woodbine Way Hakin,2023-06-19T22:30:00.000+00:00,feeder,,L1 Active Power,kW,3.42
601301,Woodbine Way Hakin,2023-06-19T22:30:00.000+00:00,feeder,,N Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-19T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-19T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
601301,Woodbine Way Hakin,2023-06-19T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
601301,Woodbine Way Hakin,2023-06-19T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-19T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-19T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-19T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.53
601301,Woodbine Way Hakin,2023-06-19T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.9
601301,Woodbine Way Hakin,2023-06-19T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.51
601301,Woodbine Way Hakin,2023-06-19T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.8
601301,Woodbine Way Hakin,2023-06-19T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.7
601301,Woodbine Way Hakin,2023-06-19T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-19T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-19T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
601301,Woodbine Way Hakin,2023-06-19T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-19T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-19T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.99
601301,Woodbine Way Hakin,2023-06-19T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.88
601301,Woodbine Way Hakin,2023-06-19T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.5
601301,Woodbine Way Hakin,2023-06-19T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-19T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
601301,Woodbine Way Hakin,2023-06-19T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
601301,Woodbine Way Hakin,2023-06-19T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
601301,Woodbine Way Hakin,2023-06-19T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
601301,Woodbine Way Hakin,2023-06-19T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-19T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
601301,Woodbine Way Hakin,2023-06-19T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.56
601301,Woodbine Way Hakin,2023-06-19T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.28
601301,Woodbine Way Hakin,2023-06-19T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.56
601301,Woodbine Way Hakin,2023-06-19T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-19T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
601301,Woodbine Way Hakin,2023-06-19T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
601301,Woodbine Way Hakin,2023-06-19T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
601301,Woodbine Way Hakin,2023-06-19T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
601301,Woodbine Way Hakin,2023-06-19T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.35
601301,Woodbine Way Hakin,2023-06-19T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.53
601301,Woodbine Way Hakin,2023-06-19T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.5
601301,Woodbine Way Hakin,2023-06-19T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.7
601301,Woodbine Way Hakin,2023-06-19T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.28
601301,Woodbine Way Hakin,2023-06-19T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-19T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-19T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-19T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
601301,Woodbine Way Hakin,2023-06-19T22:30:00.000+00:00,transformer,,Temperature,C,30.5
601301,Woodbine Way Hakin,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
601301,Woodbine Way Hakin,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
601301,Woodbine Way Hakin,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
601301,Woodbine Way Hakin,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
601301,Woodbine Way Hakin,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
601301,Woodbine Way Hakin,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
601301,Woodbine Way Hakin,2023-06-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
601301,Woodbine Way Hakin,2023-06-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
601301,Woodbine Way Hakin,2023-06-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,20.18
601301,Woodbine Way Hakin,2023-06-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.64
601301,Woodbine Way Hakin,2023-06-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.27
601301,Woodbine Way Hakin,2023-06-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
601301,Woodbine Way Hakin,2023-06-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
601301,Woodbine Way Hakin,2023-06-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
601301,Woodbine Way Hakin,2023-06-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
601301,Woodbine Way Hakin,2023-06-19T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-19T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-19T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-19T22:20:00.000+00:00,feeder,,L3 Active Power,kW,1.0
601301,Woodbine Way Hakin,2023-06-19T22:20:00.000+00:00,feeder,,L2 Active Power,kW,1.04
601301,Woodbine Way Hakin,2023-06-19T22:20:00.000+00:00,feeder,,L1 Active Power,kW,2.68
601301,Woodbine Way Hakin,2023-06-19T22:20:00.000+00:00,feeder,,N Current (RMS),A,6.1
601301,Woodbine Way Hakin,2023-06-19T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
601301,Woodbine Way Hakin,2023-06-19T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
601301,Woodbine Way Hakin,2023-06-19T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-19T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.26
601301,Woodbine Way Hakin,2023-06-19T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.52
601301,Woodbine Way Hakin,2023-06-19T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-19T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.74
601301,Woodbine Way Hakin,2023-06-19T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.82
601301,Woodbine Way Hakin,2023-06-19T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.76
601301,Woodbine Way Hakin,2023-06-19T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.2
601301,Woodbine Way Hakin,2023-06-19T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.3
601301,Woodbine Way Hakin,2023-06-19T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.9
601301,Woodbine Way Hakin,2023-06-19T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.5
601301,Woodbine Way Hakin,2023-06-19T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
601301,Woodbine Way Hakin,2023-06-19T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-19T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-19T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.64
601301,Woodbine Way Hakin,2023-06-19T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.24
601301,Woodbine Way Hakin,2023-06-19T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.84
601301,Woodbine Way Hakin,2023-06-19T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-19T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.7
601301,Woodbine Way Hakin,2023-06-19T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
601301,Woodbine Way Hakin,2023-06-19T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
601301,Woodbine Way Hakin,2023-06-19T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
601301,Woodbine Way Hakin,2023-06-19T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-19T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
601301,Woodbine Way Hakin,2023-06-19T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.84
601301,Woodbine Way Hakin,2023-06-19T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.2
601301,Woodbine Way Hakin,2023-06-19T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.69
601301,Woodbine Way Hakin,2023-06-19T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-19T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
601301,Woodbine Way Hakin,2023-06-19T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
601301,Woodbine Way Hakin,2023-06-19T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
601301,Woodbine Way Hakin,2023-06-19T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
601301,Woodbine Way Hakin,2023-06-19T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-19T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.33
601301,Woodbine Way Hakin,2023-06-19T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.59
601301,Woodbine Way Hakin,2023-06-19T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.39
601301,Woodbine Way Hakin,2023-06-19T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.42
601301,Woodbine Way Hakin,2023-06-19T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-19T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-19T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-19T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
601301,Woodbine Way Hakin,2023-06-19T22:20:00.000+00:00,transformer,,Temperature,C,30.5
601301,Woodbine Way Hakin,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
601301,Woodbine Way Hakin,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
601301,Woodbine Way Hakin,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
601301,Woodbine Way Hakin,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.67
601301,Woodbine Way Hakin,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
601301,Woodbine Way Hakin,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
601301,Woodbine Way Hakin,2023-06-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
601301,Woodbine Way Hakin,2023-06-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
601301,Woodbine Way Hakin,2023-06-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
601301,Woodbine Way Hakin,2023-06-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,21.82
601301,Woodbine Way Hakin,2023-06-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.69
601301,Woodbine Way Hakin,2023-06-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,19.4
601301,Woodbine Way Hakin,2023-06-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
601301,Woodbine Way Hakin,2023-06-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
601301,Woodbine Way Hakin,2023-06-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
601301,Woodbine Way Hakin,2023-06-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
601301,Woodbine Way Hakin,2023-06-19T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-19T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-19T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-19T22:10:00.000+00:00,feeder,,L3 Active Power,kW,1.19
601301,Woodbine Way Hakin,2023-06-19T22:10:00.000+00:00,feeder,,L2 Active Power,kW,1.09
601301,Woodbine Way Hakin,2023-06-19T22:10:00.000+00:00,feeder,,L1 Active Power,kW,2.74
601301,Woodbine Way Hakin,2023-06-19T22:10:00.000+00:00,feeder,,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-19T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
601301,Woodbine Way Hakin,2023-06-19T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
601301,Woodbine Way Hakin,2023-06-19T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-19T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-19T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-19T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-19T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.9
601301,Woodbine Way Hakin,2023-06-19T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.21
601301,Woodbine Way Hakin,2023-06-19T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.9
601301,Woodbine Way Hakin,2023-06-19T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.6
601301,Woodbine Way Hakin,2023-06-19T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.8
601301,Woodbine Way Hakin,2023-06-19T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.9
601301,Woodbine Way Hakin,2023-06-19T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.7
601301,Woodbine Way Hakin,2023-06-19T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
601301,Woodbine Way Hakin,2023-06-19T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-19T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.46
601301,Woodbine Way Hakin,2023-06-19T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.16
601301,Woodbine Way Hakin,2023-06-19T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.19
601301,Woodbine Way Hakin,2023-06-19T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.28
601301,Woodbine Way Hakin,2023-06-19T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-19T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
601301,Woodbine Way Hakin,2023-06-19T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
601301,Woodbine Way Hakin,2023-06-19T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.7
601301,Woodbine Way Hakin,2023-06-19T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
601301,Woodbine Way Hakin,2023-06-19T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-19T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
601301,Woodbine Way Hakin,2023-06-19T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.16
601301,Woodbine Way Hakin,2023-06-19T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.63
601301,Woodbine Way Hakin,2023-06-19T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.65
601301,Woodbine Way Hakin,2023-06-19T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-19T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
601301,Woodbine Way Hakin,2023-06-19T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
601301,Woodbine Way Hakin,2023-06-19T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
601301,Woodbine Way Hakin,2023-06-19T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
601301,Woodbine Way Hakin,2023-06-19T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.33
601301,Woodbine Way Hakin,2023-06-19T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.48
601301,Woodbine Way Hakin,2023-06-19T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.8
601301,Woodbine Way Hakin,2023-06-19T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.69
601301,Woodbine Way Hakin,2023-06-19T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.2
601301,Woodbine Way Hakin,2023-06-19T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-19T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-19T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-19T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
601301,Woodbine Way Hakin,2023-06-19T22:10:00.000+00:00,transformer,,Temperature,C,30.6
601301,Woodbine Way Hakin,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
601301,Woodbine Way Hakin,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
601301,Woodbine Way Hakin,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
601301,Woodbine Way Hakin,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.08
601301,Woodbine Way Hakin,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
601301,Woodbine Way Hakin,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
601301,Woodbine Way Hakin,2023-06-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601301,Woodbine Way Hakin,2023-06-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.21
601301,Woodbine Way Hakin,2023-06-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.83
601301,Woodbine Way Hakin,2023-06-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.76
601301,Woodbine Way Hakin,2023-06-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
601301,Woodbine Way Hakin,2023-06-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
601301,Woodbine Way Hakin,2023-06-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
601301,Woodbine Way Hakin,2023-06-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
601301,Woodbine Way Hakin,2023-06-19T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-19T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-19T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-19T22:00:00.000+00:00,feeder,,L3 Active Power,kW,1.26
601301,Woodbine Way Hakin,2023-06-19T22:00:00.000+00:00,feeder,,L2 Active Power,kW,1.42
601301,Woodbine Way Hakin,2023-06-19T22:00:00.000+00:00,feeder,,L1 Active Power,kW,2.74
601301,Woodbine Way Hakin,2023-06-19T22:00:00.000+00:00,feeder,,N Current (RMS),A,6.2
601301,Woodbine Way Hakin,2023-06-19T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
601301,Woodbine Way Hakin,2023-06-19T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
601301,Woodbine Way Hakin,2023-06-19T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-19T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-19T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-19T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-19T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.8
601301,Woodbine Way Hakin,2023-06-19T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.75
601301,Woodbine Way Hakin,2023-06-19T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.06
601301,Woodbine Way Hakin,2023-06-19T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-19T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.1
601301,Woodbine Way Hakin,2023-06-19T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-19T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.3
601301,Woodbine Way Hakin,2023-06-19T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
601301,Woodbine Way Hakin,2023-06-19T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-19T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-19T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.61
601301,Woodbine Way Hakin,2023-06-19T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.02
601301,Woodbine Way Hakin,2023-06-19T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.8
601301,Woodbine Way Hakin,2023-06-19T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-19T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-19T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
601301,Woodbine Way Hakin,2023-06-19T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.5
601301,Woodbine Way Hakin,2023-06-19T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
601301,Woodbine Way Hakin,2023-06-19T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-19T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
601301,Woodbine Way Hakin,2023-06-19T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.16
601301,Woodbine Way Hakin,2023-06-19T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.18
601301,Woodbine Way Hakin,2023-06-19T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
601301,Woodbine Way Hakin,2023-06-19T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-19T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
601301,Woodbine Way Hakin,2023-06-19T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
601301,Woodbine Way Hakin,2023-06-19T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
601301,Woodbine Way Hakin,2023-06-19T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
601301,Woodbine Way Hakin,2023-06-19T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-19T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.46
601301,Woodbine Way Hakin,2023-06-19T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.33
601301,Woodbine Way Hakin,2023-06-19T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.45
601301,Woodbine Way Hakin,2023-06-19T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.31
601301,Woodbine Way Hakin,2023-06-19T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-19T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-19T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-19T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-19T22:00:00.000+00:00,transformer,,Temperature,C,30.7
601301,Woodbine Way Hakin,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
601301,Woodbine Way Hakin,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
601301,Woodbine Way Hakin,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
601301,Woodbine Way Hakin,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
601301,Woodbine Way Hakin,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
601301,Woodbine Way Hakin,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
601301,Woodbine Way Hakin,2023-06-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
601301,Woodbine Way Hakin,2023-06-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
601301,Woodbine Way Hakin,2023-06-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.16
601301,Woodbine Way Hakin,2023-06-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.83
601301,Woodbine Way Hakin,2023-06-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.92
601301,Woodbine Way Hakin,2023-06-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,36.7
601301,Woodbine Way Hakin,2023-06-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
601301,Woodbine Way Hakin,2023-06-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
601301,Woodbine Way Hakin,2023-06-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
601301,Woodbine Way Hakin,2023-06-19T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-19T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-19T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-19T21:50:00.000+00:00,feeder,,L3 Active Power,kW,1.49
601301,Woodbine Way Hakin,2023-06-19T21:50:00.000+00:00,feeder,,L2 Active Power,kW,1.64
601301,Woodbine Way Hakin,2023-06-19T21:50:00.000+00:00,feeder,,L1 Active Power,kW,2.73
601301,Woodbine Way Hakin,2023-06-19T21:50:00.000+00:00,feeder,,N Current (RMS),A,6.0
601301,Woodbine Way Hakin,2023-06-19T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-19T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
601301,Woodbine Way Hakin,2023-06-19T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-19T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
