Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-19T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.37
601301,Woodbine Way Hakin,2023-06-19T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-19T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.75
601301,Woodbine Way Hakin,2023-06-19T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.02
601301,Woodbine Way Hakin,2023-06-19T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.82
601301,Woodbine Way Hakin,2023-06-19T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-19T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.9
601301,Woodbine Way Hakin,2023-06-19T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-19T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.7
601301,Woodbine Way Hakin,2023-06-19T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
601301,Woodbine Way Hakin,2023-06-19T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-19T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-19T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.67
601301,Woodbine Way Hakin,2023-06-19T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.35
601301,Woodbine Way Hakin,2023-06-19T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.93
601301,Woodbine Way Hakin,2023-06-19T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
601301,Woodbine Way Hakin,2023-06-19T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
601301,Woodbine Way Hakin,2023-06-19T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
601301,Woodbine Way Hakin,2023-06-19T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.0
601301,Woodbine Way Hakin,2023-06-19T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
601301,Woodbine Way Hakin,2023-06-19T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-19T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
601301,Woodbine Way Hakin,2023-06-19T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
601301,Woodbine Way Hakin,2023-06-19T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.94
601301,Woodbine Way Hakin,2023-06-19T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.73
601301,Woodbine Way Hakin,2023-06-19T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-19T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
601301,Woodbine Way Hakin,2023-06-19T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.7
601301,Woodbine Way Hakin,2023-06-19T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
601301,Woodbine Way Hakin,2023-06-19T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-19T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-19T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.53
601301,Woodbine Way Hakin,2023-06-19T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.15
601301,Woodbine Way Hakin,2023-06-19T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.46
601301,Woodbine Way Hakin,2023-06-19T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.84
601301,Woodbine Way Hakin,2023-06-19T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-19T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-19T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-19T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
601301,Woodbine Way Hakin,2023-06-19T21:50:00.000+00:00,transformer,,Temperature,C,30.8
601301,Woodbine Way Hakin,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
601301,Woodbine Way Hakin,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
601301,Woodbine Way Hakin,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
601301,Woodbine Way Hakin,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
601301,Woodbine Way Hakin,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
601301,Woodbine Way Hakin,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
601301,Woodbine Way Hakin,2023-06-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
601301,Woodbine Way Hakin,2023-06-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
601301,Woodbine Way Hakin,2023-06-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,16.07
601301,Woodbine Way Hakin,2023-06-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.42
601301,Woodbine Way Hakin,2023-06-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,21.05
601301,Woodbine Way Hakin,2023-06-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
601301,Woodbine Way Hakin,2023-06-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
601301,Woodbine Way Hakin,2023-06-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
601301,Woodbine Way Hakin,2023-06-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
601301,Woodbine Way Hakin,2023-06-19T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-19T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-19T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-19T21:40:00.000+00:00,feeder,,L3 Active Power,kW,1.44
601301,Woodbine Way Hakin,2023-06-19T21:40:00.000+00:00,feeder,,L2 Active Power,kW,1.79
601301,Woodbine Way Hakin,2023-06-19T21:40:00.000+00:00,feeder,,L1 Active Power,kW,2.56
601301,Woodbine Way Hakin,2023-06-19T21:40:00.000+00:00,feeder,,N Current (RMS),A,6.1
601301,Woodbine Way Hakin,2023-06-19T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
601301,Woodbine Way Hakin,2023-06-19T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
601301,Woodbine Way Hakin,2023-06-19T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-19T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-19T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.45
601301,Woodbine Way Hakin,2023-06-19T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-19T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.81
601301,Woodbine Way Hakin,2023-06-19T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.54
601301,Woodbine Way Hakin,2023-06-19T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.11
601301,Woodbine Way Hakin,2023-06-19T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.9
601301,Woodbine Way Hakin,2023-06-19T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.1
601301,Woodbine Way Hakin,2023-06-19T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-19T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.8
601301,Woodbine Way Hakin,2023-06-19T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
601301,Woodbine Way Hakin,2023-06-19T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-19T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.35
601301,Woodbine Way Hakin,2023-06-19T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.89
601301,Woodbine Way Hakin,2023-06-19T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.18
601301,Woodbine Way Hakin,2023-06-19T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.02
601301,Woodbine Way Hakin,2023-06-19T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
601301,Woodbine Way Hakin,2023-06-19T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.8
601301,Woodbine Way Hakin,2023-06-19T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.9
601301,Woodbine Way Hakin,2023-06-19T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
601301,Woodbine Way Hakin,2023-06-19T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
601301,Woodbine Way Hakin,2023-06-19T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-19T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
601301,Woodbine Way Hakin,2023-06-19T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.65
601301,Woodbine Way Hakin,2023-06-19T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.09
601301,Woodbine Way Hakin,2023-06-19T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.36
601301,Woodbine Way Hakin,2023-06-19T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-19T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
601301,Woodbine Way Hakin,2023-06-19T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.5
601301,Woodbine Way Hakin,2023-06-19T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
601301,Woodbine Way Hakin,2023-06-19T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-19T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.4
601301,Woodbine Way Hakin,2023-06-19T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.73
601301,Woodbine Way Hakin,2023-06-19T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.96
601301,Woodbine Way Hakin,2023-06-19T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.84
601301,Woodbine Way Hakin,2023-06-19T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.61
601301,Woodbine Way Hakin,2023-06-19T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-19T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
601301,Woodbine Way Hakin,2023-06-19T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
601301,Woodbine Way Hakin,2023-06-19T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
601301,Woodbine Way Hakin,2023-06-19T21:40:00.000+00:00,transformer,,Temperature,C,30.9
601301,Woodbine Way Hakin,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
601301,Woodbine Way Hakin,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
601301,Woodbine Way Hakin,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
601301,Woodbine Way Hakin,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
601301,Woodbine Way Hakin,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
601301,Woodbine Way Hakin,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
601301,Woodbine Way Hakin,2023-06-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
601301,Woodbine Way Hakin,2023-06-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
601301,Woodbine Way Hakin,2023-06-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
601301,Woodbine Way Hakin,2023-06-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,17.75
601301,Woodbine Way Hakin,2023-06-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.44
601301,Woodbine Way Hakin,2023-06-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.67
601301,Woodbine Way Hakin,2023-06-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
601301,Woodbine Way Hakin,2023-06-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
601301,Woodbine Way Hakin,2023-06-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
601301,Woodbine Way Hakin,2023-06-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
601301,Woodbine Way Hakin,2023-06-19T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-19T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-19T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
601301,Woodbine Way Hakin,2023-06-19T21:30:00.000+00:00,feeder,,L3 Active Power,kW,5.4
601301,Woodbine Way Hakin,2023-06-19T21:30:00.000+00:00,feeder,,L2 Active Power,kW,2.54
601301,Woodbine Way Hakin,2023-06-19T21:30:00.000+00:00,feeder,,L1 Active Power,kW,3.38
601301,Woodbine Way Hakin,2023-06-19T21:30:00.000+00:00,feeder,,N Current (RMS),A,20.0
601301,Woodbine Way Hakin,2023-06-19T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
601301,Woodbine Way Hakin,2023-06-19T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-19T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
601301,Woodbine Way Hakin,2023-06-19T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-19T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.33
601301,Woodbine Way Hakin,2023-06-19T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-19T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.66
601301,Woodbine Way Hakin,2023-06-19T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.63
601301,Woodbine Way Hakin,2023-06-19T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.02
601301,Woodbine Way Hakin,2023-06-19T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.1
601301,Woodbine Way Hakin,2023-06-19T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.0
601301,Woodbine Way Hakin,2023-06-19T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.8
601301,Woodbine Way Hakin,2023-06-19T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.4
601301,Woodbine Way Hakin,2023-06-19T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
601301,Woodbine Way Hakin,2023-06-19T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-19T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-19T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.62
601301,Woodbine Way Hakin,2023-06-19T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.24
601301,Woodbine Way Hakin,2023-06-19T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.34
601301,Woodbine Way Hakin,2023-06-19T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.3
601301,Woodbine Way Hakin,2023-06-19T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.3
601301,Woodbine Way Hakin,2023-06-19T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
601301,Woodbine Way Hakin,2023-06-19T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.4
601301,Woodbine Way Hakin,2023-06-19T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
601301,Woodbine Way Hakin,2023-06-19T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-19T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
601301,Woodbine Way Hakin,2023-06-19T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.72
601301,Woodbine Way Hakin,2023-06-19T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.53
601301,Woodbine Way Hakin,2023-06-19T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.62
601301,Woodbine Way Hakin,2023-06-19T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-19T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
601301,Woodbine Way Hakin,2023-06-19T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
601301,Woodbine Way Hakin,2023-06-19T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
601301,Woodbine Way Hakin,2023-06-19T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
601301,Woodbine Way Hakin,2023-06-19T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.5
601301,Woodbine Way Hakin,2023-06-19T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.51
601301,Woodbine Way Hakin,2023-06-19T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.46
601301,Woodbine Way Hakin,2023-06-19T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.13
601301,Woodbine Way Hakin,2023-06-19T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.22
601301,Woodbine Way Hakin,2023-06-19T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-19T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-19T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-19T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
601301,Woodbine Way Hakin,2023-06-19T21:30:00.000+00:00,transformer,,Temperature,C,30.9
601301,Woodbine Way Hakin,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
601301,Woodbine Way Hakin,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
601301,Woodbine Way Hakin,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
601301,Woodbine Way Hakin,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
601301,Woodbine Way Hakin,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
601301,Woodbine Way Hakin,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
601301,Woodbine Way Hakin,2023-06-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
601301,Woodbine Way Hakin,2023-06-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
601301,Woodbine Way Hakin,2023-06-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,28.86
601301,Woodbine Way Hakin,2023-06-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.08
601301,Woodbine Way Hakin,2023-06-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,25.59
601301,Woodbine Way Hakin,2023-06-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
601301,Woodbine Way Hakin,2023-06-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
601301,Woodbine Way Hakin,2023-06-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
601301,Woodbine Way Hakin,2023-06-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
601301,Woodbine Way Hakin,2023-06-19T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-19T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-19T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-19T21:20:00.000+00:00,feeder,,L3 Active Power,kW,1.66
601301,Woodbine Way Hakin,2023-06-19T21:20:00.000+00:00,feeder,,L2 Active Power,kW,1.97
601301,Woodbine Way Hakin,2023-06-19T21:20:00.000+00:00,feeder,,L1 Active Power,kW,3.89
601301,Woodbine Way Hakin,2023-06-19T21:20:00.000+00:00,feeder,,N Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-19T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
601301,Woodbine Way Hakin,2023-06-19T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
601301,Woodbine Way Hakin,2023-06-19T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
601301,Woodbine Way Hakin,2023-06-19T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-19T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.45
601301,Woodbine Way Hakin,2023-06-19T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-19T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.55
601301,Woodbine Way Hakin,2023-06-19T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.08
601301,Woodbine Way Hakin,2023-06-19T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.83
601301,Woodbine Way Hakin,2023-06-19T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.7
601301,Woodbine Way Hakin,2023-06-19T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.1
601301,Woodbine Way Hakin,2023-06-19T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.4
601301,Woodbine Way Hakin,2023-06-19T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.0
601301,Woodbine Way Hakin,2023-06-19T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
601301,Woodbine Way Hakin,2023-06-19T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
601301,Woodbine Way Hakin,2023-06-19T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-19T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.34
601301,Woodbine Way Hakin,2023-06-19T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.67
601301,Woodbine Way Hakin,2023-06-19T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.6
601301,Woodbine Way Hakin,2023-06-19T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.7
601301,Woodbine Way Hakin,2023-06-19T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.7
601301,Woodbine Way Hakin,2023-06-19T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
601301,Woodbine Way Hakin,2023-06-19T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
601301,Woodbine Way Hakin,2023-06-19T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
601301,Woodbine Way Hakin,2023-06-19T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-19T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
601301,Woodbine Way Hakin,2023-06-19T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.98
601301,Woodbine Way Hakin,2023-06-19T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.58
601301,Woodbine Way Hakin,2023-06-19T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.8
601301,Woodbine Way Hakin,2023-06-19T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-19T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
601301,Woodbine Way Hakin,2023-06-19T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.7
601301,Woodbine Way Hakin,2023-06-19T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
601301,Woodbine Way Hakin,2023-06-19T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
601301,Woodbine Way Hakin,2023-06-19T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-19T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.43
601301,Woodbine Way Hakin,2023-06-19T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.15
601301,Woodbine Way Hakin,2023-06-19T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.86
601301,Woodbine Way Hakin,2023-06-19T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.73
601301,Woodbine Way Hakin,2023-06-19T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-19T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-19T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-19T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
601301,Woodbine Way Hakin,2023-06-19T21:20:00.000+00:00,transformer,,Temperature,C,31.0
601301,Woodbine Way Hakin,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
601301,Woodbine Way Hakin,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
601301,Woodbine Way Hakin,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
601301,Woodbine Way Hakin,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
601301,Woodbine Way Hakin,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
601301,Woodbine Way Hakin,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
601301,Woodbine Way Hakin,2023-06-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
601301,Woodbine Way Hakin,2023-06-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
601301,Woodbine Way Hakin,2023-06-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,24.68
601301,Woodbine Way Hakin,2023-06-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,23.16
601301,Woodbine Way Hakin,2023-06-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,22.86
601301,Woodbine Way Hakin,2023-06-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
601301,Woodbine Way Hakin,2023-06-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
601301,Woodbine Way Hakin,2023-06-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
601301,Woodbine Way Hakin,2023-06-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
601301,Woodbine Way Hakin,2023-06-19T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-19T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-19T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-19T21:10:00.000+00:00,feeder,,L3 Active Power,kW,3.84
601301,Woodbine Way Hakin,2023-06-19T21:10:00.000+00:00,feeder,,L2 Active Power,kW,2.36
601301,Woodbine Way Hakin,2023-06-19T21:10:00.000+00:00,feeder,,L1 Active Power,kW,6.52
601301,Woodbine Way Hakin,2023-06-19T21:10:00.000+00:00,feeder,,N Current (RMS),A,16.7
601301,Woodbine Way Hakin,2023-06-19T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
601301,Woodbine Way Hakin,2023-06-19T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-19T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
601301,Woodbine Way Hakin,2023-06-19T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-19T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-19T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-19T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.55
601301,Woodbine Way Hakin,2023-06-19T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.22
601301,Woodbine Way Hakin,2023-06-19T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.12
601301,Woodbine Way Hakin,2023-06-19T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-19T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.6
601301,Woodbine Way Hakin,2023-06-19T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.4
601301,Woodbine Way Hakin,2023-06-19T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.8
601301,Woodbine Way Hakin,2023-06-19T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
601301,Woodbine Way Hakin,2023-06-19T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
601301,Woodbine Way Hakin,2023-06-19T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-19T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.63
601301,Woodbine Way Hakin,2023-06-19T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.92
601301,Woodbine Way Hakin,2023-06-19T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.39
601301,Woodbine Way Hakin,2023-06-19T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-19T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
601301,Woodbine Way Hakin,2023-06-19T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
601301,Woodbine Way Hakin,2023-06-19T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.4
601301,Woodbine Way Hakin,2023-06-19T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
601301,Woodbine Way Hakin,2023-06-19T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-19T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-19T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.43
601301,Woodbine Way Hakin,2023-06-19T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.41
601301,Woodbine Way Hakin,2023-06-19T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
601301,Woodbine Way Hakin,2023-06-19T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-19T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
601301,Woodbine Way Hakin,2023-06-19T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.6
601301,Woodbine Way Hakin,2023-06-19T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
601301,Woodbine Way Hakin,2023-06-19T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
601301,Woodbine Way Hakin,2023-06-19T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-19T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.5
601301,Woodbine Way Hakin,2023-06-19T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.06
601301,Woodbine Way Hakin,2023-06-19T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.97
601301,Woodbine Way Hakin,2023-06-19T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.93
601301,Woodbine Way Hakin,2023-06-19T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-19T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
601301,Woodbine Way Hakin,2023-06-19T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-19T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
601301,Woodbine Way Hakin,2023-06-19T21:10:00.000+00:00,transformer,,Temperature,C,31.0
601301,Woodbine Way Hakin,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
601301,Woodbine Way Hakin,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
601301,Woodbine Way Hakin,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
601301,Woodbine Way Hakin,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
601301,Woodbine Way Hakin,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
601301,Woodbine Way Hakin,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
601301,Woodbine Way Hakin,2023-06-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
601301,Woodbine Way Hakin,2023-06-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
601301,Woodbine Way Hakin,2023-06-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
601301,Woodbine Way Hakin,2023-06-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,23.51
601301,Woodbine Way Hakin,2023-06-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.88
601301,Woodbine Way Hakin,2023-06-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,25.96
601301,Woodbine Way Hakin,2023-06-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
601301,Woodbine Way Hakin,2023-06-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
601301,Woodbine Way Hakin,2023-06-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
601301,Woodbine Way Hakin,2023-06-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
601301,Woodbine Way Hakin,2023-06-19T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-19T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-19T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
601301,Woodbine Way Hakin,2023-06-19T21:00:00.000+00:00,feeder,,L3 Active Power,kW,3.2
601301,Woodbine Way Hakin,2023-06-19T21:00:00.000+00:00,feeder,,L2 Active Power,kW,1.95
601301,Woodbine Way Hakin,2023-06-19T21:00:00.000+00:00,feeder,,L1 Active Power,kW,4.37
601301,Woodbine Way Hakin,2023-06-19T21:00:00.000+00:00,feeder,,N Current (RMS),A,13.5
601301,Woodbine Way Hakin,2023-06-19T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-19T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
601301,Woodbine Way Hakin,2023-06-19T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
601301,Woodbine Way Hakin,2023-06-19T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-19T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.27
601301,Woodbine Way Hakin,2023-06-19T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
601301,Woodbine Way Hakin,2023-06-19T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.46
601301,Woodbine Way Hakin,2023-06-19T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.82
601301,Woodbine Way Hakin,2023-06-19T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.02
601301,Woodbine Way Hakin,2023-06-19T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.1
601301,Woodbine Way Hakin,2023-06-19T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.4
601301,Woodbine Way Hakin,2023-06-19T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-19T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.3
601301,Woodbine Way Hakin,2023-06-19T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
601301,Woodbine Way Hakin,2023-06-19T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-19T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-19T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.91
601301,Woodbine Way Hakin,2023-06-19T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.2
601301,Woodbine Way Hakin,2023-06-19T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.99
601301,Woodbine Way Hakin,2023-06-19T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-19T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.2
601301,Woodbine Way Hakin,2023-06-19T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
601301,Woodbine Way Hakin,2023-06-19T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.9
601301,Woodbine Way Hakin,2023-06-19T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
601301,Woodbine Way Hakin,2023-06-19T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-19T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-19T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.72
601301,Woodbine Way Hakin,2023-06-19T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.07
601301,Woodbine Way Hakin,2023-06-19T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.61
601301,Woodbine Way Hakin,2023-06-19T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-19T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
601301,Woodbine Way Hakin,2023-06-19T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.3
601301,Woodbine Way Hakin,2023-06-19T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.3
601301,Woodbine Way Hakin,2023-06-19T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
601301,Woodbine Way Hakin,2023-06-19T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-19T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.55
601301,Woodbine Way Hakin,2023-06-19T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.36
601301,Woodbine Way Hakin,2023-06-19T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.12
601301,Woodbine Way Hakin,2023-06-19T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.68
601301,Woodbine Way Hakin,2023-06-19T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
601301,Woodbine Way Hakin,2023-06-19T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
601301,Woodbine Way Hakin,2023-06-19T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.1
601301,Woodbine Way Hakin,2023-06-19T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
601301,Woodbine Way Hakin,2023-06-19T21:00:00.000+00:00,transformer,,Temperature,C,31.0
601301,Woodbine Way Hakin,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
601301,Woodbine Way Hakin,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
601301,Woodbine Way Hakin,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
601301,Woodbine Way Hakin,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
601301,Woodbine Way Hakin,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
601301,Woodbine Way Hakin,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
601301,Woodbine Way Hakin,2023-06-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
601301,Woodbine Way Hakin,2023-06-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
601301,Woodbine Way Hakin,2023-06-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,21.65
601301,Woodbine Way Hakin,2023-06-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.17
601301,Woodbine Way Hakin,2023-06-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,25.67
601301,Woodbine Way Hakin,2023-06-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
601301,Woodbine Way Hakin,2023-06-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
601301,Woodbine Way Hakin,2023-06-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
601301,Woodbine Way Hakin,2023-06-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
601301,Woodbine Way Hakin,2023-06-19T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-19T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-19T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-19T20:50:00.000+00:00,feeder,,L3 Active Power,kW,1.77
601301,Woodbine Way Hakin,2023-06-19T20:50:00.000+00:00,feeder,,L2 Active Power,kW,2.19
601301,Woodbine Way Hakin,2023-06-19T20:50:00.000+00:00,feeder,,L1 Active Power,kW,4.21
601301,Woodbine Way Hakin,2023-06-19T20:50:00.000+00:00,feeder,,N Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-19T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
601301,Woodbine Way Hakin,2023-06-19T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-19T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
601301,Woodbine Way Hakin,2023-06-19T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-19T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.5
601301,Woodbine Way Hakin,2023-06-19T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
601301,Woodbine Way Hakin,2023-06-19T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.75
601301,Woodbine Way Hakin,2023-06-19T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.13
601301,Woodbine Way Hakin,2023-06-19T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.84
601301,Woodbine Way Hakin,2023-06-19T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.7
601301,Woodbine Way Hakin,2023-06-19T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.9
601301,Woodbine Way Hakin,2023-06-19T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-19T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.2
601301,Woodbine Way Hakin,2023-06-19T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
601301,Woodbine Way Hakin,2023-06-19T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
601301,Woodbine Way Hakin,2023-06-19T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.69
601301,Woodbine Way Hakin,2023-06-19T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.78
601301,Woodbine Way Hakin,2023-06-19T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.48
601301,Woodbine Way Hakin,2023-06-19T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.26
601301,Woodbine Way Hakin,2023-06-19T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-19T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.1
601301,Woodbine Way Hakin,2023-06-19T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
601301,Woodbine Way Hakin,2023-06-19T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.2
601301,Woodbine Way Hakin,2023-06-19T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
601301,Woodbine Way Hakin,2023-06-19T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-19T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-19T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.6
601301,Woodbine Way Hakin,2023-06-19T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.28
601301,Woodbine Way Hakin,2023-06-19T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.53
601301,Woodbine Way Hakin,2023-06-19T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-19T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
601301,Woodbine Way Hakin,2023-06-19T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.7
601301,Woodbine Way Hakin,2023-06-19T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
601301,Woodbine Way Hakin,2023-06-19T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-19T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-19T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.46
601301,Woodbine Way Hakin,2023-06-19T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.47
601301,Woodbine Way Hakin,2023-06-19T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.57
601301,Woodbine Way Hakin,2023-06-19T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.84
601301,Woodbine Way Hakin,2023-06-19T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-19T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
601301,Woodbine Way Hakin,2023-06-19T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
601301,Woodbine Way Hakin,2023-06-19T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
601301,Woodbine Way Hakin,2023-06-19T20:50:00.000+00:00,transformer,,Temperature,C,31.1
601301,Woodbine Way Hakin,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
601301,Woodbine Way Hakin,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
601301,Woodbine Way Hakin,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
601301,Woodbine Way Hakin,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
601301,Woodbine Way Hakin,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
601301,Woodbine Way Hakin,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
601301,Woodbine Way Hakin,2023-06-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
601301,Woodbine Way Hakin,2023-06-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
601301,Woodbine Way Hakin,2023-06-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,21.37
601301,Woodbine Way Hakin,2023-06-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,22.64
601301,Woodbine Way Hakin,2023-06-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,30.68
601301,Woodbine Way Hakin,2023-06-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
601301,Woodbine Way Hakin,2023-06-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
601301,Woodbine Way Hakin,2023-06-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
601301,Woodbine Way Hakin,2023-06-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
601301,Woodbine Way Hakin,2023-06-19T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-19T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-19T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-19T20:40:00.000+00:00,feeder,,L3 Active Power,kW,3.84
601301,Woodbine Way Hakin,2023-06-19T20:40:00.000+00:00,feeder,,L2 Active Power,kW,2.01
601301,Woodbine Way Hakin,2023-06-19T20:40:00.000+00:00,feeder,,L1 Active Power,kW,7.65
601301,Woodbine Way Hakin,2023-06-19T20:40:00.000+00:00,feeder,,N Current (RMS),A,25.1
601301,Woodbine Way Hakin,2023-06-19T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
601301,Woodbine Way Hakin,2023-06-19T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-19T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
601301,Woodbine Way Hakin,2023-06-19T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-19T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.39
601301,Woodbine Way Hakin,2023-06-19T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-19T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.95
601301,Woodbine Way Hakin,2023-06-19T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.32
601301,Woodbine Way Hakin,2023-06-19T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.47
601301,Woodbine Way Hakin,2023-06-19T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,38.9
601301,Woodbine Way Hakin,2023-06-19T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.2
601301,Woodbine Way Hakin,2023-06-19T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-19T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.7
601301,Woodbine Way Hakin,2023-06-19T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
601301,Woodbine Way Hakin,2023-06-19T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-19T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.39
601301,Woodbine Way Hakin,2023-06-19T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.5
601301,Woodbine Way Hakin,2023-06-19T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.57
601301,Woodbine Way Hakin,2023-06-19T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.62
601301,Woodbine Way Hakin,2023-06-19T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
601301,Woodbine Way Hakin,2023-06-19T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.2
601301,Woodbine Way Hakin,2023-06-19T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
601301,Woodbine Way Hakin,2023-06-19T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.6
601301,Woodbine Way Hakin,2023-06-19T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
601301,Woodbine Way Hakin,2023-06-19T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-19T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
601301,Woodbine Way Hakin,2023-06-19T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.41
601301,Woodbine Way Hakin,2023-06-19T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
601301,Woodbine Way Hakin,2023-06-19T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.15
601301,Woodbine Way Hakin,2023-06-19T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-19T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
601301,Woodbine Way Hakin,2023-06-19T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.8
601301,Woodbine Way Hakin,2023-06-19T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
601301,Woodbine Way Hakin,2023-06-19T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-19T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-19T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.43
601301,Woodbine Way Hakin,2023-06-19T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.72
601301,Woodbine Way Hakin,2023-06-19T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.12
601301,Woodbine Way Hakin,2023-06-19T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.42
601301,Woodbine Way Hakin,2023-06-19T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
601301,Woodbine Way Hakin,2023-06-19T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.4
601301,Woodbine Way Hakin,2023-06-19T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
601301,Woodbine Way Hakin,2023-06-19T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
601301,Woodbine Way Hakin,2023-06-19T20:40:00.000+00:00,transformer,,Temperature,C,31.1
601301,Woodbine Way Hakin,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
601301,Woodbine Way Hakin,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
601301,Woodbine Way Hakin,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
601301,Woodbine Way Hakin,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
601301,Woodbine Way Hakin,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
601301,Woodbine Way Hakin,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
601301,Woodbine Way Hakin,2023-06-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
601301,Woodbine Way Hakin,2023-06-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
601301,Woodbine Way Hakin,2023-06-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
