Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,28.42
601301,Woodbine Way Hakin,2023-06-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.02
601301,Woodbine Way Hakin,2023-06-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,39.31
601301,Woodbine Way Hakin,2023-06-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,70.8
601301,Woodbine Way Hakin,2023-06-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
601301,Woodbine Way Hakin,2023-06-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
601301,Woodbine Way Hakin,2023-06-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
601301,Woodbine Way Hakin,2023-06-19T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-19T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
601301,Woodbine Way Hakin,2023-06-19T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-19T20:30:00.000+00:00,feeder,,L3 Active Power,kW,4.61
601301,Woodbine Way Hakin,2023-06-19T20:30:00.000+00:00,feeder,,L2 Active Power,kW,1.81
601301,Woodbine Way Hakin,2023-06-19T20:30:00.000+00:00,feeder,,L1 Active Power,kW,2.25
601301,Woodbine Way Hakin,2023-06-19T20:30:00.000+00:00,feeder,,N Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-19T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
601301,Woodbine Way Hakin,2023-06-19T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-19T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-19T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-19T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-19T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-19T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.43
601301,Woodbine Way Hakin,2023-06-19T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.07
601301,Woodbine Way Hakin,2023-06-19T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.41
601301,Woodbine Way Hakin,2023-06-19T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,33.4
601301,Woodbine Way Hakin,2023-06-19T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.9
601301,Woodbine Way Hakin,2023-06-19T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-19T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.8
601301,Woodbine Way Hakin,2023-06-19T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
601301,Woodbine Way Hakin,2023-06-19T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-19T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-19T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.01
601301,Woodbine Way Hakin,2023-06-19T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.13
601301,Woodbine Way Hakin,2023-06-19T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.64
601301,Woodbine Way Hakin,2023-06-19T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
601301,Woodbine Way Hakin,2023-06-19T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
601301,Woodbine Way Hakin,2023-06-19T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
601301,Woodbine Way Hakin,2023-06-19T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.8
601301,Woodbine Way Hakin,2023-06-19T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
601301,Woodbine Way Hakin,2023-06-19T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.6
601301,Woodbine Way Hakin,2023-06-19T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-19T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.65
601301,Woodbine Way Hakin,2023-06-19T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.19
601301,Woodbine Way Hakin,2023-06-19T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.2
601301,Woodbine Way Hakin,2023-06-19T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-19T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
601301,Woodbine Way Hakin,2023-06-19T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.3
601301,Woodbine Way Hakin,2023-06-19T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
601301,Woodbine Way Hakin,2023-06-19T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-19T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-19T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-19T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.39
601301,Woodbine Way Hakin,2023-06-19T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.02
601301,Woodbine Way Hakin,2023-06-19T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.84
601301,Woodbine Way Hakin,2023-06-19T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.6
601301,Woodbine Way Hakin,2023-06-19T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.6
601301,Woodbine Way Hakin,2023-06-19T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.9
601301,Woodbine Way Hakin,2023-06-19T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
601301,Woodbine Way Hakin,2023-06-19T20:30:00.000+00:00,transformer,,Temperature,C,30.9
601301,Woodbine Way Hakin,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
601301,Woodbine Way Hakin,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
601301,Woodbine Way Hakin,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
601301,Woodbine Way Hakin,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
601301,Woodbine Way Hakin,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
601301,Woodbine Way Hakin,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
601301,Woodbine Way Hakin,2023-06-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
601301,Woodbine Way Hakin,2023-06-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
601301,Woodbine Way Hakin,2023-06-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
601301,Woodbine Way Hakin,2023-06-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,30.09
601301,Woodbine Way Hakin,2023-06-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,29.21
601301,Woodbine Way Hakin,2023-06-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,31.34
601301,Woodbine Way Hakin,2023-06-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,61.1
601301,Woodbine Way Hakin,2023-06-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
601301,Woodbine Way Hakin,2023-06-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
601301,Woodbine Way Hakin,2023-06-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
601301,Woodbine Way Hakin,2023-06-19T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-19T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
601301,Woodbine Way Hakin,2023-06-19T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-19T20:20:00.000+00:00,feeder,,L3 Active Power,kW,3.61
601301,Woodbine Way Hakin,2023-06-19T20:20:00.000+00:00,feeder,,L2 Active Power,kW,2.0
601301,Woodbine Way Hakin,2023-06-19T20:20:00.000+00:00,feeder,,L1 Active Power,kW,1.69
601301,Woodbine Way Hakin,2023-06-19T20:20:00.000+00:00,feeder,,N Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-19T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-19T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-19T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
601301,Woodbine Way Hakin,2023-06-19T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-19T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-19T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-19T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.51
601301,Woodbine Way Hakin,2023-06-19T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.27
601301,Woodbine Way Hakin,2023-06-19T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.4
601301,Woodbine Way Hakin,2023-06-19T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.0
601301,Woodbine Way Hakin,2023-06-19T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.6
601301,Woodbine Way Hakin,2023-06-19T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.3
601301,Woodbine Way Hakin,2023-06-19T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.5
601301,Woodbine Way Hakin,2023-06-19T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
601301,Woodbine Way Hakin,2023-06-19T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-19T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-19T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.74
601301,Woodbine Way Hakin,2023-06-19T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.27
601301,Woodbine Way Hakin,2023-06-19T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.6
601301,Woodbine Way Hakin,2023-06-19T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
601301,Woodbine Way Hakin,2023-06-19T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
601301,Woodbine Way Hakin,2023-06-19T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.7
601301,Woodbine Way Hakin,2023-06-19T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.5
601301,Woodbine Way Hakin,2023-06-19T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
601301,Woodbine Way Hakin,2023-06-19T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-19T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
601301,Woodbine Way Hakin,2023-06-19T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.83
601301,Woodbine Way Hakin,2023-06-19T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.73
601301,Woodbine Way Hakin,2023-06-19T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.1
601301,Woodbine Way Hakin,2023-06-19T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
601301,Woodbine Way Hakin,2023-06-19T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
601301,Woodbine Way Hakin,2023-06-19T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.2
601301,Woodbine Way Hakin,2023-06-19T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
601301,Woodbine Way Hakin,2023-06-19T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-19T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-19T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.38
601301,Woodbine Way Hakin,2023-06-19T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.93
601301,Woodbine Way Hakin,2023-06-19T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.55
601301,Woodbine Way Hakin,2023-06-19T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.04
601301,Woodbine Way Hakin,2023-06-19T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.4
601301,Woodbine Way Hakin,2023-06-19T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
601301,Woodbine Way Hakin,2023-06-19T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.3
601301,Woodbine Way Hakin,2023-06-19T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
601301,Woodbine Way Hakin,2023-06-19T20:20:00.000+00:00,transformer,,Temperature,C,31.4
601301,Woodbine Way Hakin,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
601301,Woodbine Way Hakin,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
601301,Woodbine Way Hakin,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
601301,Woodbine Way Hakin,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
601301,Woodbine Way Hakin,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
601301,Woodbine Way Hakin,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
601301,Woodbine Way Hakin,2023-06-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
601301,Woodbine Way Hakin,2023-06-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
601301,Woodbine Way Hakin,2023-06-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
601301,Woodbine Way Hakin,2023-06-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,22.61
601301,Woodbine Way Hakin,2023-06-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,30.83
601301,Woodbine Way Hakin,2023-06-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,26.83
601301,Woodbine Way Hakin,2023-06-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
601301,Woodbine Way Hakin,2023-06-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
601301,Woodbine Way Hakin,2023-06-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
601301,Woodbine Way Hakin,2023-06-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
601301,Woodbine Way Hakin,2023-06-19T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-19T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-19T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-19T20:10:00.000+00:00,feeder,,L3 Active Power,kW,4.59
601301,Woodbine Way Hakin,2023-06-19T20:10:00.000+00:00,feeder,,L2 Active Power,kW,2.67
601301,Woodbine Way Hakin,2023-06-19T20:10:00.000+00:00,feeder,,L1 Active Power,kW,2.13
601301,Woodbine Way Hakin,2023-06-19T20:10:00.000+00:00,feeder,,N Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-19T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
601301,Woodbine Way Hakin,2023-06-19T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-19T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-19T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-19T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-19T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-19T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.14
601301,Woodbine Way Hakin,2023-06-19T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.11
601301,Woodbine Way Hakin,2023-06-19T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.39
601301,Woodbine Way Hakin,2023-06-19T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.0
601301,Woodbine Way Hakin,2023-06-19T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.1
601301,Woodbine Way Hakin,2023-06-19T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.8
601301,Woodbine Way Hakin,2023-06-19T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.7
601301,Woodbine Way Hakin,2023-06-19T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
601301,Woodbine Way Hakin,2023-06-19T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-19T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-19T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.23
601301,Woodbine Way Hakin,2023-06-19T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.95
601301,Woodbine Way Hakin,2023-06-19T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.94
601301,Woodbine Way Hakin,2023-06-19T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
601301,Woodbine Way Hakin,2023-06-19T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
601301,Woodbine Way Hakin,2023-06-19T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.2
601301,Woodbine Way Hakin,2023-06-19T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.0
601301,Woodbine Way Hakin,2023-06-19T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
601301,Woodbine Way Hakin,2023-06-19T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-19T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-19T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.87
601301,Woodbine Way Hakin,2023-06-19T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.97
601301,Woodbine Way Hakin,2023-06-19T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.87
601301,Woodbine Way Hakin,2023-06-19T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
601301,Woodbine Way Hakin,2023-06-19T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.0
601301,Woodbine Way Hakin,2023-06-19T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.2
601301,Woodbine Way Hakin,2023-06-19T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.9
601301,Woodbine Way Hakin,2023-06-19T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-19T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-19T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-19T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.14
601301,Woodbine Way Hakin,2023-06-19T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.89
601301,Woodbine Way Hakin,2023-06-19T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.46
601301,Woodbine Way Hakin,2023-06-19T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
601301,Woodbine Way Hakin,2023-06-19T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.2
601301,Woodbine Way Hakin,2023-06-19T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-19T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
601301,Woodbine Way Hakin,2023-06-19T20:10:00.000+00:00,transformer,,Temperature,C,31.4
601301,Woodbine Way Hakin,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
601301,Woodbine Way Hakin,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
601301,Woodbine Way Hakin,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
601301,Woodbine Way Hakin,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
601301,Woodbine Way Hakin,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
601301,Woodbine Way Hakin,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
601301,Woodbine Way Hakin,2023-06-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
601301,Woodbine Way Hakin,2023-06-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
601301,Woodbine Way Hakin,2023-06-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
601301,Woodbine Way Hakin,2023-06-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,42.97
601301,Woodbine Way Hakin,2023-06-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,28.59
601301,Woodbine Way Hakin,2023-06-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,31.79
601301,Woodbine Way Hakin,2023-06-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
601301,Woodbine Way Hakin,2023-06-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
601301,Woodbine Way Hakin,2023-06-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
601301,Woodbine Way Hakin,2023-06-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
601301,Woodbine Way Hakin,2023-06-19T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-19T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-19T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
601301,Woodbine Way Hakin,2023-06-19T20:00:00.000+00:00,feeder,,L3 Active Power,kW,10.47
601301,Woodbine Way Hakin,2023-06-19T20:00:00.000+00:00,feeder,,L2 Active Power,kW,2.58
601301,Woodbine Way Hakin,2023-06-19T20:00:00.000+00:00,feeder,,L1 Active Power,kW,2.62
601301,Woodbine Way Hakin,2023-06-19T20:00:00.000+00:00,feeder,,N Current (RMS),A,32.6
601301,Woodbine Way Hakin,2023-06-19T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.0
601301,Woodbine Way Hakin,2023-06-19T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-19T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
601301,Woodbine Way Hakin,2023-06-19T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
601301,Woodbine Way Hakin,2023-06-19T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-19T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-19T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.62
601301,Woodbine Way Hakin,2023-06-19T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.97
601301,Woodbine Way Hakin,2023-06-19T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,15.39
601301,Woodbine Way Hakin,2023-06-19T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,34.6
601301,Woodbine Way Hakin,2023-06-19T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.2
601301,Woodbine Way Hakin,2023-06-19T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.4
601301,Woodbine Way Hakin,2023-06-19T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.6
601301,Woodbine Way Hakin,2023-06-19T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-19T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-19T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-19T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.84
601301,Woodbine Way Hakin,2023-06-19T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,21.91
601301,Woodbine Way Hakin,2023-06-19T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.28
601301,Woodbine Way Hakin,2023-06-19T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,55.4
601301,Woodbine Way Hakin,2023-06-19T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
601301,Woodbine Way Hakin,2023-06-19T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,88.6
601301,Woodbine Way Hakin,2023-06-19T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.2
601301,Woodbine Way Hakin,2023-06-19T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
601301,Woodbine Way Hakin,2023-06-19T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-19T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-19T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.99
601301,Woodbine Way Hakin,2023-06-19T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.64
601301,Woodbine Way Hakin,2023-06-19T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.47
601301,Woodbine Way Hakin,2023-06-19T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
601301,Woodbine Way Hakin,2023-06-19T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.0
601301,Woodbine Way Hakin,2023-06-19T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
601301,Woodbine Way Hakin,2023-06-19T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.1
601301,Woodbine Way Hakin,2023-06-19T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-19T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-19T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-19T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.14
601301,Woodbine Way Hakin,2023-06-19T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.01
601301,Woodbine Way Hakin,2023-06-19T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.81
601301,Woodbine Way Hakin,2023-06-19T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,52.5
601301,Woodbine Way Hakin,2023-06-19T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.5
601301,Woodbine Way Hakin,2023-06-19T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-19T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-19T20:00:00.000+00:00,transformer,,Temperature,C,31.5
601301,Woodbine Way Hakin,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
601301,Woodbine Way Hakin,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
601301,Woodbine Way Hakin,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
601301,Woodbine Way Hakin,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
601301,Woodbine Way Hakin,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
601301,Woodbine Way Hakin,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
601301,Woodbine Way Hakin,2023-06-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
601301,Woodbine Way Hakin,2023-06-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
601301,Woodbine Way Hakin,2023-06-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,53.07
601301,Woodbine Way Hakin,2023-06-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,42.11
601301,Woodbine Way Hakin,2023-06-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,36.58
601301,Woodbine Way Hakin,2023-06-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,66.5
601301,Woodbine Way Hakin,2023-06-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.6
601301,Woodbine Way Hakin,2023-06-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
601301,Woodbine Way Hakin,2023-06-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
601301,Woodbine Way Hakin,2023-06-19T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-19T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-19T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
601301,Woodbine Way Hakin,2023-06-19T19:50:00.000+00:00,feeder,,L3 Active Power,kW,14.66
601301,Woodbine Way Hakin,2023-06-19T19:50:00.000+00:00,feeder,,L2 Active Power,kW,1.96
601301,Woodbine Way Hakin,2023-06-19T19:50:00.000+00:00,feeder,,L1 Active Power,kW,2.09
601301,Woodbine Way Hakin,2023-06-19T19:50:00.000+00:00,feeder,,N Current (RMS),A,40.3
601301,Woodbine Way Hakin,2023-06-19T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,60.4
601301,Woodbine Way Hakin,2023-06-19T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-19T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-19T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-19T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.45
601301,Woodbine Way Hakin,2023-06-19T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-19T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.29
601301,Woodbine Way Hakin,2023-06-19T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.38
601301,Woodbine Way Hakin,2023-06-19T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.02
601301,Woodbine Way Hakin,2023-06-19T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.0
601301,Woodbine Way Hakin,2023-06-19T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.2
601301,Woodbine Way Hakin,2023-06-19T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-19T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.0
601301,Woodbine Way Hakin,2023-06-19T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
601301,Woodbine Way Hakin,2023-06-19T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-19T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-19T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.14
601301,Woodbine Way Hakin,2023-06-19T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.78
601301,Woodbine Way Hakin,2023-06-19T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.61
601301,Woodbine Way Hakin,2023-06-19T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.1
601301,Woodbine Way Hakin,2023-06-19T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
601301,Woodbine Way Hakin,2023-06-19T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.8
601301,Woodbine Way Hakin,2023-06-19T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.7
601301,Woodbine Way Hakin,2023-06-19T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
601301,Woodbine Way Hakin,2023-06-19T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-19T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
601301,Woodbine Way Hakin,2023-06-19T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.38
601301,Woodbine Way Hakin,2023-06-19T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.79
601301,Woodbine Way Hakin,2023-06-19T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.39
601301,Woodbine Way Hakin,2023-06-19T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
601301,Woodbine Way Hakin,2023-06-19T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
601301,Woodbine Way Hakin,2023-06-19T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.7
601301,Woodbine Way Hakin,2023-06-19T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
601301,Woodbine Way Hakin,2023-06-19T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-19T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-19T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.41
601301,Woodbine Way Hakin,2023-06-19T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.63
601301,Woodbine Way Hakin,2023-06-19T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.73
601301,Woodbine Way Hakin,2023-06-19T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.68
601301,Woodbine Way Hakin,2023-06-19T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
601301,Woodbine Way Hakin,2023-06-19T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.6
601301,Woodbine Way Hakin,2023-06-19T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
601301,Woodbine Way Hakin,2023-06-19T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
601301,Woodbine Way Hakin,2023-06-19T19:50:00.000+00:00,transformer,,Temperature,C,31.5
601301,Woodbine Way Hakin,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
601301,Woodbine Way Hakin,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
601301,Woodbine Way Hakin,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
601301,Woodbine Way Hakin,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
601301,Woodbine Way Hakin,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
601301,Woodbine Way Hakin,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
601301,Woodbine Way Hakin,2023-06-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
601301,Woodbine Way Hakin,2023-06-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
601301,Woodbine Way Hakin,2023-06-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,37.09
601301,Woodbine Way Hakin,2023-06-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.63
601301,Woodbine Way Hakin,2023-06-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,31.78
601301,Woodbine Way Hakin,2023-06-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
601301,Woodbine Way Hakin,2023-06-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
601301,Woodbine Way Hakin,2023-06-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
601301,Woodbine Way Hakin,2023-06-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
601301,Woodbine Way Hakin,2023-06-19T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-19T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-19T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
601301,Woodbine Way Hakin,2023-06-19T19:40:00.000+00:00,feeder,,L3 Active Power,kW,13.49
601301,Woodbine Way Hakin,2023-06-19T19:40:00.000+00:00,feeder,,L2 Active Power,kW,2.31
601301,Woodbine Way Hakin,2023-06-19T19:40:00.000+00:00,feeder,,L1 Active Power,kW,1.83
601301,Woodbine Way Hakin,2023-06-19T19:40:00.000+00:00,feeder,,N Current (RMS),A,37.7
601301,Woodbine Way Hakin,2023-06-19T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,55.3
601301,Woodbine Way Hakin,2023-06-19T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-19T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-19T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-19T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.41
601301,Woodbine Way Hakin,2023-06-19T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-19T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.81
601301,Woodbine Way Hakin,2023-06-19T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.5
601301,Woodbine Way Hakin,2023-06-19T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.17
601301,Woodbine Way Hakin,2023-06-19T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.5
601301,Woodbine Way Hakin,2023-06-19T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.5
601301,Woodbine Way Hakin,2023-06-19T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-19T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.4
601301,Woodbine Way Hakin,2023-06-19T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
601301,Woodbine Way Hakin,2023-06-19T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-19T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.33
601301,Woodbine Way Hakin,2023-06-19T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.49
601301,Woodbine Way Hakin,2023-06-19T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.25
601301,Woodbine Way Hakin,2023-06-19T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.18
601301,Woodbine Way Hakin,2023-06-19T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
601301,Woodbine Way Hakin,2023-06-19T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
601301,Woodbine Way Hakin,2023-06-19T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
601301,Woodbine Way Hakin,2023-06-19T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.9
601301,Woodbine Way Hakin,2023-06-19T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
601301,Woodbine Way Hakin,2023-06-19T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-19T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
601301,Woodbine Way Hakin,2023-06-19T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.73
601301,Woodbine Way Hakin,2023-06-19T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.5
601301,Woodbine Way Hakin,2023-06-19T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.44
601301,Woodbine Way Hakin,2023-06-19T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
601301,Woodbine Way Hakin,2023-06-19T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.9
601301,Woodbine Way Hakin,2023-06-19T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.9
601301,Woodbine Way Hakin,2023-06-19T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
601301,Woodbine Way Hakin,2023-06-19T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-19T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-19T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-19T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.08
601301,Woodbine Way Hakin,2023-06-19T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.83
601301,Woodbine Way Hakin,2023-06-19T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.42
601301,Woodbine Way Hakin,2023-06-19T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-19T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
601301,Woodbine Way Hakin,2023-06-19T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-19T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-19T19:40:00.000+00:00,transformer,,Temperature,C,31.5
601301,Woodbine Way Hakin,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
601301,Woodbine Way Hakin,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
601301,Woodbine Way Hakin,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
601301,Woodbine Way Hakin,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
601301,Woodbine Way Hakin,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
601301,Woodbine Way Hakin,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
601301,Woodbine Way Hakin,2023-06-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
601301,Woodbine Way Hakin,2023-06-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
601301,Woodbine Way Hakin,2023-06-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,38.61
601301,Woodbine Way Hakin,2023-06-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,21.4
601301,Woodbine Way Hakin,2023-06-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,26.05
601301,Woodbine Way Hakin,2023-06-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,65.4
601301,Woodbine Way Hakin,2023-06-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
601301,Woodbine Way Hakin,2023-06-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
601301,Woodbine Way Hakin,2023-06-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
601301,Woodbine Way Hakin,2023-06-19T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-19T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-19T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
601301,Woodbine Way Hakin,2023-06-19T19:30:00.000+00:00,feeder,,L3 Active Power,kW,13.26
601301,Woodbine Way Hakin,2023-06-19T19:30:00.000+00:00,feeder,,L2 Active Power,kW,2.14
601301,Woodbine Way Hakin,2023-06-19T19:30:00.000+00:00,feeder,,L1 Active Power,kW,2.93
601301,Woodbine Way Hakin,2023-06-19T19:30:00.000+00:00,feeder,,N Current (RMS),A,34.9
601301,Woodbine Way Hakin,2023-06-19T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,56.4
601301,Woodbine Way Hakin,2023-06-19T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-19T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-19T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-19T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-19T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-19T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.28
601301,Woodbine Way Hakin,2023-06-19T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.56
601301,Woodbine Way Hakin,2023-06-19T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.46
601301,Woodbine Way Hakin,2023-06-19T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.4
601301,Woodbine Way Hakin,2023-06-19T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.7
601301,Woodbine Way Hakin,2023-06-19T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.3
601301,Woodbine Way Hakin,2023-06-19T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.8
601301,Woodbine Way Hakin,2023-06-19T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
601301,Woodbine Way Hakin,2023-06-19T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-19T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.58
601301,Woodbine Way Hakin,2023-06-19T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.88
601301,Woodbine Way Hakin,2023-06-19T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.4
601301,Woodbine Way Hakin,2023-06-19T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.55
601301,Woodbine Way Hakin,2023-06-19T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
601301,Woodbine Way Hakin,2023-06-19T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.2
601301,Woodbine Way Hakin,2023-06-19T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.7
601301,Woodbine Way Hakin,2023-06-19T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.7
601301,Woodbine Way Hakin,2023-06-19T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
601301,Woodbine Way Hakin,2023-06-19T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-19T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
601301,Woodbine Way Hakin,2023-06-19T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.94
601301,Woodbine Way Hakin,2023-06-19T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.62
601301,Woodbine Way Hakin,2023-06-19T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.46
601301,Woodbine Way Hakin,2023-06-19T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
601301,Woodbine Way Hakin,2023-06-19T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.2
601301,Woodbine Way Hakin,2023-06-19T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
601301,Woodbine Way Hakin,2023-06-19T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.6
601301,Woodbine Way Hakin,2023-06-19T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
601301,Woodbine Way Hakin,2023-06-19T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-19T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-19T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.71
601301,Woodbine Way Hakin,2023-06-19T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.84
601301,Woodbine Way Hakin,2023-06-19T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.54
601301,Woodbine Way Hakin,2023-06-19T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-19T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
601301,Woodbine Way Hakin,2023-06-19T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-19T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
601301,Woodbine Way Hakin,2023-06-19T19:30:00.000+00:00,transformer,,Temperature,C,31.5
601301,Woodbine Way Hakin,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
601301,Woodbine Way Hakin,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
601301,Woodbine Way Hakin,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
601301,Woodbine Way Hakin,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
601301,Woodbine Way Hakin,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
601301,Woodbine Way Hakin,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
601301,Woodbine Way Hakin,2023-06-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
601301,Woodbine Way Hakin,2023-06-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
601301,Woodbine Way Hakin,2023-06-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
601301,Woodbine Way Hakin,2023-06-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,37.08
601301,Woodbine Way Hakin,2023-06-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,23.56
601301,Woodbine Way Hakin,2023-06-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,32.95
601301,Woodbine Way Hakin,2023-06-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
601301,Woodbine Way Hakin,2023-06-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
601301,Woodbine Way Hakin,2023-06-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
601301,Woodbine Way Hakin,2023-06-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
601301,Woodbine Way Hakin,2023-06-19T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-19T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-19T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-19T19:20:00.000+00:00,feeder,,L3 Active Power,kW,3.9
601301,Woodbine Way Hakin,2023-06-19T19:20:00.000+00:00,feeder,,L2 Active Power,kW,1.97
601301,Woodbine Way Hakin,2023-06-19T19:20:00.000+00:00,feeder,,L1 Active Power,kW,4.45
601301,Woodbine Way Hakin,2023-06-19T19:20:00.000+00:00,feeder,,N Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-19T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
601301,Woodbine Way Hakin,2023-06-19T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-19T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
601301,Woodbine Way Hakin,2023-06-19T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-19T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-19T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-19T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.42
601301,Woodbine Way Hakin,2023-06-19T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.85
601301,Woodbine Way Hakin,2023-06-19T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.29
601301,Woodbine Way Hakin,2023-06-19T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.8
601301,Woodbine Way Hakin,2023-06-19T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-19T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-19T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.2
601301,Woodbine Way Hakin,2023-06-19T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
601301,Woodbine Way Hakin,2023-06-19T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-19T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.55
601301,Woodbine Way Hakin,2023-06-19T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.32
601301,Woodbine Way Hakin,2023-06-19T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.44
601301,Woodbine Way Hakin,2023-06-19T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.68
601301,Woodbine Way Hakin,2023-06-19T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.9
601301,Woodbine Way Hakin,2023-06-19T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.1
601301,Woodbine Way Hakin,2023-06-19T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
601301,Woodbine Way Hakin,2023-06-19T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.0
601301,Woodbine Way Hakin,2023-06-19T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
601301,Woodbine Way Hakin,2023-06-19T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.41
601301,Woodbine Way Hakin,2023-06-19T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-19T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.23
601301,Woodbine Way Hakin,2023-06-19T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.97
601301,Woodbine Way Hakin,2023-06-19T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.04
601301,Woodbine Way Hakin,2023-06-19T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.1
601301,Woodbine Way Hakin,2023-06-19T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
601301,Woodbine Way Hakin,2023-06-19T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
601301,Woodbine Way Hakin,2023-06-19T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.5
601301,Woodbine Way Hakin,2023-06-19T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
601301,Woodbine Way Hakin,2023-06-19T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
