Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-19T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.36
601301,Woodbine Way Hakin,2023-06-19T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.25
601301,Woodbine Way Hakin,2023-06-19T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.43
601301,Woodbine Way Hakin,2023-06-19T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.59
601301,Woodbine Way Hakin,2023-06-19T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-19T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
601301,Woodbine Way Hakin,2023-06-19T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-19T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
601301,Woodbine Way Hakin,2023-06-19T19:20:00.000+00:00,transformer,,Temperature,C,31.6
601301,Woodbine Way Hakin,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
601301,Woodbine Way Hakin,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
601301,Woodbine Way Hakin,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
601301,Woodbine Way Hakin,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
601301,Woodbine Way Hakin,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
601301,Woodbine Way Hakin,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
601301,Woodbine Way Hakin,2023-06-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
601301,Woodbine Way Hakin,2023-06-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,23.12
601301,Woodbine Way Hakin,2023-06-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,17.67
601301,Woodbine Way Hakin,2023-06-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,40.06
601301,Woodbine Way Hakin,2023-06-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,64.4
601301,Woodbine Way Hakin,2023-06-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
601301,Woodbine Way Hakin,2023-06-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
601301,Woodbine Way Hakin,2023-06-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
601301,Woodbine Way Hakin,2023-06-19T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-19T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-19T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-19T19:10:00.000+00:00,feeder,,L3 Active Power,kW,2.65
601301,Woodbine Way Hakin,2023-06-19T19:10:00.000+00:00,feeder,,L2 Active Power,kW,2.62
601301,Woodbine Way Hakin,2023-06-19T19:10:00.000+00:00,feeder,,L1 Active Power,kW,3.05
601301,Woodbine Way Hakin,2023-06-19T19:10:00.000+00:00,feeder,,N Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-19T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-19T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-19T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-19T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-19T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.46
601301,Woodbine Way Hakin,2023-06-19T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-19T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.47
601301,Woodbine Way Hakin,2023-06-19T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.16
601301,Woodbine Way Hakin,2023-06-19T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.59
601301,Woodbine Way Hakin,2023-06-19T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.9
601301,Woodbine Way Hakin,2023-06-19T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-19T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-19T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.4
601301,Woodbine Way Hakin,2023-06-19T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
601301,Woodbine Way Hakin,2023-06-19T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-19T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.78
601301,Woodbine Way Hakin,2023-06-19T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.44
601301,Woodbine Way Hakin,2023-06-19T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.93
601301,Woodbine Way Hakin,2023-06-19T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.81
601301,Woodbine Way Hakin,2023-06-19T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
601301,Woodbine Way Hakin,2023-06-19T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.7
601301,Woodbine Way Hakin,2023-06-19T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
601301,Woodbine Way Hakin,2023-06-19T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.7
601301,Woodbine Way Hakin,2023-06-19T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
601301,Woodbine Way Hakin,2023-06-19T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-19T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-19T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.73
601301,Woodbine Way Hakin,2023-06-19T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.71
601301,Woodbine Way Hakin,2023-06-19T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.62
601301,Woodbine Way Hakin,2023-06-19T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.1
601301,Woodbine Way Hakin,2023-06-19T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.5
601301,Woodbine Way Hakin,2023-06-19T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
601301,Woodbine Way Hakin,2023-06-19T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.2
601301,Woodbine Way Hakin,2023-06-19T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-19T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-19T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
601301,Woodbine Way Hakin,2023-06-19T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.58
601301,Woodbine Way Hakin,2023-06-19T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.79
601301,Woodbine Way Hakin,2023-06-19T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.21
601301,Woodbine Way Hakin,2023-06-19T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
601301,Woodbine Way Hakin,2023-06-19T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
601301,Woodbine Way Hakin,2023-06-19T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-19T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
601301,Woodbine Way Hakin,2023-06-19T19:10:00.000+00:00,transformer,,Temperature,C,31.6
601301,Woodbine Way Hakin,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
601301,Woodbine Way Hakin,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
601301,Woodbine Way Hakin,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
601301,Woodbine Way Hakin,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
601301,Woodbine Way Hakin,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
601301,Woodbine Way Hakin,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
601301,Woodbine Way Hakin,2023-06-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
601301,Woodbine Way Hakin,2023-06-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
601301,Woodbine Way Hakin,2023-06-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,28.87
601301,Woodbine Way Hakin,2023-06-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,20.21
601301,Woodbine Way Hakin,2023-06-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,35.28
601301,Woodbine Way Hakin,2023-06-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,58.7
601301,Woodbine Way Hakin,2023-06-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
601301,Woodbine Way Hakin,2023-06-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
601301,Woodbine Way Hakin,2023-06-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
601301,Woodbine Way Hakin,2023-06-19T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-19T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-19T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-19T19:00:00.000+00:00,feeder,,L3 Active Power,kW,1.75
601301,Woodbine Way Hakin,2023-06-19T19:00:00.000+00:00,feeder,,L2 Active Power,kW,4.7
601301,Woodbine Way Hakin,2023-06-19T19:00:00.000+00:00,feeder,,L1 Active Power,kW,2.13
601301,Woodbine Way Hakin,2023-06-19T19:00:00.000+00:00,feeder,,N Current (RMS),A,17.3
601301,Woodbine Way Hakin,2023-06-19T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
601301,Woodbine Way Hakin,2023-06-19T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
601301,Woodbine Way Hakin,2023-06-19T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-19T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
601301,Woodbine Way Hakin,2023-06-19T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.32
601301,Woodbine Way Hakin,2023-06-19T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-19T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.21
601301,Woodbine Way Hakin,2023-06-19T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.65
601301,Woodbine Way Hakin,2023-06-19T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.71
601301,Woodbine Way Hakin,2023-06-19T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.4
601301,Woodbine Way Hakin,2023-06-19T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.4
601301,Woodbine Way Hakin,2023-06-19T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.2
601301,Woodbine Way Hakin,2023-06-19T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.9
601301,Woodbine Way Hakin,2023-06-19T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
601301,Woodbine Way Hakin,2023-06-19T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
601301,Woodbine Way Hakin,2023-06-19T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.77
601301,Woodbine Way Hakin,2023-06-19T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.12
601301,Woodbine Way Hakin,2023-06-19T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.09
601301,Woodbine Way Hakin,2023-06-19T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.83
601301,Woodbine Way Hakin,2023-06-19T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
601301,Woodbine Way Hakin,2023-06-19T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.0
601301,Woodbine Way Hakin,2023-06-19T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.4
601301,Woodbine Way Hakin,2023-06-19T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.3
601301,Woodbine Way Hakin,2023-06-19T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
601301,Woodbine Way Hakin,2023-06-19T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.37
601301,Woodbine Way Hakin,2023-06-19T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-19T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.99
601301,Woodbine Way Hakin,2023-06-19T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.41
601301,Woodbine Way Hakin,2023-06-19T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.49
601301,Woodbine Way Hakin,2023-06-19T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
601301,Woodbine Way Hakin,2023-06-19T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.1
601301,Woodbine Way Hakin,2023-06-19T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.1
601301,Woodbine Way Hakin,2023-06-19T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.7
601301,Woodbine Way Hakin,2023-06-19T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
601301,Woodbine Way Hakin,2023-06-19T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-19T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-19T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.97
601301,Woodbine Way Hakin,2023-06-19T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
601301,Woodbine Way Hakin,2023-06-19T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.48
601301,Woodbine Way Hakin,2023-06-19T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-19T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
601301,Woodbine Way Hakin,2023-06-19T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
601301,Woodbine Way Hakin,2023-06-19T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
601301,Woodbine Way Hakin,2023-06-19T19:00:00.000+00:00,transformer,,Temperature,C,31.6
601301,Woodbine Way Hakin,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
601301,Woodbine Way Hakin,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
601301,Woodbine Way Hakin,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
601301,Woodbine Way Hakin,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
601301,Woodbine Way Hakin,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
601301,Woodbine Way Hakin,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
601301,Woodbine Way Hakin,2023-06-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
601301,Woodbine Way Hakin,2023-06-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
601301,Woodbine Way Hakin,2023-06-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,27.05
601301,Woodbine Way Hakin,2023-06-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,25.85
601301,Woodbine Way Hakin,2023-06-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,31.64
601301,Woodbine Way Hakin,2023-06-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
601301,Woodbine Way Hakin,2023-06-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
601301,Woodbine Way Hakin,2023-06-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
601301,Woodbine Way Hakin,2023-06-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
601301,Woodbine Way Hakin,2023-06-19T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-19T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-19T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-19T18:50:00.000+00:00,feeder,,L3 Active Power,kW,2.15
601301,Woodbine Way Hakin,2023-06-19T18:50:00.000+00:00,feeder,,L2 Active Power,kW,2.08
601301,Woodbine Way Hakin,2023-06-19T18:50:00.000+00:00,feeder,,L1 Active Power,kW,2.13
601301,Woodbine Way Hakin,2023-06-19T18:50:00.000+00:00,feeder,,N Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-19T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-19T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-19T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-19T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-19T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.4
601301,Woodbine Way Hakin,2023-06-19T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.26
601301,Woodbine Way Hakin,2023-06-19T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.31
601301,Woodbine Way Hakin,2023-06-19T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.75
601301,Woodbine Way Hakin,2023-06-19T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.72
601301,Woodbine Way Hakin,2023-06-19T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.9
601301,Woodbine Way Hakin,2023-06-19T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.5
601301,Woodbine Way Hakin,2023-06-19T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.6
601301,Woodbine Way Hakin,2023-06-19T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.0
601301,Woodbine Way Hakin,2023-06-19T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
601301,Woodbine Way Hakin,2023-06-19T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-19T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.51
601301,Woodbine Way Hakin,2023-06-19T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.58
601301,Woodbine Way Hakin,2023-06-19T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.12
601301,Woodbine Way Hakin,2023-06-19T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.65
601301,Woodbine Way Hakin,2023-06-19T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
601301,Woodbine Way Hakin,2023-06-19T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.3
601301,Woodbine Way Hakin,2023-06-19T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
601301,Woodbine Way Hakin,2023-06-19T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.2
601301,Woodbine Way Hakin,2023-06-19T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
601301,Woodbine Way Hakin,2023-06-19T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.91
601301,Woodbine Way Hakin,2023-06-19T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-19T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.28
601301,Woodbine Way Hakin,2023-06-19T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.09
601301,Woodbine Way Hakin,2023-06-19T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.82
601301,Woodbine Way Hakin,2023-06-19T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
601301,Woodbine Way Hakin,2023-06-19T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-19T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.2
601301,Woodbine Way Hakin,2023-06-19T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.7
601301,Woodbine Way Hakin,2023-06-19T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
601301,Woodbine Way Hakin,2023-06-19T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-19T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.35
601301,Woodbine Way Hakin,2023-06-19T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.48
601301,Woodbine Way Hakin,2023-06-19T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.04
601301,Woodbine Way Hakin,2023-06-19T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.82
601301,Woodbine Way Hakin,2023-06-19T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
601301,Woodbine Way Hakin,2023-06-19T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
601301,Woodbine Way Hakin,2023-06-19T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
601301,Woodbine Way Hakin,2023-06-19T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
601301,Woodbine Way Hakin,2023-06-19T18:50:00.000+00:00,transformer,,Temperature,C,31.6
601301,Woodbine Way Hakin,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
601301,Woodbine Way Hakin,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
601301,Woodbine Way Hakin,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
601301,Woodbine Way Hakin,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
601301,Woodbine Way Hakin,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
601301,Woodbine Way Hakin,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
601301,Woodbine Way Hakin,2023-06-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
601301,Woodbine Way Hakin,2023-06-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
601301,Woodbine Way Hakin,2023-06-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
601301,Woodbine Way Hakin,2023-06-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,23.81
601301,Woodbine Way Hakin,2023-06-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,22.09
601301,Woodbine Way Hakin,2023-06-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,35.14
601301,Woodbine Way Hakin,2023-06-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
601301,Woodbine Way Hakin,2023-06-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
601301,Woodbine Way Hakin,2023-06-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
601301,Woodbine Way Hakin,2023-06-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
601301,Woodbine Way Hakin,2023-06-19T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-19T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-19T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-19T18:40:00.000+00:00,feeder,,L3 Active Power,kW,1.56
601301,Woodbine Way Hakin,2023-06-19T18:40:00.000+00:00,feeder,,L2 Active Power,kW,2.82
601301,Woodbine Way Hakin,2023-06-19T18:40:00.000+00:00,feeder,,L1 Active Power,kW,3.03
601301,Woodbine Way Hakin,2023-06-19T18:40:00.000+00:00,feeder,,N Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-19T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-19T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-19T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
601301,Woodbine Way Hakin,2023-06-19T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-19T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.39
601301,Woodbine Way Hakin,2023-06-19T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-19T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.74
601301,Woodbine Way Hakin,2023-06-19T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.37
601301,Woodbine Way Hakin,2023-06-19T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.37
601301,Woodbine Way Hakin,2023-06-19T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-19T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.0
601301,Woodbine Way Hakin,2023-06-19T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.7
601301,Woodbine Way Hakin,2023-06-19T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.5
601301,Woodbine Way Hakin,2023-06-19T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
601301,Woodbine Way Hakin,2023-06-19T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
601301,Woodbine Way Hakin,2023-06-19T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.38
601301,Woodbine Way Hakin,2023-06-19T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.8
601301,Woodbine Way Hakin,2023-06-19T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.32
601301,Woodbine Way Hakin,2023-06-19T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.28
601301,Woodbine Way Hakin,2023-06-19T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
601301,Woodbine Way Hakin,2023-06-19T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.5
601301,Woodbine Way Hakin,2023-06-19T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.4
601301,Woodbine Way Hakin,2023-06-19T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.5
601301,Woodbine Way Hakin,2023-06-19T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
601301,Woodbine Way Hakin,2023-06-19T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.55
601301,Woodbine Way Hakin,2023-06-19T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-19T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.92
601301,Woodbine Way Hakin,2023-06-19T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.73
601301,Woodbine Way Hakin,2023-06-19T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.07
601301,Woodbine Way Hakin,2023-06-19T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
601301,Woodbine Way Hakin,2023-06-19T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
601301,Woodbine Way Hakin,2023-06-19T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.8
601301,Woodbine Way Hakin,2023-06-19T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
601301,Woodbine Way Hakin,2023-06-19T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
601301,Woodbine Way Hakin,2023-06-19T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.36
601301,Woodbine Way Hakin,2023-06-19T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.39
601301,Woodbine Way Hakin,2023-06-19T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.91
601301,Woodbine Way Hakin,2023-06-19T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.66
601301,Woodbine Way Hakin,2023-06-19T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.86
601301,Woodbine Way Hakin,2023-06-19T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
601301,Woodbine Way Hakin,2023-06-19T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
601301,Woodbine Way Hakin,2023-06-19T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.7
601301,Woodbine Way Hakin,2023-06-19T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
601301,Woodbine Way Hakin,2023-06-19T18:40:00.000+00:00,transformer,,Temperature,C,31.6
601301,Woodbine Way Hakin,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
601301,Woodbine Way Hakin,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
601301,Woodbine Way Hakin,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
601301,Woodbine Way Hakin,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
601301,Woodbine Way Hakin,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
601301,Woodbine Way Hakin,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
601301,Woodbine Way Hakin,2023-06-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
601301,Woodbine Way Hakin,2023-06-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
601301,Woodbine Way Hakin,2023-06-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,27.94
601301,Woodbine Way Hakin,2023-06-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,29.9
601301,Woodbine Way Hakin,2023-06-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,25.61
601301,Woodbine Way Hakin,2023-06-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
601301,Woodbine Way Hakin,2023-06-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
601301,Woodbine Way Hakin,2023-06-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
601301,Woodbine Way Hakin,2023-06-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
601301,Woodbine Way Hakin,2023-06-19T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-19T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-19T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-19T18:30:00.000+00:00,feeder,,L3 Active Power,kW,1.76
601301,Woodbine Way Hakin,2023-06-19T18:30:00.000+00:00,feeder,,L2 Active Power,kW,2.88
601301,Woodbine Way Hakin,2023-06-19T18:30:00.000+00:00,feeder,,L1 Active Power,kW,8.11
601301,Woodbine Way Hakin,2023-06-19T18:30:00.000+00:00,feeder,,N Current (RMS),A,26.8
601301,Woodbine Way Hakin,2023-06-19T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
601301,Woodbine Way Hakin,2023-06-19T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-19T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.2
601301,Woodbine Way Hakin,2023-06-19T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-19T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-19T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-19T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.32
601301,Woodbine Way Hakin,2023-06-19T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.83
601301,Woodbine Way Hakin,2023-06-19T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.37
601301,Woodbine Way Hakin,2023-06-19T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-19T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.2
601301,Woodbine Way Hakin,2023-06-19T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.2
601301,Woodbine Way Hakin,2023-06-19T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.4
601301,Woodbine Way Hakin,2023-06-19T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-19T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
601301,Woodbine Way Hakin,2023-06-19T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.44
601301,Woodbine Way Hakin,2023-06-19T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.07
601301,Woodbine Way Hakin,2023-06-19T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.86
601301,Woodbine Way Hakin,2023-06-19T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.96
601301,Woodbine Way Hakin,2023-06-19T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
601301,Woodbine Way Hakin,2023-06-19T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.1
601301,Woodbine Way Hakin,2023-06-19T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
601301,Woodbine Way Hakin,2023-06-19T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.2
601301,Woodbine Way Hakin,2023-06-19T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
601301,Woodbine Way Hakin,2023-06-19T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-19T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-19T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.58
601301,Woodbine Way Hakin,2023-06-19T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.85
601301,Woodbine Way Hakin,2023-06-19T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.4
601301,Woodbine Way Hakin,2023-06-19T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
601301,Woodbine Way Hakin,2023-06-19T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.5
601301,Woodbine Way Hakin,2023-06-19T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.7
601301,Woodbine Way Hakin,2023-06-19T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
601301,Woodbine Way Hakin,2023-06-19T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
601301,Woodbine Way Hakin,2023-06-19T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-19T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.53
601301,Woodbine Way Hakin,2023-06-19T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.64
601301,Woodbine Way Hakin,2023-06-19T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.33
601301,Woodbine Way Hakin,2023-06-19T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.64
601301,Woodbine Way Hakin,2023-06-19T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
601301,Woodbine Way Hakin,2023-06-19T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
601301,Woodbine Way Hakin,2023-06-19T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
601301,Woodbine Way Hakin,2023-06-19T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
601301,Woodbine Way Hakin,2023-06-19T18:30:00.000+00:00,transformer,,Temperature,C,31.6
601301,Woodbine Way Hakin,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
601301,Woodbine Way Hakin,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
601301,Woodbine Way Hakin,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
601301,Woodbine Way Hakin,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
601301,Woodbine Way Hakin,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
601301,Woodbine Way Hakin,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
601301,Woodbine Way Hakin,2023-06-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
601301,Woodbine Way Hakin,2023-06-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
601301,Woodbine Way Hakin,2023-06-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,31.37
601301,Woodbine Way Hakin,2023-06-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,27.75
601301,Woodbine Way Hakin,2023-06-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,33.48
601301,Woodbine Way Hakin,2023-06-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
601301,Woodbine Way Hakin,2023-06-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
601301,Woodbine Way Hakin,2023-06-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
601301,Woodbine Way Hakin,2023-06-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
601301,Woodbine Way Hakin,2023-06-19T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-19T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-19T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-19T18:20:00.000+00:00,feeder,,L3 Active Power,kW,2.23
601301,Woodbine Way Hakin,2023-06-19T18:20:00.000+00:00,feeder,,L2 Active Power,kW,3.22
601301,Woodbine Way Hakin,2023-06-19T18:20:00.000+00:00,feeder,,L1 Active Power,kW,6.06
601301,Woodbine Way Hakin,2023-06-19T18:20:00.000+00:00,feeder,,N Current (RMS),A,20.7
601301,Woodbine Way Hakin,2023-06-19T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-19T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-19T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
601301,Woodbine Way Hakin,2023-06-19T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-19T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-19T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-19T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.23
601301,Woodbine Way Hakin,2023-06-19T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.23
601301,Woodbine Way Hakin,2023-06-19T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.49
601301,Woodbine Way Hakin,2023-06-19T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-19T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.9
601301,Woodbine Way Hakin,2023-06-19T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.4
601301,Woodbine Way Hakin,2023-06-19T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.8
601301,Woodbine Way Hakin,2023-06-19T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-19T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-19T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.55
601301,Woodbine Way Hakin,2023-06-19T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.19
601301,Woodbine Way Hakin,2023-06-19T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.99
601301,Woodbine Way Hakin,2023-06-19T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.66
601301,Woodbine Way Hakin,2023-06-19T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
601301,Woodbine Way Hakin,2023-06-19T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.3
601301,Woodbine Way Hakin,2023-06-19T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.5
601301,Woodbine Way Hakin,2023-06-19T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.2
601301,Woodbine Way Hakin,2023-06-19T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
601301,Woodbine Way Hakin,2023-06-19T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.65
601301,Woodbine Way Hakin,2023-06-19T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-19T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.03
601301,Woodbine Way Hakin,2023-06-19T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.86
601301,Woodbine Way Hakin,2023-06-19T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.36
601301,Woodbine Way Hakin,2023-06-19T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
601301,Woodbine Way Hakin,2023-06-19T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-19T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.8
601301,Woodbine Way Hakin,2023-06-19T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
601301,Woodbine Way Hakin,2023-06-19T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-19T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-19T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-19T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.73
601301,Woodbine Way Hakin,2023-06-19T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.72
601301,Woodbine Way Hakin,2023-06-19T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.13
601301,Woodbine Way Hakin,2023-06-19T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
601301,Woodbine Way Hakin,2023-06-19T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.7
601301,Woodbine Way Hakin,2023-06-19T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
601301,Woodbine Way Hakin,2023-06-19T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
601301,Woodbine Way Hakin,2023-06-19T18:20:00.000+00:00,transformer,,Temperature,C,31.6
601301,Woodbine Way Hakin,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
601301,Woodbine Way Hakin,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
601301,Woodbine Way Hakin,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
601301,Woodbine Way Hakin,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
601301,Woodbine Way Hakin,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
601301,Woodbine Way Hakin,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
601301,Woodbine Way Hakin,2023-06-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
601301,Woodbine Way Hakin,2023-06-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,25.42
601301,Woodbine Way Hakin,2023-06-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,26.03
601301,Woodbine Way Hakin,2023-06-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,27.69
601301,Woodbine Way Hakin,2023-06-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
601301,Woodbine Way Hakin,2023-06-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
601301,Woodbine Way Hakin,2023-06-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
601301,Woodbine Way Hakin,2023-06-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
601301,Woodbine Way Hakin,2023-06-19T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-19T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-19T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-19T18:10:00.000+00:00,feeder,,L3 Active Power,kW,3.17
601301,Woodbine Way Hakin,2023-06-19T18:10:00.000+00:00,feeder,,L2 Active Power,kW,2.65
601301,Woodbine Way Hakin,2023-06-19T18:10:00.000+00:00,feeder,,L1 Active Power,kW,1.93
601301,Woodbine Way Hakin,2023-06-19T18:10:00.000+00:00,feeder,,N Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-19T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
601301,Woodbine Way Hakin,2023-06-19T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-19T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-19T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-19T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-19T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-19T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.42
601301,Woodbine Way Hakin,2023-06-19T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.54
601301,Woodbine Way Hakin,2023-06-19T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.72
601301,Woodbine Way Hakin,2023-06-19T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-19T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.7
601301,Woodbine Way Hakin,2023-06-19T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.7
601301,Woodbine Way Hakin,2023-06-19T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.6
601301,Woodbine Way Hakin,2023-06-19T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
601301,Woodbine Way Hakin,2023-06-19T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
601301,Woodbine Way Hakin,2023-06-19T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.54
601301,Woodbine Way Hakin,2023-06-19T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.79
601301,Woodbine Way Hakin,2023-06-19T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.44
601301,Woodbine Way Hakin,2023-06-19T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.81
601301,Woodbine Way Hakin,2023-06-19T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
601301,Woodbine Way Hakin,2023-06-19T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.4
601301,Woodbine Way Hakin,2023-06-19T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
601301,Woodbine Way Hakin,2023-06-19T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
601301,Woodbine Way Hakin,2023-06-19T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
601301,Woodbine Way Hakin,2023-06-19T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.67
601301,Woodbine Way Hakin,2023-06-19T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-19T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.78
601301,Woodbine Way Hakin,2023-06-19T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.67
601301,Woodbine Way Hakin,2023-06-19T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.59
601301,Woodbine Way Hakin,2023-06-19T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
601301,Woodbine Way Hakin,2023-06-19T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
601301,Woodbine Way Hakin,2023-06-19T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.1
601301,Woodbine Way Hakin,2023-06-19T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.1
601301,Woodbine Way Hakin,2023-06-19T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-19T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-19T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-19T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.21
601301,Woodbine Way Hakin,2023-06-19T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.2
601301,Woodbine Way Hakin,2023-06-19T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.89
601301,Woodbine Way Hakin,2023-06-19T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
601301,Woodbine Way Hakin,2023-06-19T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.1
601301,Woodbine Way Hakin,2023-06-19T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
601301,Woodbine Way Hakin,2023-06-19T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
601301,Woodbine Way Hakin,2023-06-19T18:10:00.000+00:00,transformer,,Temperature,C,31.5
601301,Woodbine Way Hakin,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
601301,Woodbine Way Hakin,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
601301,Woodbine Way Hakin,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
601301,Woodbine Way Hakin,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
601301,Woodbine Way Hakin,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
601301,Woodbine Way Hakin,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
601301,Woodbine Way Hakin,2023-06-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
601301,Woodbine Way Hakin,2023-06-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,28.37
601301,Woodbine Way Hakin,2023-06-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,23.5
601301,Woodbine Way Hakin,2023-06-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,20.93
601301,Woodbine Way Hakin,2023-06-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
601301,Woodbine Way Hakin,2023-06-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
601301,Woodbine Way Hakin,2023-06-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
601301,Woodbine Way Hakin,2023-06-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
601301,Woodbine Way Hakin,2023-06-19T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-19T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-19T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-19T18:00:00.000+00:00,feeder,,L3 Active Power,kW,2.8
601301,Woodbine Way Hakin,2023-06-19T18:00:00.000+00:00,feeder,,L2 Active Power,kW,1.44
601301,Woodbine Way Hakin,2023-06-19T18:00:00.000+00:00,feeder,,L1 Active Power,kW,2.58
601301,Woodbine Way Hakin,2023-06-19T18:00:00.000+00:00,feeder,,N Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-19T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-19T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-19T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-19T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-19T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.17
601301,Woodbine Way Hakin,2023-06-19T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-19T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.04
601301,Woodbine Way Hakin,2023-06-19T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.6
601301,Woodbine Way Hakin,2023-06-19T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.59
601301,Woodbine Way Hakin,2023-06-19T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.1
601301,Woodbine Way Hakin,2023-06-19T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-19T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.8
601301,Woodbine Way Hakin,2023-06-19T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.0
601301,Woodbine Way Hakin,2023-06-19T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
601301,Woodbine Way Hakin,2023-06-19T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-19T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.75
601301,Woodbine Way Hakin,2023-06-19T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.66
