Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-19T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.57
601301,Woodbine Way Hakin,2023-06-19T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.69
601301,Woodbine Way Hakin,2023-06-19T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-19T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.6
601301,Woodbine Way Hakin,2023-06-19T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
601301,Woodbine Way Hakin,2023-06-19T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.9
601301,Woodbine Way Hakin,2023-06-19T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
601301,Woodbine Way Hakin,2023-06-19T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.44
601301,Woodbine Way Hakin,2023-06-19T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-19T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.24
601301,Woodbine Way Hakin,2023-06-19T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.57
601301,Woodbine Way Hakin,2023-06-19T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.9
601301,Woodbine Way Hakin,2023-06-19T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-19T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.0
601301,Woodbine Way Hakin,2023-06-19T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.3
601301,Woodbine Way Hakin,2023-06-19T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
601301,Woodbine Way Hakin,2023-06-19T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-19T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-19T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-19T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.68
601301,Woodbine Way Hakin,2023-06-19T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.24
601301,Woodbine Way Hakin,2023-06-19T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.13
601301,Woodbine Way Hakin,2023-06-19T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
601301,Woodbine Way Hakin,2023-06-19T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.3
601301,Woodbine Way Hakin,2023-06-19T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-19T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
601301,Woodbine Way Hakin,2023-06-19T18:00:00.000+00:00,transformer,,Temperature,C,31.4
601301,Woodbine Way Hakin,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
601301,Woodbine Way Hakin,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
601301,Woodbine Way Hakin,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
601301,Woodbine Way Hakin,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
601301,Woodbine Way Hakin,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
601301,Woodbine Way Hakin,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
601301,Woodbine Way Hakin,2023-06-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
601301,Woodbine Way Hakin,2023-06-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
601301,Woodbine Way Hakin,2023-06-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,27.42
601301,Woodbine Way Hakin,2023-06-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,22.42
601301,Woodbine Way Hakin,2023-06-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,21.9
601301,Woodbine Way Hakin,2023-06-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
601301,Woodbine Way Hakin,2023-06-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
601301,Woodbine Way Hakin,2023-06-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
601301,Woodbine Way Hakin,2023-06-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
601301,Woodbine Way Hakin,2023-06-19T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-19T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-19T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-19T17:50:00.000+00:00,feeder,,L3 Active Power,kW,2.14
601301,Woodbine Way Hakin,2023-06-19T17:50:00.000+00:00,feeder,,L2 Active Power,kW,1.98
601301,Woodbine Way Hakin,2023-06-19T17:50:00.000+00:00,feeder,,L1 Active Power,kW,3.25
601301,Woodbine Way Hakin,2023-06-19T17:50:00.000+00:00,feeder,,N Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-19T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-19T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-19T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-19T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-19T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-19T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-19T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.08
601301,Woodbine Way Hakin,2023-06-19T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.11
601301,Woodbine Way Hakin,2023-06-19T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.69
601301,Woodbine Way Hakin,2023-06-19T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.7
601301,Woodbine Way Hakin,2023-06-19T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-19T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.0
601301,Woodbine Way Hakin,2023-06-19T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.7
601301,Woodbine Way Hakin,2023-06-19T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
601301,Woodbine Way Hakin,2023-06-19T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-19T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.97
601301,Woodbine Way Hakin,2023-06-19T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.57
601301,Woodbine Way Hakin,2023-06-19T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.84
601301,Woodbine Way Hakin,2023-06-19T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.34
601301,Woodbine Way Hakin,2023-06-19T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
601301,Woodbine Way Hakin,2023-06-19T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
601301,Woodbine Way Hakin,2023-06-19T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
601301,Woodbine Way Hakin,2023-06-19T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.6
601301,Woodbine Way Hakin,2023-06-19T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
601301,Woodbine Way Hakin,2023-06-19T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.32
601301,Woodbine Way Hakin,2023-06-19T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-19T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.83
601301,Woodbine Way Hakin,2023-06-19T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.19
601301,Woodbine Way Hakin,2023-06-19T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.51
601301,Woodbine Way Hakin,2023-06-19T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-19T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.9
601301,Woodbine Way Hakin,2023-06-19T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.5
601301,Woodbine Way Hakin,2023-06-19T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
601301,Woodbine Way Hakin,2023-06-19T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
601301,Woodbine Way Hakin,2023-06-19T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-19T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-19T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.07
601301,Woodbine Way Hakin,2023-06-19T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.21
601301,Woodbine Way Hakin,2023-06-19T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.37
601301,Woodbine Way Hakin,2023-06-19T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
601301,Woodbine Way Hakin,2023-06-19T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.2
601301,Woodbine Way Hakin,2023-06-19T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
601301,Woodbine Way Hakin,2023-06-19T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.2
601301,Woodbine Way Hakin,2023-06-19T17:50:00.000+00:00,transformer,,Temperature,C,31.4
601301,Woodbine Way Hakin,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
601301,Woodbine Way Hakin,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
601301,Woodbine Way Hakin,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
601301,Woodbine Way Hakin,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
601301,Woodbine Way Hakin,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
601301,Woodbine Way Hakin,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
601301,Woodbine Way Hakin,2023-06-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
601301,Woodbine Way Hakin,2023-06-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
601301,Woodbine Way Hakin,2023-06-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,25.69
601301,Woodbine Way Hakin,2023-06-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,30.33
601301,Woodbine Way Hakin,2023-06-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,35.16
601301,Woodbine Way Hakin,2023-06-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
601301,Woodbine Way Hakin,2023-06-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
601301,Woodbine Way Hakin,2023-06-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
601301,Woodbine Way Hakin,2023-06-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
601301,Woodbine Way Hakin,2023-06-19T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-19T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-19T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-19T17:40:00.000+00:00,feeder,,L3 Active Power,kW,1.86
601301,Woodbine Way Hakin,2023-06-19T17:40:00.000+00:00,feeder,,L2 Active Power,kW,2.28
601301,Woodbine Way Hakin,2023-06-19T17:40:00.000+00:00,feeder,,L1 Active Power,kW,3.53
601301,Woodbine Way Hakin,2023-06-19T17:40:00.000+00:00,feeder,,N Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-19T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-19T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-19T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-19T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-19T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.52
601301,Woodbine Way Hakin,2023-06-19T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-19T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.19
601301,Woodbine Way Hakin,2023-06-19T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.54
601301,Woodbine Way Hakin,2023-06-19T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.24
601301,Woodbine Way Hakin,2023-06-19T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.7
601301,Woodbine Way Hakin,2023-06-19T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.4
601301,Woodbine Way Hakin,2023-06-19T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.7
601301,Woodbine Way Hakin,2023-06-19T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.2
601301,Woodbine Way Hakin,2023-06-19T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
601301,Woodbine Way Hakin,2023-06-19T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-19T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.77
601301,Woodbine Way Hakin,2023-06-19T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.2
601301,Woodbine Way Hakin,2023-06-19T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.93
601301,Woodbine Way Hakin,2023-06-19T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.82
601301,Woodbine Way Hakin,2023-06-19T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.7
601301,Woodbine Way Hakin,2023-06-19T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.7
601301,Woodbine Way Hakin,2023-06-19T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.9
601301,Woodbine Way Hakin,2023-06-19T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.9
601301,Woodbine Way Hakin,2023-06-19T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
601301,Woodbine Way Hakin,2023-06-19T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.02
601301,Woodbine Way Hakin,2023-06-19T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
601301,Woodbine Way Hakin,2023-06-19T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.97
601301,Woodbine Way Hakin,2023-06-19T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.33
601301,Woodbine Way Hakin,2023-06-19T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.28
601301,Woodbine Way Hakin,2023-06-19T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-19T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.8
601301,Woodbine Way Hakin,2023-06-19T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.8
601301,Woodbine Way Hakin,2023-06-19T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
601301,Woodbine Way Hakin,2023-06-19T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
601301,Woodbine Way Hakin,2023-06-19T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-19T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-19T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.86
601301,Woodbine Way Hakin,2023-06-19T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.58
601301,Woodbine Way Hakin,2023-06-19T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.96
601301,Woodbine Way Hakin,2023-06-19T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
601301,Woodbine Way Hakin,2023-06-19T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.6
601301,Woodbine Way Hakin,2023-06-19T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-19T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
601301,Woodbine Way Hakin,2023-06-19T17:40:00.000+00:00,transformer,,Temperature,C,31.4
601301,Woodbine Way Hakin,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
601301,Woodbine Way Hakin,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
601301,Woodbine Way Hakin,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
601301,Woodbine Way Hakin,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
601301,Woodbine Way Hakin,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
601301,Woodbine Way Hakin,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
601301,Woodbine Way Hakin,2023-06-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
601301,Woodbine Way Hakin,2023-06-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
601301,Woodbine Way Hakin,2023-06-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
601301,Woodbine Way Hakin,2023-06-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,25.08
601301,Woodbine Way Hakin,2023-06-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,29.67
601301,Woodbine Way Hakin,2023-06-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,31.84
601301,Woodbine Way Hakin,2023-06-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
601301,Woodbine Way Hakin,2023-06-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
601301,Woodbine Way Hakin,2023-06-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
601301,Woodbine Way Hakin,2023-06-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
601301,Woodbine Way Hakin,2023-06-19T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-19T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-19T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-19T17:30:00.000+00:00,feeder,,L3 Active Power,kW,2.36
601301,Woodbine Way Hakin,2023-06-19T17:30:00.000+00:00,feeder,,L2 Active Power,kW,2.27
601301,Woodbine Way Hakin,2023-06-19T17:30:00.000+00:00,feeder,,L1 Active Power,kW,3.73
601301,Woodbine Way Hakin,2023-06-19T17:30:00.000+00:00,feeder,,N Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-19T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-19T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-19T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
601301,Woodbine Way Hakin,2023-06-19T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-19T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-19T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-19T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.55
601301,Woodbine Way Hakin,2023-06-19T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.72
601301,Woodbine Way Hakin,2023-06-19T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.43
601301,Woodbine Way Hakin,2023-06-19T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.4
601301,Woodbine Way Hakin,2023-06-19T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.2
601301,Woodbine Way Hakin,2023-06-19T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.9
601301,Woodbine Way Hakin,2023-06-19T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.1
601301,Woodbine Way Hakin,2023-06-19T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
601301,Woodbine Way Hakin,2023-06-19T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-19T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.63
601301,Woodbine Way Hakin,2023-06-19T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.17
601301,Woodbine Way Hakin,2023-06-19T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.47
601301,Woodbine Way Hakin,2023-06-19T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.77
601301,Woodbine Way Hakin,2023-06-19T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
601301,Woodbine Way Hakin,2023-06-19T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
601301,Woodbine Way Hakin,2023-06-19T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.6
601301,Woodbine Way Hakin,2023-06-19T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.3
601301,Woodbine Way Hakin,2023-06-19T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
601301,Woodbine Way Hakin,2023-06-19T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.27
601301,Woodbine Way Hakin,2023-06-19T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
601301,Woodbine Way Hakin,2023-06-19T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.89
601301,Woodbine Way Hakin,2023-06-19T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.71
601301,Woodbine Way Hakin,2023-06-19T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.27
601301,Woodbine Way Hakin,2023-06-19T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-19T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.1
601301,Woodbine Way Hakin,2023-06-19T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.1
601301,Woodbine Way Hakin,2023-06-19T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
601301,Woodbine Way Hakin,2023-06-19T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
601301,Woodbine Way Hakin,2023-06-19T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-19T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.43
601301,Woodbine Way Hakin,2023-06-19T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.56
601301,Woodbine Way Hakin,2023-06-19T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.37
601301,Woodbine Way Hakin,2023-06-19T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.82
601301,Woodbine Way Hakin,2023-06-19T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-19T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
601301,Woodbine Way Hakin,2023-06-19T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
601301,Woodbine Way Hakin,2023-06-19T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-19T17:30:00.000+00:00,transformer,,Temperature,C,31.3
601301,Woodbine Way Hakin,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
601301,Woodbine Way Hakin,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
601301,Woodbine Way Hakin,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
601301,Woodbine Way Hakin,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
601301,Woodbine Way Hakin,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
601301,Woodbine Way Hakin,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
601301,Woodbine Way Hakin,2023-06-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
601301,Woodbine Way Hakin,2023-06-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
601301,Woodbine Way Hakin,2023-06-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,22.51
601301,Woodbine Way Hakin,2023-06-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,28.54
601301,Woodbine Way Hakin,2023-06-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,33.02
601301,Woodbine Way Hakin,2023-06-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
601301,Woodbine Way Hakin,2023-06-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
601301,Woodbine Way Hakin,2023-06-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
601301,Woodbine Way Hakin,2023-06-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
601301,Woodbine Way Hakin,2023-06-19T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-19T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-19T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-19T17:20:00.000+00:00,feeder,,L3 Active Power,kW,1.44
601301,Woodbine Way Hakin,2023-06-19T17:20:00.000+00:00,feeder,,L2 Active Power,kW,1.6
601301,Woodbine Way Hakin,2023-06-19T17:20:00.000+00:00,feeder,,L1 Active Power,kW,4.96
601301,Woodbine Way Hakin,2023-06-19T17:20:00.000+00:00,feeder,,N Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-19T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
601301,Woodbine Way Hakin,2023-06-19T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
601301,Woodbine Way Hakin,2023-06-19T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
601301,Woodbine Way Hakin,2023-06-19T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-19T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.27
601301,Woodbine Way Hakin,2023-06-19T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.37
601301,Woodbine Way Hakin,2023-06-19T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.28
601301,Woodbine Way Hakin,2023-06-19T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.93
601301,Woodbine Way Hakin,2023-06-19T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.97
601301,Woodbine Way Hakin,2023-06-19T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.3
601301,Woodbine Way Hakin,2023-06-19T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.9
601301,Woodbine Way Hakin,2023-06-19T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.1
601301,Woodbine Way Hakin,2023-06-19T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.4
601301,Woodbine Way Hakin,2023-06-19T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
601301,Woodbine Way Hakin,2023-06-19T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-19T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.72
601301,Woodbine Way Hakin,2023-06-19T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.96
601301,Woodbine Way Hakin,2023-06-19T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.35
601301,Woodbine Way Hakin,2023-06-19T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.9
601301,Woodbine Way Hakin,2023-06-19T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,49.7
601301,Woodbine Way Hakin,2023-06-19T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.1
601301,Woodbine Way Hakin,2023-06-19T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.5
601301,Woodbine Way Hakin,2023-06-19T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.9
601301,Woodbine Way Hakin,2023-06-19T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
601301,Woodbine Way Hakin,2023-06-19T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.43
601301,Woodbine Way Hakin,2023-06-19T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-19T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.59
601301,Woodbine Way Hakin,2023-06-19T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.67
601301,Woodbine Way Hakin,2023-06-19T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.93
601301,Woodbine Way Hakin,2023-06-19T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-19T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
601301,Woodbine Way Hakin,2023-06-19T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.7
601301,Woodbine Way Hakin,2023-06-19T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
601301,Woodbine Way Hakin,2023-06-19T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
601301,Woodbine Way Hakin,2023-06-19T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-19T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.7
601301,Woodbine Way Hakin,2023-06-19T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.85
601301,Woodbine Way Hakin,2023-06-19T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.33
601301,Woodbine Way Hakin,2023-06-19T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.69
601301,Woodbine Way Hakin,2023-06-19T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-19T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
601301,Woodbine Way Hakin,2023-06-19T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-19T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
601301,Woodbine Way Hakin,2023-06-19T17:20:00.000+00:00,transformer,,Temperature,C,31.3
601301,Woodbine Way Hakin,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
601301,Woodbine Way Hakin,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
601301,Woodbine Way Hakin,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
601301,Woodbine Way Hakin,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
601301,Woodbine Way Hakin,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
601301,Woodbine Way Hakin,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
601301,Woodbine Way Hakin,2023-06-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
601301,Woodbine Way Hakin,2023-06-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
601301,Woodbine Way Hakin,2023-06-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,23.11
601301,Woodbine Way Hakin,2023-06-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,38.88
601301,Woodbine Way Hakin,2023-06-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,32.46
601301,Woodbine Way Hakin,2023-06-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,69.1
601301,Woodbine Way Hakin,2023-06-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
601301,Woodbine Way Hakin,2023-06-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
601301,Woodbine Way Hakin,2023-06-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
601301,Woodbine Way Hakin,2023-06-19T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-19T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-19T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-19T17:10:00.000+00:00,feeder,,L3 Active Power,kW,1.17
601301,Woodbine Way Hakin,2023-06-19T17:10:00.000+00:00,feeder,,L2 Active Power,kW,1.67
601301,Woodbine Way Hakin,2023-06-19T17:10:00.000+00:00,feeder,,L1 Active Power,kW,5.07
601301,Woodbine Way Hakin,2023-06-19T17:10:00.000+00:00,feeder,,N Current (RMS),A,14.1
601301,Woodbine Way Hakin,2023-06-19T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
601301,Woodbine Way Hakin,2023-06-19T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
601301,Woodbine Way Hakin,2023-06-19T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
601301,Woodbine Way Hakin,2023-06-19T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-19T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-19T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.27
601301,Woodbine Way Hakin,2023-06-19T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.98
601301,Woodbine Way Hakin,2023-06-19T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.69
601301,Woodbine Way Hakin,2023-06-19T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.21
601301,Woodbine Way Hakin,2023-06-19T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.5
601301,Woodbine Way Hakin,2023-06-19T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.9
601301,Woodbine Way Hakin,2023-06-19T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.7
601301,Woodbine Way Hakin,2023-06-19T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.7
601301,Woodbine Way Hakin,2023-06-19T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
601301,Woodbine Way Hakin,2023-06-19T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-19T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.67
601301,Woodbine Way Hakin,2023-06-19T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.02
601301,Woodbine Way Hakin,2023-06-19T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,18.56
601301,Woodbine Way Hakin,2023-06-19T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.59
601301,Woodbine Way Hakin,2023-06-19T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,48.9
601301,Woodbine Way Hakin,2023-06-19T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.9
601301,Woodbine Way Hakin,2023-06-19T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.4
601301,Woodbine Way Hakin,2023-06-19T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.1
601301,Woodbine Way Hakin,2023-06-19T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
601301,Woodbine Way Hakin,2023-06-19T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-19T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-19T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.78
601301,Woodbine Way Hakin,2023-06-19T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.5
601301,Woodbine Way Hakin,2023-06-19T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.68
601301,Woodbine Way Hakin,2023-06-19T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-19T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.1
601301,Woodbine Way Hakin,2023-06-19T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.3
601301,Woodbine Way Hakin,2023-06-19T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
601301,Woodbine Way Hakin,2023-06-19T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
601301,Woodbine Way Hakin,2023-06-19T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-19T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.59
601301,Woodbine Way Hakin,2023-06-19T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.72
601301,Woodbine Way Hakin,2023-06-19T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.25
601301,Woodbine Way Hakin,2023-06-19T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.1
601301,Woodbine Way Hakin,2023-06-19T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-19T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
601301,Woodbine Way Hakin,2023-06-19T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-19T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
601301,Woodbine Way Hakin,2023-06-19T17:10:00.000+00:00,transformer,,Temperature,C,31.3
601301,Woodbine Way Hakin,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
601301,Woodbine Way Hakin,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
601301,Woodbine Way Hakin,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
601301,Woodbine Way Hakin,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
601301,Woodbine Way Hakin,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
601301,Woodbine Way Hakin,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
601301,Woodbine Way Hakin,2023-06-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
601301,Woodbine Way Hakin,2023-06-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
601301,Woodbine Way Hakin,2023-06-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,27.68
601301,Woodbine Way Hakin,2023-06-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,42.68
601301,Woodbine Way Hakin,2023-06-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,33.66
601301,Woodbine Way Hakin,2023-06-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
601301,Woodbine Way Hakin,2023-06-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
601301,Woodbine Way Hakin,2023-06-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
601301,Woodbine Way Hakin,2023-06-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
601301,Woodbine Way Hakin,2023-06-19T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-19T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-19T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-19T17:00:00.000+00:00,feeder,,L3 Active Power,kW,1.31
601301,Woodbine Way Hakin,2023-06-19T17:00:00.000+00:00,feeder,,L2 Active Power,kW,2.27
601301,Woodbine Way Hakin,2023-06-19T17:00:00.000+00:00,feeder,,L1 Active Power,kW,5.66
601301,Woodbine Way Hakin,2023-06-19T17:00:00.000+00:00,feeder,,N Current (RMS),A,18.8
601301,Woodbine Way Hakin,2023-06-19T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
601301,Woodbine Way Hakin,2023-06-19T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-19T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
601301,Woodbine Way Hakin,2023-06-19T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-19T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-19T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.35
601301,Woodbine Way Hakin,2023-06-19T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.71
601301,Woodbine Way Hakin,2023-06-19T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.79
601301,Woodbine Way Hakin,2023-06-19T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.89
601301,Woodbine Way Hakin,2023-06-19T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.8
601301,Woodbine Way Hakin,2023-06-19T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.8
601301,Woodbine Way Hakin,2023-06-19T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.7
601301,Woodbine Way Hakin,2023-06-19T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.1
601301,Woodbine Way Hakin,2023-06-19T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-19T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-19T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.76
601301,Woodbine Way Hakin,2023-06-19T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.41
601301,Woodbine Way Hakin,2023-06-19T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.64
601301,Woodbine Way Hakin,2023-06-19T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,18.1
601301,Woodbine Way Hakin,2023-06-19T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,39.6
601301,Woodbine Way Hakin,2023-06-19T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.5
601301,Woodbine Way Hakin,2023-06-19T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.1
601301,Woodbine Way Hakin,2023-06-19T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.9
601301,Woodbine Way Hakin,2023-06-19T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-19T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.35
601301,Woodbine Way Hakin,2023-06-19T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-19T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.86
601301,Woodbine Way Hakin,2023-06-19T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.25
601301,Woodbine Way Hakin,2023-06-19T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.19
601301,Woodbine Way Hakin,2023-06-19T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-19T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.0
601301,Woodbine Way Hakin,2023-06-19T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.5
601301,Woodbine Way Hakin,2023-06-19T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.1
601301,Woodbine Way Hakin,2023-06-19T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
601301,Woodbine Way Hakin,2023-06-19T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-19T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.58
601301,Woodbine Way Hakin,2023-06-19T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.69
601301,Woodbine Way Hakin,2023-06-19T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.83
601301,Woodbine Way Hakin,2023-06-19T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.67
601301,Woodbine Way Hakin,2023-06-19T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
601301,Woodbine Way Hakin,2023-06-19T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
601301,Woodbine Way Hakin,2023-06-19T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
601301,Woodbine Way Hakin,2023-06-19T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-19T17:00:00.000+00:00,transformer,,Temperature,C,31.3
601301,Woodbine Way Hakin,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
601301,Woodbine Way Hakin,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
601301,Woodbine Way Hakin,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
601301,Woodbine Way Hakin,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
601301,Woodbine Way Hakin,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
601301,Woodbine Way Hakin,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
601301,Woodbine Way Hakin,2023-06-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
601301,Woodbine Way Hakin,2023-06-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
601301,Woodbine Way Hakin,2023-06-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
601301,Woodbine Way Hakin,2023-06-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,32.99
601301,Woodbine Way Hakin,2023-06-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,37.77
601301,Woodbine Way Hakin,2023-06-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,45.51
601301,Woodbine Way Hakin,2023-06-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,65.9
601301,Woodbine Way Hakin,2023-06-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
601301,Woodbine Way Hakin,2023-06-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
601301,Woodbine Way Hakin,2023-06-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.6
601301,Woodbine Way Hakin,2023-06-19T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-19T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-19T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-19T16:50:00.000+00:00,feeder,,L3 Active Power,kW,2.32
601301,Woodbine Way Hakin,2023-06-19T16:50:00.000+00:00,feeder,,L2 Active Power,kW,2.16
601301,Woodbine Way Hakin,2023-06-19T16:50:00.000+00:00,feeder,,L1 Active Power,kW,6.97
601301,Woodbine Way Hakin,2023-06-19T16:50:00.000+00:00,feeder,,N Current (RMS),A,21.0
601301,Woodbine Way Hakin,2023-06-19T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-19T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-19T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
601301,Woodbine Way Hakin,2023-06-19T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-19T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-19T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.46
601301,Woodbine Way Hakin,2023-06-19T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.21
601301,Woodbine Way Hakin,2023-06-19T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.13
601301,Woodbine Way Hakin,2023-06-19T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.92
601301,Woodbine Way Hakin,2023-06-19T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.8
601301,Woodbine Way Hakin,2023-06-19T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.2
601301,Woodbine Way Hakin,2023-06-19T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.1
601301,Woodbine Way Hakin,2023-06-19T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.8
601301,Woodbine Way Hakin,2023-06-19T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
601301,Woodbine Way Hakin,2023-06-19T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-19T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.76
601301,Woodbine Way Hakin,2023-06-19T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.49
601301,Woodbine Way Hakin,2023-06-19T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.08
601301,Woodbine Way Hakin,2023-06-19T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.46
601301,Woodbine Way Hakin,2023-06-19T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,40.0
601301,Woodbine Way Hakin,2023-06-19T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.9
601301,Woodbine Way Hakin,2023-06-19T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.1
601301,Woodbine Way Hakin,2023-06-19T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.8
601301,Woodbine Way Hakin,2023-06-19T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-19T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-19T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
601301,Woodbine Way Hakin,2023-06-19T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.07
601301,Woodbine Way Hakin,2023-06-19T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.92
601301,Woodbine Way Hakin,2023-06-19T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.15
601301,Woodbine Way Hakin,2023-06-19T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-19T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.4
601301,Woodbine Way Hakin,2023-06-19T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.7
601301,Woodbine Way Hakin,2023-06-19T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
601301,Woodbine Way Hakin,2023-06-19T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-19T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-19T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.52
601301,Woodbine Way Hakin,2023-06-19T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.31
601301,Woodbine Way Hakin,2023-06-19T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.32
601301,Woodbine Way Hakin,2023-06-19T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.88
601301,Woodbine Way Hakin,2023-06-19T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
601301,Woodbine Way Hakin,2023-06-19T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.6
601301,Woodbine Way Hakin,2023-06-19T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
601301,Woodbine Way Hakin,2023-06-19T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
601301,Woodbine Way Hakin,2023-06-19T16:50:00.000+00:00,transformer,,Temperature,C,31.3
601301,Woodbine Way Hakin,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
601301,Woodbine Way Hakin,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
601301,Woodbine Way Hakin,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
601301,Woodbine Way Hakin,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
601301,Woodbine Way Hakin,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
601301,Woodbine Way Hakin,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
601301,Woodbine Way Hakin,2023-06-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
601301,Woodbine Way Hakin,2023-06-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
601301,Woodbine Way Hakin,2023-06-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,42.39
601301,Woodbine Way Hakin,2023-06-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,25.61
601301,Woodbine Way Hakin,2023-06-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,44.38
601301,Woodbine Way Hakin,2023-06-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,77.8
601301,Woodbine Way Hakin,2023-06-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
601301,Woodbine Way Hakin,2023-06-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
601301,Woodbine Way Hakin,2023-06-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
601301,Woodbine Way Hakin,2023-06-19T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-19T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-19T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-19T16:40:00.000+00:00,feeder,,L3 Active Power,kW,2.16
601301,Woodbine Way Hakin,2023-06-19T16:40:00.000+00:00,feeder,,L2 Active Power,kW,1.48
601301,Woodbine Way Hakin,2023-06-19T16:40:00.000+00:00,feeder,,L1 Active Power,kW,6.59
