Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-19T16:40:00.000+00:00,feeder,,N Current (RMS),A,20.1
601301,Woodbine Way Hakin,2023-06-19T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-19T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-19T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
601301,Woodbine Way Hakin,2023-06-19T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-19T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.58
601301,Woodbine Way Hakin,2023-06-19T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-19T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.1
601301,Woodbine Way Hakin,2023-06-19T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.89
601301,Woodbine Way Hakin,2023-06-19T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.23
601301,Woodbine Way Hakin,2023-06-19T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,37.1
601301,Woodbine Way Hakin,2023-06-19T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.7
601301,Woodbine Way Hakin,2023-06-19T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.0
601301,Woodbine Way Hakin,2023-06-19T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.3
601301,Woodbine Way Hakin,2023-06-19T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-19T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-19T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.35
601301,Woodbine Way Hakin,2023-06-19T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.42
601301,Woodbine Way Hakin,2023-06-19T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.4
601301,Woodbine Way Hakin,2023-06-19T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.36
601301,Woodbine Way Hakin,2023-06-19T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
601301,Woodbine Way Hakin,2023-06-19T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.2
601301,Woodbine Way Hakin,2023-06-19T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.5
601301,Woodbine Way Hakin,2023-06-19T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.0
601301,Woodbine Way Hakin,2023-06-19T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-19T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.44
601301,Woodbine Way Hakin,2023-06-19T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
601301,Woodbine Way Hakin,2023-06-19T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.92
601301,Woodbine Way Hakin,2023-06-19T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.14
601301,Woodbine Way Hakin,2023-06-19T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.58
601301,Woodbine Way Hakin,2023-06-19T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-19T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
601301,Woodbine Way Hakin,2023-06-19T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.6
601301,Woodbine Way Hakin,2023-06-19T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
601301,Woodbine Way Hakin,2023-06-19T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-19T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-19T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.44
601301,Woodbine Way Hakin,2023-06-19T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.72
601301,Woodbine Way Hakin,2023-06-19T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.48
601301,Woodbine Way Hakin,2023-06-19T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.73
601301,Woodbine Way Hakin,2023-06-19T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
601301,Woodbine Way Hakin,2023-06-19T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
601301,Woodbine Way Hakin,2023-06-19T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.1
601301,Woodbine Way Hakin,2023-06-19T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
601301,Woodbine Way Hakin,2023-06-19T16:40:00.000+00:00,transformer,,Temperature,C,31.2
601301,Woodbine Way Hakin,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
601301,Woodbine Way Hakin,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
601301,Woodbine Way Hakin,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
601301,Woodbine Way Hakin,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
601301,Woodbine Way Hakin,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
601301,Woodbine Way Hakin,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
601301,Woodbine Way Hakin,2023-06-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
601301,Woodbine Way Hakin,2023-06-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
601301,Woodbine Way Hakin,2023-06-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,33.34
601301,Woodbine Way Hakin,2023-06-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,25.39
601301,Woodbine Way Hakin,2023-06-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,39.49
601301,Woodbine Way Hakin,2023-06-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,66.9
601301,Woodbine Way Hakin,2023-06-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
601301,Woodbine Way Hakin,2023-06-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
601301,Woodbine Way Hakin,2023-06-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
601301,Woodbine Way Hakin,2023-06-19T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-19T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-19T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-19T16:30:00.000+00:00,feeder,,L3 Active Power,kW,2.1
601301,Woodbine Way Hakin,2023-06-19T16:30:00.000+00:00,feeder,,L2 Active Power,kW,1.29
601301,Woodbine Way Hakin,2023-06-19T16:30:00.000+00:00,feeder,,L1 Active Power,kW,7.38
601301,Woodbine Way Hakin,2023-06-19T16:30:00.000+00:00,feeder,,N Current (RMS),A,22.2
601301,Woodbine Way Hakin,2023-06-19T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-19T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
601301,Woodbine Way Hakin,2023-06-19T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
601301,Woodbine Way Hakin,2023-06-19T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-19T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.37
601301,Woodbine Way Hakin,2023-06-19T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-19T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.55
601301,Woodbine Way Hakin,2023-06-19T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.57
601301,Woodbine Way Hakin,2023-06-19T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.97
601301,Woodbine Way Hakin,2023-06-19T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,37.3
601301,Woodbine Way Hakin,2023-06-19T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.8
601301,Woodbine Way Hakin,2023-06-19T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-19T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.7
601301,Woodbine Way Hakin,2023-06-19T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
601301,Woodbine Way Hakin,2023-06-19T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-19T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.36
601301,Woodbine Way Hakin,2023-06-19T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.2
601301,Woodbine Way Hakin,2023-06-19T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.44
601301,Woodbine Way Hakin,2023-06-19T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.86
601301,Woodbine Way Hakin,2023-06-19T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
601301,Woodbine Way Hakin,2023-06-19T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.4
601301,Woodbine Way Hakin,2023-06-19T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
601301,Woodbine Way Hakin,2023-06-19T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.5
601301,Woodbine Way Hakin,2023-06-19T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-19T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.67
601301,Woodbine Way Hakin,2023-06-19T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
601301,Woodbine Way Hakin,2023-06-19T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.14
601301,Woodbine Way Hakin,2023-06-19T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.5
601301,Woodbine Way Hakin,2023-06-19T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.08
601301,Woodbine Way Hakin,2023-06-19T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-19T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
601301,Woodbine Way Hakin,2023-06-19T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.1
601301,Woodbine Way Hakin,2023-06-19T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
601301,Woodbine Way Hakin,2023-06-19T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-19T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-19T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.69
601301,Woodbine Way Hakin,2023-06-19T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.81
601301,Woodbine Way Hakin,2023-06-19T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.67
601301,Woodbine Way Hakin,2023-06-19T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.71
601301,Woodbine Way Hakin,2023-06-19T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
601301,Woodbine Way Hakin,2023-06-19T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
601301,Woodbine Way Hakin,2023-06-19T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
601301,Woodbine Way Hakin,2023-06-19T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
601301,Woodbine Way Hakin,2023-06-19T16:30:00.000+00:00,transformer,,Temperature,C,31.1
601301,Woodbine Way Hakin,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
601301,Woodbine Way Hakin,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
601301,Woodbine Way Hakin,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
601301,Woodbine Way Hakin,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
601301,Woodbine Way Hakin,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
601301,Woodbine Way Hakin,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
601301,Woodbine Way Hakin,2023-06-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
601301,Woodbine Way Hakin,2023-06-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
601301,Woodbine Way Hakin,2023-06-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
601301,Woodbine Way Hakin,2023-06-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,24.8
601301,Woodbine Way Hakin,2023-06-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,24.47
601301,Woodbine Way Hakin,2023-06-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,36.99
601301,Woodbine Way Hakin,2023-06-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,69.1
601301,Woodbine Way Hakin,2023-06-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
601301,Woodbine Way Hakin,2023-06-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
601301,Woodbine Way Hakin,2023-06-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
601301,Woodbine Way Hakin,2023-06-19T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-19T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-19T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-19T16:20:00.000+00:00,feeder,,L3 Active Power,kW,2.43
601301,Woodbine Way Hakin,2023-06-19T16:20:00.000+00:00,feeder,,L2 Active Power,kW,1.39
601301,Woodbine Way Hakin,2023-06-19T16:20:00.000+00:00,feeder,,L1 Active Power,kW,6.12
601301,Woodbine Way Hakin,2023-06-19T16:20:00.000+00:00,feeder,,N Current (RMS),A,18.1
601301,Woodbine Way Hakin,2023-06-19T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-19T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
601301,Woodbine Way Hakin,2023-06-19T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
601301,Woodbine Way Hakin,2023-06-19T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-19T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-19T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-19T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.46
601301,Woodbine Way Hakin,2023-06-19T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.46
601301,Woodbine Way Hakin,2023-06-19T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.86
601301,Woodbine Way Hakin,2023-06-19T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,31.2
601301,Woodbine Way Hakin,2023-06-19T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.2
601301,Woodbine Way Hakin,2023-06-19T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-19T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.3
601301,Woodbine Way Hakin,2023-06-19T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
601301,Woodbine Way Hakin,2023-06-19T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-19T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.37
601301,Woodbine Way Hakin,2023-06-19T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.51
601301,Woodbine Way Hakin,2023-06-19T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.76
601301,Woodbine Way Hakin,2023-06-19T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.65
601301,Woodbine Way Hakin,2023-06-19T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.7
601301,Woodbine Way Hakin,2023-06-19T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.4
601301,Woodbine Way Hakin,2023-06-19T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-19T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.6
601301,Woodbine Way Hakin,2023-06-19T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-19T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.99
601301,Woodbine Way Hakin,2023-06-19T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
601301,Woodbine Way Hakin,2023-06-19T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.23
601301,Woodbine Way Hakin,2023-06-19T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.71
601301,Woodbine Way Hakin,2023-06-19T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.05
601301,Woodbine Way Hakin,2023-06-19T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-19T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
601301,Woodbine Way Hakin,2023-06-19T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.6
601301,Woodbine Way Hakin,2023-06-19T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-19T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-19T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.69
601301,Woodbine Way Hakin,2023-06-19T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-19T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.62
601301,Woodbine Way Hakin,2023-06-19T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.9
601301,Woodbine Way Hakin,2023-06-19T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.39
601301,Woodbine Way Hakin,2023-06-19T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-19T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
601301,Woodbine Way Hakin,2023-06-19T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.9
601301,Woodbine Way Hakin,2023-06-19T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
601301,Woodbine Way Hakin,2023-06-19T16:20:00.000+00:00,transformer,,Temperature,C,31.1
601301,Woodbine Way Hakin,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
601301,Woodbine Way Hakin,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
601301,Woodbine Way Hakin,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
601301,Woodbine Way Hakin,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
601301,Woodbine Way Hakin,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
601301,Woodbine Way Hakin,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
601301,Woodbine Way Hakin,2023-06-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
601301,Woodbine Way Hakin,2023-06-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
601301,Woodbine Way Hakin,2023-06-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
601301,Woodbine Way Hakin,2023-06-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,28.26
601301,Woodbine Way Hakin,2023-06-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,23.24
601301,Woodbine Way Hakin,2023-06-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,36.07
601301,Woodbine Way Hakin,2023-06-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,73.7
601301,Woodbine Way Hakin,2023-06-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
601301,Woodbine Way Hakin,2023-06-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
601301,Woodbine Way Hakin,2023-06-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
601301,Woodbine Way Hakin,2023-06-19T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-19T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-19T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-19T16:10:00.000+00:00,feeder,,L3 Active Power,kW,2.72
601301,Woodbine Way Hakin,2023-06-19T16:10:00.000+00:00,feeder,,L2 Active Power,kW,1.05
601301,Woodbine Way Hakin,2023-06-19T16:10:00.000+00:00,feeder,,L1 Active Power,kW,4.86
601301,Woodbine Way Hakin,2023-06-19T16:10:00.000+00:00,feeder,,N Current (RMS),A,17.1
601301,Woodbine Way Hakin,2023-06-19T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-19T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
601301,Woodbine Way Hakin,2023-06-19T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
601301,Woodbine Way Hakin,2023-06-19T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-19T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-19T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-19T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.92
601301,Woodbine Way Hakin,2023-06-19T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.1
601301,Woodbine Way Hakin,2023-06-19T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.79
601301,Woodbine Way Hakin,2023-06-19T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,30.3
601301,Woodbine Way Hakin,2023-06-19T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.9
601301,Woodbine Way Hakin,2023-06-19T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-19T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.0
601301,Woodbine Way Hakin,2023-06-19T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
601301,Woodbine Way Hakin,2023-06-19T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-19T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.52
601301,Woodbine Way Hakin,2023-06-19T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.19
601301,Woodbine Way Hakin,2023-06-19T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.44
601301,Woodbine Way Hakin,2023-06-19T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.59
601301,Woodbine Way Hakin,2023-06-19T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,44.0
601301,Woodbine Way Hakin,2023-06-19T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.0
601301,Woodbine Way Hakin,2023-06-19T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-19T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.1
601301,Woodbine Way Hakin,2023-06-19T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-19T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.4
601301,Woodbine Way Hakin,2023-06-19T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-19T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.96
601301,Woodbine Way Hakin,2023-06-19T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.89
601301,Woodbine Way Hakin,2023-06-19T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.87
601301,Woodbine Way Hakin,2023-06-19T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-19T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.0
601301,Woodbine Way Hakin,2023-06-19T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.3
601301,Woodbine Way Hakin,2023-06-19T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
601301,Woodbine Way Hakin,2023-06-19T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-19T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.58
601301,Woodbine Way Hakin,2023-06-19T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-19T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.02
601301,Woodbine Way Hakin,2023-06-19T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.81
601301,Woodbine Way Hakin,2023-06-19T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.61
601301,Woodbine Way Hakin,2023-06-19T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
601301,Woodbine Way Hakin,2023-06-19T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
601301,Woodbine Way Hakin,2023-06-19T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
601301,Woodbine Way Hakin,2023-06-19T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
601301,Woodbine Way Hakin,2023-06-19T16:10:00.000+00:00,transformer,,Temperature,C,31.1
601301,Woodbine Way Hakin,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
601301,Woodbine Way Hakin,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
601301,Woodbine Way Hakin,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
601301,Woodbine Way Hakin,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
601301,Woodbine Way Hakin,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
601301,Woodbine Way Hakin,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
601301,Woodbine Way Hakin,2023-06-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
601301,Woodbine Way Hakin,2023-06-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,39.81
601301,Woodbine Way Hakin,2023-06-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,21.28
601301,Woodbine Way Hakin,2023-06-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,37.73
601301,Woodbine Way Hakin,2023-06-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,90.7
601301,Woodbine Way Hakin,2023-06-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
601301,Woodbine Way Hakin,2023-06-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
601301,Woodbine Way Hakin,2023-06-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
601301,Woodbine Way Hakin,2023-06-19T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-19T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-19T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-19T16:00:00.000+00:00,feeder,,L3 Active Power,kW,2.95
601301,Woodbine Way Hakin,2023-06-19T16:00:00.000+00:00,feeder,,L2 Active Power,kW,1.86
601301,Woodbine Way Hakin,2023-06-19T16:00:00.000+00:00,feeder,,L1 Active Power,kW,3.59
601301,Woodbine Way Hakin,2023-06-19T16:00:00.000+00:00,feeder,,N Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-19T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-19T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-19T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
601301,Woodbine Way Hakin,2023-06-19T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-19T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.43
601301,Woodbine Way Hakin,2023-06-19T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-19T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.17
601301,Woodbine Way Hakin,2023-06-19T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.46
601301,Woodbine Way Hakin,2023-06-19T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.1
601301,Woodbine Way Hakin,2023-06-19T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,36.6
601301,Woodbine Way Hakin,2023-06-19T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.3
601301,Woodbine Way Hakin,2023-06-19T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.4
601301,Woodbine Way Hakin,2023-06-19T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.9
601301,Woodbine Way Hakin,2023-06-19T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
601301,Woodbine Way Hakin,2023-06-19T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-19T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-19T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.51
601301,Woodbine Way Hakin,2023-06-19T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.59
601301,Woodbine Way Hakin,2023-06-19T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.12
601301,Woodbine Way Hakin,2023-06-19T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.7
601301,Woodbine Way Hakin,2023-06-19T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.0
601301,Woodbine Way Hakin,2023-06-19T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-19T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.8
601301,Woodbine Way Hakin,2023-06-19T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-19T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.82
601301,Woodbine Way Hakin,2023-06-19T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-19T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.81
601301,Woodbine Way Hakin,2023-06-19T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.55
601301,Woodbine Way Hakin,2023-06-19T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.21
601301,Woodbine Way Hakin,2023-06-19T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-19T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.0
601301,Woodbine Way Hakin,2023-06-19T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.5
601301,Woodbine Way Hakin,2023-06-19T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-19T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-19T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-19T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.32
601301,Woodbine Way Hakin,2023-06-19T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.43
601301,Woodbine Way Hakin,2023-06-19T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.85
601301,Woodbine Way Hakin,2023-06-19T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.36
601301,Woodbine Way Hakin,2023-06-19T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
601301,Woodbine Way Hakin,2023-06-19T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
601301,Woodbine Way Hakin,2023-06-19T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-19T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-19T16:00:00.000+00:00,transformer,,Temperature,C,31.0
601301,Woodbine Way Hakin,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
601301,Woodbine Way Hakin,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
601301,Woodbine Way Hakin,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
601301,Woodbine Way Hakin,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
601301,Woodbine Way Hakin,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
601301,Woodbine Way Hakin,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
601301,Woodbine Way Hakin,2023-06-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
601301,Woodbine Way Hakin,2023-06-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,35.88
601301,Woodbine Way Hakin,2023-06-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,29.31
601301,Woodbine Way Hakin,2023-06-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,36.38
601301,Woodbine Way Hakin,2023-06-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,80.2
601301,Woodbine Way Hakin,2023-06-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
601301,Woodbine Way Hakin,2023-06-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
601301,Woodbine Way Hakin,2023-06-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
601301,Woodbine Way Hakin,2023-06-19T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-19T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-19T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-19T15:50:00.000+00:00,feeder,,L3 Active Power,kW,1.78
601301,Woodbine Way Hakin,2023-06-19T15:50:00.000+00:00,feeder,,L2 Active Power,kW,1.22
601301,Woodbine Way Hakin,2023-06-19T15:50:00.000+00:00,feeder,,L1 Active Power,kW,3.41
601301,Woodbine Way Hakin,2023-06-19T15:50:00.000+00:00,feeder,,N Current (RMS),A,8.3
601301,Woodbine Way Hakin,2023-06-19T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
601301,Woodbine Way Hakin,2023-06-19T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
601301,Woodbine Way Hakin,2023-06-19T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
601301,Woodbine Way Hakin,2023-06-19T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-19T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.75
601301,Woodbine Way Hakin,2023-06-19T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-19T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.28
601301,Woodbine Way Hakin,2023-06-19T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.85
601301,Woodbine Way Hakin,2023-06-19T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.82
601301,Woodbine Way Hakin,2023-06-19T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
601301,Woodbine Way Hakin,2023-06-19T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.0
601301,Woodbine Way Hakin,2023-06-19T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.5
601301,Woodbine Way Hakin,2023-06-19T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.0
601301,Woodbine Way Hakin,2023-06-19T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
601301,Woodbine Way Hakin,2023-06-19T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-19T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-19T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.27
601301,Woodbine Way Hakin,2023-06-19T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.34
601301,Woodbine Way Hakin,2023-06-19T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.05
601301,Woodbine Way Hakin,2023-06-19T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-19T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.6
601301,Woodbine Way Hakin,2023-06-19T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
601301,Woodbine Way Hakin,2023-06-19T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.9
601301,Woodbine Way Hakin,2023-06-19T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
601301,Woodbine Way Hakin,2023-06-19T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-19T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-19T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.29
601301,Woodbine Way Hakin,2023-06-19T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.27
601301,Woodbine Way Hakin,2023-06-19T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.38
601301,Woodbine Way Hakin,2023-06-19T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-19T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.6
601301,Woodbine Way Hakin,2023-06-19T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.7
601301,Woodbine Way Hakin,2023-06-19T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
601301,Woodbine Way Hakin,2023-06-19T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-19T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-19T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-19T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.13
601301,Woodbine Way Hakin,2023-06-19T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.9
601301,Woodbine Way Hakin,2023-06-19T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.22
601301,Woodbine Way Hakin,2023-06-19T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
601301,Woodbine Way Hakin,2023-06-19T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
601301,Woodbine Way Hakin,2023-06-19T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-19T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
601301,Woodbine Way Hakin,2023-06-19T15:50:00.000+00:00,transformer,,Temperature,C,31.0
601301,Woodbine Way Hakin,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
601301,Woodbine Way Hakin,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
601301,Woodbine Way Hakin,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
601301,Woodbine Way Hakin,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
601301,Woodbine Way Hakin,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
601301,Woodbine Way Hakin,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
601301,Woodbine Way Hakin,2023-06-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
601301,Woodbine Way Hakin,2023-06-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
601301,Woodbine Way Hakin,2023-06-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,29.75
601301,Woodbine Way Hakin,2023-06-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,24.59
601301,Woodbine Way Hakin,2023-06-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,23.88
601301,Woodbine Way Hakin,2023-06-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
601301,Woodbine Way Hakin,2023-06-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
601301,Woodbine Way Hakin,2023-06-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
601301,Woodbine Way Hakin,2023-06-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
601301,Woodbine Way Hakin,2023-06-19T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-19T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-19T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-19T15:40:00.000+00:00,feeder,,L3 Active Power,kW,1.71
601301,Woodbine Way Hakin,2023-06-19T15:40:00.000+00:00,feeder,,L2 Active Power,kW,1.01
601301,Woodbine Way Hakin,2023-06-19T15:40:00.000+00:00,feeder,,L1 Active Power,kW,3.43
601301,Woodbine Way Hakin,2023-06-19T15:40:00.000+00:00,feeder,,N Current (RMS),A,8.3
601301,Woodbine Way Hakin,2023-06-19T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
601301,Woodbine Way Hakin,2023-06-19T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
601301,Woodbine Way Hakin,2023-06-19T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
601301,Woodbine Way Hakin,2023-06-19T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-19T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.66
601301,Woodbine Way Hakin,2023-06-19T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-19T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.76
601301,Woodbine Way Hakin,2023-06-19T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.14
601301,Woodbine Way Hakin,2023-06-19T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.88
601301,Woodbine Way Hakin,2023-06-19T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-19T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.5
601301,Woodbine Way Hakin,2023-06-19T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.2
601301,Woodbine Way Hakin,2023-06-19T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.0
601301,Woodbine Way Hakin,2023-06-19T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-19T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-19T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-19T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.36
601301,Woodbine Way Hakin,2023-06-19T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.59
601301,Woodbine Way Hakin,2023-06-19T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.65
601301,Woodbine Way Hakin,2023-06-19T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-19T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.4
601301,Woodbine Way Hakin,2023-06-19T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.8
601301,Woodbine Way Hakin,2023-06-19T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.5
601301,Woodbine Way Hakin,2023-06-19T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
601301,Woodbine Way Hakin,2023-06-19T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-19T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-19T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.38
601301,Woodbine Way Hakin,2023-06-19T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.43
601301,Woodbine Way Hakin,2023-06-19T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.56
601301,Woodbine Way Hakin,2023-06-19T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-19T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.0
601301,Woodbine Way Hakin,2023-06-19T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.7
601301,Woodbine Way Hakin,2023-06-19T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
601301,Woodbine Way Hakin,2023-06-19T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-19T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.38
601301,Woodbine Way Hakin,2023-06-19T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.69
601301,Woodbine Way Hakin,2023-06-19T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.45
601301,Woodbine Way Hakin,2023-06-19T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.96
601301,Woodbine Way Hakin,2023-06-19T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.21
601301,Woodbine Way Hakin,2023-06-19T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-19T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-19T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
601301,Woodbine Way Hakin,2023-06-19T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
601301,Woodbine Way Hakin,2023-06-19T15:40:00.000+00:00,transformer,,Temperature,C,30.9
601301,Woodbine Way Hakin,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
601301,Woodbine Way Hakin,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
601301,Woodbine Way Hakin,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
601301,Woodbine Way Hakin,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
601301,Woodbine Way Hakin,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
601301,Woodbine Way Hakin,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
601301,Woodbine Way Hakin,2023-06-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
601301,Woodbine Way Hakin,2023-06-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
601301,Woodbine Way Hakin,2023-06-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,23.67
601301,Woodbine Way Hakin,2023-06-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,28.13
601301,Woodbine Way Hakin,2023-06-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,23.72
601301,Woodbine Way Hakin,2023-06-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,38.7
601301,Woodbine Way Hakin,2023-06-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
601301,Woodbine Way Hakin,2023-06-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
601301,Woodbine Way Hakin,2023-06-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
601301,Woodbine Way Hakin,2023-06-19T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-19T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-19T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-19T15:30:00.000+00:00,feeder,,L3 Active Power,kW,2.23
601301,Woodbine Way Hakin,2023-06-19T15:30:00.000+00:00,feeder,,L2 Active Power,kW,1.06
601301,Woodbine Way Hakin,2023-06-19T15:30:00.000+00:00,feeder,,L1 Active Power,kW,3.37
601301,Woodbine Way Hakin,2023-06-19T15:30:00.000+00:00,feeder,,N Current (RMS),A,8.1
601301,Woodbine Way Hakin,2023-06-19T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-19T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
601301,Woodbine Way Hakin,2023-06-19T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-19T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-19T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-19T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-19T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.73
601301,Woodbine Way Hakin,2023-06-19T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.2
601301,Woodbine Way Hakin,2023-06-19T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.93
601301,Woodbine Way Hakin,2023-06-19T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.0
601301,Woodbine Way Hakin,2023-06-19T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.5
601301,Woodbine Way Hakin,2023-06-19T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.6
601301,Woodbine Way Hakin,2023-06-19T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.0
601301,Woodbine Way Hakin,2023-06-19T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
601301,Woodbine Way Hakin,2023-06-19T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-19T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-19T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.16
601301,Woodbine Way Hakin,2023-06-19T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.39
601301,Woodbine Way Hakin,2023-06-19T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.21
601301,Woodbine Way Hakin,2023-06-19T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-19T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.3
601301,Woodbine Way Hakin,2023-06-19T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.2
601301,Woodbine Way Hakin,2023-06-19T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.5
601301,Woodbine Way Hakin,2023-06-19T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
601301,Woodbine Way Hakin,2023-06-19T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-19T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-19T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.79
601301,Woodbine Way Hakin,2023-06-19T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.17
601301,Woodbine Way Hakin,2023-06-19T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.62
601301,Woodbine Way Hakin,2023-06-19T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-19T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
601301,Woodbine Way Hakin,2023-06-19T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.6
601301,Woodbine Way Hakin,2023-06-19T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
601301,Woodbine Way Hakin,2023-06-19T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-19T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.33
601301,Woodbine Way Hakin,2023-06-19T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.82
601301,Woodbine Way Hakin,2023-06-19T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.84
601301,Woodbine Way Hakin,2023-06-19T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.84
601301,Woodbine Way Hakin,2023-06-19T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.87
601301,Woodbine Way Hakin,2023-06-19T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
601301,Woodbine Way Hakin,2023-06-19T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-19T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-19T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
601301,Woodbine Way Hakin,2023-06-19T15:30:00.000+00:00,transformer,,Temperature,C,30.9
601301,Woodbine Way Hakin,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
601301,Woodbine Way Hakin,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
601301,Woodbine Way Hakin,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
601301,Woodbine Way Hakin,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
