Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
601301,Woodbine Way Hakin,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
601301,Woodbine Way Hakin,2023-06-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
601301,Woodbine Way Hakin,2023-06-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
601301,Woodbine Way Hakin,2023-06-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,22.77
601301,Woodbine Way Hakin,2023-06-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,24.66
601301,Woodbine Way Hakin,2023-06-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
601301,Woodbine Way Hakin,2023-06-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
601301,Woodbine Way Hakin,2023-06-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
601301,Woodbine Way Hakin,2023-06-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
601301,Woodbine Way Hakin,2023-06-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
601301,Woodbine Way Hakin,2023-06-19T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-19T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-19T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-19T15:20:00.000+00:00,feeder,,L3 Active Power,kW,1.37
601301,Woodbine Way Hakin,2023-06-19T15:20:00.000+00:00,feeder,,L2 Active Power,kW,1.06
601301,Woodbine Way Hakin,2023-06-19T15:20:00.000+00:00,feeder,,L1 Active Power,kW,3.71
601301,Woodbine Way Hakin,2023-06-19T15:20:00.000+00:00,feeder,,N Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-19T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
601301,Woodbine Way Hakin,2023-06-19T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
601301,Woodbine Way Hakin,2023-06-19T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
601301,Woodbine Way Hakin,2023-06-19T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-19T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.7
601301,Woodbine Way Hakin,2023-06-19T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-19T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.09
601301,Woodbine Way Hakin,2023-06-19T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.86
601301,Woodbine Way Hakin,2023-06-19T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.29
601301,Woodbine Way Hakin,2023-06-19T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
601301,Woodbine Way Hakin,2023-06-19T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.9
601301,Woodbine Way Hakin,2023-06-19T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.2
601301,Woodbine Way Hakin,2023-06-19T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.7
601301,Woodbine Way Hakin,2023-06-19T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-19T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-19T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-19T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.28
601301,Woodbine Way Hakin,2023-06-19T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.87
601301,Woodbine Way Hakin,2023-06-19T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.81
601301,Woodbine Way Hakin,2023-06-19T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
601301,Woodbine Way Hakin,2023-06-19T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
601301,Woodbine Way Hakin,2023-06-19T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
601301,Woodbine Way Hakin,2023-06-19T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.8
601301,Woodbine Way Hakin,2023-06-19T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
601301,Woodbine Way Hakin,2023-06-19T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
601301,Woodbine Way Hakin,2023-06-19T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.36
601301,Woodbine Way Hakin,2023-06-19T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.65
601301,Woodbine Way Hakin,2023-06-19T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.91
601301,Woodbine Way Hakin,2023-06-19T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.35
601301,Woodbine Way Hakin,2023-06-19T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-19T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.3
601301,Woodbine Way Hakin,2023-06-19T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
601301,Woodbine Way Hakin,2023-06-19T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
601301,Woodbine Way Hakin,2023-06-19T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-19T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-19T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.35
601301,Woodbine Way Hakin,2023-06-19T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.2
601301,Woodbine Way Hakin,2023-06-19T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.93
601301,Woodbine Way Hakin,2023-06-19T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.74
601301,Woodbine Way Hakin,2023-06-19T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-19T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
601301,Woodbine Way Hakin,2023-06-19T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
601301,Woodbine Way Hakin,2023-06-19T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
601301,Woodbine Way Hakin,2023-06-19T15:20:00.000+00:00,transformer,,Temperature,C,30.8
601301,Woodbine Way Hakin,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
601301,Woodbine Way Hakin,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
601301,Woodbine Way Hakin,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
601301,Woodbine Way Hakin,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
601301,Woodbine Way Hakin,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
601301,Woodbine Way Hakin,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
601301,Woodbine Way Hakin,2023-06-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
601301,Woodbine Way Hakin,2023-06-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
601301,Woodbine Way Hakin,2023-06-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,23.59
601301,Woodbine Way Hakin,2023-06-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.64
601301,Woodbine Way Hakin,2023-06-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,23.91
601301,Woodbine Way Hakin,2023-06-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
601301,Woodbine Way Hakin,2023-06-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
601301,Woodbine Way Hakin,2023-06-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
601301,Woodbine Way Hakin,2023-06-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
601301,Woodbine Way Hakin,2023-06-19T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-19T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-19T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-19T15:10:00.000+00:00,feeder,,L3 Active Power,kW,1.41
601301,Woodbine Way Hakin,2023-06-19T15:10:00.000+00:00,feeder,,L2 Active Power,kW,1.29
601301,Woodbine Way Hakin,2023-06-19T15:10:00.000+00:00,feeder,,L1 Active Power,kW,3.9
601301,Woodbine Way Hakin,2023-06-19T15:10:00.000+00:00,feeder,,N Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-19T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
601301,Woodbine Way Hakin,2023-06-19T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
601301,Woodbine Way Hakin,2023-06-19T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
601301,Woodbine Way Hakin,2023-06-19T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-19T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.43
601301,Woodbine Way Hakin,2023-06-19T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-19T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.81
601301,Woodbine Way Hakin,2023-06-19T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.35
601301,Woodbine Way Hakin,2023-06-19T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.29
601301,Woodbine Way Hakin,2023-06-19T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.8
601301,Woodbine Way Hakin,2023-06-19T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.5
601301,Woodbine Way Hakin,2023-06-19T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.0
601301,Woodbine Way Hakin,2023-06-19T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.9
601301,Woodbine Way Hakin,2023-06-19T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-19T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-19T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.4
601301,Woodbine Way Hakin,2023-06-19T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.82
601301,Woodbine Way Hakin,2023-06-19T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.91
601301,Woodbine Way Hakin,2023-06-19T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.84
601301,Woodbine Way Hakin,2023-06-19T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
601301,Woodbine Way Hakin,2023-06-19T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.8
601301,Woodbine Way Hakin,2023-06-19T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-19T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.7
601301,Woodbine Way Hakin,2023-06-19T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
601301,Woodbine Way Hakin,2023-06-19T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-19T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.76
601301,Woodbine Way Hakin,2023-06-19T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.2
601301,Woodbine Way Hakin,2023-06-19T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.39
601301,Woodbine Way Hakin,2023-06-19T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.85
601301,Woodbine Way Hakin,2023-06-19T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-19T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.5
601301,Woodbine Way Hakin,2023-06-19T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
601301,Woodbine Way Hakin,2023-06-19T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
601301,Woodbine Way Hakin,2023-06-19T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-19T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-19T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.72
601301,Woodbine Way Hakin,2023-06-19T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.1
601301,Woodbine Way Hakin,2023-06-19T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.63
601301,Woodbine Way Hakin,2023-06-19T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.4
601301,Woodbine Way Hakin,2023-06-19T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-19T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
601301,Woodbine Way Hakin,2023-06-19T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
601301,Woodbine Way Hakin,2023-06-19T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-19T15:10:00.000+00:00,transformer,,Temperature,C,30.7
601301,Woodbine Way Hakin,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
601301,Woodbine Way Hakin,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
601301,Woodbine Way Hakin,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
601301,Woodbine Way Hakin,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
601301,Woodbine Way Hakin,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
601301,Woodbine Way Hakin,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
601301,Woodbine Way Hakin,2023-06-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
601301,Woodbine Way Hakin,2023-06-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
601301,Woodbine Way Hakin,2023-06-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,25.33
601301,Woodbine Way Hakin,2023-06-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.57
601301,Woodbine Way Hakin,2023-06-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,26.28
601301,Woodbine Way Hakin,2023-06-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
601301,Woodbine Way Hakin,2023-06-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
601301,Woodbine Way Hakin,2023-06-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
601301,Woodbine Way Hakin,2023-06-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
601301,Woodbine Way Hakin,2023-06-19T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-19T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-19T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-19T15:00:00.000+00:00,feeder,,L3 Active Power,kW,1.38
601301,Woodbine Way Hakin,2023-06-19T15:00:00.000+00:00,feeder,,L2 Active Power,kW,1.1
601301,Woodbine Way Hakin,2023-06-19T15:00:00.000+00:00,feeder,,L1 Active Power,kW,3.87
601301,Woodbine Way Hakin,2023-06-19T15:00:00.000+00:00,feeder,,N Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-19T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
601301,Woodbine Way Hakin,2023-06-19T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
601301,Woodbine Way Hakin,2023-06-19T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
601301,Woodbine Way Hakin,2023-06-19T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-19T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.39
601301,Woodbine Way Hakin,2023-06-19T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-19T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.16
601301,Woodbine Way Hakin,2023-06-19T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.89
601301,Woodbine Way Hakin,2023-06-19T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.52
601301,Woodbine Way Hakin,2023-06-19T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.5
601301,Woodbine Way Hakin,2023-06-19T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.7
601301,Woodbine Way Hakin,2023-06-19T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.3
601301,Woodbine Way Hakin,2023-06-19T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.4
601301,Woodbine Way Hakin,2023-06-19T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
601301,Woodbine Way Hakin,2023-06-19T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-19T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.9
601301,Woodbine Way Hakin,2023-06-19T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.53
601301,Woodbine Way Hakin,2023-06-19T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.55
601301,Woodbine Way Hakin,2023-06-19T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.83
601301,Woodbine Way Hakin,2023-06-19T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
601301,Woodbine Way Hakin,2023-06-19T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.7
601301,Woodbine Way Hakin,2023-06-19T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-19T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.8
601301,Woodbine Way Hakin,2023-06-19T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
601301,Woodbine Way Hakin,2023-06-19T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-19T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.62
601301,Woodbine Way Hakin,2023-06-19T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.88
601301,Woodbine Way Hakin,2023-06-19T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.16
601301,Woodbine Way Hakin,2023-06-19T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.33
601301,Woodbine Way Hakin,2023-06-19T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
601301,Woodbine Way Hakin,2023-06-19T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
601301,Woodbine Way Hakin,2023-06-19T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
601301,Woodbine Way Hakin,2023-06-19T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-19T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-19T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.49
601301,Woodbine Way Hakin,2023-06-19T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.89
601301,Woodbine Way Hakin,2023-06-19T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.55
601301,Woodbine Way Hakin,2023-06-19T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.06
601301,Woodbine Way Hakin,2023-06-19T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.56
601301,Woodbine Way Hakin,2023-06-19T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
601301,Woodbine Way Hakin,2023-06-19T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-19T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
601301,Woodbine Way Hakin,2023-06-19T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
601301,Woodbine Way Hakin,2023-06-19T15:00:00.000+00:00,transformer,,Temperature,C,30.6
601301,Woodbine Way Hakin,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
601301,Woodbine Way Hakin,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
601301,Woodbine Way Hakin,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
601301,Woodbine Way Hakin,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
601301,Woodbine Way Hakin,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
601301,Woodbine Way Hakin,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
601301,Woodbine Way Hakin,2023-06-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
601301,Woodbine Way Hakin,2023-06-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
601301,Woodbine Way Hakin,2023-06-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,18.5
601301,Woodbine Way Hakin,2023-06-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.76
601301,Woodbine Way Hakin,2023-06-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,28.11
601301,Woodbine Way Hakin,2023-06-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
601301,Woodbine Way Hakin,2023-06-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
601301,Woodbine Way Hakin,2023-06-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
601301,Woodbine Way Hakin,2023-06-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
601301,Woodbine Way Hakin,2023-06-19T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-19T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-19T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-19T14:50:00.000+00:00,feeder,,L3 Active Power,kW,1.07
601301,Woodbine Way Hakin,2023-06-19T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.82
601301,Woodbine Way Hakin,2023-06-19T14:50:00.000+00:00,feeder,,L1 Active Power,kW,3.8
601301,Woodbine Way Hakin,2023-06-19T14:50:00.000+00:00,feeder,,N Current (RMS),A,14.1
601301,Woodbine Way Hakin,2023-06-19T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
601301,Woodbine Way Hakin,2023-06-19T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
601301,Woodbine Way Hakin,2023-06-19T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
601301,Woodbine Way Hakin,2023-06-19T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-19T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.57
601301,Woodbine Way Hakin,2023-06-19T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-19T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.44
601301,Woodbine Way Hakin,2023-06-19T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.19
601301,Woodbine Way Hakin,2023-06-19T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.94
601301,Woodbine Way Hakin,2023-06-19T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,41.0
601301,Woodbine Way Hakin,2023-06-19T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.9
601301,Woodbine Way Hakin,2023-06-19T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.2
601301,Woodbine Way Hakin,2023-06-19T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.0
601301,Woodbine Way Hakin,2023-06-19T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-19T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-19T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.01
601301,Woodbine Way Hakin,2023-06-19T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.47
601301,Woodbine Way Hakin,2023-06-19T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.54
601301,Woodbine Way Hakin,2023-06-19T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.29
601301,Woodbine Way Hakin,2023-06-19T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
601301,Woodbine Way Hakin,2023-06-19T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.3
601301,Woodbine Way Hakin,2023-06-19T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
601301,Woodbine Way Hakin,2023-06-19T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.5
601301,Woodbine Way Hakin,2023-06-19T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-19T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-19T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-19T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.24
601301,Woodbine Way Hakin,2023-06-19T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.8
601301,Woodbine Way Hakin,2023-06-19T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.5
601301,Woodbine Way Hakin,2023-06-19T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
601301,Woodbine Way Hakin,2023-06-19T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
601301,Woodbine Way Hakin,2023-06-19T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
601301,Woodbine Way Hakin,2023-06-19T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
601301,Woodbine Way Hakin,2023-06-19T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-19T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.54
601301,Woodbine Way Hakin,2023-06-19T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.56
601301,Woodbine Way Hakin,2023-06-19T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.21
601301,Woodbine Way Hakin,2023-06-19T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.99
601301,Woodbine Way Hakin,2023-06-19T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.22
601301,Woodbine Way Hakin,2023-06-19T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-19T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
601301,Woodbine Way Hakin,2023-06-19T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
601301,Woodbine Way Hakin,2023-06-19T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-19T14:50:00.000+00:00,transformer,,Temperature,C,30.6
601301,Woodbine Way Hakin,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
601301,Woodbine Way Hakin,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
601301,Woodbine Way Hakin,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
601301,Woodbine Way Hakin,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
601301,Woodbine Way Hakin,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
601301,Woodbine Way Hakin,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
601301,Woodbine Way Hakin,2023-06-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
601301,Woodbine Way Hakin,2023-06-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
601301,Woodbine Way Hakin,2023-06-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
601301,Woodbine Way Hakin,2023-06-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.42
601301,Woodbine Way Hakin,2023-06-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,10.34
601301,Woodbine Way Hakin,2023-06-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,31.75
601301,Woodbine Way Hakin,2023-06-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,69.7
601301,Woodbine Way Hakin,2023-06-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
601301,Woodbine Way Hakin,2023-06-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
601301,Woodbine Way Hakin,2023-06-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
601301,Woodbine Way Hakin,2023-06-19T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-19T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-19T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-19T14:40:00.000+00:00,feeder,,L3 Active Power,kW,3.64
601301,Woodbine Way Hakin,2023-06-19T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.91
601301,Woodbine Way Hakin,2023-06-19T14:40:00.000+00:00,feeder,,L1 Active Power,kW,3.85
601301,Woodbine Way Hakin,2023-06-19T14:40:00.000+00:00,feeder,,N Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-19T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-19T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
601301,Woodbine Way Hakin,2023-06-19T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
601301,Woodbine Way Hakin,2023-06-19T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-19T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-19T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-19T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.59
601301,Woodbine Way Hakin,2023-06-19T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.99
601301,Woodbine Way Hakin,2023-06-19T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.95
601301,Woodbine Way Hakin,2023-06-19T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.5
601301,Woodbine Way Hakin,2023-06-19T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.7
601301,Woodbine Way Hakin,2023-06-19T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
601301,Woodbine Way Hakin,2023-06-19T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.0
601301,Woodbine Way Hakin,2023-06-19T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
601301,Woodbine Way Hakin,2023-06-19T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.37
601301,Woodbine Way Hakin,2023-06-19T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-19T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.95
601301,Woodbine Way Hakin,2023-06-19T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.93
601301,Woodbine Way Hakin,2023-06-19T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.83
601301,Woodbine Way Hakin,2023-06-19T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
601301,Woodbine Way Hakin,2023-06-19T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.5
601301,Woodbine Way Hakin,2023-06-19T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-19T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.6
601301,Woodbine Way Hakin,2023-06-19T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
601301,Woodbine Way Hakin,2023-06-19T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-19T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-19T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.38
601301,Woodbine Way Hakin,2023-06-19T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.97
601301,Woodbine Way Hakin,2023-06-19T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.4
601301,Woodbine Way Hakin,2023-06-19T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
601301,Woodbine Way Hakin,2023-06-19T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.3
601301,Woodbine Way Hakin,2023-06-19T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
601301,Woodbine Way Hakin,2023-06-19T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
601301,Woodbine Way Hakin,2023-06-19T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-19T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.42
601301,Woodbine Way Hakin,2023-06-19T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.43
601301,Woodbine Way Hakin,2023-06-19T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.37
601301,Woodbine Way Hakin,2023-06-19T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
601301,Woodbine Way Hakin,2023-06-19T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.35
601301,Woodbine Way Hakin,2023-06-19T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-19T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
601301,Woodbine Way Hakin,2023-06-19T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
601301,Woodbine Way Hakin,2023-06-19T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-19T14:40:00.000+00:00,transformer,,Temperature,C,30.6
601301,Woodbine Way Hakin,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
601301,Woodbine Way Hakin,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
601301,Woodbine Way Hakin,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
601301,Woodbine Way Hakin,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
601301,Woodbine Way Hakin,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
601301,Woodbine Way Hakin,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
601301,Woodbine Way Hakin,2023-06-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
601301,Woodbine Way Hakin,2023-06-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
601301,Woodbine Way Hakin,2023-06-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
601301,Woodbine Way Hakin,2023-06-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,25.18
601301,Woodbine Way Hakin,2023-06-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.76
601301,Woodbine Way Hakin,2023-06-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,25.39
601301,Woodbine Way Hakin,2023-06-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,60.5
601301,Woodbine Way Hakin,2023-06-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
601301,Woodbine Way Hakin,2023-06-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
601301,Woodbine Way Hakin,2023-06-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
601301,Woodbine Way Hakin,2023-06-19T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-19T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-19T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-19T14:30:00.000+00:00,feeder,,L3 Active Power,kW,2.22
601301,Woodbine Way Hakin,2023-06-19T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.84
601301,Woodbine Way Hakin,2023-06-19T14:30:00.000+00:00,feeder,,L1 Active Power,kW,4.53
601301,Woodbine Way Hakin,2023-06-19T14:30:00.000+00:00,feeder,,N Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-19T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-19T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
601301,Woodbine Way Hakin,2023-06-19T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
601301,Woodbine Way Hakin,2023-06-19T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-19T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.36
601301,Woodbine Way Hakin,2023-06-19T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-19T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.01
601301,Woodbine Way Hakin,2023-06-19T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.78
601301,Woodbine Way Hakin,2023-06-19T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.79
601301,Woodbine Way Hakin,2023-06-19T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.1
601301,Woodbine Way Hakin,2023-06-19T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-19T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
601301,Woodbine Way Hakin,2023-06-19T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.2
601301,Woodbine Way Hakin,2023-06-19T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
601301,Woodbine Way Hakin,2023-06-19T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-19T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-19T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.71
601301,Woodbine Way Hakin,2023-06-19T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.7
601301,Woodbine Way Hakin,2023-06-19T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.79
601301,Woodbine Way Hakin,2023-06-19T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-19T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
601301,Woodbine Way Hakin,2023-06-19T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
601301,Woodbine Way Hakin,2023-06-19T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.8
601301,Woodbine Way Hakin,2023-06-19T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
601301,Woodbine Way Hakin,2023-06-19T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-19T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-19T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.07
601301,Woodbine Way Hakin,2023-06-19T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.15
601301,Woodbine Way Hakin,2023-06-19T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.14
601301,Woodbine Way Hakin,2023-06-19T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-19T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-19T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
601301,Woodbine Way Hakin,2023-06-19T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.9
601301,Woodbine Way Hakin,2023-06-19T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-19T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.27
601301,Woodbine Way Hakin,2023-06-19T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.63
601301,Woodbine Way Hakin,2023-06-19T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.53
601301,Woodbine Way Hakin,2023-06-19T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.43
601301,Woodbine Way Hakin,2023-06-19T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.1
601301,Woodbine Way Hakin,2023-06-19T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-19T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
601301,Woodbine Way Hakin,2023-06-19T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
601301,Woodbine Way Hakin,2023-06-19T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-19T14:30:00.000+00:00,transformer,,Temperature,C,30.5
601301,Woodbine Way Hakin,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
601301,Woodbine Way Hakin,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
601301,Woodbine Way Hakin,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
601301,Woodbine Way Hakin,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
601301,Woodbine Way Hakin,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
601301,Woodbine Way Hakin,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
601301,Woodbine Way Hakin,2023-06-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
601301,Woodbine Way Hakin,2023-06-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
601301,Woodbine Way Hakin,2023-06-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
601301,Woodbine Way Hakin,2023-06-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.55
601301,Woodbine Way Hakin,2023-06-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,9.91
601301,Woodbine Way Hakin,2023-06-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,26.36
601301,Woodbine Way Hakin,2023-06-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
601301,Woodbine Way Hakin,2023-06-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
601301,Woodbine Way Hakin,2023-06-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
601301,Woodbine Way Hakin,2023-06-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
601301,Woodbine Way Hakin,2023-06-19T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-19T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-19T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-19T14:20:00.000+00:00,feeder,,L3 Active Power,kW,2.19
601301,Woodbine Way Hakin,2023-06-19T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.79
601301,Woodbine Way Hakin,2023-06-19T14:20:00.000+00:00,feeder,,L1 Active Power,kW,3.46
601301,Woodbine Way Hakin,2023-06-19T14:20:00.000+00:00,feeder,,N Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-19T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-19T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
601301,Woodbine Way Hakin,2023-06-19T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
601301,Woodbine Way Hakin,2023-06-19T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-19T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-19T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-19T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.44
601301,Woodbine Way Hakin,2023-06-19T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.67
601301,Woodbine Way Hakin,2023-06-19T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.03
601301,Woodbine Way Hakin,2023-06-19T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.9
601301,Woodbine Way Hakin,2023-06-19T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-19T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
601301,Woodbine Way Hakin,2023-06-19T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.5
601301,Woodbine Way Hakin,2023-06-19T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-19T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-19T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-19T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.82
601301,Woodbine Way Hakin,2023-06-19T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.73
601301,Woodbine Way Hakin,2023-06-19T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.12
601301,Woodbine Way Hakin,2023-06-19T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
601301,Woodbine Way Hakin,2023-06-19T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
601301,Woodbine Way Hakin,2023-06-19T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
601301,Woodbine Way Hakin,2023-06-19T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.6
601301,Woodbine Way Hakin,2023-06-19T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
601301,Woodbine Way Hakin,2023-06-19T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-19T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-19T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.8
601301,Woodbine Way Hakin,2023-06-19T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.79
601301,Woodbine Way Hakin,2023-06-19T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.54
601301,Woodbine Way Hakin,2023-06-19T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-19T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-19T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
601301,Woodbine Way Hakin,2023-06-19T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.1
601301,Woodbine Way Hakin,2023-06-19T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
601301,Woodbine Way Hakin,2023-06-19T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.54
601301,Woodbine Way Hakin,2023-06-19T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.47
601301,Woodbine Way Hakin,2023-06-19T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
601301,Woodbine Way Hakin,2023-06-19T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.74
601301,Woodbine Way Hakin,2023-06-19T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.94
601301,Woodbine Way Hakin,2023-06-19T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
601301,Woodbine Way Hakin,2023-06-19T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-19T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-19T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-19T14:20:00.000+00:00,transformer,,Temperature,C,30.5
601301,Woodbine Way Hakin,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
601301,Woodbine Way Hakin,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
601301,Woodbine Way Hakin,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
601301,Woodbine Way Hakin,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
601301,Woodbine Way Hakin,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
601301,Woodbine Way Hakin,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
601301,Woodbine Way Hakin,2023-06-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
601301,Woodbine Way Hakin,2023-06-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
601301,Woodbine Way Hakin,2023-06-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
601301,Woodbine Way Hakin,2023-06-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,11.29
601301,Woodbine Way Hakin,2023-06-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,9.73
601301,Woodbine Way Hakin,2023-06-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,26.08
601301,Woodbine Way Hakin,2023-06-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
601301,Woodbine Way Hakin,2023-06-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
601301,Woodbine Way Hakin,2023-06-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
601301,Woodbine Way Hakin,2023-06-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
601301,Woodbine Way Hakin,2023-06-19T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-19T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-19T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-19T14:10:00.000+00:00,feeder,,L3 Active Power,kW,2.32
601301,Woodbine Way Hakin,2023-06-19T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.82
601301,Woodbine Way Hakin,2023-06-19T14:10:00.000+00:00,feeder,,L1 Active Power,kW,3.03
601301,Woodbine Way Hakin,2023-06-19T14:10:00.000+00:00,feeder,,N Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-19T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-19T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
601301,Woodbine Way Hakin,2023-06-19T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-19T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-19T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-19T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-19T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.68
601301,Woodbine Way Hakin,2023-06-19T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.42
601301,Woodbine Way Hakin,2023-06-19T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.82
601301,Woodbine Way Hakin,2023-06-19T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-19T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-19T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-19T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.4
601301,Woodbine Way Hakin,2023-06-19T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-19T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-19T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.72
601301,Woodbine Way Hakin,2023-06-19T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.86
601301,Woodbine Way Hakin,2023-06-19T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.73
601301,Woodbine Way Hakin,2023-06-19T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.44
601301,Woodbine Way Hakin,2023-06-19T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-19T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.2
601301,Woodbine Way Hakin,2023-06-19T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
601301,Woodbine Way Hakin,2023-06-19T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.7
601301,Woodbine Way Hakin,2023-06-19T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
601301,Woodbine Way Hakin,2023-06-19T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-19T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-19T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.84
601301,Woodbine Way Hakin,2023-06-19T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.39
601301,Woodbine Way Hakin,2023-06-19T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.13
601301,Woodbine Way Hakin,2023-06-19T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-19T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
