Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-19T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
601301,Woodbine Way Hakin,2023-06-19T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.6
601301,Woodbine Way Hakin,2023-06-19T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
601301,Woodbine Way Hakin,2023-06-19T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-19T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.65
601301,Woodbine Way Hakin,2023-06-19T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.63
601301,Woodbine Way Hakin,2023-06-19T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.55
601301,Woodbine Way Hakin,2023-06-19T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.95
601301,Woodbine Way Hakin,2023-06-19T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
601301,Woodbine Way Hakin,2023-06-19T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-19T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-19T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-19T14:10:00.000+00:00,transformer,,Temperature,C,30.4
601301,Woodbine Way Hakin,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
601301,Woodbine Way Hakin,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
601301,Woodbine Way Hakin,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
601301,Woodbine Way Hakin,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
601301,Woodbine Way Hakin,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
601301,Woodbine Way Hakin,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
601301,Woodbine Way Hakin,2023-06-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
601301,Woodbine Way Hakin,2023-06-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
601301,Woodbine Way Hakin,2023-06-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.07
601301,Woodbine Way Hakin,2023-06-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.92
601301,Woodbine Way Hakin,2023-06-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,22.37
601301,Woodbine Way Hakin,2023-06-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
601301,Woodbine Way Hakin,2023-06-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
601301,Woodbine Way Hakin,2023-06-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
601301,Woodbine Way Hakin,2023-06-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
601301,Woodbine Way Hakin,2023-06-19T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-19T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-19T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-19T14:00:00.000+00:00,feeder,,L3 Active Power,kW,2.18
601301,Woodbine Way Hakin,2023-06-19T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.85
601301,Woodbine Way Hakin,2023-06-19T14:00:00.000+00:00,feeder,,L1 Active Power,kW,1.73
601301,Woodbine Way Hakin,2023-06-19T14:00:00.000+00:00,feeder,,N Current (RMS),A,6.3
601301,Woodbine Way Hakin,2023-06-19T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-19T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
601301,Woodbine Way Hakin,2023-06-19T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
601301,Woodbine Way Hakin,2023-06-19T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-19T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.47
601301,Woodbine Way Hakin,2023-06-19T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-19T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.93
601301,Woodbine Way Hakin,2023-06-19T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.3
601301,Woodbine Way Hakin,2023-06-19T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.43
601301,Woodbine Way Hakin,2023-06-19T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-19T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-19T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-19T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-19T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-19T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-19T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.92
601301,Woodbine Way Hakin,2023-06-19T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.96
601301,Woodbine Way Hakin,2023-06-19T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.32
601301,Woodbine Way Hakin,2023-06-19T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.24
601301,Woodbine Way Hakin,2023-06-19T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-19T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
601301,Woodbine Way Hakin,2023-06-19T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-19T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.2
601301,Woodbine Way Hakin,2023-06-19T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
601301,Woodbine Way Hakin,2023-06-19T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-19T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-19T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.01
601301,Woodbine Way Hakin,2023-06-19T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.09
601301,Woodbine Way Hakin,2023-06-19T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.03
601301,Woodbine Way Hakin,2023-06-19T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
601301,Woodbine Way Hakin,2023-06-19T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-19T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.9
601301,Woodbine Way Hakin,2023-06-19T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
601301,Woodbine Way Hakin,2023-06-19T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
601301,Woodbine Way Hakin,2023-06-19T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-19T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.97
601301,Woodbine Way Hakin,2023-06-19T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.44
601301,Woodbine Way Hakin,2023-06-19T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
601301,Woodbine Way Hakin,2023-06-19T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.1
601301,Woodbine Way Hakin,2023-06-19T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
601301,Woodbine Way Hakin,2023-06-19T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-19T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-19T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
601301,Woodbine Way Hakin,2023-06-19T14:00:00.000+00:00,transformer,,Temperature,C,30.3
601301,Woodbine Way Hakin,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
601301,Woodbine Way Hakin,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
601301,Woodbine Way Hakin,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
601301,Woodbine Way Hakin,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
601301,Woodbine Way Hakin,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
601301,Woodbine Way Hakin,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
601301,Woodbine Way Hakin,2023-06-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
601301,Woodbine Way Hakin,2023-06-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
601301,Woodbine Way Hakin,2023-06-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,9.64
601301,Woodbine Way Hakin,2023-06-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.5
601301,Woodbine Way Hakin,2023-06-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,18.53
601301,Woodbine Way Hakin,2023-06-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
601301,Woodbine Way Hakin,2023-06-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
601301,Woodbine Way Hakin,2023-06-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
601301,Woodbine Way Hakin,2023-06-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
601301,Woodbine Way Hakin,2023-06-19T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-19T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-19T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-19T13:50:00.000+00:00,feeder,,L3 Active Power,kW,2.66
601301,Woodbine Way Hakin,2023-06-19T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.84
601301,Woodbine Way Hakin,2023-06-19T13:50:00.000+00:00,feeder,,L1 Active Power,kW,1.48
601301,Woodbine Way Hakin,2023-06-19T13:50:00.000+00:00,feeder,,N Current (RMS),A,7.3
601301,Woodbine Way Hakin,2023-06-19T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-19T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
601301,Woodbine Way Hakin,2023-06-19T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
601301,Woodbine Way Hakin,2023-06-19T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-19T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.54
601301,Woodbine Way Hakin,2023-06-19T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-19T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.02
601301,Woodbine Way Hakin,2023-06-19T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.63
601301,Woodbine Way Hakin,2023-06-19T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.56
601301,Woodbine Way Hakin,2023-06-19T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-19T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-19T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-19T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.5
601301,Woodbine Way Hakin,2023-06-19T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-19T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-19T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.08
601301,Woodbine Way Hakin,2023-06-19T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.72
601301,Woodbine Way Hakin,2023-06-19T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.33
601301,Woodbine Way Hakin,2023-06-19T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.89
601301,Woodbine Way Hakin,2023-06-19T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
601301,Woodbine Way Hakin,2023-06-19T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.5
601301,Woodbine Way Hakin,2023-06-19T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.4
601301,Woodbine Way Hakin,2023-06-19T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.4
601301,Woodbine Way Hakin,2023-06-19T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-19T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-19T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-19T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.94
601301,Woodbine Way Hakin,2023-06-19T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.42
601301,Woodbine Way Hakin,2023-06-19T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.18
601301,Woodbine Way Hakin,2023-06-19T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-19T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
601301,Woodbine Way Hakin,2023-06-19T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.4
601301,Woodbine Way Hakin,2023-06-19T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
601301,Woodbine Way Hakin,2023-06-19T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
601301,Woodbine Way Hakin,2023-06-19T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-19T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.77
601301,Woodbine Way Hakin,2023-06-19T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.17
601301,Woodbine Way Hakin,2023-06-19T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.26
601301,Woodbine Way Hakin,2023-06-19T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.92
601301,Woodbine Way Hakin,2023-06-19T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-19T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-19T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
601301,Woodbine Way Hakin,2023-06-19T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-19T13:50:00.000+00:00,transformer,,Temperature,C,30.3
601301,Woodbine Way Hakin,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
601301,Woodbine Way Hakin,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
601301,Woodbine Way Hakin,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
601301,Woodbine Way Hakin,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
601301,Woodbine Way Hakin,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
601301,Woodbine Way Hakin,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
601301,Woodbine Way Hakin,2023-06-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
601301,Woodbine Way Hakin,2023-06-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
601301,Woodbine Way Hakin,2023-06-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
601301,Woodbine Way Hakin,2023-06-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,15.16
601301,Woodbine Way Hakin,2023-06-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,11.49
601301,Woodbine Way Hakin,2023-06-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,18.02
601301,Woodbine Way Hakin,2023-06-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
601301,Woodbine Way Hakin,2023-06-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
601301,Woodbine Way Hakin,2023-06-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
601301,Woodbine Way Hakin,2023-06-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
601301,Woodbine Way Hakin,2023-06-19T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-19T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-19T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-19T13:40:00.000+00:00,feeder,,L3 Active Power,kW,3.21
601301,Woodbine Way Hakin,2023-06-19T13:40:00.000+00:00,feeder,,L2 Active Power,kW,1.05
601301,Woodbine Way Hakin,2023-06-19T13:40:00.000+00:00,feeder,,L1 Active Power,kW,3.12
601301,Woodbine Way Hakin,2023-06-19T13:40:00.000+00:00,feeder,,N Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-19T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-19T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
601301,Woodbine Way Hakin,2023-06-19T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
601301,Woodbine Way Hakin,2023-06-19T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-19T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.27
601301,Woodbine Way Hakin,2023-06-19T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-19T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.19
601301,Woodbine Way Hakin,2023-06-19T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.04
601301,Woodbine Way Hakin,2023-06-19T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.82
601301,Woodbine Way Hakin,2023-06-19T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-19T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-19T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.7
601301,Woodbine Way Hakin,2023-06-19T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.5
601301,Woodbine Way Hakin,2023-06-19T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-19T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-19T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.35
601301,Woodbine Way Hakin,2023-06-19T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.68
601301,Woodbine Way Hakin,2023-06-19T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
601301,Woodbine Way Hakin,2023-06-19T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.98
601301,Woodbine Way Hakin,2023-06-19T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
601301,Woodbine Way Hakin,2023-06-19T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.1
601301,Woodbine Way Hakin,2023-06-19T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-19T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.1
601301,Woodbine Way Hakin,2023-06-19T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-19T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.17
601301,Woodbine Way Hakin,2023-06-19T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-19T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.6
601301,Woodbine Way Hakin,2023-06-19T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.99
601301,Woodbine Way Hakin,2023-06-19T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.1
601301,Woodbine Way Hakin,2023-06-19T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-19T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
601301,Woodbine Way Hakin,2023-06-19T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.4
601301,Woodbine Way Hakin,2023-06-19T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-19T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
601301,Woodbine Way Hakin,2023-06-19T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-19T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.76
601301,Woodbine Way Hakin,2023-06-19T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.33
601301,Woodbine Way Hakin,2023-06-19T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.49
601301,Woodbine Way Hakin,2023-06-19T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.82
601301,Woodbine Way Hakin,2023-06-19T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
601301,Woodbine Way Hakin,2023-06-19T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-19T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
601301,Woodbine Way Hakin,2023-06-19T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-19T13:40:00.000+00:00,transformer,,Temperature,C,30.2
601301,Woodbine Way Hakin,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
601301,Woodbine Way Hakin,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
601301,Woodbine Way Hakin,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
601301,Woodbine Way Hakin,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
601301,Woodbine Way Hakin,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
601301,Woodbine Way Hakin,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
601301,Woodbine Way Hakin,2023-06-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
601301,Woodbine Way Hakin,2023-06-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
601301,Woodbine Way Hakin,2023-06-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
601301,Woodbine Way Hakin,2023-06-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.35
601301,Woodbine Way Hakin,2023-06-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.59
601301,Woodbine Way Hakin,2023-06-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,18.85
601301,Woodbine Way Hakin,2023-06-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
601301,Woodbine Way Hakin,2023-06-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
601301,Woodbine Way Hakin,2023-06-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
601301,Woodbine Way Hakin,2023-06-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
601301,Woodbine Way Hakin,2023-06-19T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-19T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-19T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-19T13:30:00.000+00:00,feeder,,L3 Active Power,kW,2.28
601301,Woodbine Way Hakin,2023-06-19T13:30:00.000+00:00,feeder,,L2 Active Power,kW,1.11
601301,Woodbine Way Hakin,2023-06-19T13:30:00.000+00:00,feeder,,L1 Active Power,kW,3.24
601301,Woodbine Way Hakin,2023-06-19T13:30:00.000+00:00,feeder,,N Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-19T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-19T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
601301,Woodbine Way Hakin,2023-06-19T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
601301,Woodbine Way Hakin,2023-06-19T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-19T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.4
601301,Woodbine Way Hakin,2023-06-19T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-19T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.17
601301,Woodbine Way Hakin,2023-06-19T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.87
601301,Woodbine Way Hakin,2023-06-19T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.12
601301,Woodbine Way Hakin,2023-06-19T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-19T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-19T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.3
601301,Woodbine Way Hakin,2023-06-19T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.3
601301,Woodbine Way Hakin,2023-06-19T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-19T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-19T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.37
601301,Woodbine Way Hakin,2023-06-19T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.73
601301,Woodbine Way Hakin,2023-06-19T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.49
601301,Woodbine Way Hakin,2023-06-19T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
601301,Woodbine Way Hakin,2023-06-19T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
601301,Woodbine Way Hakin,2023-06-19T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.0
601301,Woodbine Way Hakin,2023-06-19T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.8
601301,Woodbine Way Hakin,2023-06-19T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.8
601301,Woodbine Way Hakin,2023-06-19T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
601301,Woodbine Way Hakin,2023-06-19T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
601301,Woodbine Way Hakin,2023-06-19T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-19T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.69
601301,Woodbine Way Hakin,2023-06-19T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.55
601301,Woodbine Way Hakin,2023-06-19T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.49
601301,Woodbine Way Hakin,2023-06-19T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-19T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.8
601301,Woodbine Way Hakin,2023-06-19T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.9
601301,Woodbine Way Hakin,2023-06-19T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
601301,Woodbine Way Hakin,2023-06-19T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
601301,Woodbine Way Hakin,2023-06-19T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.35
601301,Woodbine Way Hakin,2023-06-19T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.67
601301,Woodbine Way Hakin,2023-06-19T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.89
601301,Woodbine Way Hakin,2023-06-19T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.15
601301,Woodbine Way Hakin,2023-06-19T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.63
601301,Woodbine Way Hakin,2023-06-19T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
601301,Woodbine Way Hakin,2023-06-19T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-19T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
601301,Woodbine Way Hakin,2023-06-19T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-19T13:30:00.000+00:00,transformer,,Temperature,C,29.9
601301,Woodbine Way Hakin,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
601301,Woodbine Way Hakin,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
601301,Woodbine Way Hakin,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
601301,Woodbine Way Hakin,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
601301,Woodbine Way Hakin,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
601301,Woodbine Way Hakin,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
601301,Woodbine Way Hakin,2023-06-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
601301,Woodbine Way Hakin,2023-06-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
601301,Woodbine Way Hakin,2023-06-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,14.99
601301,Woodbine Way Hakin,2023-06-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,11.17
601301,Woodbine Way Hakin,2023-06-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,17.48
601301,Woodbine Way Hakin,2023-06-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,37.3
601301,Woodbine Way Hakin,2023-06-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
601301,Woodbine Way Hakin,2023-06-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
601301,Woodbine Way Hakin,2023-06-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
601301,Woodbine Way Hakin,2023-06-19T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-19T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-19T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-19T13:20:00.000+00:00,feeder,,L3 Active Power,kW,1.32
601301,Woodbine Way Hakin,2023-06-19T13:20:00.000+00:00,feeder,,L2 Active Power,kW,2.16
601301,Woodbine Way Hakin,2023-06-19T13:20:00.000+00:00,feeder,,L1 Active Power,kW,2.66
601301,Woodbine Way Hakin,2023-06-19T13:20:00.000+00:00,feeder,,N Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-19T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
601301,Woodbine Way Hakin,2023-06-19T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-19T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-19T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-19T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-19T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-19T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.61
601301,Woodbine Way Hakin,2023-06-19T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.25
601301,Woodbine Way Hakin,2023-06-19T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.98
601301,Woodbine Way Hakin,2023-06-19T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-19T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-19T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-19T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.8
601301,Woodbine Way Hakin,2023-06-19T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-19T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-19T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.61
601301,Woodbine Way Hakin,2023-06-19T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.72
601301,Woodbine Way Hakin,2023-06-19T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.89
601301,Woodbine Way Hakin,2023-06-19T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.84
601301,Woodbine Way Hakin,2023-06-19T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
601301,Woodbine Way Hakin,2023-06-19T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.5
601301,Woodbine Way Hakin,2023-06-19T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-19T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.9
601301,Woodbine Way Hakin,2023-06-19T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
601301,Woodbine Way Hakin,2023-06-19T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-19T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-19T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.02
601301,Woodbine Way Hakin,2023-06-19T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.17
601301,Woodbine Way Hakin,2023-06-19T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.13
601301,Woodbine Way Hakin,2023-06-19T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-19T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.5
601301,Woodbine Way Hakin,2023-06-19T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
601301,Woodbine Way Hakin,2023-06-19T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-19T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
601301,Woodbine Way Hakin,2023-06-19T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.57
601301,Woodbine Way Hakin,2023-06-19T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.92
601301,Woodbine Way Hakin,2023-06-19T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.19
601301,Woodbine Way Hakin,2023-06-19T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.19
601301,Woodbine Way Hakin,2023-06-19T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.84
601301,Woodbine Way Hakin,2023-06-19T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
601301,Woodbine Way Hakin,2023-06-19T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-19T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
601301,Woodbine Way Hakin,2023-06-19T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-19T13:20:00.000+00:00,transformer,,Temperature,C,29.8
601301,Woodbine Way Hakin,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
601301,Woodbine Way Hakin,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
601301,Woodbine Way Hakin,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
601301,Woodbine Way Hakin,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
601301,Woodbine Way Hakin,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
601301,Woodbine Way Hakin,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
601301,Woodbine Way Hakin,2023-06-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
601301,Woodbine Way Hakin,2023-06-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
601301,Woodbine Way Hakin,2023-06-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
601301,Woodbine Way Hakin,2023-06-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,18.47
601301,Woodbine Way Hakin,2023-06-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.29
601301,Woodbine Way Hakin,2023-06-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,17.45
601301,Woodbine Way Hakin,2023-06-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
601301,Woodbine Way Hakin,2023-06-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
601301,Woodbine Way Hakin,2023-06-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
601301,Woodbine Way Hakin,2023-06-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
601301,Woodbine Way Hakin,2023-06-19T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-19T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-19T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-19T13:10:00.000+00:00,feeder,,L3 Active Power,kW,1.37
601301,Woodbine Way Hakin,2023-06-19T13:10:00.000+00:00,feeder,,L2 Active Power,kW,2.84
601301,Woodbine Way Hakin,2023-06-19T13:10:00.000+00:00,feeder,,L1 Active Power,kW,3.94
601301,Woodbine Way Hakin,2023-06-19T13:10:00.000+00:00,feeder,,N Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-19T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
601301,Woodbine Way Hakin,2023-06-19T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-19T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
601301,Woodbine Way Hakin,2023-06-19T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-19T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-19T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-19T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.83
601301,Woodbine Way Hakin,2023-06-19T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.23
601301,Woodbine Way Hakin,2023-06-19T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.21
601301,Woodbine Way Hakin,2023-06-19T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.6
601301,Woodbine Way Hakin,2023-06-19T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.1
601301,Woodbine Way Hakin,2023-06-19T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
601301,Woodbine Way Hakin,2023-06-19T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.2
601301,Woodbine Way Hakin,2023-06-19T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
601301,Woodbine Way Hakin,2023-06-19T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-19T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.4
601301,Woodbine Way Hakin,2023-06-19T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.4
601301,Woodbine Way Hakin,2023-06-19T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.74
601301,Woodbine Way Hakin,2023-06-19T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.44
601301,Woodbine Way Hakin,2023-06-19T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
601301,Woodbine Way Hakin,2023-06-19T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.9
601301,Woodbine Way Hakin,2023-06-19T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-19T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.6
601301,Woodbine Way Hakin,2023-06-19T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
601301,Woodbine Way Hakin,2023-06-19T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-19T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-19T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.49
601301,Woodbine Way Hakin,2023-06-19T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.23
601301,Woodbine Way Hakin,2023-06-19T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.81
601301,Woodbine Way Hakin,2023-06-19T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-19T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.1
601301,Woodbine Way Hakin,2023-06-19T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
601301,Woodbine Way Hakin,2023-06-19T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-19T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
601301,Woodbine Way Hakin,2023-06-19T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.4
601301,Woodbine Way Hakin,2023-06-19T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.98
601301,Woodbine Way Hakin,2023-06-19T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.8
601301,Woodbine Way Hakin,2023-06-19T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.22
601301,Woodbine Way Hakin,2023-06-19T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.7
601301,Woodbine Way Hakin,2023-06-19T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
601301,Woodbine Way Hakin,2023-06-19T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-19T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
601301,Woodbine Way Hakin,2023-06-19T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
601301,Woodbine Way Hakin,2023-06-19T13:10:00.000+00:00,transformer,,Temperature,C,30.0
601301,Woodbine Way Hakin,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
601301,Woodbine Way Hakin,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
601301,Woodbine Way Hakin,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
601301,Woodbine Way Hakin,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
601301,Woodbine Way Hakin,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
601301,Woodbine Way Hakin,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
601301,Woodbine Way Hakin,2023-06-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
601301,Woodbine Way Hakin,2023-06-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
601301,Woodbine Way Hakin,2023-06-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
601301,Woodbine Way Hakin,2023-06-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,18.28
601301,Woodbine Way Hakin,2023-06-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,9.82
601301,Woodbine Way Hakin,2023-06-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,18.1
601301,Woodbine Way Hakin,2023-06-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
601301,Woodbine Way Hakin,2023-06-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
601301,Woodbine Way Hakin,2023-06-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
601301,Woodbine Way Hakin,2023-06-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
601301,Woodbine Way Hakin,2023-06-19T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-19T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-19T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-19T13:00:00.000+00:00,feeder,,L3 Active Power,kW,1.21
601301,Woodbine Way Hakin,2023-06-19T13:00:00.000+00:00,feeder,,L2 Active Power,kW,3.08
601301,Woodbine Way Hakin,2023-06-19T13:00:00.000+00:00,feeder,,L1 Active Power,kW,1.94
601301,Woodbine Way Hakin,2023-06-19T13:00:00.000+00:00,feeder,,N Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-19T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
601301,Woodbine Way Hakin,2023-06-19T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-19T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-19T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-19T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-19T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-19T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.0
601301,Woodbine Way Hakin,2023-06-19T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.62
601301,Woodbine Way Hakin,2023-06-19T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.26
601301,Woodbine Way Hakin,2023-06-19T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
601301,Woodbine Way Hakin,2023-06-19T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.8
601301,Woodbine Way Hakin,2023-06-19T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-19T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.7
601301,Woodbine Way Hakin,2023-06-19T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
601301,Woodbine Way Hakin,2023-06-19T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-19T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.47
601301,Woodbine Way Hakin,2023-06-19T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.34
601301,Woodbine Way Hakin,2023-06-19T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.4
601301,Woodbine Way Hakin,2023-06-19T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.49
601301,Woodbine Way Hakin,2023-06-19T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-19T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.3
601301,Woodbine Way Hakin,2023-06-19T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.2
601301,Woodbine Way Hakin,2023-06-19T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.4
601301,Woodbine Way Hakin,2023-06-19T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
601301,Woodbine Way Hakin,2023-06-19T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-19T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-19T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.15
601301,Woodbine Way Hakin,2023-06-19T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.29
601301,Woodbine Way Hakin,2023-06-19T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.99
601301,Woodbine Way Hakin,2023-06-19T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-19T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
601301,Woodbine Way Hakin,2023-06-19T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
601301,Woodbine Way Hakin,2023-06-19T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-19T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-19T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.35
601301,Woodbine Way Hakin,2023-06-19T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.97
601301,Woodbine Way Hakin,2023-06-19T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.85
601301,Woodbine Way Hakin,2023-06-19T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.41
601301,Woodbine Way Hakin,2023-06-19T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.97
601301,Woodbine Way Hakin,2023-06-19T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
601301,Woodbine Way Hakin,2023-06-19T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
601301,Woodbine Way Hakin,2023-06-19T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
601301,Woodbine Way Hakin,2023-06-19T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
601301,Woodbine Way Hakin,2023-06-19T13:00:00.000+00:00,transformer,,Temperature,C,29.9
601301,Woodbine Way Hakin,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
601301,Woodbine Way Hakin,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
601301,Woodbine Way Hakin,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
601301,Woodbine Way Hakin,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
601301,Woodbine Way Hakin,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
601301,Woodbine Way Hakin,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
601301,Woodbine Way Hakin,2023-06-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
601301,Woodbine Way Hakin,2023-06-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
601301,Woodbine Way Hakin,2023-06-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
601301,Woodbine Way Hakin,2023-06-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,12.85
601301,Woodbine Way Hakin,2023-06-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,10.98
601301,Woodbine Way Hakin,2023-06-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,18.65
601301,Woodbine Way Hakin,2023-06-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
601301,Woodbine Way Hakin,2023-06-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
601301,Woodbine Way Hakin,2023-06-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
601301,Woodbine Way Hakin,2023-06-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
601301,Woodbine Way Hakin,2023-06-19T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-19T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-19T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-19T12:50:00.000+00:00,feeder,,L3 Active Power,kW,1.39
601301,Woodbine Way Hakin,2023-06-19T12:50:00.000+00:00,feeder,,L2 Active Power,kW,2.74
601301,Woodbine Way Hakin,2023-06-19T12:50:00.000+00:00,feeder,,L1 Active Power,kW,1.56
601301,Woodbine Way Hakin,2023-06-19T12:50:00.000+00:00,feeder,,N Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-19T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
601301,Woodbine Way Hakin,2023-06-19T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-19T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
601301,Woodbine Way Hakin,2023-06-19T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-19T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.43
601301,Woodbine Way Hakin,2023-06-19T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-19T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.4
601301,Woodbine Way Hakin,2023-06-19T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.26
601301,Woodbine Way Hakin,2023-06-19T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.24
601301,Woodbine Way Hakin,2023-06-19T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.4
601301,Woodbine Way Hakin,2023-06-19T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.5
601301,Woodbine Way Hakin,2023-06-19T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-19T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.4
601301,Woodbine Way Hakin,2023-06-19T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
